Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,98.9824611532,24.1898035022,6.113191138,9.46727756515,4.12243109448,15.9888894789,92.2537409774,89.2620105595,2.97173041782,0.02
 01/02  02:00:00,92.7137629904,20.2312372161,4.68688018838,9.45782280997,4.12243109448,15.9888894789,79.5696173667,76.5778869489,2.97173041782,0.02
 01/02  03:00:00,109.000080841,25.2890465201,5.95202464088,13.2341802431,4.12243109448,15.9888894789,100.0257451,97.0340146817,2.97173041782,0.02
 01/02  04:00:00,92.9506561008,20.2312372161,4.98139526281,11.3233484137,4.12243109448,15.9888894789,81.1198977369,78.128167319,2.97173041782,0.02
 01/02  05:00:00,131.252627827,29.9084500385,7.69533975933,12.2869703165,12.3672932834,24.9413748627,113.980115729,109.0072317,4.9528840297,0.02
 01/02  06:00:00,155.350033611,29.4794552846,10.6236311795,36.1335326792,12.3672932834,24.9413748627,176.71234302,171.73945899,4.9528840297,0.02
 01/02  07:00:00,210.856015376,30.4225842397,10.8667142285,34.9031726159,24.7345865669,70.7195625826,160.712520202,150.786752143,9.90576805939,0.02
 01/02  08:00:00,220.153490833,30.5045870637,10.8785903206,24.699889102,37.1018798503,92.3937384068,141.405434457,131.479666398,9.90576805939,0.02
 01/02  09:00:00,224.514800913,30.5278074617,10.8849254535,21.5020644721,37.1018798503,104.434947198,135.123166133,125.197398074,9.90576805939,0.02
 01/02  10:00:00,233.538774798,30.5541862491,10.884711671,19.0550048156,37.1018798503,116.476155989,139.915465044,121.377375568,9.90576805939,8.63232141646
 01/02  11:00:00,230.076748297,30.5807774397,11.4357141412,17.0880018898,37.1018798503,116.476155989,126.863500736,116.937732677,9.90576805939,0.02
 01/02  12:00:00,227.671100435,30.6072218974,11.8273006636,15.3444479568,37.1018798503,116.476155989,131.283057204,112.737633944,9.90576805939,8.63965520082
 01/02  13:00:00,215.765937233,30.6334707867,11.8248780776,14.1042127732,37.1018798503,104.434947198,120.370511489,110.44474343,9.90576805939,0.02
 01/02  14:00:00,225.338349854,30.6714044544,11.8233455615,13.1461016879,37.1018798503,116.476155989,126.889461195,108.343914019,9.90576805939,8.63977911638
 01/02  15:00:00,225.327576713,30.7057217591,12.3557223813,12.316191185,37.1018798503,116.476155989,116.800012902,104.850001738,9.90576805939,2.04424310426
 01/02  16:00:00,225.194050529,30.7341767919,12.7303096856,11.7635353587,37.1018798503,116.476155989,118.145098772,101.628450127,9.90576805939,6.6108805857
 01/02  17:00:00,232.202385466,30.7560605782,12.7314450058,11.483114113,37.1018798503,116.476155989,110.424728675,100.498960616,9.90576805939,0.02
 01/02  18:00:00,240.074603915,30.7718932033,12.2042209097,11.3918115982,37.1018798503,116.476155989,119.630532488,101.104221158,9.90576805939,8.62054327035
 01/02  19:00:00,145.538697891,28.8855032052,8.82450605539,0.071723329746,24.7345865669,47.5788473902,81.829721826,76.8568377963,4.9528840297,0.02
 01/02  20:00:00,146.423226614,29.3239089909,8.47275078866,0.359025720978,24.7345865669,47.5788473902,85.5565404412,80.5836564115,4.9528840297,0.02
 01/02  21:00:00,125.286613886,28.1548268957,8.40094803602,0.491652629632,12.3672932834,38.6892022431,97.9855690456,94.9938386278,2.97173041782,0.02
 01/02  22:00:00,102.980987912,22.6992238309,7.09720551491,0.932925881179,12.3672932834,27.0668015668,84.7369104829,81.7451800651,2.97173041782,0.02
 01/02  23:00:00,82.3960925276,20.2312372161,5.97885284245,5.22520250014,4.12243109448,15.9888894789,75.0691205502,72.0773901324,2.97173041782,0.02
 01/02  24:00:00,97.0184883113,25.2890465201,7.66084641525,8.49909783671,4.12243109448,15.9888894789,96.3467336694,93.3550032516,2.97173041782,0.02
 01/03  01:00:00,86.3583731158,20.2312372161,5.97168056655,8.02405890604,4.12243109448,15.9888894789,78.458211287,75.4664808692,2.97173041782,0.02
 01/03  02:00:00,100.901425437,25.2890465201,7.60357497195,11.3997535202,4.12243109448,15.9888894789,99.0944531924,96.1027227746,2.97173041782,0.02
 01/03  03:00:00,87.2737251296,20.2312372161,5.98246823349,9.90085111252,4.12243109448,15.9888894789,80.3941920176,77.4024615998,2.97173041782,0.02
 01/03  04:00:00,101.952553775,25.2890465201,7.56432025812,13.4990144743,4.12243109448,15.9888894789,109.369410278,97.7957762231,2.97173041782,8.60190363689
 01/03  05:00:00,122.010841878,29.4700442528,8.40724754647,8.75326640392,12.3672932834,24.9413748627,112.060658264,107.087774234,4.9528840297,0.02
 01/03  06:00:00,158.375310813,29.9255690649,11.4871400702,41.9674529313,12.3672932834,24.9413748627,175.643030237,170.670146207,4.9528840297,0.02
 01/03  07:00:00,206.367222329,30.4113940336,11.8124213734,32.5179498721,24.7345865669,70.7195625826,157.60234832,147.676580261,9.90576805939,0.02
 01/03  08:00:00,216.471288712,30.4999743228,11.816777775,23.1303052565,37.1018798503,92.3937384068,137.903224711,127.977456651,9.90576805939,0.02
 01/03  09:00:00,221.124500753,30.5254478923,11.8208248609,20.211792137,37.1018798503,104.434947198,131.573107574,121.647339514,9.90576805939,0.02
 01/03  10:00:00,230.942454745,30.5550413318,12.3479637294,18.0776507821,37.1018798503,116.476155989,134.929078118,116.390960472,9.90576805939,8.63234958612
 01/03  11:00:00,229.228858689,30.5825633431,12.7276249819,16.2402859446,37.1018798503,116.476155989,121.700286107,111.774518047,9.90576805939,0.02
 01/03  12:00:00,228.25195397,30.6118216152,13.2469463124,14.5754383388,37.1018798503,116.476155989,126.003577869,107.458041033,9.90576805939,8.63976877622
 01/03  13:00:00,216.592543007,30.6444276693,13.6167908839,13.3021577193,37.1018798503,104.434947198,113.25055038,103.32478232,9.90576805939,0.02
 01/03  14:00:00,226.215382089,30.6919537074,14.1250516284,11.8986334928,37.1018798503,116.476155989,117.517191883,98.9715616319,9.90576805939,8.63986219131
 01/03  15:00:00,225.780039839,30.7314613867,14.4961757632,10.7520707503,37.1018798503,116.476155989,104.867568693,94.9418006335,9.90576805939,0.02
 01/03  16:00:00,225.190352945,30.7608396279,14.5039894974,10.0922182068,37.1018798503,116.476155989,111.989886585,93.4481386143,9.90576805939,8.63597991091
 01/03  17:00:00,231.093719839,30.7818364714,13.4692651533,9.85803234249,37.1018798503,116.476155989,105.336725168,95.4109571088,9.90576805939,0.02
 01/03  18:00:00,238.948709967,30.7963205106,12.7244023526,9.89310099495,37.1018798503,116.476155989,116.643385348,98.1170674716,9.90576805939,8.62054981702
 01/03  19:00:00,144.241258562,28.8855032052,9.72675889261,0.00343611602875,24.7345865669,47.5788473902,80.5350557053,75.5621716756,4.9528840297,0.02
 01/03  20:00:00,143.768274812,29.3239089909,9.39639684057,0.146077655435,24.7345865669,47.5788473902,84.8518426387,79.878958609,4.9528840297,0.02
 01/03  21:00:00,122.630349739,28.1548268957,9.31915934747,0.33402644261,12.3672932834,38.6892022431,97.3694024847,94.3776720669,2.97173041782,0.02
 01/03  22:00:00,100.486130509,22.3923397809,7.89905289824,0.226020919493,12.3672932834,27.0668015668,84.5066426145,81.5149121967,2.97173041782,0.02
 01/03  23:00:00,79.2875169027,20.2312372161,6.60403501187,3.94604592661,4.12243109448,15.9888894789,75.0463955745,72.0546651567,2.97173041782,0.02
 01/03  24:00:00,91.3085441801,24.8506407344,8.32089571809,5.58001194939,4.12243109448,15.9888894789,94.9954448094,92.0037143916,2.97173041782,0.02
 01/04  01:00:00,84.4127713547,20.6696430018,6.48541481607,8.60034298088,4.12243109448,15.9888894789,77.0733023962,74.0815719784,2.97173041782,0.02
 01/04  02:00:00,93.6275087817,24.8506407344,8.24683864392,7.98889509793,4.12243109448,15.9888894789,97.4381046001,94.4463741823,2.97173041782,0.02
 01/04  03:00:00,87.0232724213,20.6696430018,6.44965656821,11.2260242215,4.12243109448,15.9888894789,78.8944638646,75.9027334468,2.97173041782,0.02
 01/04  04:00:00,95.347066154,24.8506407344,8.1874147411,9.75615854186,4.12243109448,15.9888894789,99.325953705,96.3342232872,2.97173041782,0.02
 01/04  05:00:00,121.603854567,29.9084500385,9.31142338945,10.1972657675,12.3672932834,24.9413748627,111.702120161,106.729236132,4.9528840297,0.02
 01/04  06:00:00,147.259817935,29.4802744594,12.4563737714,33.6732947286,12.3672932834,24.9413748627,176.152691746,171.179807717,4.9528840297,0.02
 01/04  07:00:00,203.082636326,30.424887083,12.6994619588,31.5645909527,24.7345865669,70.7195625826,162.813204094,144.305562698,9.90576805939,8.60187333688
 01/04  08:00:00,214.848451556,30.5070180473,12.1899254235,22.3278390632,37.1018798503,92.3937384068,135.910998629,125.985230569,9.90576805939,0.02
 01/04  09:00:00,220.549377209,30.5354187811,11.8186130523,19.5031109904,37.1018798503,104.434947198,131.229656765,121.303888705,9.90576805939,0.02
 01/04  10:00:00,230.102728044,30.5653916482,11.8228104906,17.5823570116,37.1018798503,116.476155989,136.324566678,117.786403491,9.90576805939,8.63239512707
 01/04  11:00:00,228.422325334,30.5898799242,11.8278266516,16.1781141288,37.1018798503,116.476155989,125.065448785,115.139680726,9.90576805939,0.02
 01/04  12:00:00,229.192301697,30.6170993663,11.8297736872,14.9419745958,37.1018798503,116.476155989,131.041968551,112.496407292,9.90576805939,8.63979319965
 01/04  13:00:00,218.872695003,30.6540771364,11.8359049828,14.025810455,37.1018798503,104.434947198,119.95134105,110.025572991,9.90576805939,0.02
 01/04  14:00:00,228.310946659,30.6856338358,11.2796056735,13.5298939059,37.1018798503,116.476155989,128.295435762,109.749825574,9.90576805939,8.63984212817
 01/04  15:00:00,229.082382691,30.7088085046,10.3470949783,13.2725824011,37.1018798503,116.476155989,121.475997638,111.550229578,9.90576805939,0.02
 01/04  16:00:00,230.736670178,30.7384731907,9.95674396646,12.6053593361,37.1018798503,116.476155989,129.558274855,111.016419776,9.90576805939,8.63608701911
 01/04  17:00:00,241.472660772,30.7480849352,8.86492504955,12.9241025942,37.1018798503,116.476155989,123.168228014,113.242459954,9.90576805939,0.02
 01/04  18:00:00,251.790281009,30.7566654832,7.54339479173,13.241892451,37.1018798503,116.476155989,136.099969878,117.5736696,9.90576805939,8.62053221777
 01/04  19:00:00,157.704423778,29.0316384671,4.14785680403,0.38163578215,24.7345865669,47.5788473902,83.8895546795,78.9166706498,4.9528840297,0.02
 01/04  20:00:00,160.040371203,29.3239089909,3.24320299681,1.07095516183,24.7345865669,47.5788473902,86.2438762104,81.2709921807,4.9528840297,0.02
 01/04  21:00:00,144.032370423,29.4700442528,2.23209319438,4.33860159982,12.3672932834,38.6892022431,98.7470303502,95.7552999324,2.97173041782,0.02
 01/04  22:00:00,120.815380635,23.9267600308,1.43443880652,6.36635246247,12.3672932834,27.0668015668,85.6723157372,82.6805853194,2.97173041782,0.02
 01/04  23:00:00,98.8094176267,20.6696430018,0.314023885935,11.9316788773,4.12243109448,15.9888894789,76.2149908782,73.2232604604,2.97173041782,0.02
 01/04  24:00:00,111.546341613,24.8506407344,0.183281107142,11.8603935148,4.12243109448,15.9888894789,100.698439549,97.7067091307,2.97173041782,0.02
 01/05  01:00:00,103.766922264,20.6696430018,0.0800933187445,16.1361388908,4.12243109448,15.9888894789,82.437707265,79.4459768471,2.97173041782,0.02
 01/05  02:00:00,115.508651774,24.8506407344,0.121318967906,14.8968230122,4.12243109448,15.9888894789,103.9301604,100.938429982,2.97173041782,0.02
 01/05  03:00:00,107.554790046,20.6696430018,0.0540324117897,19.2424415752,4.12243109448,15.9888894789,84.5723247285,81.5805943106,2.97173041782,0.02
 01/05  04:00:00,118.77415042,24.8506407344,0.0647949877299,17.3458352026,4.12243109448,15.9888894789,108.469769658,105.47803924,2.97173041782,0.02
 01/05  05:00:00,150.19045911,29.9084500385,0.0,18.5640761421,12.3672932834,24.9413748627,127.701772102,122.728888072,4.9528840297,0.02
 01/05  06:00:00,177.225676303,29.4829244945,1.33738357757,44.385327383,12.3672932834,24.9413748627,182.053109215,177.080225185,4.9528840297,0.02
 01/05  07:00:00,237.119200252,30.3955196602,1.55039934213,46.4727136273,24.7345865669,70.7195625826,194.086395101,184.160627042,9.90576805939,0.02
 01/05  08:00:00,244.293374615,30.4839339975,1.56027169991,34.0571650726,37.1018798503,92.3937384068,186.374110337,167.858946989,9.90576805939,8.60939528846
 01/05  09:00:00,248.005277907,30.505427143,1.55813719807,30.3015796347,37.1018798503,104.434947198,171.357119479,161.431351419,9.90576805939,0.02
 01/05  10:00:00,256.849418338,30.5191360798,2.09511774141,27.1869280734,37.1018798503,116.476155989,165.801287037,155.875518977,9.90576805939,0.02
 01/05  11:00:00,251.649142989,30.5328886877,2.48838405653,21.8963403273,37.1018798503,116.476155989,166.162288076,147.618403792,9.90576805939,8.63811622489
 01/05  12:00:00,250.775462252,30.5455252671,2.48644518498,20.7947456199,37.1018798503,116.476155989,164.570604351,146.024896672,9.90576805939,8.6399396194
 01/05  13:00:00,234.6170526,30.608562534,3.02495219982,16.341106072,37.1018798503,104.434947198,148.369012655,138.443244596,9.90576805939,0.02
 01/05  14:00:00,245.025250203,30.5981785605,3.41682665139,16.4469469369,37.1018798503,116.476155989,155.907508588,137.361852791,9.90576805939,8.63988773738
 01/05  15:00:00,243.90889561,30.6260725066,3.4260491369,15.042706423,37.1018798503,116.476155989,145.780544595,135.854776536,9.90576805939,0.02
 01/05  16:00:00,241.986398034,30.6665439509,3.42568264633,13.1215205764,37.1018798503,116.476155989,150.796609044,132.25473762,9.90576805939,8.63610336408
 01/05  17:00:00,250.401203532,30.6701756469,2.33080849616,13.9954013864,37.1018798503,116.476155989,145.438630818,135.512862759,9.90576805939,0.02
 01/05  18:00:00,259.922381066,30.6682860272,0.52125791681,15.3349058154,37.1018798503,116.476155989,153.612524558,143.686756499,9.90576805939,0.02
 01/05  19:00:00,164.167292624,28.7393679433,0.0,0.466516555856,24.7345865669,47.5788473902,106.420667169,92.8578864726,4.9528840297,8.60989666678
 01/05  20:00:00,166.292686034,29.177773729,0.0,1.53153688993,24.7345865669,47.5788473902,95.8362973081,90.8634132785,4.9528840297,0.02
 01/05  21:00:00,154.49674579,29.9084500385,0.0,8.13565082884,12.3672932834,38.6892022431,124.366879837,121.375149419,2.97173041782,0.02
 01/05  22:00:00,128.99784034,23.9267600308,0.0,9.82677823325,12.3672932834,27.0668015668,116.978260818,113.9865304,2.97173041782,0.02
 01/05  23:00:00,107.642002557,20.6696430018,0.0,16.2631885061,4.12243109448,15.9888894789,104.30512308,101.313392662,2.97173041782,0.02
 01/05  24:00:00,120.78687851,24.8506407344,0.0,15.8964231661,4.12243109448,15.9888894789,132.766727576,129.774997158,2.97173041782,0.02
 01/06  01:00:00,113.064120678,20.6696430018,0.0,21.3093307938,4.12243109448,15.9888894789,110.256716889,107.264986471,2.97173041782,0.02
 01/06  02:00:00,125.162317834,24.8506407344,0.0,19.6961645138,4.12243109448,15.9888894789,139.548865246,136.557134828,2.97173041782,0.02
 01/06  03:00:00,117.009573822,20.6696430018,0.0,25.0078692737,4.12243109448,15.9888894789,111.076721297,108.084990879,2.97173041782,0.02
 01/06  04:00:00,128.10583864,24.8506407344,0.0,22.5677620403,4.12243109448,15.9888894789,139.552676603,136.560946185,2.97173041782,0.02
 01/06  05:00:00,160.670379581,29.9084500385,0.0,24.341892862,12.3672932834,24.9413748627,161.420242523,156.447358493,4.9528840297,0.02
 01/06  06:00:00,188.831119636,29.4819434125,0.0,52.016361146,12.3672932834,24.9413748627,217.701830011,212.728945981,4.9528840297,0.02
 01/06  07:00:00,263.115738384,30.3483120463,0.0,68.5392991912,24.7345865669,70.7195625826,232.431801437,222.506033378,9.90576805939,0.02
 01/06  08:00:00,263.439710991,30.389125477,0.0,50.4285868118,37.1018798503,92.3937384068,208.098852568,198.173084509,9.90576805939,0.02
 01/06  09:00:00,255.390962675,30.4360219046,0.0,36.8202657132,37.1018798503,104.434947198,197.494772248,178.961152283,9.90576805939,8.62785190545
 01/06  10:00:00,254.428129479,30.5157989413,1.03559826577,25.6203358511,37.1018798503,116.476155989,165.64794524,155.722177181,9.90576805939,0.02
 01/06  11:00:00,250.260395072,30.5996079861,3.57480786335,20.8526334236,37.1018798503,116.476155989,157.352561329,138.808630446,9.90576805939,8.63816282424
 01/06  12:00:00,246.910490639,30.7334648934,5.44845924146,17.1445876046,37.1018798503,116.476155989,134.890298707,124.964530648,9.90576805939,0.02
 01/06  13:00:00,233.609678159,30.9428505147,7.32706868362,14.412276964,37.1018798503,104.434947198,129.791693898,111.251081436,9.90576805939,8.63484440293
 01/06  14:00:00,240.810898999,31.0844387076,9.19296655085,11.8826380871,37.1018798503,116.476155989,118.324401451,99.7786788184,9.90576805939,8.63995457367
 01/06  15:00:00,233.294733346,31.1661186445,11.5976965341,9.35708585105,37.1018798503,116.476155989,98.7696400956,88.8438720362,9.90576805939,0.02
 01/06  16:00:00,227.775313281,31.065443415,12.7369212101,7.86941787687,37.1018798503,116.476155989,104.058979069,85.5173037387,9.90576805939,8.63590727114
 01/06  17:00:00,235.06862391,30.8267791469,9.48848545506,7.92853323987,37.1018798503,116.476155989,110.412347239,100.48657918,9.90576805939,0.02
 01/06  18:00:00,247.793525386,30.7518983962,6.05219508098,8.45613493974,37.1018798503,116.476155989,127.529458534,117.603690474,9.90576805939,0.02
 01/06  19:00:00,158.289778162,28.7393679433,1.76369818102,0.0634913675152,24.7345865669,47.5788473902,81.4331289912,76.4602449615,4.9528840297,0.02
 01/06  20:00:00,159.323743999,29.3239089909,2.09773345747,0.385479281528,24.7345865669,47.5788473902,92.2777892537,78.7150025268,4.9528840297,8.60990269723
 01/06  21:00:00,135.68133245,28.1548268957,3.37368553934,0.358241176049,12.3672932834,38.6892022431,96.6890844569,93.6973540391,2.97173041782,0.02
 01/06  22:00:00,114.090697467,24.2774846593,3.8964017674,3.57328987103,12.3672932834,27.0668015668,84.4741840828,81.482453665,2.97173041782,0.02
 01/06  23:00:00,88.0775912637,20.2312372161,3.53716299726,5.61295093468,4.12243109448,15.9888894789,74.9640364212,71.9723060034,2.97173041782,0.02
 01/06  24:00:00,105.761510596,25.2890465201,4.20014157448,9.65751755212,4.12243109448,15.9888894789,96.587265171,93.5955347532,2.97173041782,0.02
 01/07  01:00:00,94.0557263085,20.2312372161,2.59403742772,9.4137764838,4.12243109448,15.9888894789,78.8224959396,75.8307655217,2.97173041782,0.02
 01/07  02:00:00,112.343476741,25.2890465201,2.95892179063,13.7423729144,4.12243109448,15.9888894789,99.3395262504,96.3477958325,2.97173041782,0.02
 01/07  03:00:00,98.3188969636,20.2312372161,1.88674980059,12.0722171384,4.12243109448,15.9888894789,80.5886485149,77.5969180971,2.97173041782,0.02
 01/07  04:00:00,117.830699591,25.2890465201,0.834044197416,17.3321007488,4.12243109448,15.9888894789,102.063654309,99.0719238914,2.97173041782,0.02
 01/07  05:00:00,127.807042178,29.4700442528,0.0,15.0121785221,4.12243109448,16.0517297156,129.003490357,126.011759939,2.97173041782,0.02
 01/07  06:00:00,134.814067055,29.9084500385,0.0,21.0016564005,4.12243109448,16.0517297156,134.083847984,131.092117566,2.97173041782,0.02
 01/07  07:00:00,168.216030591,30.3468558241,0.0,29.7372063689,4.12243109448,39.6058045677,166.06369712,163.071966702,2.97173041782,0.02
 01/07  08:00:00,227.440630594,30.3468558241,1.44078827385,67.0353482717,12.3672932834,65.3531420225,212.451911052,207.479027022,4.9528840297,0.02
 01/07  09:00:00,208.326608549,30.3468558241,4.62394695148,49.8863008115,12.3672932834,68.2430321324,195.48020902,190.50732499,4.9528840297,0.02
 01/07  10:00:00,220.725530248,30.3471097478,7.84554958876,36.2641191838,16.4897243779,93.1370602926,177.783978858,161.244737491,7.92461444751,8.61462691945
 01/07  11:00:00,216.070011373,30.3496636313,10.6677013839,30.7016627434,16.4897243779,93.1370602926,152.184298141,144.239683694,7.92461444751,0.02
 01/07  12:00:00,216.063729015,30.361116153,12.8976296142,26.0862981301,16.4897243779,93.1370602926,138.555236662,130.610622214,7.92461444751,0.02
 01/07  13:00:00,205.933583939,30.4056265334,14.1484004435,22.8174346947,16.4897243779,83.9857416113,129.084054241,121.139439793,7.92461444751,0.02
 01/07  14:00:00,203.160969869,30.4944009936,15.0232174221,20.0048297249,16.4897243779,83.9857416113,121.790138932,113.845524485,7.92461444751,0.02
 01/07  15:00:00,203.064364693,30.5129326356,15.3867183515,17.4601614311,16.4897243779,83.9857416113,126.018313503,109.481440888,7.92461444751,8.61225816747
 01/07  16:00:00,167.684737506,30.3468558241,12.6059330074,0.455742470257,12.3672932834,70.6512738906,70.1569606297,65.1840766,4.9528840297,0.02
 01/07  17:00:00,169.407775467,30.3468558241,9.57953348641,1.8122512855,12.3672932834,70.6512738906,81.9448862173,76.9720021876,4.9528840297,0.02
 01/07  18:00:00,165.830441283,30.3468558241,7.58902706649,3.02428788218,12.3672932834,58.1284167478,97.5587155884,92.5858315587,4.9528840297,0.02
 01/07  19:00:00,126.249136972,27.71642111,7.40346340802,0.0,12.3672932834,24.9413748627,96.8888597917,91.915975762,4.9528840297,0.02
 01/07  20:00:00,125.340879395,27.9356240029,6.81234427069,0.227772791959,12.3672932834,24.9413748627,100.96220677,95.9893227401,4.9528840297,0.02
 01/07  21:00:00,114.512982662,29.9084500385,6.94576248796,6.18106014621,4.12243109448,16.0517297156,109.797807008,106.80607659,2.97173041782,0.02
 01/07  22:00:00,100.677449519,23.9267600308,6.11081755049,7.01466617098,4.12243109448,15.9888894789,92.246011324,89.2542809062,2.97173041782,0.02
 01/07  23:00:00,96.0315432996,20.6696430018,5.21094926607,10.4877207857,4.12243109448,15.9888894789,79.4210085372,76.4292781194,2.97173041782,0.02
 01/07  24:00:00,107.903542627,24.8506407344,7.081265633,9.77164749179,4.12243109448,15.9888894789,99.9456224558,96.953892038,2.97173041782,0.02
 01/08  01:00:00,97.9357582263,20.6696430018,5.45481308141,14.0292551028,2.06121554724,15.9888894789,81.480826248,78.4890958302,2.97173041782,0.02
 01/08  02:00:00,109.072398137,24.8506407344,5.67371248029,13.1801980972,2.06121554724,15.9888894789,103.062044986,100.070314568,2.97173041782,0.02
 01/08  03:00:00,101.124160823,20.6696430018,3.54251198399,17.7111525488,2.06121554724,15.9888894789,83.5733637392,80.5816333213,2.97173041782,0.02
 01/08  04:00:00,111.641565924,24.8506407344,3.32194207904,16.1932809186,2.06121554724,15.9888894789,105.342078722,102.350348304,2.97173041782,0.02
 01/08  05:00:00,104.434721918,20.6696430018,2.02294257981,21.102985049,2.06121554724,15.9888894789,93.8703229843,82.2966814538,2.97173041782,8.60191111263
 01/08  06:00:00,114.334306422,24.8506407344,3.03635382227,18.585090982,2.06121554724,15.9888894789,107.063504108,104.071773691,2.97173041782,0.02
 01/08  07:00:00,107.183991711,20.6696430018,2.2785185218,23.6615019111,2.06121554724,15.9888894789,86.5074369184,83.5157065006,2.97173041782,0.02
 01/08  08:00:00,103.945044107,24.8506407344,3.00185678037,20.0658760936,2.06121554724,15.9888894789,108.243816459,105.252086041,2.97173041782,0.02
 01/08  09:00:00,117.253646842,20.6696430018,3.30903845302,20.3255478925,4.12243109448,41.7362269337,83.9713287044,78.9984446747,4.9528840297,0.02
 01/08  10:00:00,124.315345611,24.8506407344,6.71847961404,15.778609346,4.12243109448,41.7362269337,101.982015807,97.0091317772,4.9528840297,0.02
 01/08  11:00:00,112.896951288,20.6696430018,7.04846852566,16.1140483894,4.12243109448,41.7362269337,80.2208552126,75.2479711829,4.9528840297,0.02
 01/08  12:00:00,116.477753508,24.8506407344,12.6065367387,9.76677375144,4.12243109448,41.7362269337,94.7095462082,89.7366621785,4.9528840297,0.02
 01/08  13:00:00,103.027883716,20.6696430018,13.0342603117,10.1345304309,4.12243109448,41.7362269337,74.2119057122,69.2390216825,4.9528840297,0.02
 01/08  14:00:00,114.365773877,24.8506407344,21.9663142697,6.34311400893,4.12243109448,41.7362269337,89.4701337491,84.4972497194,4.9528840297,0.02
 01/08  15:00:00,107.482170386,20.6696430018,20.9323529149,6.51757835443,4.12243109448,41.7362269337,71.1215774416,66.1486934119,4.9528840297,0.02
 01/08  16:00:00,115.961788898,24.4122349488,23.2443786731,3.31891270612,4.12243109448,41.7362269337,87.0571094684,82.0842254387,4.9528840297,0.02
 01/08  17:00:00,88.3649017144,19.7928314304,16.3000525054,2.92201988455,4.12243109448,24.8785346261,72.7590891154,67.7862050857,4.9528840297,0.02
 01/08  18:00:00,97.4019286145,24.4122349488,15.2444088494,4.03667752494,2.06121554724,15.9888894789,97.3220400902,94.3303096724,2.97173041782,0.02
 01/08  19:00:00,88.7792254901,20.6696430018,9.60770196547,8.42723238938,2.06121554724,15.9888894789,81.613603268,78.6218728501,2.97173041782,0.02
 01/08  20:00:00,99.1825754899,24.8506407344,10.2037185281,7.99948185503,2.06121554724,15.9888894789,103.049810388,100.05807997,2.97173041782,0.02
 01/08  21:00:00,90.2492051022,20.6696430018,7.85094498679,11.7944462569,2.06121554724,15.9888894789,83.738723993,80.7469935752,2.97173041782,0.02
 01/08  22:00:00,99.6036512491,24.8506407344,10.6613323762,10.6021525492,2.06121554724,15.9888894789,104.840418404,101.848687986,2.97173041782,0.02
 01/08  23:00:00,92.5055002694,20.6696430018,8.06635967021,14.951281118,2.06121554724,15.9888894789,85.0683862153,82.0766557975,2.97173041782,0.02
 01/08  24:00:00,101.369426119,24.8506407344,8.55580575461,13.3213615725,2.06121554724,15.9888894789,106.609068349,103.617337931,2.97173041782,0.02
 01/09  01:00:00,96.4527568486,20.6696430018,6.92363821798,17.2883646641,4.12243109448,15.9888894789,85.6156657814,82.6239353636,2.97173041782,0.02
 01/09  02:00:00,104.186415242,24.8506407344,9.88772227341,14.2299346511,4.12243109448,15.9888894789,106.287502725,103.295772307,2.97173041782,0.02
 01/09  03:00:00,98.3440595868,20.6696430018,8.12081736642,18.644461579,4.12243109448,15.9888894789,85.787759252,82.7960288342,2.97173041782,0.02
 01/09  04:00:00,105.112281687,24.8506407344,11.4714442509,15.0569389305,4.12243109448,15.9888894789,106.553788247,103.562057829,2.97173041782,0.02
 01/09  05:00:00,131.014174799,29.9084500385,14.1677496603,14.809116996,12.3672932834,24.9413748627,121.051866453,116.078982423,4.9528840297,0.02
 01/09  06:00:00,165.860803654,29.4700442528,16.3470170522,46.2372339223,12.3672932834,24.9413748627,186.827668865,181.854784836,4.9528840297,0.02
 01/09  07:00:00,222.095168722,30.3469650973,17.7202201731,44.2101405356,24.7345865669,70.7195625826,152.086974202,142.161206143,9.90576805939,0.02
 01/09  08:00:00,226.286215467,30.3501494703,19.2732149107,28.7888053717,37.1018798503,92.3937384068,138.493552853,119.978368633,9.90576805939,8.60941616103
 01/09  09:00:00,225.89818191,30.358580791,19.1332726694,21.046342043,37.1018798503,104.434947198,121.045219657,111.119451598,9.90576805939,0.02
 01/09  10:00:00,229.995720418,30.383183362,19.7592901554,15.1767980989,37.1018798503,116.476155989,113.240129627,103.314361567,9.90576805939,0.02
 01/09  11:00:00,224.193742436,30.5725833775,20.935443199,11.9696652824,37.1018798503,116.476155989,115.938570178,97.3944220681,9.90576805939,8.63838005017
 01/09  12:00:00,223.33673221,30.758496254,24.8862039376,9.07824811449,37.1018798503,116.476155989,111.822715562,93.2766761321,9.90576805939,8.64027137063
 01/09  13:00:00,227.058854075,31.0270243285,35.2254017757,6.45349108606,37.1018798503,104.434947198,97.9993603941,88.0735923347,9.90576805939,0.02
 01/09  14:00:00,247.98500269,30.8754431972,45.100029428,4.53768005082,37.1018798503,116.476155989,106.182253661,87.6362472291,9.90576805939,8.64023837245
 01/09  15:00:00,245.63347112,30.8602306583,45.7011810166,3.07309639885,37.1018798503,116.476155989,97.2651806683,87.3394126089,9.90576805939,0.02
 01/09  16:00:00,242.070019223,30.8633106089,42.4075036334,2.24311721234,37.1018798503,116.476155989,105.413587143,86.8714793902,9.90576805939,8.63633969326
 01/09  17:00:00,235.660566611,30.8127381609,31.6890924875,2.11483498081,37.1018798503,116.476155989,97.2575711947,87.3318031353,9.90576805939,0.02
 01/09  18:00:00,234.908316385,30.7788016692,24.2417410596,2.23213015982,37.1018798503,116.476155989,106.592822491,88.0680065496,9.90576805939,8.61904788213
 01/09  19:00:00,146.854943632,28.5932326814,21.0970263997,0.0,24.7345865669,47.5788473902,74.4646441184,69.4917600887,4.9528840297,0.02
 01/09  20:00:00,143.925528613,28.5932326814,18.3370293029,0.0,24.7345865669,47.5788473902,79.5553663767,74.582482347,4.9528840297,0.02
 01/09  21:00:00,120.151648088,28.5932326814,15.9543118497,0.0,12.3672932834,38.6892022431,93.6851315665,90.6934011487,2.97173041782,0.02
 01/09  22:00:00,94.7970009243,20.3253754807,11.1451969797,0.0,12.3672932834,27.0668015668,78.6106455905,75.6189151727,2.97173041782,0.02
 01/09  23:00:00,72.3373364665,18.4776140734,9.01823264704,0.0,4.12243109448,15.9888894789,73.4042934703,70.4125630525,2.97173041782,0.02
 01/09  24:00:00,84.0137028221,23.0970175917,11.0493863089,0.0,4.12243109448,15.9888894789,94.2205610591,91.2288306413,2.97173041782,0.02
 01/10  01:00:00,73.2495670141,18.4776140734,8.43955128899,0.0,4.12243109448,15.9888894789,76.9721245702,73.9803941524,2.97173041782,0.02
 01/10  02:00:00,84.3530179653,23.0970175917,9.77838360224,0.0,4.12243109448,15.9888894789,96.9480783161,93.9563478983,2.97173041782,0.02
 01/10  03:00:00,76.2884048015,19.5736285376,6.83531834208,0.960733625444,4.12243109448,15.9888894789,78.9122624219,75.9205320041,2.97173041782,0.02
 01/10  04:00:00,84.5074966038,23.0970175917,8.28094184176,0.0,4.12243109448,15.9888894789,98.8850961338,95.893365716,2.97173041782,0.02
 01/10  05:00:00,113.345198631,29.6746336194,9.28853133929,2.14016237574,12.3672932834,24.9413748627,110.163978445,105.191094416,4.9528840297,0.02
 01/10  06:00:00,137.422461655,29.5004238504,12.4541229787,23.7192763062,12.3672932834,24.9413748627,175.587848286,170.614964257,4.9528840297,0.02
 01/10  07:00:00,192.547770393,30.4493177733,12.7046355915,20.9250159393,24.7345865669,70.7195625826,153.016735831,143.090967771,9.90576805939,0.02
 01/10  08:00:00,205.80229921,30.5481963722,12.7114134526,14.6115157272,37.1018798503,92.3937384068,141.425411443,122.910197825,9.90576805939,8.6094455589
 01/10  09:00:00,211.418095554,30.6072759269,12.7159308116,12.6313298837,37.1018798503,104.434947198,125.634329113,115.708561054,9.90576805939,0.02
 01/10  10:00:00,221.284389319,30.6532367197,12.7150606333,11.0046010846,37.1018798503,116.476155989,121.248963979,111.323195919,9.90576805939,0.02
 01/10  11:00:00,219.237210266,30.70204167,12.7188225585,9.44728091739,37.1018798503,116.476155989,125.981024009,107.43682599,9.90576805939,8.63842995989
 01/10  12:00:00,218.587447989,30.7449234864,12.7215033557,8.23352197131,37.1018798503,116.476155989,122.629393106,104.083444486,9.90576805939,8.64018056097
 01/10  13:00:00,207.201733788,30.7940171413,13.2457714085,7.07676847779,37.1018798503,104.434947198,109.459173044,99.5334049843,9.90576805939,0.02
 01/10  14:00:00,217.072255834,30.8408774738,13.6105422411,6.14992129075,37.1018798503,116.476155989,113.775096317,95.2290762501,9.90576805939,8.64025200717
 01/10  15:00:00,216.991871199,30.8714472324,13.6154926962,5.63403535584,37.1018798503,116.476155989,103.432465871,93.5066978115,9.90576805939,0.02
 01/10  16:00:00,215.159879486,30.8924582616,14.1277810215,5.3967847249,37.1018798503,116.476155989,110.512114169,91.9698812729,9.90576805939,8.6364648367
 01/10  17:00:00,220.216177387,30.8948690326,13.4602346272,5.698400642,37.1018798503,116.476155989,102.857979598,92.9322115383,9.90576805939,0.02
 01/10  18:00:00,231.956342302,30.8944504869,12.7194826922,6.08132342307,37.1018798503,116.476155989,105.386511835,95.4607437752,9.90576805939,0.02
 01/10  19:00:00,143.258950255,29.0316384671,9.72248602179,0.0039747090985,24.7345865669,47.5788473902,87.479425408,73.9165663756,4.9528840297,8.60997500271
 01/10  20:00:00,143.956463635,29.4700442528,9.38841728818,0.0163472886152,24.7345865669,47.5788473902,83.4694714841,78.4965874544,4.9528840297,0.02
 01/10  21:00:00,122.547296283,28.1548268957,9.31103028213,0.0922795434109,12.3672932834,38.6892022431,96.1633312396,93.1716008218,2.97173041782,0.02
 01/10  22:00:00,101.614484595,23.2691513522,7.85751440853,0.665714143514,12.3672932834,27.0668015668,83.4747472075,80.4830167896,2.97173041782,0.02
 01/10  23:00:00,73.9155828542,18.4776140734,6.60209905265,0.0,4.12243109448,15.9888894789,74.0824105678,71.0906801499,2.97173041782,0.02
 01/10  24:00:00,88.776293636,24.1930320559,8.023825164,1.92622345142,4.12243109448,15.9888894789,95.4394553118,92.4477248939,2.97173041782,0.02
 01/11  01:00:00,82.9851095482,20.6696430018,5.88129066077,5.39903294965,4.12243109448,15.9888894789,76.50114664,73.5094162222,2.97173041782,0.02
 01/11  02:00:00,93.4758400947,24.8506407344,7.48943425944,5.56545100147,4.12243109448,15.9888894789,96.6767663262,93.6850359083,2.97173041782,0.02
 01/11  03:00:00,85.9604844914,20.6696430018,5.83604514658,8.41510102411,4.12243109448,15.9888894789,78.3292562379,75.33752582,2.97173041782,0.02
 01/11  04:00:00,95.6287235221,24.8506407344,7.4220890267,7.78919956691,4.12243109448,15.9888894789,98.6333715158,95.641641098,2.97173041782,0.02
 01/11  05:00:00,122.062949831,29.9084500385,8.37886623127,8.07560593682,12.3672932834,24.9413748627,110.856342537,105.883458507,4.9528840297,0.02
 01/11  06:00:00,147.546245917,29.4854414688,11.5531639381,31.34662933,12.3672932834,24.9413748627,175.641221655,170.668337625,4.9528840297,0.02
 01/11  07:00:00,202.959497578,30.4314758535,11.8117149409,28.7930943043,24.7345865669,70.7195625826,156.515172025,146.589403965,9.90576805939,0.02
 01/11  08:00:00,213.962945468,30.5134695876,11.8163397396,20.2831102048,37.1018798503,92.3937384068,136.835822754,126.910054695,9.90576805939,0.02
 01/11  09:00:00,218.423207676,30.5500885067,11.8185067127,17.1916702279,37.1018798503,104.434947198,138.624906784,120.091984166,9.90576805939,8.62715455876
 01/11  10:00:00,227.669929777,30.5997334534,11.8236706324,14.8701947104,37.1018798503,116.476155989,125.603221903,115.677453844,9.90576805939,0.02
 01/11  11:00:00,225.303051372,30.6453411271,11.8247226503,12.8937922022,37.1018798503,116.476155989,130.39047363,111.846210362,9.90576805939,8.63849520843
 01/11  12:00:00,224.317571833,30.6989622544,12.3544089459,11.0020299109,37.1018798503,116.476155989,125.192168396,106.646177423,9.90576805939,8.64022291322
 01/11  13:00:00,211.05298304,30.7491958073,13.2447658783,9.39683637929,37.1018798503,104.434947198,110.320696299,100.39492824,9.90576805939,0.02
 01/11  14:00:00,219.963615876,30.7962039664,14.634719284,8.08634862553,37.1018798503,116.476155989,112.667417629,94.1213522197,9.90576805939,8.64029734979
 01/11  15:00:00,218.039101295,30.8306299482,15.3665313001,7.16731900886,37.1018798503,116.476155989,102.013755503,92.0879874435,9.90576805939,0.02
 01/11  16:00:00,215.837444401,30.8526773602,14.8541988868,6.86459582918,37.1018798503,116.476155989,110.139556679,91.5972945276,9.90576805939,8.63649409228
 01/11  17:00:00,220.692049214,30.8685135998,14.4900608498,6.95083792275,37.1018798503,116.476155989,101.500769322,91.5750012629,9.90576805939,0.02
 01/11  18:00:00,229.155346166,30.8845711554,14.483005038,6.93831839953,37.1018798503,116.476155989,101.286318334,91.3605502748,9.90576805939,0.02
 01/11  19:00:00,138.13721795,29.0316384671,11.5721715042,0.0,24.7345865669,47.5788473902,87.196209468,73.633337259,4.9528840297,8.60998817932
 01/11  20:00:00,138.812539327,29.4700442528,11.2305258694,0.0211873127659,24.7345865669,47.5788473902,83.537608447,78.5647244173,4.9528840297,0.02
 01/11  21:00:00,120.593705818,28.1548268957,10.0876412767,0.107067124703,12.3672932834,38.6892022431,96.1658282194,93.1740978016,2.97173041782,0.02
 01/11  22:00:00,103.811155317,23.3129919308,7.50176315363,0.908086865385,12.3672932834,27.0668015668,83.7146660771,80.7229356593,2.97173041782,0.02
 01/11  23:00:00,75.7806356506,18.4776140734,6.02682157886,0.0,4.12243109448,15.9888894789,74.4971582947,71.5054278769,2.97173041782,0.02
 01/11  24:00:00,90.9240818185,24.4122349488,7.66001530811,2.72185379242,4.12243109448,15.9888894789,95.0412142205,92.0494838027,2.97173041782,0.02
 01/12  01:00:00,85.1768517284,20.6696430018,5.55672899846,6.38903176968,4.12243109448,15.9888894789,76.5138340869,73.5221036691,2.97173041782,0.02
 01/12  02:00:00,96.7359359512,24.8506407344,6.73303743186,6.46393677399,4.12243109448,15.9888894789,96.7778407395,93.7861103217,2.97173041782,0.02
 01/12  03:00:00,89.9435830488,20.6696430018,5.19785635934,9.68180611734,4.12243109448,15.9888894789,78.3638240728,75.3720936549,2.97173041782,0.02
 01/12  04:00:00,100.979230186,24.8506407344,6.59539283701,8.81546106365,4.12243109448,15.9888894789,98.6956134087,95.7038829909,2.97173041782,0.02
 01/12  05:00:00,129.800821675,29.9084500385,6.85358617772,9.4508851883,12.3672932834,24.9413748627,110.910740016,105.937855987,4.9528840297,0.02
 01/12  06:00:00,159.070938251,29.4851202374,8.04660567102,32.9782031364,12.3672932834,24.9413748627,175.485513664,170.512629634,4.9528840297,0.02
 01/12  07:00:00,216.55688219,30.4366797196,7.67944262456,31.7066252181,24.7345865669,70.7195625826,169.607961647,159.682193587,9.90576805939,0.02
 01/12  08:00:00,222.333361895,30.5186978493,9.72072680501,22.6538382134,37.1018798503,92.3937384068,145.553386053,135.627617993,9.90576805939,0.02
 01/12  09:00:00,220.387997267,30.547124456,11.9691653981,19.2611767458,37.1018798503,104.434947198,139.742206558,121.207438458,9.90576805939,8.62900004015
 01/12  10:00:00,227.235075974,30.5949397043,12.7195401991,16.7027522976,37.1018798503,116.476155989,123.412512941,113.486744881,9.90576805939,0.02
 01/12  11:00:00,226.235079349,30.6407258833,12.2025990185,14.5458326598,37.1018798503,116.476155989,129.542242316,110.997961857,9.90576805939,8.63851239943
 01/12  12:00:00,227.558932508,30.6808269424,11.8319592795,12.7776812831,37.1018798503,116.476155989,119.059947433,109.134179374,9.90576805939,0.02
 01/12  13:00:00,215.254544049,30.7299008033,12.361400241,11.1408541843,37.1018798503,104.434947198,123.089847826,104.548894803,9.90576805939,8.63518496325
 01/12  14:00:00,221.513356674,30.7732530321,12.7293321552,9.84996645676,37.1018798503,116.476155989,119.172442921,100.626313141,9.90576805939,8.6403617203
 01/12  15:00:00,221.246738842,30.7980169939,12.2040294071,9.30501041985,37.1018798503,116.476155989,110.449053614,100.523285555,9.90576805939,0.02
 01/12  16:00:00,222.358394135,30.8183032442,12.3589745557,8.97790287479,37.1018798503,116.476155989,118.098987012,99.5566725921,9.90576805939,8.63654636039
 01/12  17:00:00,229.178290332,30.8295288319,12.2116691671,9.10793318728,37.1018798503,116.476155989,108.798609905,98.8728418459,9.90576805939,0.02
 01/12  18:00:00,239.082688821,30.8386390298,11.8290307005,9.29282782041,37.1018798503,116.476155989,110.040615617,100.114847558,9.90576805939,0.02
 01/12  19:00:00,147.352481253,29.0316384671,8.76989936087,0.0184650632752,24.7345865669,47.5788473902,88.7077380581,75.1448535841,4.9528840297,8.61000044421
 01/12  20:00:00,150.477704717,29.4700442528,7.86104732229,0.20933361884,24.7345865669,47.5788473902,84.0817778647,79.108893835,4.9528840297,0.02
 01/12  21:00:00,129.913966436,28.1548268957,7.40030102312,0.344803916853,12.3672932834,38.6892022431,96.7910261597,93.7992957418,2.97173041782,0.02
 01/12  22:00:00,112.545481993,23.2253107737,4.65830309703,1.76788152543,12.3672932834,27.0668015668,84.2795269536,81.2877965358,2.97173041782,0.02
 01/12  23:00:00,90.3794430815,20.2312372161,2.86670950489,5.60101604564,4.12243109448,15.9888894789,75.1330319187,72.1413015009,2.97173041782,0.02
 01/12  24:00:00,108.43474203,25.2890465201,3.31087338487,9.51614833282,4.12243109448,15.9888894789,96.3065006643,93.3147702465,2.97173041782,0.02
 01/13  01:00:00,96.0421265006,20.2312372161,1.85088093256,9.71416235554,4.12243109448,15.9888894789,78.4179322365,75.4262018186,2.97173041782,0.02
 01/13  02:00:00,115.109131242,25.2890465201,0.840659575226,14.2255129093,4.12243109448,15.9888894789,99.8867668087,96.8950363909,2.97173041782,0.02
 01/13  03:00:00,101.778104266,20.2312372161,0.0415691191177,13.7624659528,4.12243109448,15.9888894789,85.419025161,82.4272947432,2.97173041782,0.02
 01/13  04:00:00,121.12326155,25.2890465201,0.0156091253194,18.3798987709,4.12243109448,15.9888894789,112.497752568,109.50602215,2.97173041782,0.02
 01/13  05:00:00,145.527296109,29.4700442528,0.0,13.7470100375,12.3672932834,24.9413748627,133.121706957,128.148822927,4.9528840297,0.02
 01/13  06:00:00,184.849840476,29.9175821385,0.0,52.1007258642,12.3672932834,24.9413748627,185.943015989,180.97013196,4.9528840297,0.02
 01/13  07:00:00,238.266527384,30.3812419136,0.0,47.9122800632,24.7345865669,70.7195625826,203.481205101,193.555437042,9.90576805939,0.02
 01/13  08:00:00,242.504039005,30.4811497395,0.128731664101,33.6865587428,37.1018798503,92.3937384068,183.954428146,174.028660087,9.90576805939,0.02
 01/13  09:00:00,243.577293874,30.5200978076,3.34033953632,27.9980770202,37.1018798503,104.434947198,174.370081815,155.837050384,9.90576805939,8.62726337168
 01/13  10:00:00,250.999730106,30.5331251687,6.37449218241,24.3644459664,37.1018798503,116.476155989,149.557034673,139.631266613,9.90576805939,0.02
 01/13  11:00:00,247.204207295,30.5489925285,9.34737373447,20.908586382,37.1018798503,116.476155989,144.496829974,125.953825261,9.90576805939,8.63723665335
 01/13  12:00:00,244.507992335,30.5895091636,10.913578191,17.7240769525,37.1018798503,116.476155989,125.249067368,115.323299309,9.90576805939,0.02
 01/13  13:00:00,231.029051463,30.6326737257,12.0003775011,15.0498796007,37.1018798503,104.434947198,127.432764018,108.891787964,9.90576805939,8.6352079954
 01/13  14:00:00,239.571182519,30.6701225716,13.264236888,12.8164516164,37.1018798503,116.476155989,119.804006077,101.257901662,9.90576805939,8.64033635615
 01/13  15:00:00,238.533445749,30.7011094683,14.6683472738,11.1441376315,37.1018798503,116.476155989,104.607213452,94.6814453927,9.90576805939,0.02
 01/13  16:00:00,238.469620113,30.7351035852,15.3906344806,10.219031722,37.1018798503,116.476155989,110.230500347,91.6881130077,9.90576805939,8.63661928036
 01/13  17:00:00,242.359892914,30.7508559822,13.3373998379,10.5137248867,37.1018798503,116.476155989,105.242610412,95.3168423527,9.90576805939,0.02
 01/13  18:00:00,251.858096867,30.7548153087,9.65705214903,11.3433961,37.1018798503,116.476155989,117.748474944,107.822706885,9.90576805939,0.02
 01/13  19:00:00,157.207257811,28.8855032052,4.0150063767,0.128902992115,24.7345865669,47.5788473902,82.7288118936,77.7559278639,4.9528840297,0.02
 01/13  20:00:00,157.722514454,29.3239089909,3.42674997489,0.65718801011,24.7345865669,47.5788473902,94.2287424945,80.6658541216,4.9528840297,8.61000434322
 01/13  21:00:00,134.911488506,28.1548268957,5.3241000079,0.641732381517,12.3672932834,38.6892022431,98.1298886574,95.1381582396,2.97173041782,0.02
 01/13  22:00:00,115.972487347,24.3651658165,5.181363034,5.57994613102,12.3672932834,27.0668015668,85.1336808774,82.1419504595,2.97173041782,0.02
 01/13  23:00:00,90.3173735384,20.2312372161,3.45002238209,7.67407638096,4.12243109448,15.9888894789,75.7940926465,72.8023622287,2.97173041782,0.02
 01/13  24:00:00,108.616172751,25.2890465201,3.37683958182,12.2519924671,4.12243109448,15.9888894789,97.704085399,94.7123549811,2.97173041782,0.02
 01/14  01:00:00,95.8497197346,20.2312372161,1.93899166134,11.1376323743,4.12243109448,15.9888894789,79.6482005084,76.6564700906,2.97173041782,0.02
 01/14  02:00:00,114.445070607,25.2890465201,1.23085304276,16.1168807326,4.12243109448,15.9888894789,100.637758404,97.6460279859,2.97173041782,0.02
 01/14  03:00:00,99.3501293136,20.2312372161,0.187926595187,13.9263900883,4.12243109448,15.9888894789,81.2701466,78.2784161822,2.97173041782,0.02
 01/14  04:00:00,118.250789052,25.2890465201,0.185372420271,19.3910578829,4.12243109448,15.9888894789,103.765282778,100.77355236,2.97173041782,0.02
 01/14  05:00:00,126.058896459,29.4700442528,0.0,16.2146452402,4.12243109448,16.0517297156,127.403176345,124.411445927,2.97173041782,0.02
 01/14  06:00:00,132.544591844,29.9084500385,0.0,22.1492449271,4.12243109448,16.0517297156,128.988727666,125.996997248,2.97173041782,0.02
 01/14  07:00:00,161.40314863,30.3468558241,0.0,27.0508092614,4.12243109448,39.6058045677,153.880068539,150.888338122,2.97173041782,0.02
 01/14  08:00:00,225.879599821,30.3468558241,3.05332922613,66.9619786575,12.3672932834,65.3531420225,206.682661112,201.709777082,4.9528840297,0.02
 01/14  09:00:00,214.454620779,30.3468558241,3.92452955053,55.8010892669,12.3672932834,68.2430321324,201.328993679,196.356109649,4.9528840297,0.02
 01/14  10:00:00,229.531938471,30.3475189147,5.42012612941,45.0686766938,16.4897243779,93.1370602926,193.39860536,176.859248458,7.92461444751,8.61474245476
 01/14  11:00:00,222.507218221,30.349803702,6.74187574076,40.3561948505,16.4897243779,93.1370602926,174.388161853,166.443547405,7.92461444751,0.02
 01/14  12:00:00,217.595540672,30.354023603,7.68615619899,36.6018901318,16.4897243779,93.1370602926,168.084080167,160.139465719,7.92461444751,0.02
 01/14  13:00:00,205.373788657,30.3573731712,8.62475430564,33.3268155225,16.4897243779,83.9857416113,162.265662706,154.321048258,7.92461444751,0.02
 01/14  14:00:00,203.791034239,30.3616234502,9.57533834066,30.6199616396,16.4897243779,83.9857416113,156.880338959,148.935724511,7.92461444751,0.02
 01/14  15:00:00,200.357349342,30.3652095143,11.0671288892,28.5499295261,16.4897243779,83.9857416113,159.257917356,142.721009539,7.92461444751,8.61229336957
 01/14  16:00:00,152.816359512,30.3468558241,8.7604935392,2.66395891642,12.3672932834,70.6512738906,98.2381828558,93.2652988261,4.9528840297,0.02
 01/14  17:00:00,164.419914503,30.3468558241,5.78836477617,6.53572631795,12.3672932834,70.6512738906,107.264956737,102.292072708,4.9528840297,0.02
 01/14  18:00:00,165.97614639,30.3468558241,3.35119866261,9.10156268018,12.3672932834,58.1284167478,120.539017807,115.566133778,4.9528840297,0.02
 01/14  19:00:00,131.048880039,29.5577254099,2.22723645046,7.68104812632,12.3672932834,24.9413748627,104.782420055,99.8095360248,4.9528840297,0.02
 01/14  20:00:00,133.029316164,29.4700442528,1.7944428639,8.50605582772,12.3672932834,24.9413748627,106.433930693,101.461046663,4.9528840297,0.02
 01/14  21:00:00,125.210394222,29.9084500385,1.77740889455,15.2814592343,4.12243109448,16.0517297156,114.734160474,111.742430056,2.97173041782,0.02
 01/14  22:00:00,109.036049971,23.9267600308,0.816775624001,13.9349806329,4.12243109448,15.9888894789,96.6762595282,93.6845291104,2.97173041782,0.02
 01/14  23:00:00,106.408365564,20.6696430018,0.0980101692085,20.0640955046,4.12243109448,15.9888894789,83.8729730366,80.8812426188,2.97173041782,0.02
 01/14  24:00:00,115.976587103,24.8506407344,0.104166361888,17.0106510946,4.12243109448,15.9888894789,107.899273682,104.907543264,2.97173041782,0.02
 01/15  01:00:00,108.946595794,20.6696430018,0.0424846233481,24.209159456,2.06121554724,15.9888894789,88.3842610848,85.392530667,2.97173041782,0.02
 01/15  02:00:00,117.920339638,24.8506407344,0.0732909271279,20.2620812123,2.06121554724,15.9888894789,111.17412404,108.182393622,2.97173041782,0.02
 01/15  03:00:00,113.031258705,20.6696430018,0.0314632377882,27.4460402769,2.06121554724,15.9888894789,90.0484214935,87.0566910757,2.97173041782,0.02
 01/15  04:00:00,120.652590942,24.8506407344,0.0233231559119,22.5988010121,2.06121554724,15.9888894789,115.128887941,112.137157523,2.97173041782,0.02
 01/15  05:00:00,115.766420306,20.6696430018,0.0,30.2946397513,2.06121554724,15.9888894789,104.128933877,92.5552882264,2.97173041782,8.60191523327
 01/15  06:00:00,122.396728161,24.8506407344,0.0120597321985,24.4394138471,2.06121554724,15.9888894789,117.328253368,114.33652295,2.97173041782,0.02
 01/15  07:00:00,117.700490075,20.6696430018,0.0,32.238406307,2.06121554724,15.9888894789,94.3638722317,91.3721418139,2.97173041782,0.02
 01/15  08:00:00,112.095398162,24.8506407344,0.0,25.9596599462,2.06121554724,15.9888894789,118.513449619,115.521719201,2.97173041782,0.02
 01/15  09:00:00,128.488829037,20.6696430018,0.0393267316534,29.6857622511,4.12243109448,41.7362269337,90.9108307407,85.937946711,4.9528840297,0.02
 01/15  10:00:00,132.587001642,24.8506407344,0.137039132891,22.2325446085,4.12243109448,41.7362269337,108.245891324,103.273007294,4.9528840297,0.02
