Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  11:00:00,124.469281266,20.6696430018,0.417168538313,26.5930172526,4.12243109448,41.7362269337,84.759642767,79.7867587373,4.9528840297,0.02
 01/15  12:00:00,130.118428246,24.8506407344,1.9171611354,19.6517619823,4.12243109448,41.7362269337,103.675681615,98.7027975855,4.9528840297,0.02
 01/15  13:00:00,120.934281873,20.6696430018,1.99000273149,23.3146423959,4.12243109448,41.7362269337,83.4131748489,78.4402908193,4.9528840297,0.02
 01/15  14:00:00,127.340503573,24.8506407344,3.04800083143,17.5144138219,4.12243109448,41.7362269337,102.603549406,97.6306653758,4.9528840297,0.02
 01/15  15:00:00,117.724055455,20.6696430018,2.61950802134,21.2642773242,4.12243109448,41.7362269337,83.0630935979,78.0902095682,4.9528840297,0.02
 01/15  16:00:00,124.839830133,24.8506407344,3.3946457694,16.8263358993,4.12243109448,41.7362269337,102.930095736,97.9572117063,4.9528840297,0.02
 01/15  17:00:00,105.449257122,20.6696430018,2.61342943508,21.7748041776,4.12243109448,24.8785346261,83.9561192566,78.9832352269,4.9528840297,0.02
 01/15  18:00:00,114.277203622,24.8506407344,3.31590108759,20.2210772771,2.06121554724,15.9888894789,107.527924694,104.536194276,2.97173041782,0.02
 01/15  19:00:00,108.945768944,20.6696430018,2.54241072374,26.9945414596,2.06121554724,15.9888894789,88.3028033011,85.3110728833,2.97173041782,0.02
 01/15  20:00:00,115.920343102,24.8506407344,3.23382135172,22.2242167187,2.06121554724,15.9888894789,110.593845433,107.602115015,2.97173041782,0.02
 01/15  21:00:00,110.561204218,20.6696430018,2.86602707534,29.0631621217,2.06121554724,15.9888894789,89.3359234924,86.3441930746,2.97173041782,0.02
 01/15  22:00:00,116.035511824,24.8506407344,3.99245062852,23.4027396307,2.06121554724,15.9888894789,111.420371377,108.428640959,2.97173041782,0.02
 01/15  23:00:00,111.366127678,20.6696430018,3.14525511349,30.2417658959,2.06121554724,15.9888894789,89.8532235868,86.861493169,2.97173041782,0.02
 01/15  24:00:00,116.741052744,24.8506407344,3.56140765393,24.408294605,2.06121554724,15.9888894789,112.101560812,109.109830395,2.97173041782,0.02
 01/16  01:00:00,113.05898832,20.6696430018,2.53072317108,31.7230772005,2.06121554724,15.9888894789,90.5010158374,87.5092854196,2.97173041782,0.02
 01/16  02:00:00,118.721523918,24.8506407344,2.76462860973,25.5554020476,2.06121554724,15.9888894789,112.852117299,109.860386881,2.97173041782,0.02
 01/16  03:00:00,114.804654308,20.6696430018,1.55140627988,33.1563056676,2.06121554724,15.9888894789,91.081466769,88.0897363512,2.97173041782,0.02
 01/16  04:00:00,120.11647672,24.8506407344,1.61574453411,26.5987866314,2.06121554724,15.9888894789,113.622794364,110.631063946,2.97173041782,0.02
 01/16  05:00:00,116.130434528,20.6696430018,1.2514480114,34.2388216712,2.06121554724,15.9888894789,91.6034217966,88.6116913788,2.97173041782,0.02
 01/16  06:00:00,121.633210952,24.8506407344,1.60135732771,27.3846454397,2.06121554724,15.9888894789,114.109501084,111.117770666,2.97173041782,0.02
 01/16  07:00:00,118.482550211,20.6696430018,0.890961562617,35.3283626149,2.06121554724,15.9888894789,91.9163569983,88.9246265805,2.97173041782,0.02
 01/16  08:00:00,111.452679999,24.8506407344,1.23957134899,28.1708536945,2.06121554724,15.9888894789,123.072257901,111.498613317,2.97173041782,8.60191416576
 01/16  09:00:00,128.360789244,20.6696430018,1.6364539894,31.8332484925,4.12243109448,41.7362269337,89.484575664,84.5116916344,4.9528840297,0.02
 01/16  10:00:00,131.334557798,24.8506407344,2.51427065186,23.7290103736,4.12243109448,41.7362269337,108.159378808,103.186494779,4.9528840297,0.02
 01/16  11:00:00,123.194989117,20.6696430018,2.63258636706,28.0949385155,4.12243109448,41.7362269337,86.7460414487,81.773157419,4.9528840297,0.02
 01/16  12:00:00,128.171806428,24.8506407344,4.92969873227,20.6765154996,4.12243109448,41.7362269337,105.691413933,100.718529903,4.9528840297,0.02
 01/16  13:00:00,120.368964671,20.6696430018,4.39571512709,24.2681984636,4.12243109448,41.7362269337,84.9857849333,80.0129009036,4.9528840297,0.02
 01/16  14:00:00,125.579783956,24.8506407344,5.59579471379,18.298100718,4.12243109448,41.7362269337,104.256969343,99.2840853135,4.9528840297,0.02
 01/16  15:00:00,117.149568629,20.6696430018,4.73350954187,22.1370581034,4.12243109448,41.7362269337,84.4340535572,79.4611695275,4.9528840297,0.02
 01/16  16:00:00,124.819805188,24.8506407344,6.80397488464,17.2330404944,4.12243109448,41.7362269337,103.956424897,98.9835408669,4.9528840297,0.02
 01/16  17:00:00,104.468848802,20.6696430018,5.29865922926,21.970674419,4.12243109448,24.8785346261,84.721923273,79.7490392433,4.9528840297,0.02
 01/16  18:00:00,111.896056582,24.8506407344,6.30845322026,20.4911221467,2.06121554724,15.9888894789,108.310519499,105.318789081,2.97173041782,0.02
 01/16  19:00:00,105.798674983,20.6696430018,4.95520433848,26.9135606018,2.06121554724,15.9888894789,88.9046142414,85.9128838236,2.97173041782,0.02
 01/16  20:00:00,111.853578363,24.8506407344,5.83683834273,22.0457790014,2.06121554724,15.9888894789,111.141248997,108.149518579,2.97173041782,0.02
 01/16  21:00:00,108.264860345,20.6696430018,4.66791378969,28.6974474132,2.06121554724,15.9888894789,89.7239052516,86.7321748337,2.97173041782,0.02
 01/16  22:00:00,112.929217025,24.8506407344,6.24351736194,23.1208354008,2.06121554724,15.9888894789,111.753750763,108.762020345,2.97173041782,0.02
 01/16  23:00:00,107.772880269,20.6696430018,4.95892964104,29.6900331606,2.06121554724,15.9888894789,90.2069148708,87.215184453,2.97173041782,0.02
 01/16  24:00:00,114.783508524,24.8506407344,5.79679471702,23.9662099547,2.06121554724,15.9888894789,112.17750828,109.185777862,2.97173041782,0.02
 01/17  01:00:00,112.50533926,20.6696430018,3.69900036664,30.2553714387,4.12243109448,15.9888894789,89.7766347115,86.7849042936,2.97173041782,0.02
 01/17  02:00:00,117.389546157,24.8506407344,4.00133470662,24.2696957833,4.12243109448,15.9888894789,111.538624158,108.54689374,2.97173041782,0.02
 01/17  03:00:00,113.007181386,20.6696430018,3.15907435847,31.0944000379,4.12243109448,15.9888894789,89.9640595967,86.9723291788,2.97173041782,0.02
 01/17  04:00:00,118.009293537,24.8506407344,3.99974225987,24.9115748612,4.12243109448,15.9888894789,111.893887424,108.902157006,2.97173041782,0.02
 01/17  05:00:00,146.522277534,29.9084500385,5.17752500374,26.4635176405,12.3672932834,24.9413748627,127.286120068,122.313236039,4.9528840297,0.02
 01/17  06:00:00,182.302636562,29.4700442528,8.19957873253,59.9483393508,12.3672932834,24.9413748627,194.870226113,189.897342083,4.9528840297,0.02
 01/17  07:00:00,245.233745774,30.3468558241,7.52100086757,63.7924405035,24.7345865669,70.7195625826,190.815455183,180.889687123,9.90576805939,0.02
 01/17  08:00:00,249.147566914,30.3468558241,6.59095491738,45.9317902725,37.1018798503,92.3937384068,182.908879816,164.393577126,9.90576805939,8.6095346305
 01/17  09:00:00,245.504713827,30.347465043,6.75321827151,34.1306393383,37.1018798503,104.434947198,163.160959421,153.235191362,9.90576805939,0.02
 01/17  10:00:00,248.819236857,30.3492492077,9.33462778132,25.5726600483,37.1018798503,116.476155989,146.700015885,136.774247826,9.90576805939,0.02
 01/17  11:00:00,246.369949929,30.3658693258,13.0337237258,20.9160236041,37.1018798503,116.476155989,135.607969337,117.063440624,9.90576805939,8.63876065296
 01/17  12:00:00,243.258879195,30.5274702307,15.5254206698,16.5426497878,37.1018798503,116.476155989,117.657972512,99.1115005106,9.90576805939,8.64070394223
 01/17  13:00:00,228.364349575,30.7392910461,17.7410098922,13.1339823483,37.1018798503,104.434947198,102.146472792,92.2207047322,9.90576805939,0.02
 01/17  14:00:00,234.918378149,30.8916589329,18.7965591744,10.4711466518,37.1018798503,116.476155989,107.683345453,89.1368868069,9.90576805939,8.64069058709
 01/17  15:00:00,233.394003185,30.9945963242,19.280346253,8.23859916528,37.1018798503,116.476155989,96.0803378142,86.1545697548,9.90576805939,0.02
 01/17  16:00:00,231.021408641,30.9774713144,19.6265253659,6.85608336601,37.1018798503,116.476155989,103.251666202,84.7091724334,9.90576805939,8.63672570915
 01/17  17:00:00,231.680252118,30.7648742914,18.1558669961,6.06331502064,37.1018798503,116.476155989,96.2547837919,86.3290157325,9.90576805939,0.02
 01/17  18:00:00,244.809292703,30.5741082448,14.5697481442,6.04568768337,37.1018798503,116.476155989,101.98836591,92.0625978508,9.90576805939,0.02
 01/17  19:00:00,151.608516483,27.71642111,10.280096624,0.0,24.7345865669,47.5788473902,86.6452834,73.0823345953,4.9528840297,8.61006477499
 01/17  20:00:00,150.035860641,29.0316384671,8.61683540132,0.0,24.7345865669,47.5788473902,82.9918565188,78.0189724891,4.9528840297,0.02
 01/17  21:00:00,129.59360883,27.71642111,6.84789198832,0.0,12.3672932834,38.6892022431,96.9034146406,93.9116842228,2.97173041782,0.02
 01/17  22:00:00,107.217463509,22.173136888,4.74352825067,0.0,12.3672932834,27.0668015668,84.3182992459,81.3265688281,2.97173041782,0.02
 01/17  23:00:00,81.2173963739,18.4776140734,3.14567570303,0.0,4.12243109448,15.9888894789,75.2561211725,72.2643907547,2.97173041782,0.02
 01/17  24:00:00,97.8264666564,24.1930320559,3.71555618513,1.84966447563,4.12243109448,15.9888894789,96.4554296792,93.4636992614,2.97173041782,0.02
 01/18  01:00:00,90.4708364879,20.6696430018,2.39190995244,6.43763359691,4.12243109448,15.9888894789,77.7881816755,74.7964512577,2.97173041782,0.02
 01/18  02:00:00,102.720775416,24.8506407344,2.75900188546,7.10606389207,4.12243109448,15.9888894789,98.5704282679,95.5786978501,2.97173041782,0.02
 01/18  03:00:00,95.4866135154,20.6696430018,2.06188590889,11.1075019828,4.12243109448,15.9888894789,79.8870219805,76.8952915626,2.97173041782,0.02
 01/18  04:00:00,106.403235169,24.8506407344,2.69063752573,10.1997916779,4.12243109448,15.9888894789,100.594257958,97.6025275398,2.97173041782,0.02
 01/18  05:00:00,135.55624698,29.9084500385,2.20912030682,11.5966586891,12.3672932834,24.9413748627,113.35756296,108.38467893,4.9528840297,0.02
 01/18  06:00:00,167.796467755,29.4723985978,5.0176076338,39.3712208347,12.3672932834,24.9413748627,179.219774982,174.246890952,4.9528840297,0.02
 01/18  07:00:00,224.455515173,30.3687793066,5.81268070697,38.192660118,24.7345865669,70.7195625826,180.095887166,170.170119107,9.90576805939,0.02
 01/18  08:00:00,226.252089674,30.4031744921,7.29421484311,26.3121133188,37.1018798503,92.3937384068,166.958365372,148.443088562,9.90576805939,8.6095087508
 01/18  09:00:00,227.805281644,30.4337870726,9.17464098345,18.7832486647,37.1018798503,104.434947198,141.579465844,131.653697784,9.90576805939,0.02
 01/18  10:00:00,231.57517439,30.5319788302,12.1132766078,14.2528984338,37.1018798503,116.476155989,122.93545747,113.00968941,9.90576805939,0.02
 01/18  11:00:00,227.189543561,30.7177341163,15.6487486999,11.9159083765,37.1018798503,116.476155989,113.781913369,95.2373477507,9.90576805939,8.63879755929
 01/18  12:00:00,228.832070399,31.0278841697,19.0667847324,9.35696866847,37.1018798503,116.476155989,106.922703584,88.3765136468,9.90576805939,8.64042187822
 01/18  13:00:00,221.455932717,31.370666023,22.5349303924,7.02881912849,37.1018798503,104.434947198,93.7465560946,83.8207880352,9.90576805939,0.02
 01/18  14:00:00,231.432962924,31.645752297,24.2564344092,5.13706585807,37.1018798503,116.476155989,99.425868208,80.8793648243,9.90576805939,8.64073532432
 01/18  15:00:00,228.882612456,31.8130807262,25.6803070479,3.87569726978,37.1018798503,116.476155989,88.6813728225,78.7556047631,9.90576805939,0.02
 01/18  16:00:00,228.224992595,31.7753368541,25.2693538045,2.95599738745,37.1018798503,116.476155989,96.7070219376,78.1644864881,9.90576805939,8.63676739004
 01/18  17:00:00,225.346544819,31.3866182208,21.4093365139,2.58200242591,37.1018798503,116.476155989,91.2571412083,81.3313731489,9.90576805939,0.02
 01/18  18:00:00,232.405849505,31.100445198,17.1548141326,2.70059838486,37.1018798503,116.476155989,94.5853725249,84.6596044655,9.90576805939,0.02
 01/18  19:00:00,146.854523431,28.8855032052,12.0057830159,0.0,24.7345865669,47.5788473902,82.0076100117,68.4456745568,4.9528840297,8.60905142516
 01/18  20:00:00,146.029692508,29.0316384671,11.2285553284,0.0,24.7345865669,47.5788473902,79.1028805962,74.1299965665,4.9528840297,0.02
 01/18  21:00:00,125.279338572,27.71642111,9.51816501451,0.0,12.3672932834,38.6892022431,92.950957438,89.9592270202,2.97173041782,0.02
 01/18  22:00:00,104.559113151,23.400673088,7.57768887519,0.124554909779,12.3672932834,27.0668015668,81.5732433391,78.5815129213,2.97173041782,0.02
 01/18  23:00:00,74.5109608078,18.4776140734,6.60239292322,0.0,4.12243109448,15.9888894789,73.1334320818,70.141701664,2.97173041782,0.02
 01/18  24:00:00,85.9165426451,23.0970175917,8.0795291918,0.0,4.12243109448,15.9888894789,94.2038139707,91.2120835529,2.97173041782,0.02
 01/19  01:00:00,77.4859244548,19.6613096947,5.96558824109,0.977436522807,4.12243109448,15.9888894789,76.4234480029,73.4317175851,2.97173041782,0.02
 01/19  02:00:00,93.7873387131,25.2890465201,7.55325111128,4.01081378236,4.12243109448,15.9888894789,96.3442664677,93.3525360499,2.97173041782,0.02
 01/19  03:00:00,82.4326883894,20.2312372161,6.18249144525,4.52185328496,4.12243109448,15.9888894789,78.1650828365,75.1733524187,2.97173041782,0.02
 01/19  04:00:00,95.8847822788,25.2890465201,8.21612190181,7.15350295255,4.12243109448,15.9888894789,98.4475359597,95.4558055419,2.97173041782,0.02
 01/19  05:00:00,119.564696255,29.4700442528,8.69962584301,4.83449263443,12.3672932834,24.9413748627,110.267696675,105.294812646,4.9528840297,0.02
 01/19  06:00:00,155.718473423,29.9238670882,11.5897187903,36.4023762777,12.3672932834,24.9413748627,174.95681721,169.983933181,4.9528840297,0.02
 01/19  07:00:00,202.81511074,30.4164604915,11.8209991352,26.1113072435,24.7345865669,70.7195625826,155.969344884,146.043576825,9.90576805939,0.02
 01/19  08:00:00,210.886354821,30.5102528727,12.3518536839,18.1873288831,37.1018798503,92.3937384068,143.210030448,124.694735897,9.90576805939,8.60952649096
 01/19  09:00:00,213.496786518,30.5948160529,14.2657376514,12.4542626172,37.1018798503,104.434947198,118.287858445,108.362090385,9.90576805939,0.02
 01/19  10:00:00,222.547406452,30.6730196923,15.8639664874,9.5104833491,37.1018798503,116.476155989,107.811767675,97.8859996156,9.90576805939,0.02
 01/19  11:00:00,220.801272829,30.8884564314,18.2170825358,7.86530448012,37.1018798503,116.476155989,111.141245058,92.5966303609,9.90576805939,8.63884663766
 01/19  12:00:00,221.364577965,31.3819853902,21.6004046802,6.02821020537,37.1018798503,116.476155989,105.138541782,86.5921309278,9.90576805939,8.64064279459
 01/19  13:00:00,212.394611069,31.8540668527,26.3095606935,4.26179576103,37.1018798503,104.434947198,92.0202611837,82.0944931244,9.90576805939,0.02
 01/19  14:00:00,223.970987555,32.1896163732,29.5470859986,2.9972841421,37.1018798503,116.476155989,97.8142727299,79.2692235024,9.90576805939,8.63928116807
 01/19  15:00:00,228.499494294,32.4388365032,33.0459064652,1.93348378889,37.1018798503,116.476155989,86.5704033132,76.6446352538,9.90576805939,0.02
 01/19  16:00:00,230.259718311,32.5248961504,33.829567833,1.3868986325,37.1018798503,116.476155989,93.8508504892,75.3082581353,9.90576805939,8.63682429446
 01/19  17:00:00,222.921455131,32.1090242273,24.5511402865,1.31153510388,37.1018798503,116.476155989,87.7085150249,77.7827469655,9.90576805939,0.02
 01/19  18:00:00,229.98361334,31.613310952,18.8487762717,1.48561774012,37.1018798503,116.476155989,91.8428768031,81.9171087437,9.90576805939,0.02
 01/19  19:00:00,144.094885252,28.8489693897,12.7532133918,0.0,24.7345865669,47.5788473902,80.0670369148,66.5040825612,4.9528840297,8.61007032394
 01/19  20:00:00,146.129355241,29.6161795147,10.1378431497,0.0,24.7345865669,47.5788473902,77.570468372,72.5975843423,4.9528840297,0.02
 01/19  21:00:00,124.840988731,27.71642111,9.2801205598,0.0,12.3672932834,38.6892022431,91.4070541401,88.4153237223,2.97173041782,0.02
 01/19  22:00:00,105.29834319,23.2691513522,6.98764375078,0.0213808158881,12.3672932834,27.0668015668,80.2913249111,77.2995944933,2.97173041782,0.02
 01/19  23:00:00,76.1124262184,18.4776140734,6.02249677162,0.0,4.12243109448,15.9888894789,71.8891232359,68.8973928181,2.97173041782,0.02
 01/19  24:00:00,87.4728445934,24.0615103202,8.47993857624,0.347264959924,4.12243109448,15.9888894789,93.2508625163,90.2591320985,2.97173041782,0.02
 01/20  01:00:00,75.7282592699,18.4776140734,6.26142605933,0.0,4.12243109448,15.9888894789,75.7890953231,72.7973649053,2.97173041782,0.02
 01/20  02:00:00,89.2428719362,24.4122349488,8.04813155109,1.19336381769,4.12243109448,15.9888894789,96.1089584525,93.1172280347,2.97173041782,0.02
 01/20  03:00:00,82.3107840004,20.6696430018,5.81743918545,3.95973343126,4.12243109448,15.9888894789,77.546066079,74.5543356612,2.97173041782,0.02
 01/20  04:00:00,94.242838824,24.8506407344,7.07395098041,4.55206598698,4.12243109448,15.9888894789,97.3174035363,94.3256731185,2.97173041782,0.02
 01/20  05:00:00,121.262499754,29.9084500385,8.29174451398,4.94394778557,12.3672932834,24.9413748627,109.259693738,104.286809708,4.9528840297,0.02
 01/20  06:00:00,145.374209228,29.5030213081,10.4462061533,25.8349138837,12.3672932834,24.9413748627,173.917041304,168.944157274,4.9528840297,0.02
 01/20  07:00:00,201.607881864,30.4524694065,11.0287236259,24.2588025079,24.7345865669,70.7195625826,157.253641019,147.327872959,9.90576805939,0.02
 01/20  08:00:00,207.762887575,30.5895098888,13.3838028387,15.9783061653,37.1018798503,92.3937384068,137.971251173,119.456594325,9.90576805939,8.60888878819
 01/20  09:00:00,210.024164579,30.7269096777,16.5089031865,9.89983322693,37.1018798503,104.434947198,111.649534185,101.723766125,9.90576805939,0.02
 01/20  10:00:00,224.693435591,30.9798503737,19.8955358839,7.31033965206,37.1018798503,116.476155989,103.401234044,93.4754659843,9.90576805939,0.02
 01/20  11:00:00,228.38453964,31.4186796098,23.8321845479,6.05351389699,37.1018798503,116.476155989,106.194852214,87.650176731,9.90576805939,8.6389074232
 01/20  12:00:00,231.692305534,31.9429080029,31.5633983719,4.26253116194,37.1018798503,116.476155989,101.385525193,82.8390483864,9.90576805939,8.64070874728
 01/20  13:00:00,224.288886628,32.4150036866,39.2150924095,2.82922882697,37.1018798503,104.434947198,89.2600214809,79.3342534216,9.90576805939,0.02
 01/20  14:00:00,244.989089718,32.7959101688,51.1949638855,1.64885078453,37.1018798503,116.476155989,95.0584813555,76.5120115487,9.90576805939,8.64070174738
 01/20  15:00:00,250.632103823,33.1457106434,55.1339476019,0.943332670428,37.1018798503,116.476155989,83.6356341116,73.7098660522,9.90576805939,0.02
 01/20  16:00:00,252.392567861,33.2377948671,53.7717175472,0.610950883817,37.1018798503,116.476155989,90.8976225153,72.3549586353,9.90576805939,8.63689582066
 01/20  17:00:00,243.114982215,32.8176228239,45.1121052499,0.498363864389,37.1018798503,116.476155989,84.4888202382,74.5630521789,9.90576805939,0.02
 01/20  18:00:00,235.069454476,32.1468676325,24.2374062772,0.728286136826,37.1018798503,116.476155989,97.6932246465,79.1665950184,9.90576805939,8.62086156874
 01/20  19:00:00,147.603528419,29.1412399135,16.098979991,0.0,24.7345865669,47.5788473902,69.6948729531,64.7219889234,4.9528840297,0.02
 01/20  20:00:00,147.338770459,29.7623147766,12.6033418443,0.0,24.7345865669,47.5788473902,75.7064565564,70.7335725267,4.9528840297,0.02
 01/20  21:00:00,126.367886571,27.71642111,10.7800269715,0.0,12.3672932834,38.6892022431,89.8350696588,86.843339241,2.97173041782,0.02
 01/20  22:00:00,103.499043106,22.5644735414,9.16199537707,0.0,12.3672932834,27.0668015668,76.5658391745,73.5741087566,2.97173041782,0.02
 01/20  23:00:00,77.3516676233,18.4776140734,7.16867884814,0.0,4.12243109448,15.9888894789,71.2745350395,68.2828046217,2.97173041782,0.02
 01/20  24:00:00,90.3140683848,24.3245537916,8.91158629173,0.23445933203,4.12243109448,15.9888894789,92.3723221483,89.3805917305,2.97173041782,0.02
 01/21  01:00:00,78.5336487538,18.4776140734,5.85356864038,0.0,4.12243109448,15.9888894789,75.2068615955,72.2151311777,2.97173041782,0.02
 01/21  02:00:00,92.1980794453,24.4122349488,6.47088508582,1.07007046139,4.12243109448,15.9888894789,95.1622261742,92.1704957564,2.97173041782,0.02
 01/21  03:00:00,81.8979926184,20.143556059,4.97843709921,2.29732790615,4.12243109448,15.9888894789,77.2453259076,74.2535954898,2.97173041782,0.02
 01/21  04:00:00,97.4981663627,25.2890465201,6.40849389923,4.92532618457,4.12243109448,15.9888894789,97.5722644698,94.580534052,2.97173041782,0.02
 01/21  05:00:00,105.368035746,29.4700442528,7.92108514731,5.12441187944,4.12243109448,16.0517297156,115.302346153,112.310615735,2.97173041782,0.02
 01/21  06:00:00,106.51989762,29.9084500385,8.79821382006,7.76879447313,4.12243109448,16.0517297156,116.618772935,113.627042517,2.97173041782,0.02
 01/21  07:00:00,132.591395756,30.3468558241,9.18924044112,10.6994272606,4.12243109448,39.6058045677,116.237826603,113.246096186,2.97173041782,0.02
 01/21  08:00:00,185.251150592,30.3507199933,13.955059305,41.6682412946,12.3672932834,65.3531420225,163.010370518,158.037486488,4.9528840297,0.02
 01/21  09:00:00,176.563331756,30.3506010934,15.3335998979,30.9862570331,12.3672932834,68.2430321324,160.036252811,146.472479254,4.9528840297,8.61088952693
 01/21  10:00:00,197.560585631,30.3893352288,16.8658874124,22.3304783014,16.4897243779,93.1370602926,135.395664868,127.45105042,7.92461444751,0.02
 01/21  11:00:00,195.471598617,30.4149371545,21.4612367207,16.3732111054,16.4897243779,93.1370602926,126.056435306,118.111820859,7.92461444751,0.02
 01/21  12:00:00,201.548741231,30.4831584774,30.9688512128,12.5842424246,16.4897243779,93.1370602926,120.04944098,112.104826533,7.92461444751,0.02
 01/21  13:00:00,205.38552663,30.4784371411,42.0251150075,10.1581895076,16.4897243779,83.9857416113,118.212452296,110.267837849,7.92461444751,0.02
 01/21  14:00:00,209.301048152,30.6605043812,43.1290706597,8.08355136416,16.4897243779,83.9857416113,122.479848641,105.942434008,7.92461444751,8.61280018613
 01/21  15:00:00,203.419154821,30.6235063708,39.232863508,6.79383802044,16.4897243779,83.9857416113,113.027088061,105.082473614,7.92461444751,0.02
 01/21  16:00:00,174.680646488,30.3468558241,35.7462455678,0.0,12.3672932834,70.6512738906,58.6620112375,53.6891272078,4.9528840297,0.02
 01/21  17:00:00,166.926480694,30.3468558241,28.1357981983,0.0,12.3672932834,70.6512738906,59.5946748461,54.6217908164,4.9528840297,0.02
 01/21  18:00:00,159.06350991,30.3468558241,19.372816372,0.0,12.3672932834,58.1284167478,66.050150795,61.0772667653,4.9528840297,0.02
 01/21  19:00:00,120.747579053,27.71642111,16.8230746831,0.0,12.3672932834,24.9413748627,89.2128116754,84.2399276457,4.9528840297,0.02
 01/21  20:00:00,117.331067768,27.71642111,14.9136898918,0.0,12.3672932834,24.9413748627,96.6672858803,91.6944018506,4.9528840297,0.02
 01/21  21:00:00,100.228590105,27.71642111,12.2402711462,0.0,4.12243109448,16.0517297156,106.157866928,103.16613651,2.97173041782,0.02
 01/21  22:00:00,87.3000862229,22.173136888,9.79937594072,0.0,4.12243109448,15.9888894789,91.5356146836,88.5438842658,2.97173041782,0.02
 01/21  23:00:00,77.2620366285,18.4776140734,8.61407196926,0.0,4.12243109448,15.9888894789,88.9272297865,77.353578553,2.97173041782,8.60192081572
 01/21  24:00:00,86.9243358926,23.0970175917,11.1667051655,0.0,4.12243109448,15.9888894789,100.105544611,97.1138141931,2.97173041782,0.02
 01/22  01:00:00,76.3155899753,19.5736285376,8.72858525816,1.22249503414,2.06121554724,15.9888894789,81.4947420074,78.5030115896,2.97173041782,0.02
 01/22  02:00:00,90.9170515093,25.1794450737,10.257068523,4.13424486589,2.06121554724,15.9888894789,102.917659556,99.9259291381,2.97173041782,0.02
 01/22  03:00:00,80.4957039176,20.2312372161,7.34128042095,4.79754793155,2.06121554724,15.9888894789,82.111574905,79.1198444872,2.97173041782,0.02
 01/22  04:00:00,94.5145353867,25.2890465201,8.47122915868,7.63150678828,2.06121554724,15.9888894789,103.007209031,100.015478613,2.97173041782,0.02
 01/22  05:00:00,84.1682582789,20.2312372161,7.06606893803,7.1448254353,2.06121554724,15.9888894789,83.2413433081,80.2496128903,2.97173041782,0.02
 01/22  06:00:00,100.85846071,25.2890465201,9.65506219574,10.1177248629,2.06121554724,15.9888894789,103.962548757,100.970818339,2.97173041782,0.02
 01/22  07:00:00,87.6617635451,20.2312372161,7.61525981793,8.98336914532,2.06121554724,15.9888894789,84.0444249784,81.0526945606,2.97173041782,0.02
 01/22  08:00:00,88.1513707902,25.2890465201,9.17858515027,12.0897253551,2.06121554724,15.9888894789,104.990084875,101.998354457,2.97173041782,0.02
 01/22  09:00:00,99.0354527266,20.2312372161,7.06076506022,5.93509351805,4.12243109448,41.7362269337,80.7558236235,75.7829395938,4.9528840297,0.02
 01/22  10:00:00,113.263193246,25.2890465201,9.46955717816,5.66256040672,4.12243109448,41.7362269337,94.9046934595,89.9318094298,4.9528840297,0.02
 01/22  11:00:00,100.073002064,20.2312372161,8.40745012807,4.42453918693,4.12243109448,41.7362269337,74.9486600812,69.9757760515,4.9528840297,0.02
 01/22  12:00:00,116.010330797,25.2890465201,11.7457402794,5.04603321237,4.12243109448,41.7362269337,90.114150018,85.1412659883,4.9528840297,0.02
 01/22  13:00:00,103.485386566,20.2312372161,9.50106881289,3.70254728178,4.12243109448,41.7362269337,71.614279757,66.6413957273,4.9528840297,0.02
 01/22  14:00:00,120.691661429,25.2897970391,12.8581433214,3.97244263334,4.12243109448,41.7362269337,87.5473183286,82.5744342989,4.9528840297,0.02
 01/22  15:00:00,105.414231941,20.2327970738,10.6623956063,2.92659407459,4.12243109448,41.7362269337,70.3062495539,65.3333655242,4.9528840297,0.02
 01/22  16:00:00,122.413462609,25.2904222095,13.5077729728,3.34805411599,4.12243109448,41.7362269337,86.7979415066,81.8250574769,4.9528840297,0.02
 01/22  17:00:00,90.3625366582,20.2313122132,9.37548291136,2.88765319493,4.12243109448,24.8785346261,72.0533020211,67.0804179914,4.9528840297,0.02
 01/22  18:00:00,104.046084722,24.4122349488,9.53147237947,3.10958593865,2.06121554724,15.9888894789,96.3297632959,93.3380328781,2.97173041782,0.02
 01/22  19:00:00,94.7346974697,20.6696430018,6.24035982321,6.59204802853,2.06121554724,15.9888894789,80.5286799978,77.53694958,2.97173041782,0.02
 01/22  20:00:00,107.51700825,24.8506407344,6.2712081859,6.32514751998,2.06121554724,15.9888894789,102.13687502,99.1451446024,2.97173041782,0.02
 01/22  21:00:00,97.0666240087,20.6696430018,4.05333193902,10.1098822919,2.06121554724,15.9888894789,83.586020561,80.5942901431,2.97173041782,0.02
 01/22  22:00:00,108.92925692,24.8506407344,3.88797790558,10.0898718895,2.06121554724,15.9888894789,105.259049233,102.267318815,2.97173041782,0.02
 01/22  23:00:00,100.716472145,20.6696430018,2.50151978565,15.2254229663,2.06121554724,15.9888894789,85.7614723371,82.7697419192,2.97173041782,0.02
 01/22  24:00:00,111.848107255,24.8506407344,3.18753760592,13.6465670855,2.06121554724,15.9888894789,107.451049527,104.45931911,2.97173041782,0.02
 01/23  01:00:00,105.429099637,20.6696430018,2.50701343721,18.5364965852,4.12243109448,15.9888894789,86.3937917904,83.4020613726,2.97173041782,0.02
 01/23  02:00:00,114.311065124,24.8506407344,2.78292026542,15.8493942428,4.12243109448,15.9888894789,107.822589122,104.830858704,2.97173041782,0.02
 01/23  03:00:00,107.554739771,20.6696430018,1.90009652871,21.6406637371,4.12243109448,15.9888894789,95.795269108,84.2216165046,2.97173041782,8.60192218559
 01/23  04:00:00,116.546558324,24.8506407344,1.98942082103,18.056880834,4.12243109448,15.9888894789,108.832215973,105.840485555,2.97173041782,0.02
 01/23  05:00:00,145.810241342,29.9084500385,2.32578999076,19.6200705384,12.3672932834,24.9413748627,123.706291488,118.733407458,4.9528840297,0.02
 01/23  06:00:00,177.991040267,29.4701646059,5.40214185158,49.1009849398,12.3672932834,24.9413748627,190.220823006,185.247938976,4.9528840297,0.02
 01/23  07:00:00,237.892500013,30.348802407,5.26816084181,50.16174391,24.7345865669,70.7195625826,193.411027126,183.485259067,9.90576805939,0.02
 01/23  08:00:00,238.349841896,30.3629301859,6.37195418361,35.4350309676,37.1018798503,92.3937384068,172.017546827,162.091778768,9.90576805939,0.02
 01/23  09:00:00,236.196509298,30.3763090912,10.4217011295,25.5902643233,37.1018798503,104.434947198,147.816758482,137.890990423,9.90576805939,0.02
 01/23  10:00:00,240.914886491,30.4357458894,14.7878340586,19.0507633948,37.1018798503,116.476155989,130.842884802,112.303837902,9.90576805939,8.63327884026
 01/23  11:00:00,237.303647995,30.598703174,18.2258396576,15.2933415547,37.1018798503,116.476155989,109.006395214,99.0806271543,9.90576805939,0.02
 01/23  12:00:00,236.148871439,30.9013822412,21.6070508029,11.7675796243,37.1018798503,116.476155989,111.726532729,93.1798046069,9.90576805939,8.64096006235
 01/23  13:00:00,226.745734186,31.2200288095,26.1412653347,8.71411115987,37.1018798503,104.434947198,98.2527202246,88.3269521652,9.90576805939,0.02
 01/23  14:00:00,240.768079963,31.4847297007,34.0083832797,6.19890179791,37.1018798503,116.476155989,103.253637579,84.7069133532,9.90576805939,8.64095616679
 01/23  15:00:00,244.6984652,31.6536168703,37.79230948,4.51433893045,37.1018798503,116.476155989,99.9159331934,81.3712176801,9.90576805939,8.63894745395
 01/23  16:00:00,241.630779035,31.7085707146,37.8571140206,3.16177877897,37.1018798503,116.476155989,89.6292609724,79.703492913,9.90576805939,0.02
 01/23  17:00:00,234.130694487,31.4668842002,29.5661893282,2.32903348735,37.1018798503,116.476155989,99.9012971718,81.3638144452,9.90576805939,8.63171466718
 01/23  18:00:00,240.797094757,31.1042895957,19.4165435482,2.29988429215,37.1018798503,116.476155989,94.9593575322,85.0335894728,9.90576805939,0.02
 01/23  19:00:00,153.018999537,28.3740297886,12.9141436668,0.0,24.7345865669,47.5788473902,73.6018268442,68.6289428145,4.9528840297,0.02
 01/23  20:00:00,152.734664479,29.0316384671,11.0482925188,0.0,24.7345865669,47.5788473902,79.3203024835,74.3474184538,4.9528840297,0.02
 01/23  21:00:00,131.104729617,28.1548268957,10.7515315398,0.0,12.3672932834,38.6892022431,93.4480297215,90.4562993037,2.97173041782,0.02
 01/23  22:00:00,106.833229194,22.173136888,7.1866209914,0.0,12.3672932834,27.0668015668,82.0955824715,79.1038520536,2.97173041782,0.02
 01/23  23:00:00,78.9931274417,18.4776140734,5.04149894375,0.0,4.12243109448,15.9888894789,73.7403380775,70.7486076597,2.97173041782,0.02
 01/23  24:00:00,90.873275516,23.0970175917,7.27703333372,0.0,4.12243109448,15.9888894789,94.7811559248,91.7894255069,2.97173041782,0.02
 01/24  01:00:00,81.148784426,19.3544256447,5.25839009732,0.848049586241,4.12243109448,15.9888894789,77.3177193813,74.3259889635,2.97173041782,0.02
 01/24  02:00:00,95.3836116076,24.6314378416,5.88328767527,2.46139125976,4.12243109448,15.9888894789,105.202152389,93.6284975336,2.97173041782,8.60192443765
 01/24  03:00:00,86.7646312258,20.6696430018,4.87053897166,5.71215081903,4.12243109448,15.9888894789,78.3469655035,75.3552350857,2.97173041782,0.02
 01/24  04:00:00,96.3551952793,24.8506407344,6.98721485646,5.85144482889,4.12243109448,15.9888894789,98.7998976096,95.8081671918,2.97173041782,0.02
 01/24  05:00:00,122.756765264,29.9084500385,8.28417689748,6.39907314602,12.3672932834,24.9413748627,111.295050038,106.322166008,4.9528840297,0.02
 01/24  06:00:00,151.814743687,29.4814227669,10.462177411,30.6651957713,12.3672932834,24.9413748627,176.701743244,171.728859215,4.9528840297,0.02
 01/24  07:00:00,208.00827503,30.4197784897,11.0350959346,28.0998959984,24.7345865669,70.7195625826,160.181440246,150.255672187,9.90576805939,0.02
 01/24  08:00:00,212.895477936,30.5030807115,12.3499811997,18.9200280355,37.1018798503,92.3937384068,136.039342598,126.113574538,9.90576805939,0.02
 01/24  09:00:00,216.143677742,30.5952680651,15.2836862362,12.4729190601,37.1018798503,104.434947198,117.144117492,107.218349432,9.90576805939,0.02
 01/24  10:00:00,231.428369758,30.7270897519,19.0672667006,8.96082997301,37.1018798503,116.476155989,114.611725241,96.0726659112,9.90576805939,8.63329127031
 01/24  11:00:00,234.09214869,31.0467121882,22.5371915469,7.18739799097,37.1018798503,116.476155989,99.9495286434,90.0237605841,9.90576805939,0.02
 01/24  12:00:00,237.870759753,31.554296745,28.6396069299,5.20923131148,37.1018798503,116.476155989,103.095105555,84.5484576599,9.90576805939,8.64087983588
 01/24  13:00:00,232.848787009,32.0192451739,35.6774217383,3.49720110109,37.1018798503,104.434947198,90.2723449122,80.3465768528,9.90576805939,0.02
 01/24  14:00:00,250.565557725,32.4152613681,44.2250748501,2.25253933588,37.1018798503,116.476155989,95.8752558752,77.3301313814,9.90576805939,8.63935643448
 01/24  15:00:00,258.563605791,32.7507877158,50.6495113486,1.25481797266,37.1018798503,116.476155989,93.0220948358,74.4773697629,9.90576805939,8.63895701344
 01/24  16:00:00,262.942739558,32.8830693233,52.0350994089,0.794622249935,37.1018798503,116.476155989,82.7195697437,72.7938016843,9.90576805939,0.02
 01/24  17:00:00,248.402881576,32.4864191065,36.2208482438,0.702257019124,37.1018798503,116.476155989,93.4498333542,74.9123256413,9.90576805939,8.63173965349
 01/24  18:00:00,247.690562147,31.9375316427,23.8549355012,0.809935339111,37.1018798503,116.476155989,89.008586159,79.0828180996,9.90576805939,0.02
 01/24  19:00:00,161.62217885,29.1412399135,19.1546238728,0.0,24.7345865669,47.5788473902,68.8211083968,63.8482243671,4.9528840297,0.02
 01/24  20:00:00,161.938612077,29.6892471456,18.2815773019,0.0,24.7345865669,47.5788473902,74.0947157503,69.1218317206,4.9528840297,0.02
 01/24  21:00:00,136.249283992,27.71642111,15.1853479468,0.0,12.3672932834,38.6892022431,88.2002829357,85.2085525179,2.97173041782,0.02
 01/24  22:00:00,109.789818083,22.4767923843,9.47133736329,0.0,12.3672932834,27.0668015668,77.4829846126,74.4912541948,2.97173041782,0.02
 01/24  23:00:00,82.0808609601,18.4776140734,7.23896501173,0.0,4.12243109448,15.9888894789,71.0223469164,68.0306164986,2.97173041782,0.02
 01/24  24:00:00,93.8397949398,23.3162204845,8.81564860798,0.000802069398567,4.12243109448,15.9888894789,91.8228808927,88.8311504748,2.97173041782,0.02
 01/25  01:00:00,81.6156209399,19.3544256447,7.26984161197,0.160192947949,4.12243109448,15.9888894789,83.4686738331,71.8950171678,2.97173041782,8.60192624744
 01/25  02:00:00,93.6111795515,24.3245537916,9.50487676831,0.531848011285,4.12243109448,15.9888894789,94.9208655894,91.9291351716,2.97173041782,0.02
 01/25  03:00:00,77.5491815295,18.4776140734,7.14577324167,0.0,4.12243109448,15.9888894789,77.0452525101,74.0535220923,2.97173041782,0.02
 01/25  04:00:00,92.6929162635,24.8506407344,8.99670596349,2.00942674837,4.12243109448,15.9888894789,96.7382409189,93.7465105011,2.97173041782,0.02
 01/25  05:00:00,117.636394679,29.177773729,10.7436200886,1.45187873291,12.3672932834,24.9413748627,108.183071823,103.210187793,4.9528840297,0.02
 01/25  06:00:00,145.431414493,29.9767358638,13.1438196337,25.6353685783,12.3672932834,24.9413748627,171.841896902,166.869012872,4.9528840297,0.02
 01/25  07:00:00,195.919822058,30.4755068909,13.7501999806,18.8018154938,24.7345865669,70.7195625826,146.618135998,136.692367939,9.90576805939,0.02
 01/25  08:00:00,206.959539561,30.6637920944,14.9974724403,12.4206809705,37.1018798503,92.3937384068,120.563733258,110.637965199,9.90576805939,0.02
 01/25  09:00:00,216.96319313,30.8209799237,18.3583465147,7.90151424186,37.1018798503,104.434947198,110.10014585,100.17437779,9.90576805939,0.02
 01/25  10:00:00,232.234993786,31.0663022263,22.538281997,5.64618827166,37.1018798503,116.476155989,111.346672758,92.807586249,9.90576805939,8.63331844956
 01/25  11:00:00,240.065198851,31.6038551163,30.2585962373,4.33959553877,37.1018798503,116.476155989,96.6240002322,86.6982321728,9.90576805939,0.02
 01/25  12:00:00,249.842316062,32.1869468717,38.9497628751,2.72535093377,37.1018798503,116.476155989,99.8661259087,81.3194627131,9.90576805939,8.64089513621
 01/25  13:00:00,246.551339694,32.6812448169,47.2420072846,1.57216522863,37.1018798503,104.434947198,87.4881441414,77.562376082,9.90576805939,0.02
 01/25  14:00:00,257.035749858,33.0539004386,49.6955487093,0.91407185784,37.1018798503,116.476155989,93.6989362155,75.1522508517,9.90576805939,8.64091730439
 01/25  15:00:00,256.769678985,33.4116257292,50.3589239425,0.573144898256,37.1018798503,116.476155989,91.5316578725,72.9869106871,9.90576805939,8.63897912608
 01/25  16:00:00,253.580516709,33.4324238911,43.9330351626,0.42117212402,37.1018798503,116.476155989,81.8600268931,71.9342588337,9.90576805939,0.02
 01/25  17:00:00,246.451222246,32.9749556975,33.6795257994,0.386646128419,37.1018798503,116.476155989,92.3741757496,73.8366257067,9.90576805939,8.63178198348
 01/25  18:00:00,247.71435892,32.2905097757,23.7142135787,0.546240633685,37.1018798503,116.476155989,88.0073593059,78.0815912465,9.90576805939,0.02
 01/25  19:00:00,159.689312779,29.2508413599,17.1795840832,0.0,24.7345865669,47.5788473902,68.5654965933,63.5926125636,4.9528840297,0.02
 01/25  20:00:00,159.200778569,29.7623147766,15.7187429185,0.0,24.7345865669,47.5788473902,74.1715968642,69.1987128345,4.9528840297,0.02
 01/25  21:00:00,135.938788884,27.71642111,13.0699582488,0.0,12.3672932834,38.6892022431,88.2420317199,85.2503013021,2.97173041782,0.02
 01/25  22:00:00,108.553249597,22.4767923843,7.62601568272,0.0,12.3672932834,27.0668015668,77.6460646809,74.6543342631,2.97173041782,0.02
 01/25  23:00:00,80.4984918135,18.4776140734,5.69684513091,0.0,4.12243109448,15.9888894789,79.9249562109,68.3512997826,2.97173041782,8.60192601043
 01/25  24:00:00,94.6602400509,24.1930320559,6.3563206953,0.174132425892,4.12243109448,15.9888894789,91.980252492,88.9885220742,2.97173041782,0.02
 01/26  01:00:00,81.7707894373,18.8283387019,4.17582654022,0.154616839953,4.12243109448,15.9888894789,75.7450892518,72.7533588339,2.97173041782,0.02
 01/26  02:00:00,96.3009373421,24.6752784202,5.27928913707,1.49828638503,4.12243109448,15.9888894789,95.5840162488,92.592285831,2.97173041782,0.02
 01/26  03:00:00,86.1211453862,20.2312372161,3.74632722286,2.89917176301,4.12243109448,15.9888894789,77.8394177882,74.8476873704,2.97173041782,0.02
 01/26  04:00:00,101.319826111,25.2890465201,5.25401705686,5.41907659556,4.12243109448,15.9888894789,97.9089967736,94.9172663558,2.97173041782,0.02
 01/26  05:00:00,127.155969191,29.4700442528,4.851532262,4.05981670095,12.3672932834,24.9413748627,109.345880106,104.372996076,4.9528840297,0.02
 01/26  06:00:00,157.616884467,29.9550842827,7.35686688382,31.3020977962,12.3672932834,24.9413748627,173.394329643,168.421445613,4.9528840297,0.02
 01/26  07:00:00,208.555061579,30.4605378742,6.9763811098,23.9701181113,24.7345865669,70.7195625826,169.317597833,159.391829774,9.90576805939,0.02
 01/26  08:00:00,217.024864717,30.6043221467,8.39015105766,17.0197064809,37.1018798503,92.3937384068,147.03184003,137.10607197,9.90576805939,0.02
 01/26  09:00:00,217.569218352,30.7356686606,12.1148430001,10.9173141573,37.1018798503,104.434947198,122.694223448,112.768455388,9.90576805939,0.02
 01/26  10:00:00,225.154731382,30.8778369881,14.6395902829,8.31876168039,37.1018798503,116.476155989,114.873858841,96.3347307369,9.90576805939,8.63336004461
 01/26  11:00:00,225.018076663,30.9663844886,17.3745058134,7.25485541913,37.1018798503,116.476155989,102.929237946,93.0034698871,9.90576805939,0.02
 01/26  12:00:00,229.873738734,31.4063612164,22.6227192364,5.28629059761,37.1018798503,116.476155989,105.866150612,87.3194605703,9.90576805939,8.64092198201
 01/26  13:00:00,221.970765553,31.7334012831,26.7179120385,3.58824032639,37.1018798503,104.434947198,101.960952035,83.4198906675,9.90576805939,8.6352933081
 01/26  14:00:00,233.777764526,31.7873489202,26.7306165887,2.46552521207,37.1018798503,116.476155989,92.1907130285,82.2649449691,9.90576805939,0.02
 01/26  15:00:00,234.049867297,31.6510580867,26.690468372,1.69070233909,37.1018798503,116.476155989,101.281109758,82.7363267813,9.90576805939,8.63901491742
 01/26  16:00:00,231.009109351,31.6305619597,25.2401001551,1.35910483552,37.1018798503,116.476155989,92.6317463877,82.7059783284,9.90576805939,0.02
 01/26  17:00:00,230.485801381,31.5600659239,22.9834974909,1.34866581781,37.1018798503,116.476155989,101.127579002,82.5899675238,9.90576805939,8.63184341846
 01/26  18:00:00,245.701431142,31.4207690739,21.6292139581,1.57739424435,37.1018798503,116.476155989,93.3609956787,83.4352276194,9.90576805939,0.02
 01/26  19:00:00,160.445770189,29.0316384671,18.1318393874,0.0,24.7345865669,47.5788473902,71.4964080596,66.5235240299,4.9528840297,0.02
 01/26  20:00:00,159.109665823,29.4700442528,17.4273861148,0.0,24.7345865669,47.5788473902,76.7979197835,71.8250357539,4.9528840297,0.02
 01/26  21:00:00,134.842833186,28.1548268957,17.3490077162,0.0,12.3672932834,38.6892022431,89.9015464309,86.9098160131,2.97173041782,0.02
 01/26  22:00:00,105.320535506,20.4975092412,12.9061414284,0.0,12.3672932834,27.0668015668,79.8654876626,68.2874956804,2.97173041782,8.60626156439
 01/26  23:00:00,82.7802806514,18.4776140734,11.6395603392,0.0,4.12243109448,15.9888894789,70.2417857229,67.2500553051,2.97173041782,0.02
 01/26  24:00:00,95.6674876461,24.4122349488,14.4346072017,0.0864590200821,4.12243109448,15.9888894789,90.8426406983,87.8509102805,2.97173041782,0.02
 01/27  01:00:00,80.6142905248,18.4776140734,11.3585943307,0.0,4.12243109448,15.9888894789,73.8084348014,70.8167043836,2.97173041782,0.02
 01/27  02:00:00,95.2195573785,24.1930320559,13.920067129,0.208559410569,4.12243109448,15.9888894789,93.2259955082,90.2342650904,2.97173041782,0.02
 01/27  03:00:00,82.19014413,19.1352227519,10.7725945259,0.227826131212,4.12243109448,15.9888894789,75.9619981682,72.9702677504,2.97173041782,0.02
 01/27  04:00:00,90.2759737871,23.5354233774,12.6680817309,0.269453860783,4.12243109448,15.9888894789,95.1773250599,92.185594642,2.97173041782,0.02
 01/27  05:00:00,114.235435935,29.6746336194,13.8669165569,1.04951904503,12.3672932834,24.9413748627,107.112790419,102.139906389,4.9528840297,0.02
 01/27  06:00:00,131.648877291,29.5478847559,16.3378974964,17.8208112934,12.3672932834,24.9413748627,171.12076556,166.147881531,4.9528840297,0.02
 01/27  07:00:00,186.932830727,30.5612519669,16.2073706121,15.608320341,24.7345865669,70.7195625826,137.345192073,127.419424013,9.90576805939,0.02
 01/27  08:00:00,199.322991776,30.809035431,16.2247901774,10.6285527278,37.1018798503,92.3937384068,118.597814888,108.672046828,9.90576805939,0.02
 01/27  09:00:00,208.770326598,30.8785351232,16.7293448539,9.46660199539,37.1018798503,104.434947198,113.359013484,103.433245425,9.90576805939,0.02
 01/27  10:00:00,220.304088726,30.931617672,18.0811782199,8.00445647803,37.1018798503,116.476155989,118.276035513,99.7382664751,9.90576805939,8.6320009782
 01/27  11:00:00,219.976506793,30.9726811693,18.7912718324,7.1211500333,37.1018798503,116.476155989,107.232568867,97.3068008074,9.90576805939,0.02
 01/27  12:00:00,219.576579569,31.0161434674,18.7904919766,6.4420603475,37.1018798503,116.476155989,114.040204545,95.4934775459,9.90576805939,8.6409589399
 01/27  13:00:00,208.153011661,31.1268195548,19.7728115017,4.88948531043,37.1018798503,104.434947198,110.493015047,91.9517435326,9.90576805939,8.63550345466
 01/27  14:00:00,218.596198302,31.3976093996,20.4586135731,3.92357461502,37.1018798503,116.476155989,97.0674567283,87.1416886689,9.90576805939,0.02
 01/27  15:00:00,217.36010068,31.4837795072,19.4901429238,3.22659002009,37.1018798503,116.476155989,103.954897959,85.4100695931,9.90576805939,8.63906030692
 01/27  16:00:00,216.380452559,31.4027208533,18.7936365417,2.78559013852,37.1018798503,116.476155989,95.6255171436,85.6997490842,9.90576805939,0.02
 01/27  17:00:00,215.752646955,31.3644868978,18.2973746273,2.59503075782,37.1018798503,116.476155989,104.413968395,85.8764078929,9.90576805939,8.63179244257
 01/27  18:00:00,230.381535895,31.2855358459,17.4449008587,2.86348275239,37.1018798503,116.476155989,96.7880493598,86.8622813004,9.90576805939,0.02
 01/27  19:00:00,143.236978606,28.8489693897,13.773759937,0.0,24.7345865669,47.5788473902,74.7180619529,69.7451779232,4.9528840297,0.02
 01/27  20:00:00,143.769830166,29.7623147766,13.0524965571,0.0,24.7345865669,47.5788473902,80.1835568335,75.2106728038,4.9528840297,0.02
 01/27  21:00:00,118.032556051,28.1548268957,12.9776454398,0.0187904973824,12.3672932834,38.6892022431,93.562190461,90.5704600432,2.97173041782,0.02
 01/27  22:00:00,96.0307583111,22.1260677557,10.6113469694,0.0749446483494,12.3672932834,27.0668015668,88.2545684496,76.6765729076,2.97173041782,8.60626512418
 01/27  23:00:00,71.0386786096,18.5652952305,8.7228071088,0.000483581524118,4.12243109448,15.9888894789,73.0474878037,70.0557573859,2.97173041782,0.02
 01/27  24:00:00,82.264023502,23.9738291631,10.7342909054,0.441642911121,4.12243109448,15.9888894789,93.546073706,90.5543432882,2.97173041782,0.02
 01/28  01:00:00,72.9979305202,19.529787959,8.41485512247,1.04961814421,4.12243109448,15.9888894789,76.2628518254,73.2711214076,2.97173041782,0.02
 01/28  02:00:00,82.4496561518,23.8861480059,10.275530741,1.11122712365,4.12243109448,15.9888894789,96.8120111711,93.8202807533,2.97173041782,0.02
 01/28  03:00:00,75.6455635531,20.2312372161,7.83341837029,3.31015662963,4.12243109448,15.9888894789,78.4182980915,75.4265676737,2.97173041782,0.02
 01/28  04:00:00,87.5065905053,25.2890465201,9.87439375083,5.25329765962,4.12243109448,15.9888894789,98.2344405791,95.2427101612,2.97173041782,0.02
 01/28  05:00:00,95.8974940687,29.4700442528,11.1168595508,5.12226392298,4.12243109448,16.0517297156,115.931937882,112.940207464,2.97173041782,0.02
 01/28  06:00:00,100.409049058,29.9084500385,11.0653883002,7.69044689746,4.12243109448,16.0517297156,117.167691491,114.175961073,2.97173041782,0.02
 01/28  07:00:00,128.859575667,30.3468558241,10.5161233004,10.5072130668,4.12243109448,39.6058045677,112.041067538,109.049337121,2.97173041782,0.02
 01/28  08:00:00,182.678400019,30.3534330364,12.7729650428,41.4340847091,12.3672932834,65.3531420225,166.371891931,161.399007902,4.9528840297,0.02
 01/28  09:00:00,176.333323475,30.354741159,12.6878979383,33.2588324218,12.3672932834,68.2430321324,163.588524279,158.615640249,4.9528840297,0.02
 01/28  10:00:00,198.115605101,30.396921858,13.2309427445,26.4126862376,16.4897243779,93.1370602926,151.193314621,143.248700174,7.92461444751,0.02
 01/28  11:00:00,196.684101352,30.401486977,13.6090304179,24.7449159578,16.4897243779,93.1370602926,154.093067102,137.552575217,7.92461444751,8.61587743829
 01/28  12:00:00,195.657267914,30.4028144845,13.6153054092,23.6280232288,16.4897243779,93.1370602926,143.572515191,135.627900743,7.92461444751,0.02
 01/28  13:00:00,185.702685992,30.4032571253,13.602946416,22.5840267857,16.4897243779,83.9857416113,141.74607476,133.801460312,7.92461444751,0.02
 01/28  14:00:00,185.134712784,30.4033469538,13.6087847745,21.9570034552,16.4897243779,83.9857416113,140.653312919,132.708698471,7.92461444751,0.02
 01/28  15:00:00,184.226162951,30.4033094836,13.0930314582,21.5599937217,16.4897243779,83.9857416113,141.311166704,133.366552256,7.92461444751,0.02
 01/28  16:00:00,143.826514582,30.3468558241,9.68532964154,1.4475976386,12.3672932834,70.6512738906,102.592795345,89.0273765057,4.9528840297,8.61253480916
 01/28  17:00:00,145.587829333,30.3468558241,9.94621289239,2.92262576485,12.3672932834,70.6512738906,92.6176095998,87.6447255701,4.9528840297,0.02
 01/28  18:00:00,149.117080785,30.3468558241,9.78426899383,4.46867980317,12.3672932834,58.1284167478,95.7389023269,90.7660182972,4.9528840297,0.02
 01/28  19:00:00,109.132781142,27.71642111,9.30498713522,0.0,12.3672932834,24.9413748627,100.419383366,95.4464993363,4.9528840297,0.02
 01/28  20:00:00,111.977404021,28.1548268957,8.73670845426,0.966760466914,12.3672932834,24.9413748627,104.140960872,99.1680768427,4.9528840297,0.02
 01/28  21:00:00,108.602711678,29.9084500385,7.74950329865,8.7289009647,4.12243109448,16.0517297156,112.407932395,109.416201977,2.97173041782,0.02
