Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  22:00:00,97.1136145903,23.9267600308,5.6852868143,8.92836687306,4.12243109448,15.9888894789,94.0139483192,91.0222179013,2.97173041782,0.02
 01/28  23:00:00,92.8732453814,20.6696430018,4.94293638384,12.456620141,4.12243109448,15.9888894789,80.8398337962,77.8481033784,2.97173041782,0.02
 01/28  24:00:00,97.8958527707,24.8506407344,7.96171252135,10.9301023586,4.12243109448,15.9888894789,101.671261819,98.6795314015,2.97173041782,0.02
 01/29  01:00:00,86.8042851153,20.6696430018,7.05984992152,14.7682052934,2.06121554724,15.9888894789,82.9203292019,79.928598784,2.97173041782,0.02
 01/29  02:00:00,94.3576601768,24.8506407344,8.91852383412,13.0491330866,2.06121554724,15.9888894789,104.214307193,101.222576775,2.97173041782,0.02
 01/29  03:00:00,88.5564608981,20.6696430018,7.02070455255,16.5527298086,2.06121554724,15.9888894789,84.1069447972,81.1152143794,2.97173041782,0.02
 01/29  04:00:00,95.4093676774,24.8506407344,8.88043439326,14.1210102124,2.06121554724,15.9888894789,105.483116197,102.491385779,2.97173041782,0.02
 01/29  05:00:00,89.7240073747,20.6696430018,7.00702699404,17.6896896245,2.06121554724,15.9888894789,85.146937856,82.1552074382,2.97173041782,0.02
 01/29  06:00:00,96.1090924883,24.8506407344,8.84699819679,14.8504802317,2.06121554724,15.9888894789,106.509266718,103.517536301,2.97173041782,0.02
 01/29  07:00:00,90.5447226327,20.6696430018,6.98852643626,18.540711332,2.06121554724,15.9888894789,85.9351150716,82.9433846538,2.97173041782,0.02
 01/29  08:00:00,82.6219689898,24.8506407344,8.82060768891,15.5007199109,2.06121554724,15.9888894789,107.384981981,104.393251563,2.97173041782,0.02
 01/29  09:00:00,99.4031170073,20.6696430018,8.06091329129,16.1272609316,4.12243109448,41.7362269337,84.114114551,79.1412305213,4.9528840297,0.02
 01/29  10:00:00,102.409145247,24.8506407344,11.7209728211,11.0984537083,4.12243109448,41.7362269337,100.940639315,95.967755285,4.9528840297,0.02
 01/29  11:00:00,95.5764736217,20.6696430018,10.0657731626,11.3895966458,4.12243109448,41.7362269337,79.7387492986,74.7658652689,4.9528840297,0.02
 01/29  12:00:00,99.8652955493,24.8506407344,13.8758645247,6.73356725573,4.12243109448,41.7362269337,104.303410482,90.7486080858,4.9528840297,8.60191836629
 01/29  13:00:00,90.8513583657,20.6696430018,11.5135811666,7.78085761981,4.12243109448,41.7362269337,77.933835786,72.9609517563,4.9528840297,0.02
 01/29  14:00:00,100.897354324,24.8506407344,15.2465494468,4.5554818777,4.12243109448,41.7362269337,93.1283485822,88.1554645525,4.9528840297,0.02
 01/29  15:00:00,92.1737150963,20.377372478,12.6390385159,4.24043948127,4.12243109448,41.7362269337,73.4778853865,68.5050013568,4.9528840297,0.02
 01/29  16:00:00,95.5964744307,23.0970175917,15.8529772793,0.0,4.12243109448,41.7362269337,90.0357349088,85.0628508791,4.9528840297,0.02
 01/29  17:00:00,67.426278036,18.4776140734,12.0216313942,0.0,4.12243109448,24.8785346261,74.3150526002,69.3421685705,4.9528840297,0.02
 01/29  18:00:00,80.3694725859,23.0970175917,14.0950869006,0.0,2.06121554724,15.9888894789,99.0569703584,96.0652399406,2.97173041782,0.02
 01/29  19:00:00,74.1836820662,20.143556059,9.99037618007,4.14649570023,2.06121554724,15.9888894789,83.1576506509,80.1659202331,2.97173041782,0.02
 01/29  20:00:00,86.9323074182,25.2890465201,11.4664310539,7.64093368538,2.06121554724,15.9888894789,104.487347669,101.495617251,2.97173041782,0.02
 01/29  21:00:00,76.5545742102,20.2312372161,8.80402569559,7.6419242277,2.06121554724,15.9888894789,84.9966940005,82.0049635826,2.97173041782,0.02
 01/29  22:00:00,89.4850977879,25.2890465201,10.6648176273,11.2490521393,2.06121554724,15.9888894789,106.0895372,103.097806782,2.97173041782,0.02
 01/29  23:00:00,79.491618196,20.2312372161,8.11376886519,10.2768983508,2.06121554724,15.9888894789,85.6682326317,82.6765022139,2.97173041782,0.02
 01/29  24:00:00,94.0005265263,25.2890465201,9.78363727361,14.1011654369,2.06121554724,15.9888894789,106.844575256,103.852844838,2.97173041782,0.02
 01/30  01:00:00,83.5303889794,20.2312372161,7.52427492227,11.7420590427,4.12243109448,15.9888894789,85.8063899412,82.8146595234,2.97173041782,0.02
 01/30  02:00:00,98.3690772878,25.2890465201,9.0528140892,15.5431054638,4.12243109448,15.9888894789,106.589952588,103.59822217,2.97173041782,0.02
 01/30  03:00:00,86.8594153888,20.2312372161,6.90688872097,13.3919146587,4.12243109448,15.9888894789,86.1087404378,83.11701002,2.97173041782,0.02
 01/30  04:00:00,102.417095835,25.2890465201,8.26608342258,17.4564918609,4.12243109448,15.9888894789,107.141747008,104.150016591,2.97173041782,0.02
 01/30  05:00:00,121.847191367,29.4700442528,9.27078992445,10.9034301068,12.3672932834,24.9413748627,122.039804851,117.066920821,4.9528840297,0.02
 01/30  06:00:00,168.669415269,29.9085084552,12.4100076023,54.6946188971,12.3672932834,24.9413748627,187.527551799,182.55466777,4.9528840297,0.02
 01/30  07:00:00,213.050372285,30.3472017536,12.7056095035,41.6653810125,24.7345865669,70.7195625826,167.633622511,157.707854452,9.90576805939,0.02
 01/30  08:00:00,217.366887544,30.3585847685,12.710946066,28.8746861544,37.1018798503,92.3937384068,147.334189903,137.408421844,9.90576805939,0.02
 01/30  09:00:00,223.081573384,30.3689830217,12.7139866726,24.6901114036,37.1018798503,104.434947198,149.000471454,130.465138241,9.90576805939,8.62956515313
 01/30  10:00:00,231.588896256,30.3808776761,12.7129724675,21.7130244767,37.1018798503,116.476155989,136.250237371,126.324469312,9.90576805939,0.02
 01/30  11:00:00,228.9275967,30.3946990436,13.2385080972,19.0826013868,37.1018798503,116.476155989,139.844008188,121.299013283,9.90576805939,8.63922684564
 01/30  12:00:00,227.233254116,30.4092028839,13.6154295955,16.7908270801,37.1018798503,116.476155989,126.254776064,116.329008004,9.90576805939,0.02
 01/30  13:00:00,215.191208399,30.4226767578,13.618923931,15.1807653585,37.1018798503,104.434947198,132.142192007,113.60077041,9.90576805939,8.63565353754
 01/30  14:00:00,224.080508299,30.4385509665,13.6052046092,13.9256125622,37.1018798503,116.476155989,129.678654981,111.131707917,9.90576805939,8.64117900465
 01/30  15:00:00,223.501883058,30.4523883919,13.6098604649,12.7275360823,37.1018798503,116.476155989,118.915171896,108.989403837,9.90576805939,0.02
 01/30  16:00:00,222.798526734,30.4656178765,13.6169794237,11.9365519519,37.1018798503,116.476155989,125.870115186,107.327144065,9.90576805939,8.63720306141
 01/30  17:00:00,222.563537154,30.4819772042,13.6176104451,11.5031039435,37.1018798503,116.476155989,115.905071309,105.979303249,9.90576805939,0.02
 01/30  18:00:00,237.276952291,30.5041585743,13.6095710073,11.072232329,37.1018798503,116.476155989,114.394066327,104.468298267,9.90576805939,0.02
 01/30  19:00:00,142.640940242,27.71642111,10.6354856417,0.0,24.7345865669,47.5788473902,91.6873867145,78.1243652697,4.9528840297,8.61013741506
 01/30  20:00:00,143.826954058,29.2508413599,9.7093460841,0.0907845321006,24.7345865669,47.5788473902,86.6497755753,81.6768915456,4.9528840297,0.02
 01/30  21:00:00,123.630485228,28.5932326814,9.79166782023,0.612452078018,12.3672932834,38.6892022431,99.1989044362,96.2071740183,2.97173041782,0.02
 01/30  22:00:00,100.321832049,22.173136888,8.16232027277,0.0,12.3672932834,27.0668015668,85.6019573153,82.6102268975,2.97173041782,0.02
 01/30  23:00:00,74.5375704102,18.7406575448,6.88379215062,0.519986631427,4.12243109448,15.9888894789,76.0275740234,73.0358436055,2.97173041782,0.02
 01/30  24:00:00,93.3281435618,25.2890465201,9.10846772778,6.2771983287,4.12243109448,15.9888894789,96.7862893732,93.7945589554,2.97173041782,0.02
 01/31  01:00:00,82.1538482042,20.2312372161,7.11258584025,6.3794215428,4.12243109448,15.9888894789,78.5350704835,75.5433400657,2.97173041782,0.02
 01/31  02:00:00,96.1822245623,25.2890465201,9.02294934844,9.28882852937,4.12243109448,15.9888894789,98.749666194,95.7579357762,2.97173041782,0.02
 01/31  03:00:00,84.2134075708,20.2312372161,7.06449727885,8.4970045435,4.12243109448,15.9888894789,79.979954851,76.9882244332,2.97173041782,0.02
 01/31  04:00:00,98.3237172975,25.2890465201,9.34873035721,11.4689033651,4.12243109448,15.9888894789,100.071111049,97.0793806311,2.97173041782,0.02
 01/31  05:00:00,119.305526388,29.4700442528,11.0841072933,7.2954008624,12.3672932834,24.9413748627,111.805446695,106.832562666,4.9528840297,0.02
 01/31  06:00:00,158.344410396,29.9146337856,14.272807818,42.779896864,12.3672932834,24.9413748627,177.521803192,172.548919162,4.9528840297,0.02
 01/31  07:00:00,202.108734891,30.3865554867,14.4837523698,31.1647722231,24.7345865669,70.7195625826,150.190531076,140.264763016,9.90576805939,0.02
 01/31  08:00:00,207.853172417,30.4512950021,14.4803236508,21.183702544,37.1018798503,92.3937384068,129.938243501,120.012475441,9.90576805939,0.02
 01/31  09:00:00,213.247040979,30.4770868543,14.9902760336,18.1037564914,37.1018798503,104.434947198,130.56859955,112.033309002,9.90576805939,8.62952248788
 01/31  10:00:00,221.497910087,30.4939872349,15.8581425006,15.5694491754,37.1018798503,116.476155989,115.083304041,105.157535982,9.90576805939,0.02
 01/31  11:00:00,219.58320027,30.5065786981,16.2236648242,13.8926194075,37.1018798503,116.476155989,120.365674886,101.82065918,9.90576805939,8.6392476466
 01/31  12:00:00,216.75744842,30.5195627478,16.226854744,12.4497464,37.1018798503,116.476155989,109.873504592,99.9477365329,9.90576805939,0.02
 01/31  13:00:00,205.562920916,30.5529375815,16.7273938453,11.0539620556,37.1018798503,104.434947198,116.510061468,97.969812279,9.90576805939,8.63448112961
 01/31  14:00:00,219.179082314,30.6047964779,18.0796181469,9.40945108756,37.1018798503,116.476155989,113.98037064,95.4334923167,9.90576805939,8.64111026411
 01/31  15:00:00,224.696337447,30.6529116651,18.7907939881,8.03820449779,37.1018798503,116.476155989,102.849350694,92.9235826342,9.90576805939,0.02
 01/31  16:00:00,226.389431412,30.7021128115,18.7990203864,6.81784876607,37.1018798503,116.476155989,109.240103133,90.6970596837,9.90576805939,8.63727539023
 01/31  17:00:00,224.240175093,30.742873485,18.3523355666,6.2071755763,37.1018798503,116.476155989,99.4208244238,89.4950563645,9.90576805939,0.02
 01/31  18:00:00,236.955008476,30.7659964187,17.4846940289,6.21955014391,37.1018798503,116.476155989,99.7135792322,89.7878111728,9.90576805939,0.02
 01/31  19:00:00,145.985488095,28.7393679433,13.2435243338,0.0,24.7345865669,47.5788473902,85.7756178535,72.2125850654,4.9528840297,8.61014875844
 01/31  20:00:00,144.10294868,29.3239089909,10.5167506478,0.000455787771386,24.7345865669,47.5788473902,82.8146053607,77.841721331,4.9528840297,0.02
 01/31  21:00:00,125.115099972,28.1548268957,8.25112495308,0.0644933724833,12.3672932834,38.6892022431,96.2802458409,93.2885154231,2.97173041782,0.02
 01/31  22:00:00,104.526728257,22.173136888,6.46571476422,0.0,12.3672932834,27.0668015668,83.7313495559,80.7396191381,2.97173041782,0.02
 01/31  23:00:00,77.9487649363,18.8283387019,5.54974409156,0.564119920946,4.12243109448,15.9888894789,74.6694342004,71.6777037826,2.97173041782,0.02
 01/31  24:00:00,95.8515677996,25.2890465201,7.20464291057,5.08169152526,4.12243109448,15.9888894789,95.5417070836,92.5499766658,2.97173041782,0.02
 02/01  01:00:00,85.9625415838,20.2312372161,5.64403472625,5.68435067977,4.12243109448,15.9888894789,77.5285092265,74.5367788087,2.97173041782,0.02
 02/01  02:00:00,102.126418577,25.2890465201,7.32051972501,8.7266923872,4.12243109448,15.9888894789,97.7516323302,94.7599019123,2.97173041782,0.02
 02/01  03:00:00,89.2299353621,20.2312372161,5.78872787067,8.38544595088,4.12243109448,15.9888894789,79.3527316938,76.361001276,2.97173041782,0.02
 02/01  04:00:00,103.353282231,25.2890465201,7.43425306579,11.6262941717,4.12243109448,15.9888894789,99.9142805884,96.9225501705,2.97173041782,0.02
 02/01  05:00:00,125.02340526,29.4700442528,7.77633208153,7.80683474808,12.3672932834,24.9413748627,111.923981857,106.951097827,4.9528840297,0.02
 02/01  06:00:00,163.134867356,29.9196862485,10.0380565391,42.0663485132,12.3672932834,24.9413748627,176.115442259,171.14255823,4.9528840297,0.02
 02/01  07:00:00,207.063863933,30.4141004918,11.0269085842,31.1866963218,24.7345865669,70.7195625826,160.447246753,150.521478694,9.90576805939,0.02
 02/01  08:00:00,210.348882339,30.4986232057,11.8146624691,19.1508569553,37.1018798503,92.3937384068,136.024618486,126.098850427,9.90576805939,0.02
 02/01  09:00:00,212.86042429,30.5463082493,12.3467873891,13.1038951548,37.1018798503,104.434947198,133.163417522,114.628105442,9.90576805939,8.6295440212
 02/01  10:00:00,220.707534862,30.6590099931,13.750980513,9.72683949216,37.1018798503,116.476155989,111.74087541,101.815107351,9.90576805939,0.02
 02/01  11:00:00,218.250683763,30.884510317,14.9952501384,8.21887319318,37.1018798503,116.476155989,110.420772964,91.8757328674,9.90576805939,8.6392720375
 02/01  12:00:00,216.211723669,31.2050443794,17.3691417477,6.65774588379,37.1018798503,116.476155989,106.408220156,87.8612983885,9.90576805939,8.64115370766
 02/01  13:00:00,209.068366852,31.5581006729,19.2780011679,5.08732592055,37.1018798503,104.434947198,93.9520792046,84.0263111452,9.90576805939,0.02
 02/01  14:00:00,220.577296614,31.8414961241,20.5968964808,3.68336652452,37.1018798503,116.476155989,99.9379802958,81.3910441706,9.90576805939,8.64116806584
 02/01  15:00:00,221.527521292,32.0523769557,21.7622718303,2.53165834679,37.1018798503,116.476155989,88.9260854211,79.0003173618,9.90576805939,0.02
 02/01  16:00:00,223.100587504,32.1137422189,22.7130220965,1.67752650777,37.1018798503,116.476155989,96.1942367052,77.6512386343,9.90576805939,8.63723001156
 02/01  17:00:00,221.858044609,31.8573511983,21.5088526134,1.47313221638,37.1018798503,116.476155989,88.8559120233,78.930143964,9.90576805939,0.02
 02/01  18:00:00,235.229152398,31.4387270069,18.0123547224,1.64601166511,37.1018798503,116.476155989,101.020672787,82.4936560108,9.90576805939,8.62124871673
 02/01  19:00:00,149.065120713,29.0316384671,12.3896328006,0.0,24.7345865669,47.5788473902,72.097762386,67.1248783563,4.9528840297,0.02
 02/01  20:00:00,150.595110734,29.3239089909,11.2414030129,0.0,24.7345865669,47.5788473902,77.946906094,72.9740220643,4.9528840297,0.02
 02/01  21:00:00,131.044754755,28.1548268957,10.0688153332,0.0,12.3672932834,38.6892022431,91.5056659691,88.5139355512,2.97173041782,0.02
 02/01  22:00:00,107.542444091,22.8745861451,7.46327946201,0.0212056344551,12.3672932834,27.0668015668,80.7739399261,77.7822095082,2.97173041782,0.02
 02/01  23:00:00,80.4199434393,18.916019859,5.62579286537,0.0666733759973,4.12243109448,15.9888894789,72.4130614514,69.4213310336,2.97173041782,0.02
 02/01  24:00:00,93.8628120443,23.0970175917,6.45667346052,0.0,4.12243109448,15.9888894789,93.5364785161,90.5447480982,2.97173041782,0.02
 02/02  01:00:00,83.8151618911,19.8805125876,4.09263308116,1.22981530349,4.12243109448,15.9888894789,76.4825944756,73.4908640577,2.97173041782,0.02
 02/02  02:00:00,100.388485669,25.2890465201,4.5037040449,4.24107641844,4.12243109448,15.9888894789,96.3457790525,93.3540486346,2.97173041782,0.02
 02/02  03:00:00,89.3960098819,20.2312372161,3.40515758202,5.06544102496,4.12243109448,15.9888894789,78.2299896876,75.2382592698,2.97173041782,0.02
 02/02  04:00:00,106.329296885,25.2890465201,3.94711684781,8.40814459614,4.12243109448,15.9888894789,98.6342540215,95.6425236036,2.97173041782,0.02
 02/02  05:00:00,130.289476921,29.4700442528,3.72515099026,6.11381844014,12.3672932834,24.9413748627,110.625326307,105.652442277,4.9528840297,0.02
 02/02  06:00:00,162.767412152,29.9358455396,8.46856192592,37.7079698278,12.3672932834,24.9413748627,174.694250657,169.721366627,4.9528840297,0.02
 02/02  07:00:00,207.175726527,30.440753407,9.39772808335,27.8175647987,24.7345865669,70.7195625826,163.255473404,153.329705345,9.90576805939,0.02
 02/02  08:00:00,217.56567504,30.53707206,9.56132140706,18.8926854166,37.1018798503,92.3937384068,151.796290589,133.280895916,9.90576805939,8.60962661325
 02/02  09:00:00,218.408626745,30.6257896916,11.5844668135,13.6879070451,37.1018798503,104.434947198,127.448000354,117.522232295,9.90576805939,0.02
 02/02  10:00:00,225.221877967,30.7001399652,13.7627551555,10.7530519702,37.1018798503,116.476155989,113.758358977,103.832590918,9.90576805939,0.02
 02/02  11:00:00,226.742315001,30.872017126,16.5253177308,8.42390611453,37.1018798503,116.476155989,111.75039006,93.2053212246,9.90576805939,8.63930077573
 02/02  12:00:00,226.808376012,31.2035600112,19.4258108417,6.639817644,37.1018798503,116.476155989,106.501644576,87.954772722,9.90576805939,8.64110379417
 02/02  13:00:00,215.379168907,31.4261638742,20.946545115,4.94080515864,37.1018798503,104.434947198,95.229393717,85.3036256576,9.90576805939,0.02
 02/02  14:00:00,228.175060217,31.7371487858,21.7615671684,3.41406230732,37.1018798503,116.476155989,100.568163445,82.0211515934,9.90576805939,8.64124379186
 02/02  15:00:00,228.123762945,31.650065145,22.7111615293,2.28538903457,37.1018798503,116.476155989,91.898339216,81.9725711566,9.90576805939,0.02
 02/02  16:00:00,226.79260547,31.6173878985,23.1535412574,1.60994692097,37.1018798503,116.476155989,100.597043591,82.0539628278,9.90576805939,8.63731270424
 02/02  17:00:00,224.917902185,31.5498045549,21.512278306,1.50872114255,37.1018798503,116.476155989,91.9816009542,82.0558328948,9.90576805939,0.02
 02/02  18:00:00,238.22916387,31.3201749372,18.8537790105,1.73177519825,37.1018798503,116.476155989,102.471823169,83.9464892023,9.90576805939,8.61956590735
 02/02  19:00:00,152.713473778,29.0316384671,13.5358616942,0.0,24.7345865669,47.5788473902,72.6843848438,67.7115008141,4.9528840297,0.02
 02/02  20:00:00,150.811327891,29.4700442528,10.5350103633,0.0,24.7345865669,47.5788473902,78.8191112084,73.8462271787,4.9528840297,0.02
 02/02  21:00:00,129.453614898,28.1548268957,8.7355792221,0.0,12.3672932834,38.6892022431,92.5759036241,89.5841732063,2.97173041782,0.02
 02/02  22:00:00,107.602215417,23.4883542451,6.73215959569,0.138244945177,12.3672932834,27.0668015668,81.4522506119,78.4605201941,2.97173041782,0.02
 02/02  23:00:00,78.4618322528,18.4776140734,5.35455181944,0.0,4.12243109448,15.9888894789,73.0203817828,70.028651365,2.97173041782,0.02
 02/02  24:00:00,88.9406587069,23.3162204845,7.39561891414,0.0998375000005,4.12243109448,15.9888894789,94.1337212243,91.1419908065,2.97173041782,0.02
 02/03  01:00:00,76.9570781149,19.529787959,6.37437626284,0.997868655145,4.12243109448,15.9888894789,76.7328130116,73.7410825938,2.97173041782,0.02
 02/03  02:00:00,89.3072923299,25.2890465201,8.84314791032,3.89005326902,4.12243109448,15.9888894789,96.6384890309,93.6467586131,2.97173041782,0.02
 02/03  03:00:00,78.0633978244,20.2312372161,7.16331539038,4.3233608487,4.12243109448,15.9888894789,78.2150698977,75.2233394799,2.97173041782,0.02
 02/03  04:00:00,91.0834686912,25.2890465201,9.09030049281,6.68790274561,4.12243109448,15.9888894789,98.3346488124,95.3429183946,2.97173041782,0.02
 02/03  05:00:00,112.374485813,29.4700442528,10.2650795012,4.24624084005,12.3672932834,24.9413748627,109.958304426,104.985420397,4.9528840297,0.02
 02/03  06:00:00,146.057291679,29.9400362461,12.7932317286,33.1169356939,12.3672932834,24.9413748627,173.60499152,168.632107491,4.9528840297,0.02
 02/03  07:00:00,193.924827368,30.4480609344,12.3923970507,23.7208299153,24.7345865669,70.7195625826,152.425634363,142.499866304,9.90576805939,0.02
 02/03  08:00:00,206.310520128,30.5741106884,13.0059058613,16.3439965204,37.1018798503,92.3937384068,138.87504901,120.360093152,9.90576805939,8.60918779901
 02/03  09:00:00,213.086405233,30.6511762674,13.5977772337,13.6006691819,37.1018798503,104.434947198,120.006427635,110.080659576,9.90576805939,0.02
 02/03  10:00:00,223.575056354,30.6933004452,13.6029467698,12.5577497398,37.1018798503,116.476155989,125.172505981,106.633234614,9.90576805939,8.63350330665
 02/03  11:00:00,220.60468047,30.7379446623,14.1163902622,11.4237152465,37.1018798503,116.476155989,112.210116632,102.284348573,9.90576805939,0.02
 02/03  12:00:00,218.7046671,30.7753051907,14.4853764248,10.4097039288,37.1018798503,116.476155989,116.838364147,98.2914260226,9.90576805939,8.64117006471
 02/03  13:00:00,205.682926131,30.8077988031,14.9970319275,9.50572823741,37.1018798503,104.434947198,106.545461291,96.6196932318,9.90576805939,0.02
 02/03  14:00:00,214.255977513,30.843118901,15.3525880478,8.57005601165,37.1018798503,116.476155989,113.415340459,94.8683855853,9.90576805939,8.64118681409
 02/03  15:00:00,214.126306868,30.8703636473,15.8670215185,7.79438828762,37.1018798503,116.476155989,103.400298605,93.4745305453,9.90576805939,0.02
 02/03  16:00:00,213.68731628,30.9016123769,16.2322078113,7.00416938884,37.1018798503,116.476155989,110.508982859,91.9659348802,9.90576805939,8.63727991901
 02/03  17:00:00,212.91724112,30.9342752253,15.7250773893,6.40484806369,37.1018798503,116.476155989,100.240411941,90.3146438816,9.90576805939,0.02
 02/03  18:00:00,225.69732878,30.9429128653,15.3524545742,6.59731412343,37.1018798503,116.476155989,108.95978228,90.4326968719,9.90576805939,8.62131734829
 02/03  19:00:00,140.657912456,29.0316384671,12.4995002995,0.0,24.7345865669,47.5788473902,77.7095359861,72.7366519564,4.9528840297,0.02
 02/03  20:00:00,140.693793968,29.4700442528,12.1477815465,0.0109855340997,24.7345865669,47.5788473902,82.73158335,77.7586993203,4.9528840297,0.02
 02/03  21:00:00,119.813217179,28.1548268957,12.0822756129,0.0675294406912,12.3672932834,38.6892022431,95.5243867718,92.532656354,2.97173041782,0.02
 02/03  22:00:00,99.1310316588,23.2691513522,10.0703638136,0.5490699162,12.3672932834,27.0668015668,82.8770259238,79.885295506,2.97173041782,0.02
 02/03  23:00:00,70.8893194096,18.4776140734,8.42155941935,0.0,4.12243109448,15.9888894789,73.677761328,70.6860309102,2.97173041782,0.02
 02/03  24:00:00,82.9929979373,23.8861480059,10.7636334587,1.19130837184,4.12243109448,15.9888894789,95.0820566132,92.0903261954,2.97173041782,0.02
 02/04  01:00:00,76.641506247,20.0120343233,8.45342743384,2.95005685009,4.12243109448,15.9888894789,77.3479984608,74.356268043,2.97173041782,0.02
 02/04  02:00:00,88.9739902595,24.8506407344,10.5482902262,4.43585923193,4.12243109448,15.9888894789,96.1989103397,93.2071799219,2.97173041782,0.02
 02/04  03:00:00,81.57767819,20.6696430018,7.96019779119,6.87121402698,4.12243109448,15.9888894789,77.8156570255,74.8239266077,2.97173041782,0.02
 02/04  04:00:00,91.9216103363,24.8506407344,9.27235636304,6.65437456053,4.12243109448,15.9888894789,98.0761742981,95.0844438803,2.97173041782,0.02
 02/04  05:00:00,105.004411396,29.9084500385,10.1605322963,9.60272761825,4.12243109448,16.0517297156,116.313199815,113.321469397,2.97173041782,0.02
 02/04  06:00:00,105.256670329,29.4700442528,9.57888657536,8.80010101655,4.12243109448,16.0517297156,117.782916409,114.791185991,2.97173041782,0.02
 02/04  07:00:00,133.5537199,30.3468558241,9.19078212112,14.0338114529,4.12243109448,39.6058045677,126.045574866,114.473535009,2.97173041782,8.60030943907
 02/04  08:00:00,188.698649856,30.3468558241,12.9254624575,44.012322901,12.3672932834,65.3531420225,165.560947777,160.588063747,4.9528840297,0.02
 02/04  09:00:00,178.34484238,30.3468558241,14.61618658,32.0525419791,12.3672932834,68.2430321324,153.886308713,148.913424683,4.9528840297,0.02
 02/04  10:00:00,198.548715658,30.3760648758,16.8654822315,21.5328305313,16.4897243779,93.1370602926,132.876321466,124.931707018,7.92461444751,0.02
 02/04  11:00:00,198.345517402,30.3894303119,18.4392121171,17.9723448611,16.4897243779,93.1370602926,124.946941846,117.002327398,7.92461444751,0.02
 02/04  12:00:00,198.919232244,30.448516802,19.7620557832,15.4263592052,16.4897243779,93.1370602926,120.71666959,112.772055142,7.92461444751,0.02
 02/04  13:00:00,190.544156102,30.5831450994,20.9388615464,13.1321888484,16.4897243779,83.9857416113,126.070996399,109.534077241,7.92461444751,8.61230471078
 02/04  14:00:00,188.703639424,30.6061106749,20.8010095555,11.359758731,16.4897243779,83.9857416113,116.041458678,108.09684423,7.92461444751,0.02
 02/04  15:00:00,184.124895216,30.4488354964,18.9987204144,10.8093412782,16.4897243779,83.9857416113,117.76886806,109.824253612,7.92461444751,0.02
 02/04  16:00:00,150.636037921,30.3468558241,14.6371112294,0.0,12.3672932834,70.6512738906,67.0771845277,62.104300498,4.9528840297,0.02
 02/04  17:00:00,151.143846691,30.3468558241,12.9835428845,0.0634076965066,12.3672932834,70.6512738906,71.7447968178,66.7719127881,4.9528840297,0.02
 02/04  18:00:00,150.868235222,30.3468558241,11.1465401085,0.586565059558,12.3672932834,58.1284167478,84.0584296222,79.0855455925,4.9528840297,0.02
 02/04  19:00:00,115.588364661,27.71642111,9.63606856655,0.0,12.3672932834,24.9413748627,104.242937349,90.6882638941,4.9528840297,8.60178942549
 02/04  20:00:00,115.203420423,27.71642111,9.21281138318,0.0,12.3672932834,24.9413748627,100.66755122,95.69466719,4.9528840297,0.02
 02/04  21:00:00,98.6508004071,27.71642111,9.20270874476,0.0,4.12243109448,16.0517297156,109.326825544,106.335095126,2.97173041782,0.02
 02/04  22:00:00,90.1446196977,23.4883542451,7.31831455654,2.83273283745,4.12243109448,15.9888894789,93.0410562918,90.049325874,2.97173041782,0.02
 02/04  23:00:00,84.2197488105,20.2312372161,5.8855755944,5.18112016837,4.12243109448,15.9888894789,79.8736332361,76.8819028183,2.97173041782,0.02
 02/04  24:00:00,99.0749849852,25.2890465201,7.79246674534,8.20659178034,4.12243109448,15.9888894789,99.2096468457,96.2179164279,2.97173041782,0.02
 02/05  01:00:00,85.7246801424,20.2312372161,6.35790943597,8.27442413192,2.06121554724,15.9888894789,80.8708073299,77.8790769121,2.97173041782,0.02
 02/05  02:00:00,100.567717554,25.2890465201,7.61397953771,11.7332758969,2.06121554724,15.9888894789,102.051887855,99.0601574377,2.97173041782,0.02
 02/05  03:00:00,87.6107290215,20.2312372161,5.69690475954,10.736183394,2.06121554724,15.9888894789,82.6899877905,79.6982573727,2.97173041782,0.02
 02/05  04:00:00,103.901238793,25.2890465201,7.22954373222,14.1935279939,2.06121554724,15.9888894789,103.804604831,100.812874413,2.97173041782,0.02
 02/05  05:00:00,91.048783293,20.2312372161,5.33912407406,12.7125928763,2.06121554724,15.9888894789,83.913930008,80.9221995902,2.97173041782,0.02
 02/05  06:00:00,106.471451379,25.2890465201,6.41409943133,16.4697225032,2.06121554724,15.9888894789,105.293545916,102.301815498,2.97173041782,0.02
 02/05  07:00:00,89.9226528673,20.2312372161,5.03681501902,14.2366553217,2.06121554724,15.9888894789,85.0868524261,82.0951220083,2.97173041782,0.02
 02/05  08:00:00,91.9366939117,25.2890465201,6.46425186659,15.5828770569,2.06121554724,15.9888894789,105.150893817,102.159163399,2.97173041782,0.02
 02/05  09:00:00,100.291369117,20.2312372161,5.57180265283,8.34246402018,4.12243109448,41.7362269337,80.9683860235,75.9955019938,4.9528840297,0.02
 02/05  10:00:00,112.002132824,25.2890465201,7.37322759498,8.76089303334,4.12243109448,41.7362269337,95.3316578619,90.3587738322,4.9528840297,0.02
 02/05  11:00:00,97.5007485488,20.2312372161,5.75255046526,6.62626698031,4.12243109448,41.7362269337,76.3989549539,71.4260709242,4.9528840297,0.02
 02/05  12:00:00,111.817055145,25.2890465201,7.82657360259,8.23370028667,4.12243109448,41.7362269337,96.3266911424,91.3538071127,4.9528840297,0.02
 02/05  13:00:00,97.9242417064,20.2312372161,6.33875633279,5.66179234081,4.12243109448,41.7362269337,76.1795190555,71.2066350258,4.9528840297,0.02
 02/05  14:00:00,111.672816232,25.2890465201,8.49972776404,6.63346170452,4.12243109448,41.7362269337,92.6445233128,87.6716392831,4.9528840297,0.02
 02/05  15:00:00,96.8970344979,20.2312372161,6.94864101881,5.03282594108,4.12243109448,41.7362269337,76.186571705,71.2136876753,4.9528840297,0.02
 02/05  16:00:00,110.07518716,25.2890465201,8.82100141775,5.89540189518,4.12243109448,41.7362269337,93.5186815903,88.5457975606,4.9528840297,0.02
 02/05  17:00:00,78.9860278696,20.143556059,6.64439166106,4.38402229458,4.12243109448,24.8785346261,76.5874268876,71.6145428579,4.9528840297,0.02
 02/05  18:00:00,98.1179443431,25.2890465201,7.20204481921,9.90955226127,2.06121554724,15.9888894789,100.661974365,97.6702439475,2.97173041782,0.02
 02/05  19:00:00,87.7009977068,20.2312372161,5.03200324418,9.72306490744,2.06121554724,15.9888894789,83.5213868369,80.529656419,2.97173041782,0.02
 02/05  20:00:00,105.813747358,25.2890465201,5.48502656974,14.1112284581,2.06121554724,15.9888894789,104.939097602,101.947367184,2.97173041782,0.02
 02/05  21:00:00,91.2311567986,20.2312372161,4.77296980483,12.7660419433,2.06121554724,15.9888894789,85.3686205578,82.37689014,2.97173041782,0.02
 02/05  22:00:00,105.348717562,25.2890465201,7.08541428955,17.1112058289,2.06121554724,15.9888894789,115.403177539,103.829524171,2.97173041782,8.60192295002
 02/05  23:00:00,91.7076213631,20.2312372161,5.60319343507,15.0554468777,2.06121554724,15.9888894789,86.540032261,83.5483018432,2.97173041782,0.02
 02/05  24:00:00,107.507642338,25.2890465201,6.94863104711,19.5211851322,2.06121554724,15.9888894789,108.010097505,105.018367087,2.97173041782,0.02
 02/06  01:00:00,94.5323791764,20.2312372161,5.22611029819,16.1781125908,4.12243109448,15.9888894789,86.641444526,83.6497141081,2.97173041782,0.02
 02/06  02:00:00,111.446950111,25.2890465201,6.33733289512,20.5897556206,4.12243109448,15.9888894789,107.648695538,104.65696512,2.97173041782,0.02
 02/06  03:00:00,99.637084139,20.2312372161,3.99699313788,17.8836651597,4.12243109448,15.9888894789,86.9114613086,83.9197308908,2.97173041782,0.02
 02/06  04:00:00,116.954671111,25.2890465201,4.86777084141,22.7058598604,4.12243109448,15.9888894789,108.366090452,105.374360035,2.97173041782,0.02
 02/06  05:00:00,134.476910565,29.4700442528,5.92183808225,15.0324491519,12.3672932834,24.9413748627,123.378572816,118.405688787,4.9528840297,0.02
 02/06  06:00:00,184.01934723,29.9084500385,8.69298724377,61.8944708619,12.3672932834,24.9413748627,189.57287114,184.59998711,4.9528840297,0.02
 02/06  07:00:00,228.262714274,30.3468558241,7.90769968036,49.3728567236,24.7345865669,70.7195625826,184.53054968,174.604781621,9.90576805939,0.02
 02/06  08:00:00,229.120161313,30.3531241451,8.77568116623,32.1616050605,37.1018798503,92.3937384068,161.738372678,151.812604619,9.90576805939,0.02
 02/06  09:00:00,225.342624811,30.3628611751,11.0354797531,22.8253895401,37.1018798503,104.434947198,143.183131327,133.257363267,9.90576805939,0.02
 02/06  10:00:00,228.899799503,30.3750278371,13.3816863238,17.3266119685,37.1018798503,116.476155989,136.517438258,117.978076388,9.90576805939,8.63359381035
 02/06  11:00:00,227.876790973,30.5009727226,15.5081105304,13.9121822445,37.1018798503,116.476155989,112.340443035,102.414674976,9.90576805939,0.02
 02/06  12:00:00,227.683514639,30.7527334153,16.7377092828,10.8656340626,37.1018798503,116.476155989,113.046525934,94.4994535059,9.90576805939,8.64130436849
 02/06  13:00:00,216.757624066,30.9810662193,18.0832539696,8.4964906786,37.1018798503,104.434947198,108.839525284,90.2979917956,9.90576805939,8.63576542878
 02/06  14:00:00,226.174533681,31.1701900988,18.7891774254,6.58967148058,37.1018798503,116.476155989,97.2363510208,87.3105829614,9.90576805939,0.02
 02/06  15:00:00,225.263746621,31.2899597282,19.2793842251,5.01534492471,37.1018798503,116.476155989,103.413166229,84.86943485,9.90576805939,8.63796331967
 02/06  16:00:00,224.551930858,31.2906021437,19.6302128053,3.91085855964,37.1018798503,116.476155989,93.6255461476,83.6997780882,9.90576805939,0.02
 02/06  17:00:00,220.578073985,31.1004104477,18.1573621395,3.31263364361,37.1018798503,116.476155989,103.501446562,84.9637418192,9.90576805939,8.63193668303
 02/06  18:00:00,229.247015285,30.8423096395,15.5798624176,3.28668115789,37.1018798503,116.476155989,98.0215750774,88.0958070181,9.90576805939,0.02
 02/06  19:00:00,144.434242325,27.9356240029,10.5029056965,0.0,24.7345865669,47.5788473902,75.9913478186,71.0184637889,4.9528840297,0.02
 02/06  20:00:00,146.368192121,29.0316384671,9.30596909338,0.0,24.7345865669,47.5788473902,81.5735306833,76.6006466536,4.9528840297,0.02
 02/06  21:00:00,126.72123665,28.5932326814,8.1905532294,0.00346595028603,12.3672932834,38.6892022431,104.174283972,92.592498436,2.97173041782,8.61005511871
 02/06  22:00:00,105.821790515,22.173136888,5.93288297632,0.0,12.3672932834,27.0668015668,83.4043231017,80.4125926839,2.97173041782,0.02
 02/06  23:00:00,80.1569911114,18.4776140734,4.06983009699,0.0,4.12243109448,15.9888894789,74.5047148893,71.5129844715,2.97173041782,0.02
 02/06  24:00:00,93.7762498151,23.0970175917,4.15992300406,0.0,4.12243109448,15.9888894789,95.9556407328,92.963910315,2.97173041782,0.02
 02/07  01:00:00,85.4273615809,20.0558749018,3.55041525032,2.58701819264,4.12243109448,15.9888894789,78.2172158553,75.2254854375,2.97173041782,0.02
 02/07  02:00:00,99.465893208,25.2890465201,6.06359920213,5.61482758888,4.12243109448,15.9888894789,97.9222977584,94.9305673406,2.97173041782,0.02
 02/07  03:00:00,86.1661024784,20.2312372161,5.53872235651,5.75322249648,4.12243109448,15.9888894789,79.4026373628,76.410906945,2.97173041782,0.02
 02/07  04:00:00,98.8627355285,25.2890465201,7.38505439706,8.68314138369,4.12243109448,15.9888894789,99.5831272783,96.5913968605,2.97173041782,0.02
 02/07  05:00:00,119.162445673,29.4700442528,8.84158948912,5.53097227679,12.3672932834,24.9413748627,111.420262044,106.447378014,4.9528840297,0.02
 02/07  06:00:00,155.415672222,29.916428776,13.5274027455,39.0192367654,12.3672932834,24.9413748627,176.864818874,171.891934845,4.9528840297,0.02
 02/07  07:00:00,198.095785711,30.3953168896,14.4861184824,27.3113622084,24.7345865669,70.7195625826,149.181915059,139.256147,9.90576805939,0.02
 02/07  08:00:00,208.446736792,30.4626437379,14.4853822583,18.1470641482,37.1018798503,92.3937384068,128.231124834,118.305356775,9.90576805939,0.02
 02/07  09:00:00,209.011124798,30.5367224074,15.4997131665,11.736064399,37.1018798503,104.434947198,123.735579384,105.200169984,9.90576805939,8.6296413413
 02/07  10:00:00,215.546710209,30.6847218097,16.7215779591,8.43847598133,37.1018798503,116.476155989,106.530457382,96.6046893223,9.90576805939,0.02
 02/07  11:00:00,215.196153709,30.9241710543,18.0768469459,6.93871533016,37.1018798503,116.476155989,110.407776061,91.8625973951,9.90576805939,8.63941060655
 02/07  12:00:00,216.123587901,31.0174756932,17.798078224,5.4928779882,37.1018798503,116.476155989,99.5285042245,89.6027361651,9.90576805939,0.02
 02/07  13:00:00,204.952468767,30.9028961123,17.0852481509,4.46607676939,37.1018798503,104.434947198,108.832581377,90.2910405201,9.90576805939,8.63577279714
 02/07  14:00:00,213.425481665,31.0453469687,18.0837366958,3.32231354847,37.1018798503,116.476155989,98.7113516112,88.7855835518,9.90576805939,0.02
 02/07  15:00:00,212.086854586,31.3148492449,18.2938144269,2.47451658553,37.1018798503,116.476155989,104.160547567,85.6154536625,9.90576805939,8.63932584488
 02/07  16:00:00,210.833860599,31.4431617931,17.4405859335,2.15384361447,37.1018798503,116.476155989,93.2263768665,83.3006088071,9.90576805939,0.02
 02/07  17:00:00,207.810722445,31.300385291,16.5824911139,2.06645426693,37.1018798503,116.476155989,102.340299831,83.8025567124,9.90576805939,8.63197505946
 02/07  18:00:00,218.750968994,31.0899639667,16.2197893552,2.10633346328,37.1018798503,116.476155989,96.0561153425,86.1303472831,9.90576805939,0.02
 02/07  19:00:00,136.757440744,28.8855032052,13.2018751655,0.0,24.7345865669,47.5788473902,74.2280907467,69.255206717,4.9528840297,0.02
 02/07  20:00:00,139.008397394,29.3239089909,12.8865397008,0.0,24.7345865669,47.5788473902,79.5127095284,74.5398254988,4.9528840297,0.02
 02/07  21:00:00,118.671173797,28.1548268957,12.9698441765,0.0,12.3672932834,38.6892022431,101.384246666,89.8023875215,2.97173041782,8.61012872626
 02/07  22:00:00,96.3151905364,21.4684590772,10.293037529,0.0,12.3672932834,27.0668015668,79.971638315,76.9799078972,2.97173041782,0.02
 02/07  23:00:00,71.4579518848,19.3544256447,8.14143668573,0.0520461164009,4.12243109448,15.9888894789,72.9932390592,70.0015086413,2.97173041782,0.02
 02/07  24:00:00,80.9549514238,23.0970175917,10.4765587728,0.0,4.12243109448,15.9888894789,93.8457356216,90.8540052038,2.97173041782,0.02
 02/08  01:00:00,72.5544233074,19.6174691161,8.4455624756,0.415165044647,4.12243109448,15.9888894789,76.2875019786,73.2957715607,2.97173041782,0.02
 02/08  02:00:00,81.0697794532,23.0970175917,10.6890637083,0.0,4.12243109448,15.9888894789,96.0748365913,93.0831061734,2.97173041782,0.02
 02/08  03:00:00,73.2234223839,19.7928314304,8.31340366347,1.291705257,4.12243109448,15.9888894789,77.3140390593,74.3223086415,2.97173041782,0.02
 02/08  04:00:00,84.2401702289,24.4122349488,10.2101344626,2.27095616688,4.12243109448,15.9888894789,97.9968478062,95.0051173884,2.97173041782,0.02
 02/08  05:00:00,106.323777475,28.8855032052,11.1887999701,1.29728216531,12.3672932834,24.9413748627,109.435444649,104.462560619,4.9528840297,0.02
 02/08  06:00:00,136.866969785,29.9666511259,14.7764408198,27.3074186379,12.3672932834,24.9413748627,173.797158659,168.82427463,4.9528840297,0.02
 02/08  07:00:00,184.390442796,30.4746720269,15.3454521282,19.4366115182,24.7345865669,70.7195625826,141.635652003,131.709883944,9.90576805939,0.02
 02/08  08:00:00,195.0345692,30.6478616679,15.3462279678,10.4406726448,37.1018798503,92.3937384068,118.098571125,108.172803065,9.90576805939,0.02
 02/08  09:00:00,201.663660676,30.8034465083,15.8592556462,6.70663366407,37.1018798503,104.434947198,118.021662582,99.4862822393,9.90576805939,8.62961228316
 02/08  10:00:00,212.38928205,31.0712243495,16.2222660149,5.41395711697,37.1018798503,116.476155989,103.744056182,93.818288123,9.90576805939,0.02
 02/08  11:00:00,212.921264504,31.4430829211,17.7250294299,4.49646185103,37.1018798503,116.476155989,107.923218564,89.3782042912,9.90576805939,8.63924621394
 02/08  12:00:00,216.913173715,31.9207968542,20.246520434,3.12189038585,37.1018798503,116.476155989,94.8589998148,84.9332317555,9.90576805939,0.02
 02/08  13:00:00,206.972004734,32.3683119449,22.312494615,1.79624964378,37.1018798503,104.434947198,99.9093273786,81.3677789024,9.90576805939,8.63578041685
 02/08  14:00:00,226.538319862,32.7018835934,26.4706027626,0.889254042637,37.1018798503,116.476155989,88.3773471765,78.4515791171,9.90576805939,0.02
 02/08  15:00:00,236.647124226,32.954442701,31.602428027,0.562056172768,37.1018798503,116.476155989,94.0582978873,75.513214602,9.90576805939,8.6393152259
 02/08  16:00:00,235.062489717,32.9529147121,31.113286271,0.4577115432,37.1018798503,116.476155989,84.7728099611,74.8470419017,9.90576805939,0.02
 02/08  17:00:00,226.662448533,32.5766650255,25.3612052791,0.454847452944,37.1018798503,116.476155989,95.1203575618,76.5825760257,9.90576805939,8.63201347667
 02/08  18:00:00,231.661463013,32.0284846841,21.5097979069,0.659483055887,37.1018798503,116.476155989,90.2161277312,80.2903596718,9.90576805939,0.02
 02/08  19:00:00,144.883506993,29.0316384671,17.2946641106,0.0,24.7345865669,47.5788473902,70.2442669535,65.2713829238,4.9528840297,0.02
 02/08  20:00:00,143.107444197,29.7623147766,15.5491222482,0.0,24.7345865669,47.5788473902,84.6957052817,71.1326448605,4.9528840297,8.61017639151
 02/08  21:00:00,119.762815798,27.71642111,14.2404314457,0.0,12.3672932834,38.6892022431,90.1421245695,87.1503941517,2.97173041782,0.02
 02/08  22:00:00,100.494171683,22.5644735414,10.1655936832,0.0,12.3672932834,27.0668015668,78.4461044787,75.4543740608,2.97173041782,0.02
 02/08  23:00:00,73.8120944998,18.4776140734,8.18983451086,0.0,4.12243109448,15.9888894789,71.6891860837,68.6974556659,2.97173041782,0.02
 02/08  24:00:00,85.930249654,24.0615103202,10.2724664471,0.0429121956708,4.12243109448,15.9888894789,91.5303864626,88.5386560448,2.97173041782,0.02
 02/09  01:00:00,74.8748028609,19.3544256447,7.83941014402,0.184152339119,4.12243109448,15.9888894789,75.4377968675,72.4460664496,2.97173041782,0.02
 02/09  02:00:00,82.349316269,23.5354233774,10.2876922141,0.127499286503,4.12243109448,15.9888894789,94.5339887629,91.5422583451,2.97173041782,0.02
 02/09  03:00:00,72.6875055102,19.529787959,8.40097407935,0.530515084475,4.12243109448,15.9888894789,77.4242756455,74.4325452277,2.97173041782,0.02
 02/09  04:00:00,83.1727072491,24.1491914773,10.6285134668,0.994363841894,4.12243109448,15.9888894789,97.3327138689,94.3409834511,2.97173041782,0.02
 02/09  05:00:00,107.146730653,29.177773729,12.0779430799,1.02747668823,12.3672932834,24.9413748627,108.393166352,103.420282323,4.9528840297,0.02
 02/09  06:00:00,131.121668759,29.9836503631,15.061888508,23.3329346087,12.3672932834,24.9413748627,171.942126794,166.969242764,4.9528840297,0.02
 02/09  07:00:00,177.553769115,30.5086447207,15.3308380737,16.2079641108,24.7345865669,70.7195625826,140.139202246,130.213434186,9.90576805939,0.02
 02/09  08:00:00,191.304972614,30.7615914843,15.8536916137,9.66662831775,37.1018798503,92.3937384068,118.189650272,108.263882212,9.90576805939,0.02
 02/09  09:00:00,200.930204148,30.8390532772,16.2196528086,8.90129452744,37.1018798503,104.434947198,121.626389958,103.090960059,9.90576805939,8.62966184043
 02/09  10:00:00,211.727166171,30.8811935386,16.2220980754,8.22733622084,37.1018798503,116.476155989,110.605511595,100.679743535,9.90576805939,0.02
 02/09  11:00:00,210.780632542,30.9097147303,16.2248474462,7.59427485153,37.1018798503,116.476155989,117.287445583,98.7423275642,9.90576805939,8.63934995978
 02/09  12:00:00,210.443358865,30.9364161158,16.224688501,7.02411210045,37.1018798503,116.476155989,106.976307588,97.0505395291,9.90576805939,0.02
 02/09  13:00:00,199.247274753,30.9648397037,16.2220901241,6.52764613579,37.1018798503,104.434947198,114.069733906,95.5281782535,9.90576805939,8.63578759357
 02/09  14:00:00,208.522009119,30.9943507772,16.7271885313,6.04005529621,37.1018798503,116.476155989,104.154097531,94.2283294715,9.90576805939,0.02
 02/09  15:00:00,208.090627088,31.0208215934,16.5910214765,5.51773484055,37.1018798503,116.476155989,111.360771868,92.8157006485,9.90576805939,8.6393031602
 02/09  16:00:00,207.680819443,31.0437090998,16.7278257645,5.25760933074,37.1018798503,116.476155989,110.365549265,91.8224011169,9.90576805939,8.63738008897
 02/09  17:00:00,208.320529866,31.0573217437,17.0830729827,5.20984368181,37.1018798503,116.476155989,101.14698539,91.2212173308,9.90576805939,0.02
 02/09  18:00:00,222.329073061,31.064749263,16.5814336849,5.28956302576,37.1018798503,116.476155989,100.648360115,90.7225920553,9.90576805939,0.02
 02/09  19:00:00,136.039492934,28.8489693897,13.3804470533,0.0,24.7345865669,47.5788473902,77.7468422614,72.7739582317,4.9528840297,0.02
 02/09  20:00:00,137.078210483,29.7623147766,13.038533018,0.0,24.7345865669,47.5788473902,91.2168302578,77.6537758892,4.9528840297,8.61017033898
 02/09  21:00:00,115.379506408,28.1548268957,12.979412409,0.0643437466678,12.3672932834,38.6892022431,95.4347616754,92.4430312576,2.97173041782,0.02
 02/09  22:00:00,94.9151728509,22.1260677557,10.6547477219,0.263786739312,12.3672932834,27.0668015668,80.7523376349,77.7606072171,2.97173041782,0.02
 02/09  23:00:00,69.2359862888,18.4776140734,9.09389277178,0.0,4.12243109448,15.9888894789,73.8998578459,70.9081274281,2.97173041782,0.02
 02/09  24:00:00,81.8387068035,24.3245537916,11.61676056,1.1675392374,4.12243109448,15.9888894789,94.7442813112,91.7525508934,2.97173041782,0.02
 02/10  01:00:00,72.2505544201,19.1352227519,9.08640498553,0.862537680417,4.12243109448,15.9888894789,77.1209077775,74.1291773597,2.97173041782,0.02
 02/10  02:00:00,84.5795349625,24.587597263,10.5283324865,2.70273554877,4.12243109448,15.9888894789,96.3471809051,93.3554504873,2.97173041782,0.02
 02/10  03:00:00,76.3945748608,20.2312372161,8.07541535333,4.17547217971,4.12243109448,15.9888894789,78.3636280586,75.3718976408,2.97173041782,0.02
 02/10  04:00:00,90.4964552739,25.2890465201,10.5617495937,6.20423271619,4.12243109448,15.9888894789,98.2733158979,95.2815854801,2.97173041782,0.02
 02/10  05:00:00,114.123653163,29.3239089909,10.9851664117,3.64148725112,12.3672932834,24.9413748627,109.883613888,104.910729858,4.9528840297,0.02
 02/10  06:00:00,146.07915154,29.9504615073,12.7916298032,31.622110605,12.3672932834,24.9413748627,173.54155274,168.56866871,4.9528840297,0.02
 02/10  07:00:00,192.593149308,30.4671984619,13.7350851163,22.6737732578,24.7345865669,70.7195625826,147.840206605,137.914438546,9.90576805939,0.02
 02/10  08:00:00,201.923438946,30.6324953436,14.9916102406,13.0623922276,37.1018798503,92.3937384068,119.973113448,110.047345389,9.90576805939,0.02
 02/10  09:00:00,204.958650379,30.7395294662,15.3560696521,9.15014602955,37.1018798503,104.434947198,119.552575298,101.017187747,9.90576805939,8.62961949121
 02/10  10:00:00,215.2623519,30.7919896823,16.3646320981,8.4738867752,37.1018798503,116.476155989,108.696047258,98.770279199,9.90576805939,0.02
 02/10  11:00:00,215.51445811,30.8354603173,17.5829564921,7.67503992935,37.1018798503,116.476155989,115.575311989,97.0316871798,9.90576805939,8.6378567495
 02/10  12:00:00,215.681467362,30.8893084848,18.4313749886,6.58395766191,37.1018798503,116.476155989,104.773024274,94.847256215,9.90576805939,0.02
 02/10  13:00:00,204.048966977,31.1307680186,19.2797878519,5.05277258333,37.1018798503,104.434947198,107.63729793,89.0955824386,9.90576805939,8.63594743239
 02/10  14:00:00,217.306822273,31.5540410554,20.5934664553,4.08923024299,37.1018798503,116.476155989,102.880763019,84.3337627278,9.90576805939,8.64123223154
 02/10  15:00:00,221.338509,31.8289411087,21.2840225906,2.97839982293,37.1018798503,116.476155989,90.9750336479,81.0492655885,9.90576805939,0.02
 02/10  16:00:00,223.675040276,31.8977409295,20.8066593928,2.2269022031,37.1018798503,116.476155989,98.1136851042,79.5705424318,9.90576805939,8.63737461301
 02/10  17:00:00,221.407308708,31.7162442024,19.4911795248,1.91411190392,37.1018798503,116.476155989,90.4535407423,80.5277726829,9.90576805939,0.02
 02/10  18:00:00,232.555090619,31.3981146584,17.3075362444,1.96547309265,37.1018798503,116.476155989,93.4199082739,83.4941402145,9.90576805939,0.02
 02/10  19:00:00,149.67232233,29.0316384671,12.9132967787,0.0,24.7345865669,47.5788473902,81.1935636603,67.6305306709,4.9528840297,8.61014895969
 02/10  20:00:00,151.097012844,29.4700442528,11.6337191274,0.0,24.7345865669,47.5788473902,78.4345624398,73.4616784101,4.9528840297,0.02
 02/10  21:00:00,130.181905191,28.1548268957,9.52134679477,0.0,12.3672932834,38.6892022431,92.1787213883,89.1869909705,2.97173041782,0.02
 02/10  22:00:00,107.487922185,23.3422189832,7.12507335166,0.10545015173,12.3672932834,27.0668015668,81.0545872655,78.0628568477,2.97173041782,0.02
 02/10  23:00:00,80.2847128039,18.4776140734,5.28057596484,0.0,4.12243109448,15.9888894789,72.6089848844,69.6172544666,2.97173041782,0.02
 02/10  24:00:00,94.7960752458,24.3245537916,6.99191981047,1.05784036114,4.12243109448,15.9888894789,93.8501918109,90.8584613931,2.97173041782,0.02
 02/11  01:00:00,80.962535654,19.6174691161,5.93581872449,1.6531964477,4.12243109448,15.9888894789,76.3408915216,73.3491611038,2.97173041782,0.02
 02/11  02:00:00,96.6293945888,25.2890465201,7.10025641856,5.01249893181,4.12243109448,15.9888894789,96.6064675288,93.614737111,2.97173041782,0.02
 02/11  03:00:00,85.884543437,20.2312372161,5.59835253048,5.33109527038,4.12243109448,15.9888894789,78.4073432415,75.4156128237,2.97173041782,0.02
 02/11  04:00:00,101.058441511,25.2890465201,7.05760520325,8.35415403573,4.12243109448,15.9888894789,99.0468166832,96.0550862654,2.97173041782,0.02
 02/11  05:00:00,111.740205161,29.4700442528,6.8274902681,8.02868838371,4.12243109448,16.0517297156,116.512755638,113.52102522,2.97173041782,0.02
 02/11  06:00:00,117.335883628,29.9084500385,5.86205865104,11.8123279473,4.12243109448,16.0517297156,117.722703295,114.730972877,2.97173041782,0.02
 02/11  07:00:00,142.473670047,30.3468558241,6.0112124799,15.1313923768,4.12243109448,39.6058045677,127.37195619,124.380225772,2.97173041782,0.02
