Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  08:00:00,195.494791898,30.3468558241,10.7272366053,44.9835494676,12.3672932834,65.3531420225,173.943426766,168.970542736,4.9528840297,0.02
 02/11  09:00:00,182.019675696,30.3468558241,13.3659580553,32.7184676545,12.3672932834,68.2430321324,158.842347284,153.869463255,4.9528840297,0.02
 02/11  10:00:00,200.796467497,30.3770098866,16.0079129722,21.8442213626,16.4897243779,93.1370602926,143.662121946,127.122457547,7.92461444751,8.61504995129
 02/11  11:00:00,203.469253461,30.3994810582,18.0916632789,17.9049924154,16.4897243779,93.1370602926,124.434453596,116.489839148,7.92461444751,0.02
 02/11  12:00:00,206.946925519,30.4975733651,19.2828958499,14.9444521062,16.4897243779,93.1370602926,119.660528442,111.715913994,7.92461444751,0.02
 02/11  13:00:00,199.153768816,30.6721461262,20.5980581137,12.2695011571,16.4897243779,83.9857416113,116.106352997,108.161738549,7.92461444751,0.02
 02/11  14:00:00,198.199750801,30.7765494838,21.2805065041,10.2049359175,16.4897243779,83.9857416113,122.346936578,105.80939887,7.92461444751,8.61292326089
 02/11  15:00:00,196.518138755,30.7855513714,21.2779070459,8.47239072342,16.4897243779,83.9857416113,111.923262369,103.978647921,7.92461444751,0.02
 02/11  16:00:00,169.153872487,30.3468558241,18.6720648623,0.0,12.3672932834,70.6512738906,58.9485306638,53.9756466341,4.9528840297,0.02
 02/11  17:00:00,169.169689924,30.3468558241,17.8849106744,0.0,12.3672932834,70.6512738906,59.1939978994,54.2211138697,4.9528840297,0.02
 02/11  18:00:00,164.413328166,30.3468558241,15.9992837979,0.010411376877,12.3672932834,58.1284167478,65.7529681607,60.780084131,4.9528840297,0.02
 02/11  19:00:00,126.079233573,27.71642111,13.7246388418,0.0,12.3672932834,24.9413748627,89.4986602405,84.5257762108,4.9528840297,0.02
 02/11  20:00:00,125.386634215,27.71642111,12.4352706783,0.0,12.3672932834,24.9413748627,96.8246560439,91.8517720142,4.9528840297,0.02
 02/11  21:00:00,108.241115615,27.71642111,10.9012893886,0.0,4.12243109448,16.0517297156,106.101847597,103.110117179,2.97173041782,0.02
 02/11  22:00:00,92.4642850923,22.173136888,7.62251635777,0.0,4.12243109448,15.9888894789,90.8925658557,87.9008354379,2.97173041782,0.02
 02/11  23:00:00,83.5588235134,18.4776140734,5.63824945749,0.0,4.12243109448,15.9888894789,78.8545570595,75.8628266417,2.97173041782,0.02
 02/11  24:00:00,97.627108735,23.7984668488,6.6670396256,0.884948509656,4.12243109448,15.9888894789,98.1978943674,95.2061639496,2.97173041782,0.02
 02/12  01:00:00,86.5138308483,20.2312372161,4.54071338757,3.98372435231,2.06121554724,15.9888894789,80.8096547337,77.8179243159,2.97173041782,0.02
 02/12  02:00:00,102.16885553,25.2890465201,4.66663782657,7.57946895048,2.06121554724,15.9888894789,110.974567626,99.400930148,2.97173041782,8.60190706023
 02/12  03:00:00,89.9844716023,20.2312372161,3.01356586303,7.96437068074,2.06121554724,15.9888894789,83.1923512183,80.2006208005,2.97173041782,0.02
 02/12  04:00:00,108.640869389,25.2890465201,3.05884304618,12.1942348451,2.06121554724,15.9888894789,104.767133604,101.775403186,2.97173041782,0.02
 02/12  05:00:00,94.5538375672,20.2312372161,2.05899379808,11.1435376323,2.06121554724,15.9888894789,84.8315216137,81.8397911959,2.97173041782,0.02
 02/12  06:00:00,111.977399573,25.2890465201,2.6642268679,16.1967847743,2.06121554724,15.9888894789,106.658130686,103.666400268,2.97173041782,0.02
 02/12  07:00:00,91.8017697478,20.2312372161,2.37431457907,14.0425191279,2.06121554724,15.9888894789,86.3145676091,83.3228371913,2.97173041782,0.02
 02/12  08:00:00,95.5715500303,25.2890465201,5.17411805314,16.0261440469,2.06121554724,15.9888894789,106.269365982,103.277635565,2.97173041782,0.02
 02/12  09:00:00,102.792576402,20.2312372161,6.55114784261,8.31049505633,4.12243109448,41.7362269337,81.0835622835,76.1106782538,4.9528840297,0.02
 02/12  10:00:00,120.074655127,25.2890465201,11.099233558,8.25404863333,4.12243109448,41.7362269337,95.6548801995,90.6819961698,4.9528840297,0.02
 02/12  11:00:00,108.026531743,20.2312372161,10.4953363069,5.79622713448,4.12243109448,41.7362269337,75.1620469311,70.1891629014,4.9528840297,0.02
 02/12  12:00:00,125.322227276,25.2890465201,14.6447830449,6.18883982568,4.12243109448,41.7362269337,90.0536130325,85.0807290028,4.9528840297,0.02
 02/12  13:00:00,109.006135901,20.2312372161,12.1345923485,4.18181091382,4.12243109448,41.7362269337,71.7661943704,66.7933103407,4.9528840297,0.02
 02/12  14:00:00,126.795552205,25.2891914184,15.6192821328,4.25655355123,4.12243109448,41.7362269337,87.2317378346,82.2588538049,4.9528840297,0.02
 02/12  15:00:00,109.824098977,20.2315332362,13.0046063802,2.95098211129,4.12243109448,41.7362269337,70.150577775,65.1776937453,4.9528840297,0.02
 02/12  16:00:00,126.570516278,25.2895949265,16.7067448058,3.1611020194,4.12243109448,41.7362269337,86.6067354417,81.633851412,4.9528840297,0.02
 02/12  17:00:00,91.0665981186,20.2312372161,12.302517842,2.53059747585,4.12243109448,24.8785346261,71.3473781131,66.3744940834,4.9528840297,0.02
 02/12  18:00:00,99.9823077126,23.9738291631,13.19593644,1.74496392725,2.06121554724,15.9888894789,95.0876335968,92.0959031789,2.97173041782,0.02
 02/12  19:00:00,92.0457509281,20.1216357697,9.12439810492,3.93538078835,2.06121554724,15.9888894789,80.5553522364,77.5636218186,2.97173041782,0.02
 02/12  20:00:00,108.255663394,25.2890465201,10.685131925,6.64143209901,2.06121554724,15.9888894789,101.562107496,98.5703770782,2.97173041782,0.02
 02/12  21:00:00,92.3269249767,20.2312372161,6.8678926203,6.53673662018,2.06121554724,15.9888894789,83.2890542305,80.2973238127,2.97173041782,0.02
 02/12  22:00:00,109.302682681,25.2890465201,7.03099978672,10.4362029194,2.06121554724,15.9888894789,104.754925724,101.763195307,2.97173041782,0.02
 02/12  23:00:00,95.1271759787,20.2312372161,5.31392526216,9.93718874998,2.06121554724,15.9888894789,85.1830646844,82.1913342666,2.97173041782,0.02
 02/12  24:00:00,112.851050264,25.2890465201,6.46576095024,14.4111273053,2.06121554724,15.9888894789,106.569769733,103.578039315,2.97173041782,0.02
 02/13  01:00:00,97.9809762329,20.2312372161,4.72262687097,12.3426557619,4.12243109448,15.9888894789,85.8169265269,82.8251961091,2.97173041782,0.02
 02/13  02:00:00,115.260766723,25.2890465201,4.74034266091,17.4662886699,4.12243109448,15.9888894789,107.108159846,104.116429429,2.97173041782,0.02
 02/13  03:00:00,100.122453164,20.2312372161,3.22028226664,15.0682915832,4.12243109448,15.9888894789,86.8265017239,83.8347713061,2.97173041782,0.02
 02/13  04:00:00,118.306242582,25.2890465201,3.65131784798,20.7759460846,4.12243109448,15.9888894789,108.375742443,105.384012025,2.97173041782,0.02
 02/13  05:00:00,138.346514997,29.4700442528,4.19917782626,13.7951017524,12.3672932834,24.9413748627,131.432329975,117.877523308,4.9528840297,8.60192263742
 02/13  06:00:00,184.738295913,29.9086030465,7.19131429528,57.0925871467,12.3672932834,24.9413748627,188.221861595,183.248977565,4.9528840297,0.02
 02/13  07:00:00,227.216020262,30.3474902638,6.59425767102,46.6639577878,24.7345865669,70.7195625826,188.088181586,178.162413526,9.90576805939,0.02
 02/13  08:00:00,232.236430955,30.3603098057,8.9437839367,30.2980826984,37.1018798503,92.3937384068,161.12939376,151.203625701,9.90576805939,0.02
 02/13  09:00:00,231.592875552,30.3718514599,13.0244742817,21.557007356,37.1018798503,104.434947198,135.874948813,125.949180754,9.90576805939,0.02
 02/13  10:00:00,239.969395427,30.4258879098,16.0193907032,16.12030505,37.1018798503,116.476155989,125.428897719,106.889524659,9.90576805939,8.63360500145
 02/13  11:00:00,238.853289334,30.6159930911,19.0756924629,12.6972828078,37.1018798503,116.476155989,107.824778835,97.8990107754,9.90576805939,0.02
 02/13  12:00:00,240.397033841,30.900949526,21.9557292402,9.6792036076,37.1018798503,116.476155989,110.798290307,92.2511614667,9.90576805939,8.64136078074
 02/13  13:00:00,237.200791141,31.1948745976,26.1322640131,7.03587680341,37.1018798503,104.434947198,97.1709764463,87.2452083869,9.90576805939,0.02
 02/13  14:00:00,253.37326085,31.4426805929,29.1652480892,4.9093723837,37.1018798503,116.476155989,101.985414609,83.4382690895,9.90576805939,8.64137745994
 02/13  15:00:00,253.713549582,31.6032528515,29.2437887116,3.3525156481,37.1018798503,116.476155989,90.3655787589,80.4398106995,9.90576805939,0.02
 02/13  16:00:00,250.867821909,31.6613537209,29.2747621307,2.02971934851,37.1018798503,116.476155989,97.7807418126,79.2375950577,9.90576805939,8.63737869551
 02/13  17:00:00,246.72942935,31.4898477329,26.2627827532,1.51473720688,37.1018798503,116.476155989,89.9953228987,80.0695548393,9.90576805939,0.02
 02/13  18:00:00,250.725842796,31.1791722213,21.4116168972,1.5360886538,37.1018798503,116.476155989,101.523197256,82.9961297614,9.90576805939,8.62129943558
 02/13  19:00:00,164.997587012,28.8124355743,14.9019403949,0.0,24.7345865669,47.5788473902,72.0115681442,67.0386841145,4.9528840297,0.02
 02/13  20:00:00,162.416037073,29.0316384671,11.9929614271,0.0,24.7345865669,47.5788473902,78.0360910752,73.0632070455,4.9528840297,0.02
 02/13  21:00:00,139.131223231,27.71642111,10.0627691977,0.0,12.3672932834,38.6892022431,92.4279913499,89.4362609321,2.97173041782,0.02
 02/13  22:00:00,113.087009811,22.173136888,8.75260985816,0.0,12.3672932834,27.0668015668,81.157564237,78.1658338191,2.97173041782,0.02
 02/13  23:00:00,83.3626259724,18.4776140734,6.12679207846,0.0,4.12243109448,15.9888894789,72.8269469907,69.8352165728,2.97173041782,0.02
 02/13  24:00:00,96.6246722917,23.0970175917,6.5137526696,0.0,4.12243109448,15.9888894789,94.066457412,91.0747269942,2.97173041782,0.02
 02/14  01:00:00,83.8269877733,18.916019859,5.34001208387,0.258917739607,4.12243109448,15.9888894789,76.8961559324,73.9044255146,2.97173041782,0.02
 02/14  02:00:00,95.2018655368,23.9738291631,6.7293525823,0.71124148257,4.12243109448,15.9888894789,96.7893748704,93.7976444525,2.97173041782,0.02
 02/14  03:00:00,85.8867621413,20.143556059,5.25198125599,2.7802081838,4.12243109448,15.9888894789,87.4760643145,75.902438335,2.97173041782,8.60189556164
 02/14  04:00:00,102.045284161,25.2890465201,6.14483572447,5.89823687356,4.12243109448,15.9888894789,98.5455622212,95.5538318033,2.97173041782,0.02
 02/14  05:00:00,126.605642809,29.4700442528,6.40461015368,4.19761311642,12.3672932834,24.9413748627,110.411502223,105.438618194,4.9528840297,0.02
 02/14  06:00:00,160.917832854,29.9282891173,9.17929234826,35.5576879252,12.3672932834,24.9413748627,176.325304026,171.352419997,4.9528840297,0.02
 02/14  07:00:00,202.666506487,30.4208351949,9.5598929492,25.8887177004,24.7345865669,70.7195625826,164.472897708,154.547129649,9.90576805939,0.02
 02/14  08:00:00,215.254703373,30.5100308724,10.4941297293,18.2562509337,37.1018798503,92.3937384068,142.153806925,132.228038865,9.90576805939,0.02
 02/14  09:00:00,222.395816463,30.5586677803,11.9757511337,15.2669858899,37.1018798503,104.434947198,129.98883371,120.06306565,9.90576805939,0.02
 02/14  10:00:00,231.1966197,30.6042659114,13.7660305956,12.3335366122,37.1018798503,116.476155989,126.884830752,108.346485821,9.90576805939,8.63257687188
 02/14  11:00:00,228.374680522,30.732636299,16.0189591107,9.04559948232,37.1018798503,116.476155989,105.879674122,95.9539060625,9.90576805939,0.02
 02/14  12:00:00,229.492687004,31.0680351755,18.5814677002,7.14025723987,37.1018798503,116.476155989,108.0510406,89.5050299689,9.90576805939,8.64024257173
 02/14  13:00:00,219.896191577,31.4883436713,20.5986406349,5.34243607465,37.1018798503,104.434947198,94.8450450295,84.9192769701,9.90576805939,0.02
 02/14  14:00:00,231.034969301,31.8751246315,22.9217913149,3.54194461314,37.1018798503,116.476155989,100.131251972,81.5840271875,9.90576805939,8.64145672491
 02/14  15:00:00,233.251690141,32.168235711,25.7616646285,2.18655814573,37.1018798503,116.476155989,97.1992822681,78.6542002659,9.90576805939,8.6393139428
 02/14  16:00:00,237.231141489,32.2561587051,28.4397625353,1.51604276109,37.1018798503,116.476155989,87.2482188448,77.3224507854,9.90576805939,0.02
 02/14  17:00:00,234.506496894,32.0687349087,26.4154041238,1.28255062858,37.1018798503,116.476155989,96.7295352169,78.1917100927,9.90576805939,8.63205706473
 02/14  18:00:00,237.848293135,31.6871484722,21.406559594,1.34118666891,37.1018798503,116.476155989,91.0472629005,81.1214948411,9.90576805939,0.02
 02/14  19:00:00,154.198644007,28.8489693897,14.8966797048,0.0,24.7345865669,47.5788473902,70.7562394264,65.7833553967,4.9528840297,0.02
 02/14  20:00:00,153.112385158,29.6161795147,12.0161702434,0.0,24.7345865669,47.5788473902,77.0247902769,72.0519062472,4.9528840297,0.02
 02/14  21:00:00,129.721714565,27.71642111,12.2453799457,0.0,12.3672932834,38.6892022431,90.8319162559,87.840185838,2.97173041782,0.02
 02/14  22:00:00,103.590007,22.3452706486,10.6460562386,0.0,12.3672932834,27.0668015668,78.5560970824,75.5643666645,2.97173041782,0.02
 02/14  23:00:00,71.5858508633,18.4776140734,10.6178038284,0.0,4.12243109448,15.9888894789,71.7459540837,68.7542236659,2.97173041782,0.02
 02/14  24:00:00,81.5177417391,24.3245537916,15.2243514892,0.158382347927,4.12243109448,15.9888894789,101.339370401,89.7657145373,2.97173041782,8.60192544627
 02/15  01:00:00,75.6372751714,18.4776140734,11.3101011085,0.0,4.12243109448,15.9888894789,74.8312808119,71.8395503941,2.97173041782,0.02
 02/15  02:00:00,91.9441128921,24.1930320559,12.7866625152,0.309236389238,4.12243109448,15.9888894789,94.2906735877,91.2989431698,2.97173041782,0.02
 02/15  03:00:00,80.2707557692,19.1352227519,9.61093454123,0.309609260706,4.12243109448,15.9888894789,76.7952254436,73.8034950258,2.97173041782,0.02
 02/15  04:00:00,91.2141700627,23.5354233774,11.6179536237,0.340308650647,4.12243109448,15.9888894789,95.8686811856,92.8769507678,2.97173041782,0.02
 02/15  05:00:00,117.554771826,29.6746336194,12.9762020424,1.33023427362,12.3672932834,24.9413748627,107.493831015,102.520946985,4.9528840297,0.02
 02/15  06:00:00,135.84117268,29.5308064417,14.9679355608,19.4392883365,12.3672932834,24.9413748627,171.95355801,166.98067398,4.9528840297,0.02
 02/15  07:00:00,180.756582508,30.5173751065,15.997842662,16.4935568359,24.7345865669,70.7195625826,139.505366561,129.579598501,9.90576805939,0.02
 02/15  08:00:00,194.744185054,30.7438194972,18.5680194541,8.83893112467,37.1018798503,92.3937384068,117.260409356,107.334641297,9.90576805939,0.02
 02/15  09:00:00,203.402605181,30.9035444708,20.5911277049,5.38862601646,37.1018798503,104.434947198,108.625151424,98.6993833644,9.90576805939,0.02
 02/15  10:00:00,211.837180047,31.1864989892,21.7589012615,4.10094691692,37.1018798503,116.476155989,111.854787014,93.3153901836,9.90576805939,8.63362877139
 02/15  11:00:00,212.260796458,31.6176656264,23.3492269711,3.01150827,37.1018798503,116.476155989,98.7070187692,88.7812507098,9.90576805939,0.02
 02/15  12:00:00,213.964850947,31.9644392509,25.8386951457,1.87910917755,37.1018798503,116.476155989,103.814024485,85.2669529578,9.90576805939,8.64130346775
 02/15  13:00:00,202.625847975,31.9890710822,26.9894514204,1.06990639188,37.1018798503,104.434947198,102.805788098,84.2644946076,9.90576805939,8.63552543139
 02/15  14:00:00,213.967473892,31.8822731624,26.990863205,0.811743353785,37.1018798503,116.476155989,94.1988253006,84.2730572412,9.90576805939,0.02
 02/15  15:00:00,212.428072804,31.8566962287,25.5829894851,0.705970714306,37.1018798503,116.476155989,102.37949731,83.8344270237,9.90576805939,8.63930222726
 02/15  16:00:00,210.409921816,31.6603948879,23.6684699345,0.79890971463,37.1018798503,116.476155989,94.7786828303,84.8529147709,9.90576805939,0.02
 02/15  17:00:00,209.057395557,31.59398906,22.3225467362,0.859286095857,37.1018798503,116.476155989,103.347329749,84.8095896995,9.90576805939,8.63197199034
 02/15  18:00:00,217.505436456,31.4636485421,21.2282355852,1.1365872739,37.1018798503,116.476155989,95.4101638426,85.4843957832,9.90576805939,0.02
 02/15  19:00:00,133.546878159,28.8489693897,17.5595448553,0.0,24.7345865669,47.5788473902,73.2532446977,68.280360668,4.9528840297,0.02
 02/15  20:00:00,133.437241313,29.7623147766,16.5654978552,0.0,24.7345865669,47.5788473902,78.6978425976,73.7249585679,4.9528840297,0.02
 02/15  21:00:00,109.881004445,27.71642111,16.3120871221,0.0,12.3672932834,38.6892022431,92.2293663156,89.2376358978,2.97173041782,0.02
 02/15  22:00:00,90.6840890695,21.6405928378,13.0194610943,0.0,12.3672932834,27.0668015668,86.4950813768,74.9170504481,2.97173041782,8.60630051089
 02/15  23:00:00,66.4205017317,18.4776140734,11.2254011045,0.0,4.12243109448,15.9888894789,72.3465993312,69.3548689134,2.97173041782,0.02
 02/15  24:00:00,78.0406149223,24.3245537916,13.7694461177,0.037849773025,4.12243109448,15.9888894789,93.0415399604,90.0498095426,2.97173041782,0.02
 02/16  01:00:00,68.3133040084,19.1352227519,10.6322842013,0.0839311345289,4.12243109448,15.9888894789,76.1344770181,73.1427466003,2.97173041782,0.02
 02/16  02:00:00,75.9384692217,23.5354233774,12.889027599,0.100612794775,4.12243109448,15.9888894789,94.9953809908,92.003650573,2.97173041782,0.02
 02/16  03:00:00,68.4459501847,19.7051502733,9.97596078996,0.610820460144,4.12243109448,15.9888894789,77.613769079,74.6220386612,2.97173041782,0.02
 02/16  04:00:00,77.068127126,23.8861480059,12.6109385952,0.637622668079,4.12243109448,15.9888894789,97.4901817475,94.4984513297,2.97173041782,0.02
 02/16  05:00:00,101.170782757,29.3239089909,13.6541218619,1.12574427474,12.3672932834,24.9413748627,108.662098217,103.689214187,4.9528840297,0.02
 02/16  06:00:00,124.802806782,30.0001666872,15.9039002867,21.5541072573,12.3672932834,24.9413748627,172.036124174,167.063240144,4.9528840297,0.02
 02/16  07:00:00,173.412963628,30.5102279737,15.7018220368,15.5578902766,24.7345865669,70.7195625826,138.877713829,128.95194577,9.90576805939,0.02
 02/16  08:00:00,190.676140345,30.7770797273,15.3496475706,9.5106781275,37.1018798503,92.3937384068,118.395750841,108.469982782,9.90576805939,0.02
 02/16  09:00:00,199.75101806,30.8559800651,15.3504441904,8.63888445114,37.1018798503,104.434947198,113.173059191,103.247291132,9.90576805939,0.02
 02/16  10:00:00,210.522166153,30.8982443487,15.3509716611,7.89215885387,37.1018798503,116.476155989,119.190872148,100.65149427,9.90576805939,8.63360981907
 02/16  11:00:00,211.8022273,30.92937008,15.3564702712,7.31436095728,37.1018798503,116.476155989,108.486393503,98.5606254431,9.90576805939,0.02
 02/16  12:00:00,210.889453686,30.9636782155,15.3583170404,6.74188424698,37.1018798503,116.476155989,115.36542306,96.8183740345,9.90576805939,8.64128096586
 02/16  13:00:00,198.055494181,30.9970774489,15.3523089808,6.19561592675,37.1018798503,104.434947198,113.84890683,95.307600741,9.90576805939,8.63553803003
 02/16  14:00:00,208.34989782,31.0447593419,15.8586403301,5.43782192474,37.1018798503,116.476155989,103.423352437,93.497584378,9.90576805939,0.02
 02/16  15:00:00,208.458059147,31.0791352195,16.2256473558,4.87343730633,37.1018798503,116.476155989,110.575404375,92.0303468323,9.90576805939,8.6392894836
 02/16  16:00:00,208.338649881,31.0972087019,16.2222583617,4.71261594972,37.1018798503,116.476155989,101.19037717,91.2646091102,9.90576805939,0.02
 02/16  17:00:00,208.452358897,31.1113498488,16.2214562191,4.61848380651,37.1018798503,116.476155989,109.222637578,90.6848561129,9.90576805939,8.63201340598
 02/16  18:00:00,221.009422075,31.112467153,15.7175815871,4.81028681862,37.1018798503,116.476155989,100.226204391,90.3004363312,9.90576805939,0.02
 02/16  19:00:00,138.839922477,28.8489693897,12.4947748277,0.0,24.7345865669,47.5788473902,77.405485032,72.4326010023,4.9528840297,0.02
 02/16  20:00:00,139.782462722,29.7623147766,12.142737506,0.0,24.7345865669,47.5788473902,82.3146375359,77.3417535062,4.9528840297,0.02
 02/16  21:00:00,117.564653875,28.1548268957,11.538216733,0.0674756492539,12.3672932834,38.6892022431,103.847070364,92.265134477,2.97173041782,8.61020546891
 02/16  22:00:00,98.9244172809,23.0499484594,9.36690355388,0.291229679527,12.3672932834,27.0668015668,82.6745745059,79.6828440881,2.97173041782,0.02
 02/16  23:00:00,73.4589037378,18.4776140734,7.49613915807,0.0,4.12243109448,15.9888894789,73.8679923424,70.8762619246,2.97173041782,0.02
 02/16  24:00:00,88.0208983486,24.3245537916,9.22704508548,1.38484097019,4.12243109448,15.9888894789,94.8302802865,91.8385498687,2.97173041782,0.02
 02/17  01:00:00,76.3675448027,19.1352227519,7.23422400629,1.05272997533,4.12243109448,15.9888894789,77.2290416364,74.2373112186,2.97173041782,0.02
 02/17  02:00:00,88.600471154,24.8506407344,9.44708807596,3.62252507181,4.12243109448,15.9888894789,96.215823584,93.2240931662,2.97173041782,0.02
 02/17  03:00:00,80.3207976198,20.6696430018,7.6612562272,5.80623071986,4.12243109448,15.9888894789,77.6673582176,74.6756277998,2.97173041782,0.02
 02/17  04:00:00,91.2335360821,24.8506407344,9.70499178842,5.56201596918,4.12243109448,15.9888894789,97.6761456816,94.6844152638,2.97173041782,0.02
 02/17  05:00:00,118.641927342,29.9084500385,11.1197159895,5.75177166392,12.3672932834,24.9413748627,109.545947413,104.573063383,4.9528840297,0.02
 02/17  06:00:00,141.656197255,29.5010137013,13.7204088931,26.6231458609,12.3672932834,24.9413748627,173.871958004,168.899073974,4.9528840297,0.02
 02/17  07:00:00,190.333200089,30.4743968391,14.1023452812,24.0123414186,24.7345865669,70.7195625826,146.419890497,136.494122437,9.90576805939,0.02
 02/17  08:00:00,201.846675308,30.6199144602,14.4813948798,14.7134580546,37.1018798503,92.3937384068,122.282039762,112.356271703,9.90576805939,0.02
 02/17  09:00:00,206.138680183,30.7229622405,15.4968267306,10.1469024922,37.1018798503,104.434947198,120.476760319,101.941365378,9.90576805939,8.62962688161
 02/17  10:00:00,214.280391103,30.8117965516,16.3217885321,7.48822961038,37.1018798503,116.476155989,107.040660158,97.114892099,9.90576805939,0.02
 02/17  11:00:00,213.963004391,30.8304823725,16.2962536928,7.48941188706,37.1018798503,116.476155989,115.043029638,96.4979439429,9.90576805939,8.63931763537
 02/17  12:00:00,214.583898299,30.8695576359,17.2302075272,6.71497972967,37.1018798503,116.476155989,105.234083379,95.3083153195,9.90576805939,0.02
 02/17  13:00:00,204.36609862,30.9119128792,18.4367151139,5.76791499992,37.1018798503,104.434947198,111.997057529,93.4557442387,9.90576805939,8.63554523082
 02/17  14:00:00,214.309220265,31.0165544974,19.274271322,4.59224090245,37.1018798503,116.476155989,100.227789985,90.3020219255,9.90576805939,0.02
 02/17  15:00:00,214.662073543,31.175169725,20.1137974823,3.59183237821,37.1018798503,116.476155989,105.227535155,86.6824950831,9.90576805939,8.63927201287
 02/17  16:00:00,216.511351865,31.3648051737,20.4616639705,2.76477097545,37.1018798503,116.476155989,93.8025916053,83.8768235459,9.90576805939,0.02
 02/17  17:00:00,214.751800152,31.3426186172,19.9772481882,2.19902721931,37.1018798503,116.476155989,102.158263112,83.6204455942,9.90576805939,8.63204945842
 02/17  18:00:00,221.637970455,31.2424497459,18.1547666122,2.04689522439,37.1018798503,116.476155989,95.5007843369,85.5750162775,9.90576805939,0.02
 02/17  19:00:00,141.577636682,29.0316384671,13.2579621951,0.0,24.7345865669,47.5788473902,74.0588121176,69.0859280879,4.9528840297,0.02
 02/17  20:00:00,144.307438257,29.4700442528,11.617688462,0.0,24.7345865669,47.5788473902,79.6880530407,74.715169011,4.9528840297,0.02
 02/17  21:00:00,124.878563037,28.1548268957,10.0606042157,0.0,12.3672932834,38.6892022431,101.789780445,90.2078631087,2.97173041782,8.61018691818
 02/17  22:00:00,103.908207314,23.1960837213,7.86760651686,0.0478553428676,12.3672932834,27.0668015668,81.489500296,78.4977698781,2.97173041782,0.02
 02/17  23:00:00,74.7836327361,18.4776140734,6.61097777185,0.0,4.12243109448,15.9888894789,73.249683734,70.2579533162,2.97173041782,0.02
 02/17  24:00:00,87.4286570105,24.4122349488,8.91934133904,0.93909713634,4.12243109448,15.9888894789,94.2853392219,91.2936088041,2.97173041782,0.02
 02/18  01:00:00,75.3840644457,18.4776140734,6.85480431675,0.0,4.12243109448,15.9888894789,76.3678115841,73.3760811662,2.97173041782,0.02
 02/18  02:00:00,90.1546095089,24.4122349488,8.28939859643,2.07608768221,4.12243109448,15.9888894789,96.2353326814,93.2436022636,2.97173041782,0.02
 02/18  03:00:00,82.8810558527,20.6696430018,6.41540854559,4.93395805772,4.12243109448,15.9888894789,77.2895853409,74.2978549231,2.97173041782,0.02
 02/18  04:00:00,92.1506317152,24.8506407344,8.58833536211,4.95572577387,4.12243109448,15.9888894789,97.4133372661,94.4216068483,2.97173041782,0.02
 02/18  05:00:00,102.658439239,29.9084500385,9.64346384184,7.5873243859,4.12243109448,16.0517297156,115.841006368,112.84927595,2.97173041782,0.02
 02/18  06:00:00,101.699893862,29.4700442528,9.25470458759,7.16174358699,4.12243109448,16.0517297156,117.264418562,114.272688144,2.97173041782,0.02
 02/18  07:00:00,126.308573741,30.3468558241,9.25177849002,12.0697521041,4.12243109448,39.6058045677,116.619048166,113.627317749,2.97173041782,0.02
 02/18  08:00:00,182.516131614,30.351376685,13.4327939349,42.7053230834,12.3672932834,65.3531420225,164.809145636,159.836261606,4.9528840297,0.02
 02/18  09:00:00,172.179589633,30.3514347221,14.9605264798,34.4254913155,12.3672932834,68.2430321324,155.927092568,150.954208538,4.9528840297,0.02
 02/18  10:00:00,188.269338977,30.3916773338,16.3503785035,24.2120042331,16.4897243779,93.1370602926,138.624045319,130.679430872,7.92461444751,0.02
 02/18  11:00:00,185.826202228,30.3967162774,18.5669738178,19.5895570084,16.4897243779,93.1370602926,138.848170577,122.30758951,7.92461444751,8.61596661936
 02/18  12:00:00,185.846118906,30.3984359093,20.5893874329,15.3152584055,16.4897243779,93.1370602926,125.532602352,117.587987904,7.92461444751,0.02
 02/18  13:00:00,180.054190325,30.401271246,21.2764148794,12.137331865,16.4897243779,83.9857416113,121.769334444,113.824719996,7.92461444751,0.02
 02/18  14:00:00,178.353067747,30.4000596813,21.28211822,11.4857301911,16.4897243779,83.9857416113,122.166872429,114.222257982,7.92461444751,0.02
 02/18  15:00:00,174.631639233,30.4001074787,21.2774245335,10.5886909229,16.4897243779,83.9857416113,130.614310947,114.077169256,7.92461444751,8.6125272433
 02/18  16:00:00,148.121868609,30.3468558241,18.0697838325,0.0,12.3672932834,70.6512738906,65.8245361578,60.8516521281,4.9528840297,0.02
 02/18  17:00:00,147.794491685,30.3468558241,16.9743539489,0.0,12.3672932834,70.6512738906,65.9606338711,60.9877498414,4.9528840297,0.02
 02/18  18:00:00,140.255897566,30.3468558241,15.5772092887,0.0842677703592,12.3672932834,58.1284167478,70.8787996019,65.9059155722,4.9528840297,0.02
 02/18  19:00:00,106.107266819,27.71642111,13.6859461586,0.0,12.3672932834,24.9413748627,93.6124988019,88.6396147722,4.9528840297,0.02
 02/18  20:00:00,104.923502767,27.71642111,12.39616447,0.0,12.3672932834,24.9413748627,100.37234938,95.3994653501,4.9528840297,0.02
 02/18  21:00:00,92.0560513087,27.71642111,12.0165606393,0.0,4.12243109448,16.0517297156,108.839709706,105.847979289,2.97173041782,0.02
 02/18  22:00:00,84.9917440257,22.173136888,9.66999185587,0.0,4.12243109448,15.9888894789,92.9882647821,89.9965343643,2.97173041782,0.02
 02/18  23:00:00,77.4932546556,18.4776140734,7.67808476937,0.0,4.12243109448,15.9888894789,81.5066542344,78.5149238166,2.97173041782,0.02
 02/18  24:00:00,90.974269838,24.4122349488,8.6599767051,2.7001864835,4.12243109448,15.9888894789,100.754281274,97.7625508561,2.97173041782,0.02
 02/19  01:00:00,82.4224847475,20.2312372161,5.68146319769,5.4973630628,2.06121554724,15.9888894789,80.6444287357,77.6526983179,2.97173041782,0.02
 02/19  02:00:00,99.04926084,25.2890465201,6.10698957684,9.14570400563,2.06121554724,15.9888894789,101.933825615,98.9420951975,2.97173041782,0.02
 02/19  03:00:00,86.9407797981,20.2312372161,4.82565852485,8.95110067292,2.06121554724,15.9888894789,82.7442019212,79.7524715033,2.97173041782,0.02
 02/19  04:00:00,102.386808838,25.2890465201,6.45199361707,12.4425826042,2.06121554724,15.9888894789,103.979781344,100.988050926,2.97173041782,0.02
 02/19  05:00:00,90.4265711509,20.2312372161,5.04835854407,11.4434739461,2.06121554724,15.9888894789,84.0491256848,81.0573952669,2.97173041782,0.02
 02/19  06:00:00,105.914801611,25.2890465201,6.40440007893,15.0928264513,2.06121554724,15.9888894789,105.347954246,102.356223828,2.97173041782,0.02
 02/19  07:00:00,86.5781714608,20.2312372161,5.03545154844,13.3086264887,2.06121554724,15.9888894789,85.1563651444,82.1646347266,2.97173041782,0.02
 02/19  08:00:00,88.5164042994,25.2890465201,7.33357492415,14.1781625153,2.06121554724,15.9888894789,113.605963077,102.032319947,2.97173041782,8.60191271135
 02/19  09:00:00,95.1148862657,20.2312372161,7.44495046981,7.14070802133,4.12243109448,41.7362269337,80.9607200964,75.9878360667,4.9528840297,0.02
 02/19  10:00:00,106.174232938,25.2890465201,12.1765883557,6.72232740091,4.12243109448,41.7362269337,95.3611355228,90.3882514931,4.9528840297,0.02
 02/19  11:00:00,96.2975714405,20.2312372161,11.1914452554,4.35537254449,4.12243109448,41.7362269337,74.6790739239,69.7061898942,4.9528840297,0.02
 02/19  12:00:00,114.47403352,25.2890465201,14.7647157223,5.17325328753,4.12243109448,41.7362269337,93.3510614689,88.3781774392,4.9528840297,0.02
 02/19  13:00:00,103.454178237,20.2312372161,12.3095328291,3.5113670716,4.12243109448,41.7362269337,76.1062823132,71.1333982835,4.9528840297,0.02
 02/19  14:00:00,121.537301684,24.8506407344,16.6986399659,2.62475968636,4.12243109448,41.7362269337,90.781722192,85.8088381623,4.9528840297,0.02
 02/19  15:00:00,104.149468855,18.916019859,12.845353743,0.643356591061,4.12243109448,41.7362269337,73.4674007176,68.4945166879,4.9528840297,0.02
 02/19  16:00:00,118.158935909,23.0970175917,15.872608469,0.0,4.12243109448,41.7362269337,89.0821913398,84.1093073101,4.9528840297,0.02
 02/19  17:00:00,86.0127964523,18.4776140734,12.5760743236,0.0,4.12243109448,24.8785346261,72.844185816,67.8713017863,4.9528840297,0.02
 02/19  18:00:00,96.8845085602,23.0970175917,13.959341178,0.0,2.06121554724,15.9888894789,96.9039138283,93.9121834105,2.97173041782,0.02
 02/19  19:00:00,84.218253604,18.4776140734,9.08022283443,0.0,2.06121554724,15.9888894789,81.8281323263,78.8364019085,2.97173041782,0.02
 02/19  20:00:00,98.0858838973,24.4122349488,8.12192001129,3.1887149085,2.06121554724,15.9888894789,103.177778215,100.186047797,2.97173041782,0.02
 02/19  21:00:00,90.0313446765,20.6696430018,5.00991196024,8.0917783543,2.06121554724,15.9888894789,84.0627823617,81.0710519439,2.97173041782,0.02
 02/19  22:00:00,101.009905696,24.8506407344,6.33238491492,8.3655268395,2.06121554724,15.9888894789,105.598102184,102.606371766,2.97173041782,0.02
 02/19  23:00:00,92.0300022085,20.6696430018,4.99676042927,12.7341205042,2.06121554724,15.9888894789,85.9048184937,82.9130880759,2.97173041782,0.02
 02/19  24:00:00,102.920230597,24.8506407344,5.4667215342,11.759785982,2.06121554724,15.9888894789,107.535547069,104.543816651,2.97173041782,0.02
 02/20  01:00:00,96.1791058782,20.6696430018,4.44053745881,16.5666001643,2.06121554724,15.9888894789,87.0913038025,84.0995733846,2.97173041782,0.02
 02/20  02:00:00,105.432277919,24.8506407344,5.45086968641,14.3032148363,2.06121554724,15.9888894789,108.771063767,105.779333349,2.97173041782,0.02
 02/20  03:00:00,100.770505586,20.6696430018,3.45180044542,20.1720396344,2.06121554724,15.9888894789,88.0701926546,85.0784622367,2.97173041782,0.02
 02/20  04:00:00,109.71578,24.8506407344,4.01079916007,16.9939378403,2.06121554724,15.9888894789,109.992733092,107.001002674,2.97173041782,0.02
 02/20  05:00:00,105.182424933,20.6696430018,2.81010249364,23.0456003707,2.06121554724,15.9888894789,88.810706138,85.8189757201,2.97173041782,0.02
 02/20  06:00:00,114.098658227,24.8506407344,2.76403774606,19.3240931127,2.06121554724,15.9888894789,110.92053215,107.928801732,2.97173041782,0.02
 02/20  07:00:00,103.171595715,20.6696430018,2.56729561719,25.5388996844,2.06121554724,15.9888894789,89.5689598794,86.5772294615,2.97173041782,0.02
 02/20  08:00:00,96.1928623302,24.8506407344,4.89195433297,18.1020998634,2.06121554724,15.9888894789,109.579743711,106.588013293,2.97173041782,0.02
 02/20  09:00:00,108.330118117,20.6696430018,5.78995627906,16.4304396289,4.12243109448,41.7362269337,84.0290025803,79.0561185506,4.9528840297,0.02
 02/20  10:00:00,112.744571278,24.8506407344,10.5241875414,10.1884057398,4.12243109448,41.7362269337,99.3077543584,94.3348703287,4.9528840297,0.02
 02/20  11:00:00,103.976600981,20.6696430018,10.003388466,10.7003864667,4.12243109448,41.7362269337,78.1714922006,73.1986081709,4.9528840297,0.02
 02/20  12:00:00,113.852614684,24.8506407344,14.5113538715,6.85100419263,4.12243109448,41.7362269337,102.356337786,88.8015271239,4.9528840297,8.60192663223
 02/20  13:00:00,101.285273113,20.6696430018,12.5573618453,6.62127444722,4.12243109448,41.7362269337,76.2275239998,71.2546399701,4.9528840297,0.02
 02/20  14:00:00,110.944961392,24.8506407344,17.1211062646,4.19730054681,4.12243109448,41.7362269337,93.4021037399,88.4292197102,4.9528840297,0.02
 02/20  15:00:00,98.482094341,19.9681937447,14.2352254037,2.54810794498,4.12243109448,41.7362269337,74.322682369,69.3497983393,4.9528840297,0.02
 02/20  16:00:00,109.370697902,23.9738291631,17.8788528688,1.37079097346,4.12243109448,41.7362269337,91.3222710591,86.3493870294,4.9528840297,0.02
 02/20  17:00:00,76.1831874352,18.4776140734,13.4858734338,0.0,4.12243109448,24.8785346261,75.4543981079,70.4815140782,4.9528840297,0.02
 02/20  18:00:00,84.3655376104,23.0970175917,14.5473869274,0.0,2.06121554724,15.9888894789,98.8781979358,95.886467518,2.97173041782,0.02
 02/20  19:00:00,81.0983551367,20.4504401089,9.89000500272,3.98522520152,2.06121554724,15.9888894789,82.8655022325,79.8737718146,2.97173041782,0.02
 02/20  20:00:00,93.8483019126,24.8506407344,12.5996559779,5.44964423768,2.06121554724,15.9888894789,104.356487326,101.364756908,2.97173041782,0.02
 02/20  21:00:00,86.0522256453,20.6696430018,10.5033339166,8.03093240686,2.06121554724,15.9888894789,84.5542944996,81.5625640818,2.97173041782,0.02
 02/20  22:00:00,98.1130212718,24.8506407344,12.7999639203,7.80614982319,2.06121554724,15.9888894789,105.568484536,102.576754118,2.97173041782,0.02
 02/20  23:00:00,90.543093695,20.6696430018,8.26724727468,11.7587318097,2.06121554724,15.9888894789,85.3625907012,82.3708602834,2.97173041782,0.02
 02/20  24:00:00,100.293020018,24.8506407344,8.62835786405,10.8292452623,2.06121554724,15.9888894789,106.732776296,103.741045879,2.97173041782,0.02
 02/21  01:00:00,94.3851750429,20.6696430018,6.51682064116,14.3968251339,4.12243109448,15.9888894789,85.8656691053,82.8739386875,2.97173041782,0.02
 02/21  02:00:00,103.455427908,24.8506407344,7.62624539059,12.5946541758,4.12243109448,15.9888894789,106.893636533,103.901906115,2.97173041782,0.02
 02/21  03:00:00,97.9662307633,20.6696430018,5.74231696966,17.3166485488,4.12243109448,15.9888894789,86.5282259352,83.5364955174,2.97173041782,0.02
 02/21  04:00:00,105.440808522,24.8506407344,7.0639208729,14.7134504749,4.12243109448,15.9888894789,107.815797788,104.82406737,2.97173041782,0.02
 02/21  05:00:00,132.783571209,29.9084500385,7.22602176861,15.2036666134,12.3672932834,24.9413748627,123.07177923,118.098895201,4.9528840297,0.02
 02/21  06:00:00,167.26338972,29.4700511302,9.68029984632,46.931796091,12.3672932834,24.9413748627,189.374858553,184.401974523,4.9528840297,0.02
 02/21  07:00:00,217.823785102,30.3474327882,10.4887091102,46.2393626299,24.7345865669,70.7195625826,176.257913072,166.332145012,9.90576805939,0.02
 02/21  08:00:00,221.190617429,30.353793873,13.0159774959,28.4019760326,37.1018798503,92.3937384068,146.411994649,136.48622659,9.90576805939,0.02
 02/21  09:00:00,221.028835021,30.3629190904,15.5082205962,19.7905232231,37.1018798503,104.434947198,135.284752219,116.751091768,9.90576805939,8.62789239163
 02/21  10:00:00,229.759517958,30.3833691167,17.723833024,14.7987089455,37.1018798503,116.476155989,114.492740677,104.566972618,9.90576805939,0.02
 02/21  11:00:00,226.018110812,30.5439601343,19.7653083856,11.4701216203,37.1018798503,116.476155989,117.197670513,98.6525392643,9.90576805939,8.63936318919
 02/21  12:00:00,225.674567725,30.8057420418,21.9532805019,8.70281136035,37.1018798503,116.476155989,103.473643847,93.5478757877,9.90576805939,0.02
 02/21  13:00:00,219.75361318,31.0560098186,24.820065102,6.34217675392,37.1018798503,104.434947198,107.438559469,88.8968813148,9.90576805939,8.63591009449
 02/21  14:00:00,234.642387844,31.2673920233,28.0395886219,4.33665466139,37.1018798503,116.476155989,104.002197084,85.4550985722,9.90576805939,8.64133045261
 02/21  15:00:00,238.907987072,31.4442401186,30.7148238909,2.67510947365,37.1018798503,116.476155989,92.2561318912,82.3303638318,9.90576805939,0.02
 02/21  16:00:00,239.222574939,31.5026429005,31.8744580395,1.66584562738,37.1018798503,116.476155989,99.4191919756,80.8760991241,9.90576805939,8.63732479205
 02/21  17:00:00,236.568350295,31.3667919256,28.7319487444,1.22475165622,37.1018798503,116.476155989,91.2756569197,81.3498888603,9.90576805939,0.02
 02/21  18:00:00,242.062864001,31.1430937777,25.1549135955,1.08804553784,37.1018798503,116.476155989,93.1917778557,83.2660097963,9.90576805939,0.02
 02/21  19:00:00,150.04431911,28.7028341278,19.7275050824,0.0,24.7345865669,47.5788473902,80.1587351368,66.5970553778,4.9528840297,8.60879572925
 02/21  20:00:00,138.270591166,29.2508413599,17.225101261,0.0,24.7345865669,47.5788473902,78.4987985577,73.525914528,4.9528840297,0.02
 02/21  21:00:00,115.046038947,28.5932326814,16.4612712986,0.0,12.3672932834,38.6892022431,92.9946206801,90.0028902623,2.97173041782,0.02
 02/21  22:00:00,92.5849681093,20.3253754807,12.6887143085,0.0,12.3672932834,27.0668015668,78.0686428053,75.0769123874,2.97173041782,0.02
 02/21  23:00:00,70.0235190985,18.4776140734,9.86345643232,0.0,4.12243109448,15.9888894789,72.9986849969,70.0069545791,2.97173041782,0.02
 02/21  24:00:00,82.7455954333,23.0970175917,10.6391583124,0.0,4.12243109448,15.9888894789,93.870820094,90.8790896762,2.97173041782,0.02
 02/22  01:00:00,73.1889767966,18.4776140734,8.16996802418,0.0,4.12243109448,15.9888894789,76.6676119895,73.6758815716,2.97173041782,0.02
 02/22  02:00:00,88.1178863924,23.0970175917,8.90693210463,0.0,4.12243109448,15.9888894789,96.4323197109,93.4405892931,2.97173041782,0.02
 02/22  03:00:00,81.3490400721,19.7051502733,5.57483169047,0.703614960901,4.12243109448,15.9888894789,78.4264895236,75.4347591058,2.97173041782,0.02
 02/22  04:00:00,90.1548791238,23.0970175917,6.5700150416,0.0,4.12243109448,15.9888894789,97.7963434439,94.8046130261,2.97173041782,0.02
 02/22  05:00:00,122.389953874,29.6746336194,5.79497208377,1.9677864423,12.3672932834,24.9413748627,109.896288701,104.923404671,4.9528840297,0.02
 02/22  06:00:00,148.055345013,29.4995033424,7.80811415724,24.2600720271,12.3672932834,24.9413748627,175.58699921,170.614115181,4.9528840297,0.02
 02/22  07:00:00,194.089326521,30.4473739931,9.16048905434,21.2774448642,24.7345865669,70.7195625826,164.455236627,154.529468568,9.90576805939,0.02
 02/22  08:00:00,207.488445308,30.5315264841,10.4947320743,13.0691699406,37.1018798503,92.3937384068,139.911987689,129.98621963,9.90576805939,0.02
 02/22  09:00:00,209.412084733,30.6273944101,11.9675287699,8.45279817778,37.1018798503,104.434947198,133.60205506,115.066679912,9.90576805939,8.62960708818
 02/22  10:00:00,217.34754505,30.7715329222,13.2380857405,6.33935116394,37.1018798503,116.476155989,111.738366306,101.812598247,9.90576805939,0.02
 02/22  11:00:00,214.64519062,31.0545681858,16.1454639974,5.12797976217,37.1018798503,116.476155989,111.248713495,92.7035649261,9.90576805939,8.63938050955
 02/22  12:00:00,216.15991188,31.5093804122,19.897095861,3.39619281801,37.1018798503,116.476155989,106.365284802,87.8183172331,9.90576805939,8.64119950991
 02/22  13:00:00,210.571480062,31.9690566096,22.3148486046,1.82143089771,37.1018798503,104.434947198,93.2951648033,83.3693967439,9.90576805939,0.02
 02/22  14:00:00,221.862795725,32.3282993934,26.3979530145,0.906363562078,37.1018798503,116.476155989,99.0803290979,80.5348296551,9.90576805939,8.63973138336
 02/22  15:00:00,228.364662377,32.5862333011,31.411031644,0.561148748578,37.1018798503,116.476155989,87.8838399121,77.9580718527,9.90576805939,0.02
 02/22  16:00:00,242.752153376,32.6557496339,34.4021980625,0.416170773626,37.1018798503,116.476155989,94.4409213223,75.8978795712,9.90576805939,8.63727369176
 02/22  17:00:00,246.376295203,32.4608088092,33.7645569048,0.340561245596,37.1018798503,116.476155989,85.9477022396,76.0219341802,9.90576805939,0.02
 02/22  18:00:00,230.249419236,32.0402711504,25.3686233842,0.380306468136,37.1018798503,116.476155989,98.261650161,79.7346231532,9.90576805939,8.62125894839
 02/22  19:00:00,138.36762849,29.2508413599,17.9863600635,0.0,24.7345865669,47.5788473902,70.4133316061,65.4404475764,4.9528840297,0.02
 02/22  20:00:00,135.661693566,29.798848592,15.5722759343,0.0,24.7345865669,47.5788473902,76.6355439017,71.662659872,4.9528840297,0.02
 02/22  21:00:00,113.345128394,28.1548268957,14.7869990611,0.0,12.3672932834,38.6892022431,90.5300746303,87.5383442125,2.97173041782,0.02
 02/22  22:00:00,93.272141156,21.2021870521,10.9626411528,0.0,12.3672932834,27.0668015668,75.8716205315,72.8798901136,2.97173041782,0.02
 02/22  23:00:00,69.2070116629,18.4776140734,8.82642358031,0.0,4.12243109448,15.9888894789,71.8644997807,68.8727693629,2.97173041782,0.02
 02/22  24:00:00,79.8119319678,24.4122349488,10.8463983025,0.0100408768331,4.12243109448,15.9888894789,92.0922320574,89.1005016395,2.97173041782,0.02
 02/23  01:00:00,69.7101921423,18.4776140734,8.83764647197,0.0,4.12243109448,15.9888894789,74.9441778335,71.9524474157,2.97173041782,0.02
 02/23  02:00:00,80.0349896233,24.0615103202,11.4528251712,0.123125431225,4.12243109448,15.9888894789,94.5733423811,91.5816119633,2.97173041782,0.02
 02/23  03:00:00,70.94774138,19.5736285376,8.79057327746,0.330925740844,4.12243109448,15.9888894789,77.4341888379,74.4424584201,2.97173041782,0.02
 02/23  04:00:00,79.1252372624,23.0970175917,11.1765329143,0.0,4.12243109448,15.9888894789,97.3537094612,94.3619790434,2.97173041782,0.02
 02/23  05:00:00,104.740064456,29.7623147766,12.9813725082,0.783051266408,12.3672932834,24.9413748627,108.374716143,103.401832113,4.9528840297,0.02
 02/23  06:00:00,123.471343623,29.5297510074,15.4629348961,17.3564438607,12.3672932834,24.9413748627,172.511925849,167.53904182,4.9528840297,0.02
 02/23  07:00:00,171.306249666,30.5066426627,15.3327589497,14.709637568,24.7345865669,70.7195625826,140.606345406,130.680577346,9.90576805939,0.02
 02/23  08:00:00,190.611693272,30.7301429259,15.3446861879,9.61306027838,37.1018798503,92.3937384068,127.977852205,109.462475619,9.90576805939,8.60960852629
 02/23  09:00:00,198.762908034,30.8240282348,16.3615622108,7.01329900802,37.1018798503,104.434947198,112.538140186,102.612372127,9.90576805939,0.02
 02/23  10:00:00,210.01134022,31.0179805214,19.058798491,4.24486609783,37.1018798503,116.476155989,106.018796749,96.0930286895,9.90576805939,0.02
 02/23  11:00:00,211.78999275,31.4790541772,21.9526361026,3.13257615701,37.1018798503,116.476155989,108.828727299,90.2836371148,9.90576805939,8.63932212464
 02/23  12:00:00,218.398392337,32.0004585035,24.9415116109,1.71335212005,37.1018798503,116.476155989,103.724110266,85.1777213406,9.90576805939,8.64062086629
 02/23  13:00:00,217.811406393,32.5027304979,30.1958534084,0.926312683164,37.1018798503,104.434947198,90.7234021213,80.7976340619,9.90576805939,0.02
 02/23  14:00:00,239.331251682,32.9060197179,36.4423165732,0.536786314322,37.1018798503,116.476155989,95.9829104242,77.4358720712,9.90576805939,8.6412702936
 02/23  15:00:00,250.39464452,33.2407810955,39.3977446513,0.346238725977,37.1018798503,116.476155989,84.400965366,74.4751973066,9.90576805939,0.02
 02/23  16:00:00,255.625275822,33.2978832413,39.4434213167,0.246888632796,37.1018798503,116.476155989,92.0637747802,73.5206700968,9.90576805939,8.63733662402
 02/23  17:00:00,247.899010197,33.139603105,35.5507072073,0.196591165764,37.1018798503,116.476155989,84.5036524314,74.577884372,9.90576805939,0.02
 02/23  18:00:00,240.993950473,32.6931723533,27.7333968942,0.212376182739,37.1018798503,116.476155989,96.1051525989,77.5790645279,9.90576805939,8.62032001154
 02/23  19:00:00,155.792110164,29.3604428064,20.9776100191,0.0,24.7345865669,47.5788473902,67.7971170403,62.8242330106,4.9528840297,0.02
 02/23  20:00:00,153.921703439,29.798848592,19.5532888821,0.0,24.7345865669,47.5788473902,73.4030412576,68.4301572279,4.9528840297,0.02
 02/23  21:00:00,131.378210922,28.5932326814,18.0604614635,0.0,12.3672932834,38.6892022431,87.2228658156,84.2311353978,2.97173041782,0.02
 02/23  22:00:00,94.5378403746,17.0682584517,10.58616479,0.0,12.3672932834,27.0668015668,63.5011838752,60.5094534574,2.97173041782,0.02
 02/23  23:00:00,87.8926612008,23.5354233774,12.296409872,0.0,4.12243109448,15.9888894789,87.0045175263,84.0127871085,2.97173041782,0.02
 02/23  24:00:00,77.0421585022,19.3544256447,8.66781506453,0.0,4.12243109448,15.9888894789,72.2408501364,69.2491197186,2.97173041782,0.02
 02/24  01:00:00,85.9583818514,23.7546262702,9.8002862771,0.0175153278094,4.12243109448,15.9888894789,92.8231196411,89.8313892233,2.97173041782,0.02
 02/24  02:00:00,74.7316283839,18.916019859,7.98757465381,0.0378873551236,4.12243109448,15.9888894789,75.9029106276,72.9111802098,2.97173041782,0.02
 02/24  03:00:00,84.7869052621,24.1930320559,9.20648290178,0.238330089081,4.12243109448,15.9888894789,95.4278665417,92.4361361238,2.97173041782,0.02
 02/24  04:00:00,77.6197743894,19.3544256447,6.90919765912,0.633662631413,4.12243109448,15.9888894789,77.8685251338,74.876794716,2.97173041782,0.02
 02/24  05:00:00,117.36829149,29.3239089909,8.19822609968,1.09937370552,12.3672932834,24.9413748627,108.223015458,103.250131428,4.9528840297,0.02
 02/24  06:00:00,142.955950215,30.0009140313,10.5559167091,21.3082074372,12.3672932834,24.9413748627,171.36036531,166.387481281,4.9528840297,0.02
 02/24  07:00:00,187.010879091,30.5052861417,11.4235337728,15.9741219668,24.7345865669,70.7195625826,152.65697636,142.731208301,9.90576805939,0.02
 02/24  08:00:00,201.529005459,30.7611433,12.3440127887,10.0518210659,37.1018798503,92.3937384068,135.279533403,116.765364556,9.90576805939,8.6084007873
 02/24  09:00:00,203.53927349,30.8705486471,14.2582364826,7.11855691014,37.1018798503,104.434947198,112.977529055,103.051760996,9.90576805939,0.02
 02/24  10:00:00,212.76784414,31.0458699747,17.8585355044,4.66078672614,37.1018798503,116.476155989,114.280222539,95.7409587713,9.90576805939,8.63349570871
 02/24  11:00:00,215.481166232,31.4822115397,21.6048531178,3.36701008151,37.1018798503,116.476155989,99.9247025224,89.998934463,9.90576805939,0.02
 02/24  12:00:00,218.05961369,32.0754697026,26.4107022803,1.87375124546,37.1018798503,116.476155989,103.460083879,84.9131551788,9.90576805939,8.64116064044
 02/24  13:00:00,211.093685495,32.6136318218,35.0178268667,0.903407170119,37.1018798503,104.434947198,91.192528802,81.2667607426,9.90576805939,0.02
 02/24  14:00:00,237.130436424,33.0803354378,49.2849161605,0.482557558971,37.1018798503,116.476155989,96.5442252954,77.9971946833,9.90576805939,8.64126255268
 02/24  15:00:00,264.92123732,33.5204696477,61.1045278455,0.294735152561,37.1018798503,116.476155989,83.8106250161,73.8848569567,9.90576805939,0.02
 02/24  16:00:00,279.277139179,33.5997128329,61.9525694199,0.165173082613,37.1018798503,116.476155989,90.2537229372,71.7106848414,9.90576805939,8.6372700364
 02/24  17:00:00,273.382400954,33.2024095437,56.7995006811,0.0768670791198,37.1018798503,116.476155989,84.1378046218,74.2120365624,9.90576805939,0.02
 02/24  18:00:00,272.402957263,32.8218372921,49.3738139869,0.0358946868004,37.1018798503,116.476155989,94.6720892205,76.1450130452,9.90576805939,8.62130811592
 02/24  19:00:00,179.577671321,29.5577254099,33.8861542018,0.0,24.7345865669,47.5788473902,65.967338509,60.9944544793,4.9528840297,0.02
