Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  20:00:00,175.676825663,29.4700442528,33.298766024,0.0,24.7345865669,47.5788473902,70.9004273018,65.9275432721,4.9528840297,0.02
 02/24  21:00:00,149.541763139,29.0316384671,31.0838704968,0.0,12.3672932834,38.6892022431,84.1029140598,81.111183642,2.97173041782,0.02
 02/24  22:00:00,101.051850904,16.0973086157,17.8366625626,0.0,12.3672932834,27.0668015668,55.1240279302,52.1322975124,2.97173041782,0.02
 02/24  23:00:00,95.1594198681,20.3253754807,21.1874610719,0.0,4.12243109448,15.9888894789,77.8836745093,74.8919440915,2.97173041782,0.02
 02/24  24:00:00,73.6014385872,13.615473096,12.1453177298,0.0,4.12243109448,15.9888894789,55.7821417903,52.7904113724,2.97173041782,0.02
 02/25  01:00:00,90.727701619,20.5092765243,14.3760978369,0.0,4.12243109448,15.9888894789,81.101477458,78.1097470402,2.97173041782,0.02
 02/25  02:00:00,86.6872552133,19.2667444876,13.3083377512,0.0,4.12243109448,15.9888894789,73.9943268714,71.0025964536,2.97173041782,0.02
 02/25  03:00:00,102.246415044,23.5354233774,15.7666547791,0.0,4.12243109448,15.9888894789,91.0378791631,88.0461487453,2.97173041782,0.02
 02/25  04:00:00,91.6285436375,19.7928314304,11.6555221944,0.0,4.12243109448,15.9888894789,73.7949584057,70.8032279879,2.97173041782,0.02
 02/25  05:00:00,117.996068032,27.9356240029,16.0555920835,0.0,4.12243109448,16.0517297156,109.222475809,106.230745391,2.97173041782,0.02
 02/25  06:00:00,119.674274251,28.5932326814,16.0806028745,0.0369366466289,4.12243109448,16.0517297156,109.922096138,106.930365721,2.97173041782,0.02
 02/25  07:00:00,138.531961905,30.3468558241,16.4270393466,0.294282646973,4.12243109448,39.6058045677,99.2158873842,87.6440027993,2.97173041782,8.60015416712
 02/25  08:00:00,184.691039831,30.4090962847,20.7923376115,15.7783060873,12.3672932834,65.3531420225,140.934807495,135.961923466,4.9528840297,0.02
 02/25  09:00:00,184.520224867,30.3956620167,23.3217979187,9.89236375853,12.3672932834,68.2430321324,135.505193686,130.532309657,4.9528840297,0.02
 02/25  10:00:00,210.839672554,30.5087209335,25.4084100102,5.2832815849,16.4897243779,93.1370602926,123.843007473,115.898393026,7.92461444751,0.02
 02/25  11:00:00,214.906864798,30.6449510972,29.1491014916,4.57709874567,16.4897243779,93.1370602926,118.244548963,110.299934515,7.92461444751,0.02
 02/25  12:00:00,220.749498407,30.8428651666,32.8584469003,3.956070898,16.4897243779,93.1370602926,114.144588632,106.199974184,7.92461444751,0.02
 02/25  13:00:00,199.541778975,31.0084894862,29.5926275637,3.63047141318,16.4897243779,83.9857416113,120.669546451,104.131880746,7.92461444751,8.61305125726
 02/25  14:00:00,192.763775956,31.082005225,26.5169863564,3.31318201467,16.4897243779,83.9857416113,111.036468476,103.091854029,7.92461444751,0.02
 02/25  15:00:00,194.20954174,31.0907053994,26.5152075289,2.83205918637,16.4897243779,83.9857416113,109.297213992,101.352599544,7.92461444751,0.02
 02/25  16:00:00,170.191532391,30.3468558241,21.5780938377,0.0,12.3672932834,70.6512738906,56.6939531136,51.7210690839,4.9528840297,0.02
 02/25  17:00:00,169.272171817,30.3468558241,19.642004345,0.0,12.3672932834,70.6512738906,58.171633112,53.1987490823,4.9528840297,0.02
 02/25  18:00:00,163.808586348,30.3468558241,18.7084741999,0.0,12.3672932834,58.1284167478,63.7983372951,58.8254532654,4.9528840297,0.02
 02/25  19:00:00,133.574621929,27.71642111,16.7036866088,0.0,12.3672932834,24.9413748627,95.4776506735,81.9228444085,4.9528840297,8.60192223527
 02/25  20:00:00,130.963403106,28.5932326814,14.5774989045,0.0,12.3672932834,24.9413748627,94.486467431,89.5135834013,4.9528840297,0.02
 02/25  21:00:00,111.674711292,28.1548268957,13.3190916888,0.0,4.12243109448,16.0517297156,103.887116036,100.895385619,2.97173041782,0.02
 02/25  22:00:00,93.5803290736,22.173136888,10.4484958099,0.0,4.12243109448,15.9888894789,90.0574384908,87.065708073,2.97173041782,0.02
 02/25  23:00:00,84.6578327854,18.4776140734,8.3418027665,0.0,4.12243109448,15.9888894789,79.2159534909,76.224223073,2.97173041782,0.02
 02/25  24:00:00,101.370572403,23.0970175917,10.9075508706,0.0,4.12243109448,15.9888894789,98.1627842728,95.171053855,2.97173041782,0.02
 02/26  01:00:00,87.9951617393,19.7928314304,8.3524017419,0.332150900954,2.06121554724,15.9888894789,78.8465178332,75.8547874154,2.97173041782,0.02
 02/26  02:00:00,102.170259149,23.0970175917,9.70449123141,0.0,2.06121554724,15.9888894789,98.3927432895,95.4010128717,2.97173041782,0.02
 02/26  03:00:00,91.4760734076,19.7051502733,7.72796965488,1.17422723291,2.06121554724,15.9888894789,80.0893787332,77.0976483154,2.97173041782,0.02
 02/26  04:00:00,106.59369316,24.9383218916,8.83699294764,3.1617398086,2.06121554724,15.9888894789,100.70657529,97.7148448726,2.97173041782,0.02
 02/26  05:00:00,93.1254711248,20.2312372161,6.28867621061,4.4774890405,2.06121554724,15.9888894789,81.9132028969,78.9214724791,2.97173041782,0.02
 02/26  06:00:00,109.789364811,25.2890465201,7.55329086184,7.11987233828,2.06121554724,15.9888894789,102.868680881,99.8769504629,2.97173041782,0.02
 02/26  07:00:00,87.8133890996,20.2312372161,5.90651096834,6.60454003387,2.06121554724,15.9888894789,83.1670161158,80.175285698,2.97173041782,0.02
 02/26  08:00:00,95.899091435,25.201365363,8.81394878928,6.62029823981,2.06121554724,15.9888894789,102.334862814,99.3431323961,2.97173041782,0.02
 02/26  09:00:00,107.040449896,20.143556059,8.39289017417,2.7782267445,4.12243109448,41.7362269337,78.652920683,73.6800366533,4.9528840297,0.02
 02/26  10:00:00,126.260865629,25.1136842058,12.547495089,2.77248059218,4.12243109448,41.7362269337,93.3594724882,88.3865884585,4.9528840297,0.02
 02/26  11:00:00,112.075460679,20.0558749018,10.9055784981,1.97600345226,4.12243109448,41.7362269337,73.5429670634,68.5700830337,4.9528840297,0.02
 02/26  12:00:00,128.080657598,24.4122349488,14.0887226095,1.37467974689,4.12243109448,41.7362269337,89.0954769848,84.1225929551,4.9528840297,0.02
 02/26  13:00:00,109.442790887,18.4776140734,11.1852345677,0.0,4.12243109448,41.7362269337,72.6792862428,67.7064022131,4.9528840297,0.02
 02/26  14:00:00,128.150783138,23.8861480059,14.9336082714,0.212700995642,4.12243109448,41.7362269337,88.1121674917,83.139283462,4.9528840297,0.02
 02/26  15:00:00,113.827891813,20.143556059,11.773124331,0.782369957622,4.12243109448,41.7362269337,71.4966531297,66.5237691,4.9528840297,0.02
 02/26  16:00:00,127.723356929,23.7107856917,14.1039606806,0.128706590172,4.12243109448,41.7362269337,88.6607430959,83.6878590662,4.9528840297,0.02
 02/26  17:00:00,93.9755496868,19.5736285376,10.8859203931,0.399291769239,4.12243109448,24.8785346261,72.9227137499,67.9498297202,4.9528840297,0.02
 02/26  18:00:00,102.991210007,23.5354233774,12.5851145229,0.403372137013,2.06121554724,15.9888894789,95.847617778,92.8558873602,2.97173041782,0.02
 02/26  19:00:00,91.6304192629,18.4776140734,8.82577799192,0.0,2.06121554724,15.9888894789,80.8401915368,77.848461119,2.97173041782,0.02
 02/26  20:00:00,104.321375279,23.0970175917,9.48585496319,0.0,2.06121554724,15.9888894789,101.658424398,98.6666939799,2.97173041782,0.02
 02/26  21:00:00,91.862808887,19.7928314304,7.24616642784,2.57779492804,2.06121554724,15.9888894789,82.3612698547,79.3695394369,2.97173041782,0.02
 02/26  22:00:00,109.418581094,25.1136842058,9.11271292193,5.3768636381,2.06121554724,15.9888894789,112.173340832,100.599687511,2.97173041782,8.60192290368
 02/26  23:00:00,96.119528507,20.2312372161,7.27189584846,6.13799627687,2.06121554724,15.9888894789,83.975733973,80.9840035551,2.97173041782,0.02
 02/26  24:00:00,115.462464448,25.2890465201,9.08251365359,9.34072681957,2.06121554724,15.9888894789,104.725349193,101.733618775,2.97173041782,0.02
 02/27  01:00:00,101.570736597,20.2312372161,6.27515057901,8.38017698164,4.12243109448,15.9888894789,84.3766550255,81.3849246077,2.97173041782,0.02
 02/27  02:00:00,118.376073517,25.2890465201,5.85780751253,12.4303112243,4.12243109448,15.9888894789,105.569981572,102.578251154,2.97173041782,0.02
 02/27  03:00:00,100.769221291,20.2312372161,3.13025842611,11.2976120256,4.12243109448,15.9888894789,85.988685977,82.9969555591,2.97173041782,0.02
 02/27  04:00:00,116.422200081,25.2890465201,2.85365464452,16.2401150685,4.12243109448,15.9888894789,107.908075347,104.916344929,2.97173041782,0.02
 02/27  05:00:00,136.639839356,29.4700442528,3.26648740163,10.8817741387,12.3672932834,24.9413748627,122.419624955,117.446740925,4.9528840297,0.02
 02/27  06:00:00,177.48419366,29.9178946607,6.79486455148,49.2154580502,12.3672932834,24.9413748627,187.702703901,182.729819871,4.9528840297,0.02
 02/27  07:00:00,217.708693157,30.3748406945,7.14130198092,38.7141472929,24.7345865669,70.7195625826,185.037295108,175.111527049,9.90576805939,0.02
 02/27  08:00:00,225.098848721,30.423984418,9.32883894602,23.787289533,37.1018798503,92.3937384068,156.462687086,146.536919027,9.90576805939,0.02
 02/27  09:00:00,230.035546049,30.4529387504,13.5431738238,16.6483031015,37.1018798503,104.434947198,131.638548338,121.712780278,9.90576805939,0.02
 02/27  10:00:00,246.720033757,30.5178399601,15.8928177105,12.3965230198,37.1018798503,116.476155989,122.833165175,104.293918117,9.90576805939,8.63347899927
 02/27  11:00:00,248.701444703,30.5663213261,16.7600139165,10.0722895594,37.1018798503,116.476155989,109.364538807,99.4387707477,9.90576805939,0.02
 02/27  12:00:00,251.386940514,30.6334932205,18.1100568786,8.05409102063,37.1018798503,116.476155989,114.131446032,95.5858034813,9.90576805939,8.63987449134
 02/27  13:00:00,242.928205059,30.7762305563,18.3237012031,6.67372972147,37.1018798503,104.434947198,109.98708681,91.4457010516,9.90576805939,8.63561769922
 02/27  14:00:00,251.947110481,30.7802174767,18.4601679753,5.58227429975,37.1018798503,116.476155989,99.9036972277,89.9779291683,9.90576805939,0.02
 02/27  15:00:00,250.182266298,30.8028789509,17.8324180915,4.79753331977,37.1018798503,116.476155989,107.162463578,88.617513906,9.90576805939,8.63918161286
 02/27  16:00:00,247.463687012,30.7519877799,17.1254790765,4.58446917085,37.1018798503,116.476155989,98.9467674789,89.0209994196,9.90576805939,0.02
 02/27  17:00:00,246.031502114,30.7569419045,16.6257941166,4.50232372073,37.1018798503,116.476155989,107.598877726,89.0611986617,9.90576805939,8.63191100531
 02/27  18:00:00,253.49058146,30.7631949041,15.7586254602,4.78703038075,37.1018798503,116.476155989,99.2336688396,89.3079007802,9.90576805939,0.02
 02/27  19:00:00,171.303420278,28.8124355743,12.0078890882,0.0,24.7345865669,47.5788473902,76.1647148012,71.1918307715,4.9528840297,0.02
 02/27  20:00:00,170.523731138,28.8855032052,11.2305418053,0.0,24.7345865669,47.5788473902,81.2594340006,76.2865499709,4.9528840297,0.02
 02/27  21:00:00,149.468642659,28.5932326814,10.6285217172,0.0201956477475,12.3672932834,38.6892022431,94.6658846543,91.6741542365,2.97173041782,0.02
 02/27  22:00:00,122.057697615,22.173136888,9.07105494546,0.0,12.3672932834,27.0668015668,91.039006427,79.4609938488,2.97173041782,8.60628216035
 02/27  23:00:00,93.6384193458,18.916019859,7.49622691373,0.258808780107,4.12243109448,15.9888894789,73.408621018,70.4168906002,2.97173041782,0.02
 02/27  24:00:00,111.360564781,23.9738291631,9.17151054371,0.828295977791,4.12243109448,15.9888894789,93.6897947977,90.6980643798,2.97173041782,0.02
 02/28  01:00:00,95.7048279509,18.916019859,6.89033915864,0.782386580293,4.12243109448,15.9888894789,76.6900371871,73.6983067692,2.97173041782,0.02
 02/28  02:00:00,116.345442326,25.2890465201,7.87346566167,5.64638299407,4.12243109448,15.9888894789,96.5213768002,93.5296463824,2.97173041782,0.02
 02/28  03:00:00,99.7391526508,20.2312372161,5.85793143862,5.93250366873,4.12243109448,15.9888894789,78.314338267,75.3226078491,2.97173041782,0.02
 02/28  04:00:00,118.338319179,25.2890465201,7.39471744989,9.04592852471,4.12243109448,15.9888894789,98.2442204397,95.2524900219,2.97173041782,0.02
 02/28  05:00:00,144.347362466,29.4700442528,7.76993259466,6.04753714542,12.3672932834,24.9413748627,109.89001752,104.91713349,4.9528840297,0.02
 02/28  06:00:00,180.122856669,29.930806195,10.7019869405,38.4997233221,12.3672932834,24.9413748627,175.608260426,170.635376397,4.9528840297,0.02
 02/28  07:00:00,217.661792746,30.4261036414,10.9271760907,27.5445724002,24.7345865669,70.7195625826,158.491361375,148.565593316,9.90576805939,0.02
 02/28  08:00:00,233.938249831,30.5114092192,12.0154998663,16.2307652924,37.1018798503,92.3937384068,132.994715974,123.068947914,9.90576805939,0.02
 02/28  09:00:00,240.440295267,30.5795531732,14.3106027711,10.9652798997,37.1018798503,104.434947198,115.613619006,105.687850947,9.90576805939,0.02
 02/28  10:00:00,250.572717408,30.6849127635,15.903552524,8.02437474112,37.1018798503,116.476155989,113.396992962,94.8577596787,9.90576805939,8.63346522397
 02/28  11:00:00,251.248631304,30.869507505,17.2632578871,7.08610548419,37.1018798503,116.476155989,109.035776568,90.4908539204,9.90576805939,8.63915458791
 02/28  12:00:00,253.063848356,31.1370793747,18.4617528234,6.01426397901,37.1018798503,116.476155989,96.5349844206,86.6092163612,9.90576805939,0.02
 02/28  13:00:00,243.233058317,31.3923559576,19.299177903,4.78434594018,37.1018798503,104.434947198,101.997270834,83.4559770019,9.90576805939,8.63552577248
 02/28  14:00:00,253.543701959,31.4846213656,19.1607782962,3.75739545667,37.1018798503,116.476155989,91.9963259471,82.0705578877,9.90576805939,0.02
 02/28  15:00:00,252.328818477,31.6436283579,19.2968134199,2.85700967083,37.1018798503,116.476155989,98.4951093627,79.9502545778,9.90576805939,8.63908672548
 02/28  16:00:00,250.941930629,31.5853132643,19.1617558224,2.48105699683,37.1018798503,116.476155989,89.3130709392,79.3873028798,9.90576805939,0.02
 02/28  17:00:00,249.671246249,31.4127594977,17.8314488709,2.37656126009,37.1018798503,116.476155989,98.8036626323,80.2660424037,9.90576805939,8.6318521692
 02/28  18:00:00,256.295672114,31.198513601,16.1332854726,2.50083798295,37.1018798503,116.476155989,92.2343956907,82.3086276313,9.90576805939,0.02
 02/28  19:00:00,174.318126831,29.0316384671,10.9522521881,0.0,24.7345865669,47.5788473902,71.5900203084,66.6171362787,4.9528840297,0.02
 02/28  20:00:00,170.723952767,29.4700442528,6.66236832914,0.0,24.7345865669,47.5788473902,78.2829131452,73.3100291155,4.9528840297,0.02
 02/28  21:00:00,148.988919195,28.1548268957,5.73168502139,0.000735675646477,12.3672932834,38.6892022431,100.765103952,89.1832363437,2.97173041782,8.61013719024
 02/28  22:00:00,122.644067594,23.400673088,5.72303115661,0.212659332761,12.3672932834,27.0668015668,80.9336437046,77.9419132867,2.97173041782,0.02
 02/28  23:00:00,90.8159250358,18.4776140734,4.80060023067,0.0,4.12243109448,15.9888894789,72.5868500596,69.5951196417,2.97173041782,0.02
 02/28  24:00:00,107.629204019,23.9738291631,6.19234955599,1.17959465911,4.12243109448,15.9888894789,93.4937555561,90.5020251383,2.97173041782,0.02
 03/01  01:00:00,96.8649178645,20.2312372161,4.77775468778,3.80632073484,4.12243109448,15.9888894789,76.0768375851,73.0851071673,2.97173041782,0.02
 03/01  02:00:00,113.556718351,25.2890465201,6.07569574614,6.76054709811,4.12243109448,15.9888894789,96.2722454128,93.280514995,2.97173041782,0.02
 03/01  03:00:00,97.3169066189,20.2312372161,4.73957448068,6.82752283945,4.12243109448,15.9888894789,78.5233195294,75.5315891115,2.97173041782,0.02
 03/01  04:00:00,113.10694156,25.2890465201,5.98132329217,10.4067276199,4.12243109448,15.9888894789,99.2513771653,96.2596467475,2.97173041782,0.02
 03/01  05:00:00,134.613158665,29.4700442528,5.36338137492,7.16406468641,12.3672932834,24.9413748627,110.807393696,105.834509667,4.9528840297,0.02
 03/01  06:00:00,169.863047857,29.9371524503,7.75602626799,39.5168423011,12.3672932834,24.9413748627,174.887754169,169.91487014,4.9528840297,0.02
 03/01  07:00:00,206.873010655,30.431880075,8.08075897975,29.5557626412,24.7345865669,70.7195625826,167.733535706,157.807767647,9.90576805939,0.02
 03/01  08:00:00,223.33177528,30.5207328417,7.69929659788,19.4277423922,37.1018798503,92.3937384068,148.492371276,138.566603217,9.90576805939,0.02
 03/01  09:00:00,233.874267882,30.5561776176,6.83679520593,18.094806289,37.1018798503,104.434947198,154.220812771,135.685561064,9.90576805939,8.62948364733
 03/01  10:00:00,246.228403071,30.5845237055,5.76036514767,17.0756540224,37.1018798503,116.476155989,146.258423854,136.332655794,9.90576805939,0.02
 03/01  11:00:00,245.441868105,30.6208135374,5.30241579509,15.5535129921,37.1018798503,116.476155989,153.695852237,135.152238974,9.90576805939,8.63784520374
 03/01  12:00:00,244.583097695,30.6680126587,5.30125844625,13.8732932126,37.1018798503,116.476155989,141.427345174,131.501577114,9.90576805939,0.02
 03/01  13:00:00,233.306565941,30.7168022468,5.84946609654,12.4060621668,37.1018798503,104.434947198,145.17314678,126.631960683,9.90576805939,8.63541803719
 03/01  14:00:00,243.267876638,30.7718052006,6.07889757758,10.8431581193,37.1018798503,116.476155989,131.56862207,121.642854011,9.90576805939,0.02
 03/01  15:00:00,243.572099134,30.7884520489,5.25303312356,10.5200688185,37.1018798503,116.476155989,141.241169217,122.696305578,9.90576805939,8.6390955799
 03/01  16:00:00,243.911903193,30.7865976812,3.97985649177,11.2565541739,37.1018798503,116.476155989,137.637571554,127.711803495,9.90576805939,0.02
 03/01  17:00:00,245.3284965,30.7908829816,4.03874608026,11.9197078183,37.1018798503,116.476155989,147.161782986,128.624111037,9.90576805939,8.63190388893
 03/01  18:00:00,254.357120191,30.7900095389,3.80756863059,12.68886278,37.1018798503,116.476155989,138.634643584,128.708875524,9.90576805939,0.02
 03/01  19:00:00,165.295178855,29.0316384671,0.18369508252,0.385154385534,24.7345865669,47.5788473902,86.8015683508,81.8286843211,4.9528840297,0.02
 03/01  20:00:00,166.924510447,29.4700442528,0.0,1.44090877776,24.7345865669,47.5788473902,95.0528029862,90.0799189565,4.9528840297,0.02
 03/01  21:00:00,150.053120224,29.4700442528,0.0,4.68727277373,12.3672932834,38.6892022431,119.990710564,108.408834135,2.97173041782,8.61014601177
 03/01  22:00:00,128.026560302,24.3651658165,0.0695943977948,8.97069009787,12.3672932834,27.0668015668,94.5021665042,91.5104360864,2.97173041782,0.02
 03/01  23:00:00,100.195149253,20.2312372161,0.0356949313368,10.5181597398,4.12243109448,15.9888894789,84.6847176598,81.692987242,2.97173041782,0.02
 03/01  24:00:00,120.725405273,25.2890465201,0.0,16.111353927,4.12243109448,15.9888894789,115.324428295,112.332697877,2.97173041782,0.02
 03/02  01:00:00,104.970483242,20.2312372161,0.0,14.4741559693,4.12243109448,15.9888894789,101.001118587,98.0093881694,2.97173041782,0.02
 03/02  02:00:00,125.425323824,25.2890465201,0.0,20.6909773482,4.12243109448,15.9888894789,127.927430616,124.935700198,2.97173041782,0.02
 03/02  03:00:00,108.222368315,20.2312372161,0.0,17.4901131851,4.12243109448,15.9888894789,101.932049298,98.94031888,2.97173041782,0.02
 03/02  04:00:00,129.433975374,25.2890465201,0.0,24.4922583843,4.12243109448,15.9888894789,130.468714299,127.476983882,2.97173041782,0.02
 03/02  05:00:00,151.545099276,29.4700442528,0.0,17.2954655754,12.3672932834,24.9413748627,150.901771514,145.928887485,4.9528840297,0.02
 03/02  06:00:00,193.488586174,29.9214446608,0.0,58.987741699,12.3672932834,24.9413748627,197.670459239,192.697575209,4.9528840297,0.02
 03/02  07:00:00,236.836053438,30.3661401439,0.0,54.6761316412,24.7345865669,70.7195625826,207.790904604,197.865136545,9.90576805939,0.02
 03/02  08:00:00,242.46296016,30.4672385302,0.54736796947,34.1793542828,37.1018798503,92.3937384068,180.696167899,170.770399839,9.90576805939,0.02
 03/02  09:00:00,246.47031761,30.5034484671,2.64613534285,26.6375620962,37.1018798503,104.434947198,173.116043458,154.580775865,9.90576805939,8.62949953352
 03/02  10:00:00,254.392445117,30.5199996884,4.52041132808,21.2633717691,37.1018798503,116.476155989,151.837678633,141.911910574,9.90576805939,0.02
 03/02  11:00:00,251.013903805,30.5696524761,5.85081427584,17.2571084782,37.1018798503,116.476155989,150.106961206,131.562142759,9.90576805939,8.63905038806
 03/02  12:00:00,249.705192859,30.6180064679,7.33986155825,13.698209299,37.1018798503,116.476155989,131.928216888,122.002448828,9.90576805939,0.02
 03/02  13:00:00,237.346965443,30.6458872518,8.13038908886,11.3034793713,37.1018798503,104.434947198,134.95510169,116.413739477,9.90576805939,8.63559415383
 03/02  14:00:00,246.567969405,30.7003848444,9.22043653729,9.34455249427,37.1018798503,116.476155989,119.593234013,109.667465953,9.90576805939,0.02
 03/02  15:00:00,246.189347919,30.7116114826,10.0033650209,8.24815937306,37.1018798503,116.476155989,124.106953288,105.562093857,9.90576805939,8.63909137142
 03/02  16:00:00,244.159810231,30.7549147441,9.45401691577,7.30809217149,37.1018798503,116.476155989,114.623517103,104.697749044,9.90576805939,0.02
 03/02  17:00:00,244.276708956,30.7694766974,8.51940415596,7.03104422146,37.1018798503,116.476155989,125.657620534,107.120039718,9.90576805939,8.63181275728
 03/02  18:00:00,253.55985093,30.7748535699,7.58242000719,7.90263294636,37.1018798503,116.476155989,121.2229741,111.297206041,9.90576805939,0.02
 03/02  19:00:00,169.123453228,28.7393679433,3.6071110343,0.0,24.7345865669,47.5788473902,79.6737686418,74.7008846121,4.9528840297,0.02
 03/02  20:00:00,168.445509324,29.3239089909,1.74040630009,0.143166374249,24.7345865669,47.5788473902,91.6144615321,78.0514427995,4.9528840297,8.61013470293
 03/02  21:00:00,146.743620691,28.1548268957,0.0739368385185,0.333003648752,12.3672932834,38.6892022431,100.735194239,97.7434638215,2.97173041782,0.02
 03/02  22:00:00,124.051706073,24.0144411879,0.0464552550071,4.13522559397,12.3672932834,27.0668015668,94.602505914,91.6107754962,2.97173041782,0.02
 03/02  23:00:00,98.2741695501,20.2312372161,0.0235022275113,7.50708496872,4.12243109448,15.9888894789,85.7319691879,82.7402387701,2.97173041782,0.02
 03/02  24:00:00,119.211535955,25.2890465201,0.0,13.1149207706,4.12243109448,15.9888894789,114.263293465,111.271563047,2.97173041782,0.02
 03/03  01:00:00,103.627469129,20.2312372161,0.0,12.5052682567,4.12243109448,15.9888894789,98.4406201464,95.4488897286,2.97173041782,0.02
 03/03  02:00:00,124.284890594,25.2890465201,0.0,18.6043583699,4.12243109448,15.9888894789,126.691862771,123.700132353,2.97173041782,0.02
 03/03  03:00:00,106.850265906,20.2312372161,0.0,16.0407442841,4.12243109448,15.9888894789,102.049132041,99.0574016236,2.97173041782,0.02
 03/03  04:00:00,125.921652176,25.2890465201,0.0,22.1892104279,4.12243109448,15.9888894789,117.672419866,114.680689448,2.97173041782,0.02
 03/03  05:00:00,147.994064349,29.4700442528,0.0,15.6539591066,12.3672932834,24.9413748627,131.23655352,126.26366949,4.9528840297,0.02
 03/03  06:00:00,189.684026637,29.9218799057,0.357025146639,56.6491776382,12.3672932834,24.9413748627,182.862929488,177.890045458,4.9528840297,0.02
 03/03  07:00:00,227.296551664,30.3954670612,1.16147062704,46.2727500062,24.7345865669,70.7195625826,194.224327286,184.298559227,9.90576805939,0.02
 03/03  08:00:00,238.389312767,30.4863852832,3.72874402527,29.4687914272,37.1018798503,92.3937384068,167.78139146,157.8556234,9.90576805939,0.02
 03/03  09:00:00,243.720273133,30.5076757585,6.39333001311,22.218981437,37.1018798503,104.434947198,157.084294371,138.550680745,9.90576805939,8.62784556578
 03/03  10:00:00,254.379938392,30.5502337663,9.92103856565,16.5739982455,37.1018798503,116.476155989,130.254603133,120.328835074,9.90576805939,0.02
 03/03  11:00:00,254.668568311,30.6148750188,12.4059707751,13.2183130383,37.1018798503,116.476155989,123.020837497,104.475917741,9.90576805939,8.63915169675
 03/03  12:00:00,255.388069869,30.6270316456,13.2960285508,11.2516373128,37.1018798503,116.476155989,109.780760409,99.85499235,9.90576805939,0.02
 03/03  13:00:00,244.335449147,30.7757394829,14.1812267556,9.07479191874,37.1018798503,104.434947198,108.638115877,90.0968969198,9.90576805939,8.63545089805
 03/03  14:00:00,254.048379572,30.9477306337,14.5383038814,7.82753322048,37.1018798503,116.476155989,94.8414431409,84.9156750815,9.90576805939,0.02
 03/03  15:00:00,253.23384975,31.0376100852,14.5435779418,6.54242900354,37.1018798503,116.476155989,101.406107263,82.8612654878,9.90576805939,8.63907371564
 03/03  16:00:00,252.483663687,31.0179489077,14.545087462,5.73846170674,37.1018798503,116.476155989,91.9784628106,82.0526947512,9.90576805939,0.02
 03/03  17:00:00,251.744031737,30.9152620501,14.0310902141,5.38323112876,37.1018798503,116.476155989,101.118423741,82.5808251343,9.90576805939,8.63183054779
 03/03  18:00:00,255.232381322,30.8522098856,11.5612918974,5.51519133718,37.1018798503,116.476155989,101.280185007,91.3544169473,9.90576805939,0.02
 03/03  19:00:00,173.258390945,28.8855032052,5.35570013651,0.0,24.7345865669,47.5788473902,75.8174283127,70.844544283,4.9528840297,0.02
 03/03  20:00:00,170.56800583,29.3239089909,0.964549412411,0.0580606959265,24.7345865669,47.5788473902,91.6790233426,78.1169652657,4.9528840297,8.60917404723
 03/03  21:00:00,149.124557659,28.1548268957,0.0,0.166685589749,12.3672932834,38.6892022431,107.520514994,104.528784576,2.97173041782,0.02
 03/03  22:00:00,123.199414413,23.400673088,0.0772591875724,2.01849410192,12.3672932834,27.0668015668,91.8332340714,88.8415036536,2.97173041782,0.02
 03/03  23:00:00,97.957610895,20.2312372161,0.0583767248141,5.89673703752,4.12243109448,15.9888894789,81.0376957986,78.0459653808,2.97173041782,0.02
 03/03  24:00:00,117.696674152,25.2890465201,0.096674168837,10.4603343933,4.12243109448,15.9888894789,103.633744179,100.642013761,2.97173041782,0.02
 03/04  01:00:00,102.955401247,20.2312372161,0.0398927162373,10.7664894324,4.12243109448,15.9888894789,84.8793167076,81.8875862898,2.97173041782,0.02
 03/04  02:00:00,122.585233093,25.2890465201,0.0245583482353,15.5060885291,4.12243109448,15.9888894789,111.677961165,108.686230748,2.97173041782,0.02
 03/04  03:00:00,107.201283636,20.2312372161,0.0,14.9930248075,4.12243109448,15.9888894789,95.8360816502,92.8443512324,2.97173041782,0.02
 03/04  04:00:00,126.124105153,25.2890465201,0.0,19.8185540786,4.12243109448,15.9888894789,123.062363371,120.070632953,2.97173041782,0.02
 03/04  05:00:00,137.384274139,29.4700442528,0.0,18.3804851263,4.12243109448,16.0517297156,152.351166284,149.359435866,2.97173041782,0.02
 03/04  06:00:00,141.261485842,29.9084500385,0.0,23.2275017285,4.12243109448,16.0517297156,144.938786795,141.947056377,2.97173041782,0.02
 03/04  07:00:00,159.547319906,30.3468558241,0.0,28.5205837382,4.12243109448,39.6058045677,156.628839746,153.637109328,2.97173041782,0.02
 03/04  08:00:00,228.601589993,30.3468558241,6.93279447634,63.0225526228,12.3672932834,65.3531420225,191.749607458,186.776723429,4.9528840297,0.02
 03/04  09:00:00,218.942464266,30.3468558241,13.1723279829,47.0658734369,12.3672932834,68.2430321324,162.723650228,157.750766199,4.9528840297,0.02
 03/04  10:00:00,236.980650711,30.3477920769,17.8824873173,32.6642054011,16.4897243779,93.1370602926,142.256308517,125.716766383,7.92461444751,8.61492768626
 03/04  11:00:00,233.829708441,30.3513328478,20.6020841574,26.0370993284,16.4897243779,93.1370602926,125.298302218,117.353687771,7.92461444751,0.02
 03/04  12:00:00,228.33518829,30.3582253713,21.7516954714,20.8652838529,16.4897243779,93.1370602926,120.926635379,112.982020932,7.92461444751,0.02
 03/04  13:00:00,214.474029191,30.3888017632,22.6994290492,17.0464382812,16.4897243779,83.9857416113,117.38612674,109.441512293,7.92461444751,0.02
 03/04  14:00:00,212.522369494,30.4959349115,24.7345882514,13.7976168484,16.4897243779,83.9857416113,114.704039014,106.759424567,7.92461444751,0.02
 03/04  15:00:00,212.58183452,30.5321311888,26.3361511873,10.9460579767,16.4897243779,83.9857416113,121.053402097,104.516338284,7.92461444751,8.61244936573
 03/04  16:00:00,182.786089654,30.3468558241,23.6081564264,0.0,12.3672932834,70.6512738906,58.8032458301,53.8303618004,4.9528840297,0.02
 03/04  17:00:00,183.079700693,30.3468558241,22.8368611104,0.0,12.3672932834,70.6512738906,58.5283077054,53.5554236757,4.9528840297,0.02
 03/04  18:00:00,174.570523437,30.3468558241,20.3439445025,0.010888900288,12.3672932834,58.1284167478,63.8196811984,58.8467971687,4.9528840297,0.02
 03/04  19:00:00,143.008771808,27.71642111,13.4653946671,0.0,12.3672932834,24.9413748627,88.1058229726,83.1329389429,4.9528840297,0.02
 03/04  20:00:00,139.400925718,27.71642111,8.72390787251,0.0,12.3672932834,24.9413748627,96.4625336563,91.4896496266,4.9528840297,0.02
 03/04  21:00:00,123.380789643,27.71642111,9.96567755419,0.0,4.12243109448,16.0517297156,105.653088766,102.661358349,2.97173041782,0.02
 03/04  22:00:00,107.770186981,22.173136888,9.82863143381,0.0,4.12243109448,15.9888894789,90.6375080128,87.645777595,2.97173041782,0.02
 03/04  23:00:00,97.029846969,18.4776140734,8.64392271049,0.0,4.12243109448,15.9888894789,79.3376767494,76.3459463316,2.97173041782,0.02
 03/04  24:00:00,112.016781316,23.0970175917,10.7974359701,0.0,4.12243109448,15.9888894789,99.0419923552,96.0502619374,2.97173041782,0.02
 03/05  01:00:00,96.807346156,19.529787959,7.99417871235,2.03570375846,2.06121554724,15.9888894789,78.8706610886,75.8789306707,2.97173041782,0.02
 03/05  02:00:00,116.225902181,25.2890465201,8.02508208709,6.72227389692,2.06121554724,15.9888894789,100.268702949,97.2769725314,2.97173041782,0.02
 03/05  03:00:00,98.8419921812,20.2312372161,4.18299705357,7.49183628005,2.06121554724,15.9888894789,81.9850632599,78.9933328421,2.97173041782,0.02
 03/05  04:00:00,116.060247944,25.2890465201,4.24489237471,11.6117797077,2.06121554724,15.9888894789,103.570832576,100.579102158,2.97173041782,0.02
 03/05  05:00:00,99.1124959143,20.2312372161,3.95280144593,10.3900381686,2.06121554724,15.9888894789,83.915040744,80.9233103261,2.97173041782,0.02
 03/05  06:00:00,117.539099167,25.2890465201,4.86726991215,14.9734375386,2.06121554724,15.9888894789,114.003143975,102.429514199,2.97173041782,8.60189935777
 03/05  07:00:00,91.0741717171,20.2312372161,3.24722370003,12.9279498902,2.06121554724,15.9888894789,85.2436189703,82.2518885524,2.97173041782,0.02
 03/05  08:00:00,104.67261908,25.2890465201,6.81813460199,15.8212355508,2.06121554724,15.9888894789,105.284334293,102.292603876,2.97173041782,0.02
 03/05  09:00:00,113.159379717,20.2312372161,8.08207273548,8.5784022848,4.12243109448,41.7362269337,80.7757693958,75.8028853661,4.9528840297,0.02
 03/05  10:00:00,130.772378402,25.2890465201,13.3530665593,7.5778300793,4.12243109448,41.7362269337,95.2127367723,90.2398527426,4.9528840297,0.02
 03/05  11:00:00,115.474459494,20.2312372161,13.1311794194,4.87499917998,4.12243109448,41.7362269337,74.791524424,69.8186403943,4.9528840297,0.02
 03/05  12:00:00,140.111502603,25.2890465201,23.3323965325,4.55197292575,4.12243109448,41.7362269337,88.9149007195,83.9420166898,4.9528840297,0.02
 03/05  13:00:00,125.241384356,20.2312372161,22.98516426,2.72503123902,4.12243109448,41.7362269337,70.434359815,65.4614757853,4.9528840297,0.02
 03/05  14:00:00,142.753018225,24.8506407344,30.9990974817,1.63855732042,4.12243109448,41.7362269337,84.8338789183,79.8609948886,4.9528840297,0.02
 03/05  15:00:00,126.958961319,20.6696430018,27.5946575494,1.69176900516,4.12243109448,41.7362269337,68.0652967832,63.0924127535,4.9528840297,0.02
 03/05  16:00:00,143.215425316,24.8506407344,31.6575389866,0.768967723579,4.12243109448,41.7362269337,83.5836274527,78.610743423,4.9528840297,0.02
 03/05  17:00:00,103.729768265,19.3544256447,22.7838720347,0.34913065599,4.12243109448,24.8785346261,68.7730608546,63.8001768249,4.9528840297,0.02
 03/05  18:00:00,110.373132302,23.0970175917,20.1440313056,0.0,2.06121554724,15.9888894789,90.8571125902,87.8653821723,2.97173041782,0.02
 03/05  19:00:00,99.5066484778,18.4776140734,12.2420912721,0.0,2.06121554724,15.9888894789,77.5622609372,74.5705305194,2.97173041782,0.02
 03/05  20:00:00,116.27077033,23.0970175917,14.5611140684,0.0,2.06121554724,15.9888894789,99.0683334715,96.0766030536,2.97173041782,0.02
 03/05  21:00:00,97.0251581112,18.4776140734,10.5320903456,0.0,2.06121554724,15.9888894789,80.9779898252,77.9862594074,2.97173041782,0.02
 03/05  22:00:00,115.644700598,24.8506407344,11.0007727629,2.75780544777,2.06121554724,15.9888894789,101.209458495,98.217728077,2.97173041782,0.02
 03/05  23:00:00,100.541889656,20.6696430018,6.82396854034,5.40512293534,2.06121554724,15.9888894789,82.3357322114,79.3440017935,2.97173041782,0.02
 03/05  24:00:00,114.040820359,24.8506407344,5.38136179266,6.87913029577,2.06121554724,15.9888894789,103.986897144,100.995166727,2.97173041782,0.02
 03/06  01:00:00,104.139067884,20.6696430018,2.82394800125,10.9005091533,4.12243109448,15.9888894789,84.2818400515,81.2901096337,2.97173041782,0.02
 03/06  02:00:00,118.194423349,24.8506407344,4.55749623739,10.5013632612,4.12243109448,15.9888894789,105.103262757,102.111532339,2.97173041782,0.02
 03/06  03:00:00,107.939082816,20.6696430018,3.72206552763,14.9111153743,4.12243109448,15.9888894789,85.1164016002,82.1246711824,2.97173041782,0.02
 03/06  04:00:00,119.860462372,24.8506407344,2.661667281,14.2833812079,4.12243109448,15.9888894789,106.750422725,103.758692307,2.97173041782,0.02
 03/06  05:00:00,150.480466573,29.9084500385,2.27798712574,14.6359431335,12.3672932834,24.9413748627,121.460304,116.487419971,4.9528840297,0.02
 03/06  06:00:00,181.459010083,29.4710736969,7.06659998735,43.339845237,12.3672932834,24.9413748627,187.376527307,182.403643278,4.9528840297,0.02
 03/06  07:00:00,228.093115589,30.351469338,7.01596486921,43.3498719074,24.7345865669,70.7195625826,184.524050234,174.598282175,9.90576805939,0.02
 03/06  08:00:00,239.390548146,30.3793151593,9.52020329209,27.3671797288,37.1018798503,92.3937384068,165.482693024,146.967330369,9.90576805939,8.60959459554
 03/06  09:00:00,246.802992517,30.3967783454,15.4508069378,20.7325059199,37.1018798503,104.434947198,127.429637999,117.50386994,9.90576805939,0.02
 03/06  10:00:00,256.51631184,30.4279476165,19.908736648,14.2199522308,37.1018798503,116.476155989,112.660643279,102.73487522,9.90576805939,0.02
 03/06  11:00:00,256.014918593,30.5763498253,23.7666558259,10.5749843023,37.1018798503,116.476155989,114.795373293,96.2505493096,9.90576805939,8.63905592429
 03/06  12:00:00,260.126607615,30.8453234716,30.765101098,7.62586093491,37.1018798503,116.476155989,109.313525314,90.7668013045,9.90576805939,8.64095595055
 03/06  13:00:00,253.710519128,31.1749119675,37.6887299728,4.95905871688,37.1018798503,104.434947198,95.8359683527,85.9102002933,9.90576805939,0.02
 03/06  14:00:00,268.140428005,31.4318472531,44.6007385947,2.79096790012,37.1018798503,116.476155989,101.073847316,82.527123898,9.90576805939,8.64095535825
 03/06  15:00:00,269.525435438,31.640739752,46.6663180325,1.40558560413,37.1018798503,116.476155989,89.7550749169,79.8293068575,9.90576805939,0.02
 03/06  16:00:00,261.168255685,31.7014730982,41.455769943,0.913099592524,37.1018798503,116.476155989,97.6395301388,79.0967653562,9.90576805939,8.63699672325
 03/06  17:00:00,245.76790368,31.6061811549,31.1264123795,0.704469844117,37.1018798503,116.476155989,89.9599920423,80.0342239829,9.90576805939,0.02
 03/06  18:00:00,240.125753244,31.3607353887,22.935428588,0.745478084181,37.1018798503,116.476155989,100.700114058,82.1732055971,9.90576805939,8.62114040171
 03/06  19:00:00,161.853891844,28.8124355743,17.0916324006,0.0,24.7345865669,47.5788473902,70.535264064,65.5623800343,4.9528840297,0.02
 03/06  20:00:00,161.593297035,29.6161795147,14.1355235704,0.0,24.7345865669,47.5788473902,76.8904633544,71.9175793247,4.9528840297,0.02
 03/06  21:00:00,138.572601552,27.71642111,11.9265674437,0.0,12.3672932834,38.6892022431,91.4336597236,88.4419293058,2.97173041782,0.02
 03/06  22:00:00,110.003438638,21.2492561844,8.41927193438,0.0,12.3672932834,27.0668015668,79.2219589455,76.2302285277,2.97173041782,0.02
 03/06  23:00:00,83.616577244,18.4776140734,6.23693148686,0.0,4.12243109448,15.9888894789,72.5747662124,69.5830357945,2.97173041782,0.02
 03/06  24:00:00,96.8240832898,23.0970175917,6.7544820964,0.0,4.12243109448,15.9888894789,93.6062780034,90.6145475856,2.97173041782,0.02
 03/07  01:00:00,84.8649944148,19.6174691161,5.02676015115,0.373362301079,4.12243109448,15.9888894789,76.6154102212,73.6236798034,2.97173041782,0.02
 03/07  02:00:00,96.3613058903,23.0970175917,6.31407294807,0.0,4.12243109448,15.9888894789,96.5814906885,93.5897602707,2.97173041782,0.02
 03/07  03:00:00,86.2558908519,19.9681937447,4.29546201034,2.0329551207,4.12243109448,15.9888894789,78.9166990725,75.9249686547,2.97173041782,0.02
 03/07  04:00:00,101.759031311,25.2890465201,4.63352707852,5.04412998292,4.12243109448,15.9888894789,98.8422632186,95.8505328008,2.97173041782,0.02
 03/07  05:00:00,126.966818436,29.4700442528,4.61307406488,3.75803980234,12.3672932834,24.9413748627,110.870834603,105.897950573,4.9528840297,0.02
 03/07  06:00:00,160.789882564,29.9353386244,7.89695783172,34.2869688571,12.3672932834,24.9413748627,176.550243026,171.577358996,4.9528840297,0.02
 03/07  07:00:00,196.484048672,30.4304457508,9.20137083394,24.5308259398,24.7345865669,70.7195625826,165.369915399,155.44414734,9.90576805939,0.02
 03/07  08:00:00,216.491014105,30.5202901132,11.0598963414,16.2059623219,37.1018798503,92.3937384068,148.20194354,129.68660437,9.90576805939,8.60957111092
 03/07  09:00:00,220.728067113,30.5884327921,13.4031113022,11.0468813158,37.1018798503,104.434947198,121.845284886,111.919516827,9.90576805939,0.02
 03/07  10:00:00,232.46558836,30.6555959779,15.5211043392,8.63294402815,37.1018798503,116.476155989,118.001262334,99.4622572149,9.90576805939,8.63323705987
 03/07  11:00:00,234.481108874,30.8177708585,20.2121070951,6.11872463213,37.1018798503,116.476155989,102.988856878,93.0630888184,9.90576805939,0.02
 03/07  12:00:00,254.967552026,31.2634537693,40.0998596906,3.77476797871,37.1018798503,116.476155989,104.947091379,86.400502254,9.90576805939,8.64082106608
 03/07  13:00:00,267.507883072,31.7451700979,55.2153502293,1.7991227583,37.1018798503,104.434947198,90.4131318898,80.4873638304,9.90576805939,0.02
 03/07  14:00:00,277.758055693,32.0432388514,54.2368770167,0.912386155856,37.1018798503,116.476155989,96.1585991099,77.6136081175,9.90576805939,8.63922293303
 03/07  15:00:00,276.463080504,32.2390524445,53.5195893496,0.580636332022,37.1018798503,116.476155989,85.6339011297,75.7081330703,9.90576805939,0.02
 03/07  16:00:00,277.512816065,32.283694549,53.6591746773,0.403107454339,37.1018798503,116.476155989,93.2438244644,74.7010199761,9.90576805939,8.63703642894
 03/07  17:00:00,276.07413752,32.1750727677,50.2485308714,0.316150147409,37.1018798503,116.476155989,84.6206457938,74.6948777345,9.90576805939,0.02
 03/07  18:00:00,275.808126395,31.9681194269,44.9155152261,0.290401980611,37.1018798503,116.476155989,94.465753907,75.9388593578,9.90576805939,8.62112648976
 03/07  19:00:00,186.243969863,29.1412399135,29.2046012875,0.0,24.7345865669,47.5788473902,65.9278645255,60.9549804958,4.9528840297,0.02
 03/07  20:00:00,178.433481983,29.6892471456,22.6644470763,0.0,24.7345865669,47.5788473902,71.7363741251,66.7634900954,4.9528840297,0.02
 03/07  21:00:00,152.129580569,27.71642111,17.9395560351,0.0,12.3672932834,38.6892022431,85.9439219303,82.9521915124,2.97173041782,0.02
 03/07  22:00:00,108.889438058,17.9450700231,11.0921575984,0.0,12.3672932834,27.0668015668,62.8817152991,59.8899848812,2.97173041782,0.02
 03/07  23:00:00,107.50881569,23.0970175917,15.0508734566,0.0,4.12243109448,15.9888894789,85.1298312061,82.1381007883,2.97173041782,0.02
 03/07  24:00:00,93.3530499539,19.5736285376,10.9477361242,0.0,4.12243109448,15.9888894789,71.4417035394,68.4499731215,2.97173041782,0.02
 03/08  01:00:00,105.193746398,23.0970175917,11.6511768735,0.0,4.12243109448,15.9888894789,91.1348399371,88.1431095193,2.97173041782,0.02
 03/08  02:00:00,86.8675601029,19.6174691161,8.81762807455,0.0488240262752,4.12243109448,15.9888894789,74.752486187,71.7607557692,2.97173041782,0.02
 03/08  03:00:00,92.1639641517,24.1491914773,9.08304247424,0.328802256286,4.12243109448,15.9888894789,94.8926766288,91.900946211,2.97173041782,0.02
 03/08  04:00:00,78.9839715742,18.4776140734,6.68083357937,0.0,4.12243109448,15.9888894789,77.8022817994,74.8105513816,2.97173041782,0.02
 03/08  05:00:00,118.798066425,29.7623147766,9.31243151848,1.13069737435,12.3672932834,24.9413748627,108.180756556,103.207872526,4.9528840297,0.02
 03/08  06:00:00,138.320179768,29.5322154919,11.9992615913,18.3216559055,12.3672932834,24.9413748627,171.853408412,166.880524382,4.9528840297,0.02
 03/08  07:00:00,181.035934079,30.5172244804,12.3820660611,16.358540613,24.7345865669,70.7195625826,149.606536561,139.680768502,9.90576805939,0.02
 03/08  08:00:00,205.276077438,30.7305237132,12.7257901602,10.892015826,37.1018798503,92.3937384068,134.914982012,116.399649006,9.90576805939,8.60956494707
 03/08  09:00:00,214.029196402,30.8352550158,14.2802464014,6.9332337682,37.1018798503,104.434947198,112.611220139,102.68545208,9.90576805939,0.02
 03/08  10:00:00,224.89831679,30.9715206849,17.8669499672,4.49435850038,37.1018798503,116.476155989,113.481216784,94.942248417,9.90576805939,8.63320030785
 03/08  11:00:00,225.227373878,31.274574445,20.5973125136,3.38260672048,37.1018798503,116.476155989,100.111901039,90.1861329794,9.90576805939,0.02
 03/08  12:00:00,226.642330953,31.62512569,22.3155698239,2.0698509984,37.1018798503,116.476155989,104.671479155,86.12487636,9.90576805939,8.64083473571
 03/08  13:00:00,216.447911318,31.5838523532,23.7994834826,1.23697437001,37.1018798503,104.434947198,95.6650881886,85.7393201292,9.90576805939,0.02
 03/08  14:00:00,247.287689895,32.0423793165,38.5095189007,0.645386413894,37.1018798503,116.476155989,99.9176115461,81.3709302335,9.90576805939,8.64091325321
 03/08  15:00:00,264.505243876,32.0310875763,46.6610921231,0.411715086899,37.1018798503,116.476155989,89.3357064283,79.4099383689,9.90576805939,0.02
 03/08  16:00:00,258.950609046,32.1847568022,39.6918166848,0.311820769814,37.1018798503,116.476155989,96.1929968117,77.650288163,9.90576805939,8.63694058933
 03/08  17:00:00,252.715570406,31.9880642973,31.5266301124,0.307203674118,37.1018798503,116.476155989,88.1982259441,78.2724578848,9.90576805939,0.02
 03/08  18:00:00,249.930252903,31.721586487,21.8147144468,0.493785596735,37.1018798503,116.476155989,98.7975012339,80.2706472557,9.90576805939,8.62108591889
 03/08  19:00:00,170.615871656,28.8489693897,13.8453679475,0.0,24.7345865669,47.5788473902,69.8010860212,64.8282019916,4.9528840297,0.02
 03/08  20:00:00,167.922180961,29.7623147766,8.64631673363,0.0,24.7345865669,47.5788473902,76.586487572,71.6136035423,4.9528840297,0.02
 03/08  21:00:00,143.339958278,28.1548268957,4.39050086235,0.0,12.3672932834,38.6892022431,91.2520569817,88.2603265639,2.97173041782,0.02
 03/08  22:00:00,117.072565889,23.0499484594,2.26944142375,0.000320434274757,12.3672932834,27.0668015668,81.0250496258,78.033319208,2.97173041782,0.02
 03/08  23:00:00,88.009467533,18.6529763876,1.27902146808,0.0324482633583,4.12243109448,15.9888894789,72.7291316306,69.7374012128,2.97173041782,0.02
 03/08  24:00:00,103.090203572,23.9738291631,0.956595761306,0.728019464163,4.12243109448,15.9888894789,93.9231313495,90.9314009317,2.97173041782,0.02
 03/09  01:00:00,92.8496317888,20.4504401089,0.621469676186,3.51857234051,4.12243109448,15.9888894789,76.6812138668,73.689483449,2.97173041782,0.02
 03/09  02:00:00,107.82921545,24.8506407344,0.201209165671,4.83417925026,4.12243109448,15.9888894789,102.534817373,99.5430869554,2.97173041782,0.02
 03/09  03:00:00,99.3606246398,20.6696430018,0.0,9.0567841143,4.12243109448,15.9888894789,94.1221977525,91.1304673346,2.97173041782,0.02
 03/09  04:00:00,112.611170235,24.8506407344,0.0,9.26716077526,4.12243109448,15.9888894789,118.800596484,115.808866066,2.97173041782,0.02
 03/09  05:00:00,143.894340484,29.9084500385,0.0,11.1044864771,12.3672932834,24.9413748627,134.852989684,129.880105654,4.9528840297,0.02
 03/09  06:00:00,166.707474461,29.4954322008,0.455695581441,34.6633124487,12.3672932834,24.9413748627,180.88501944,175.91213541,4.9528840297,0.02
 03/09  07:00:00,211.846739813,30.4569790801,1.70255774264,33.7051133402,24.7345865669,70.7195625826,198.509017565,180.001358908,9.90576805939,8.60189059726
 03/09  08:00:00,229.878318882,30.5437687318,4.66448595153,21.9423250282,37.1018798503,92.3937384068,161.982444373,152.056676314,9.90576805939,0.02
 03/09  09:00:00,236.654415577,30.5852008665,7.32347472212,18.0555951808,37.1018798503,104.434947198,144.206448879,134.280680819,9.90576805939,0.02
 03/09  10:00:00,245.823412183,30.6790854214,10.8391245891,13.1230700388,37.1018798503,116.476155989,134.132859762,115.593941286,9.90576805939,8.63315041706
 03/09  11:00:00,246.009990932,30.787280523,13.794760741,9.76469162685,37.1018798503,116.476155989,106.612715808,96.686947749,9.90576805939,0.02
 03/09  12:00:00,247.110095229,30.9464418079,15.5396758636,7.89240459464,37.1018798503,116.476155989,107.452214228,88.9057183593,9.90576805939,8.64072780899
 03/09  13:00:00,236.291459127,31.247967021,17.7562479363,6.0418900887,37.1018798503,104.434947198,95.2226752325,85.2969071731,9.90576805939,0.02
 03/09  14:00:00,247.055225069,31.522343566,19.7741382176,4.2681856644,37.1018798503,116.476155989,100.863974643,82.317361421,9.90576805939,8.64084516272
 03/09  15:00:00,249.86411935,31.705293696,21.4254367051,2.71222881902,37.1018798503,116.476155989,89.7037695884,79.778001529,9.90576805939,0.02
 03/09  16:00:00,252.881224005,31.7532288312,22.7096593047,1.77181769833,37.1018798503,116.476155989,96.8079944882,78.2652756373,9.90576805939,8.63695079146
 03/09  17:00:00,252.800261902,31.7053793616,22.5400895837,1.47942133483,37.1018798503,116.476155989,88.1480370848,78.2222690254,9.90576805939,0.02
 03/09  18:00:00,255.933281134,31.5174548094,20.6775535466,1.52114907874,37.1018798503,116.476155989,98.0961582925,79.5709185879,9.90576805939,8.61947164523
 03/09  19:00:00,177.628496972,29.0316384671,15.4373526494,0.0,24.7345865669,47.5788473902,69.5582797766,64.5853957469,4.9528840297,0.02
 03/09  20:00:00,176.799755226,29.4700442528,13.4764970563,0.0,24.7345865669,47.5788473902,75.7713345084,70.7984504787,4.9528840297,0.02
 03/09  21:00:00,154.966679492,28.1548268957,12.5096398149,0.0,12.3672932834,38.6892022431,89.2294092769,86.2376788591,2.97173041782,0.02
 03/09  22:00:00,124.314736562,22.3452706486,10.3807835125,0.00934266792294,12.3672932834,27.0668015668,77.0491492803,74.0574188625,2.97173041782,0.02
 03/09  23:00:00,95.7182925224,18.4776140734,8.73160693197,0.0,4.12243109448,15.9888894789,70.1978302983,67.2060998805,2.97173041782,0.02
 03/09  24:00:00,111.898725595,23.8861480059,10.3755873119,0.21400834977,4.12243109448,15.9888894789,91.0818071606,88.0900767428,2.97173041782,0.02
 03/10  01:00:00,94.706410614,18.916019859,7.21459434619,0.198633341275,4.12243109448,15.9888894789,74.5994245585,71.6076941407,2.97173041782,0.02
 03/10  02:00:00,110.562104167,24.4122349488,7.96171973362,1.58105075093,4.12243109448,15.9888894789,94.5323414569,91.5406110391,2.97173041782,0.02
 03/10  03:00:00,96.1788765188,20.2312372161,5.5487281006,3.37422984394,4.12243109448,15.9888894789,76.6034281163,73.6116976984,2.97173041782,0.02
 03/10  04:00:00,113.417245594,25.2890465201,5.37111582075,6.38097909783,4.12243109448,15.9888894789,96.8473415464,93.8556111286,2.97173041782,0.02
 03/10  05:00:00,136.799813502,29.4700442528,2.42115321695,5.0503671934,12.3672932834,24.9413748627,109.383270523,104.410386494,4.9528840297,0.02
 03/10  06:00:00,169.18783127,29.9503988606,5.68558393404,34.807045012,12.3672932834,24.9413748627,173.670734511,168.697850481,4.9528840297,0.02
 03/10  07:00:00,205.692401446,30.4683184966,7.15498871552,25.6513046199,24.7345865669,70.7195625826,177.11961523,158.611928867,9.90576805939,8.60191830391
 03/10  08:00:00,226.749586108,30.5882300509,8.81277629958,16.7939601539,37.1018798503,92.3937384068,143.369325279,133.443557219,9.90576805939,0.02
