Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  09:00:00,234.812018824,30.6859348065,11.6226589835,12.2294905244,37.1018798503,104.434947198,124.133426638,114.207658578,9.90576805939,0.02
 03/10  10:00:00,244.849700781,30.8123748737,16.3131147613,7.99810091303,37.1018798503,116.476155989,114.455672962,95.9169212511,9.90576805939,8.63298365124
 03/10  11:00:00,246.264728011,31.0345002736,21.2566566121,6.08534047615,37.1018798503,116.476155989,99.0634935553,89.1377254959,9.90576805939,0.02
 03/10  12:00:00,250.29514641,31.3384086169,27.594993094,4.02207506345,37.1018798503,116.476155989,103.865470587,85.3189854346,9.90576805939,8.64071709264
 03/10  13:00:00,246.453591022,31.6348701709,37.0480818905,2.01974400759,37.1018798503,104.434947198,92.0788479307,82.1530798713,9.90576805939,0.02
 03/10  14:00:00,266.297889988,31.9543806975,47.9014471941,0.830842937033,37.1018798503,116.476155989,97.9817577509,79.4351622612,9.90576805939,8.64082743037
 03/10  15:00:00,271.219309496,32.3244232651,52.5619509846,0.503473840804,37.1018798503,116.476155989,86.1408617055,76.2150936461,9.90576805939,0.02
 03/10  16:00:00,272.736872127,32.422311576,53.9922609359,0.289928319621,37.1018798503,116.476155989,93.6223490826,75.0797541101,9.90576805939,8.63682691306
 03/10  17:00:00,268.368556949,32.2704995413,48.3116461918,0.164853060463,37.1018798503,116.476155989,86.0745898384,76.148821779,9.90576805939,0.02
 03/10  18:00:00,265.989040885,32.1944699121,37.8598130619,0.149829522349,37.1018798503,116.476155989,95.4445702705,76.917746098,9.90576805939,8.62105611303
 03/10  19:00:00,185.566068365,29.2508413599,28.8482355232,0.0,24.7345865669,47.5788473902,66.1517241584,61.1788401287,4.9528840297,0.02
 03/10  20:00:00,182.751736367,29.798848592,25.5512500036,0.0,24.7345865669,47.5788473902,71.3358530901,66.3629690604,4.9528840297,0.02
 03/10  21:00:00,158.596122511,28.5932326814,22.58743923,0.0,12.3672932834,38.6892022431,84.760767545,81.7690371272,2.97173041782,0.02
 03/10  22:00:00,103.321127417,15.2204970444,12.3530827382,0.0,12.3672932834,27.0668015668,54.8723751062,51.8806446884,2.97173041782,0.02
 03/10  23:00:00,102.412097857,21.0560517902,15.1417230943,0.0,4.12243109448,15.9888894789,78.9164887989,75.9247583811,2.97173041782,0.02
 03/10  24:00:00,94.5123385008,18.916019859,11.7483217973,0.0,4.12243109448,15.9888894789,72.0960156209,69.1042852031,2.97173041782,0.02
 03/11  01:00:00,107.743509726,23.0970175917,13.5633272246,0.0,4.12243109448,15.9888894789,90.0982781911,87.1065477733,2.97173041782,0.02
 03/11  02:00:00,93.2567754144,19.7928314304,9.86794456813,0.0,4.12243109448,15.9888894789,73.6085951793,70.6168647615,2.97173041782,0.02
 03/11  03:00:00,106.881975534,23.7546262702,11.2799418932,0.0164989987522,4.12243109448,15.9888894789,93.0542411087,90.0625106909,2.97173041782,0.02
 03/11  04:00:00,92.4127577639,18.916019859,9.15888132759,0.0403253320354,4.12243109448,15.9888894789,75.7656170113,72.7738865935,2.97173041782,0.02
 03/11  05:00:00,118.809226431,28.8124355743,13.5627571478,0.364379875386,4.12243109448,16.0517297156,111.357938414,108.366207996,2.97173041782,0.02
 03/11  06:00:00,121.419099886,28.8124355743,15.8533399609,0.631253593774,4.12243109448,16.0517297156,120.154973968,108.581485981,2.97173041782,8.60175756929
 03/11  07:00:00,136.246288869,30.3468558241,16.784670383,2.32418021353,4.12243109448,39.6058045677,92.1297217851,89.1379913672,2.97173041782,0.02
 03/11  08:00:00,188.949942683,30.4020133596,19.8317967821,24.2947298537,12.3672932834,65.3531420225,143.935325556,138.962441526,4.9528840297,0.02
 03/11  09:00:00,183.745583899,30.391140515,21.9312690459,17.0302842823,12.3672932834,68.2430321324,139.015303668,134.042419638,4.9528840297,0.02
 03/11  10:00:00,203.223758025,30.4354669395,23.7818852127,9.51910497245,16.4897243779,93.1370602926,127.098652819,119.154038371,7.92461444751,0.02
 03/11  11:00:00,200.638417194,30.4805726226,25.3971176316,7.52912106245,16.4897243779,93.1370602926,121.467812922,113.523198475,7.92461444751,0.02
 03/11  12:00:00,205.718042311,30.604777521,29.1161397532,6.33673740159,16.4897243779,93.1370602926,117.277181864,109.332567417,7.92461444751,0.02
 03/11  13:00:00,201.998272068,30.7622166537,32.7739422619,5.28746522292,16.4897243779,83.9857416113,122.538468385,106.002668965,7.92461444751,8.61118497264
 03/11  14:00:00,202.654200545,30.8386742181,33.9533892625,4.29953499857,16.4897243779,83.9857416113,111.901819506,103.957205059,7.92461444751,0.02
 03/11  15:00:00,204.171685742,30.8371036555,33.9490576012,3.47587547279,16.4897243779,83.9857416113,110.272708376,102.328093929,7.92461444751,0.02
 03/11  16:00:00,180.211490865,30.3468558241,29.1208606138,0.0,12.3672932834,70.6512738906,56.4140668794,51.4411828497,4.9528840297,0.02
 03/11  17:00:00,177.99222947,30.3468558241,26.4809051733,0.0,12.3672932834,70.6512738906,56.112845325,51.1399612953,4.9528840297,0.02
 03/11  18:00:00,166.537841667,30.3468558241,21.2694801136,0.0,12.3672932834,58.1284167478,61.5338855075,56.5610014778,4.9528840297,0.02
 03/11  19:00:00,136.250993864,27.71642111,17.556177411,0.0,12.3672932834,24.9413748627,94.4738633337,80.9205339002,4.9528840297,8.60044540384
 03/11  20:00:00,134.692213889,28.3740297886,15.9519723449,0.0,12.3672932834,24.9413748627,93.5640205976,88.5911365679,4.9528840297,0.02
 03/11  21:00:00,116.422363747,28.1548268957,12.4765134205,0.0,4.12243109448,16.0517297156,103.335207306,100.343476888,2.97173041782,0.02
 03/11  22:00:00,99.4496528705,22.173136888,8.22979423511,0.0,4.12243109448,15.9888894789,89.8160213873,86.8242909695,2.97173041782,0.02
 03/11  23:00:00,89.2003814767,18.4776140734,7.13280538456,0.0,4.12243109448,15.9888894789,78.9461449606,75.9544145427,2.97173041782,0.02
 03/11  24:00:00,100.581493986,23.0970175917,8.67579944377,0.0,4.12243109448,15.9888894789,97.5403305652,94.5486001474,2.97173041782,0.02
 03/12  01:00:00,86.9173450045,19.7928314304,7.77198632891,0.526013675856,2.06121554724,15.9888894789,78.4101339371,75.4184035193,2.97173041782,0.02
 03/12  02:00:00,99.3071596571,23.0970175917,9.14468318083,0.0,2.06121554724,15.9888894789,100.052275036,97.0605446179,2.97173041782,0.02
 03/12  03:00:00,90.2884260567,20.6696430018,5.41058759047,3.92814295679,2.06121554724,15.9888894789,80.5511896512,77.5594592334,2.97173041782,0.02
 03/12  04:00:00,103.858461338,24.8506407344,6.5175486609,4.85613867203,2.06121554724,15.9888894789,101.602676751,98.610946333,2.97173041782,0.02
 03/12  05:00:00,93.6885957038,20.6696430018,4.75584573991,7.94042628253,2.06121554724,15.9888894789,82.4141193269,79.4223889091,2.97173041782,0.02
 03/12  06:00:00,106.113407276,24.8506407344,4.79694489963,7.88668729363,2.06121554724,15.9888894789,103.783521383,100.791790965,2.97173041782,0.02
 03/12  07:00:00,84.6737011671,20.6696430018,4.2093974298,11.2877310428,2.06121554724,15.9888894789,83.9794993056,80.9877688877,2.97173041782,0.02
 03/12  08:00:00,118.71934119,24.8506407344,7.37026766614,7.66213246435,4.12243109448,41.7362269337,101.19552428,96.2226402503,4.9528840297,0.02
 03/12  09:00:00,108.910996141,20.6696430018,8.04362254652,8.5218599569,4.12243109448,41.7362269337,79.8146388454,74.8417548157,4.9528840297,0.02
 03/12  10:00:00,123.271550971,24.8506407344,13.9665612513,4.51367666596,4.12243109448,41.7362269337,94.9639827495,89.9910987198,4.9528840297,0.02
 03/12  11:00:00,112.079447898,20.6696430018,14.5649811702,4.13116450922,4.12243109448,41.7362269337,75.2328195591,70.2599355294,4.9528840297,0.02
 03/12  12:00:00,130.984346763,24.7045054725,23.9628430365,1.97960112985,4.12243109448,41.7362269337,90.5325019496,85.5596179199,4.9528840297,0.02
 03/12  13:00:00,112.535789248,18.4776140734,20.305553795,0.0,4.12243109448,41.7362269337,71.3167820072,66.3438979775,4.9528840297,0.02
 03/12  14:00:00,132.429594046,23.0970175917,29.0792355199,0.0,4.12243109448,41.7362269337,85.2420896958,80.2692056661,4.9528840297,0.02
 03/12  15:00:00,126.88501211,20.6696430018,33.2655951243,0.224547028306,4.12243109448,41.7362269337,68.1184496599,63.1455656302,4.9528840297,0.02
 03/12  16:00:00,127.78794952,24.6752784202,39.3877553198,0.0780570467495,4.12243109448,24.8785346261,83.7640663677,78.791182338,4.9528840297,0.02
 03/12  17:00:00,83.8719284156,17.0447238856,26.1073923848,0.006383465426,2.06121554724,15.9888894789,64.4441186463,61.4523882285,2.97173041782,0.02
 03/12  18:00:00,89.8973212338,17.7611689795,22.2785386932,0.00755741218283,2.06121554724,15.9888894789,70.0130953472,67.0213649294,2.97173041782,0.02
 03/12  19:00:00,89.2302739759,15.3980117278,16.2421995672,0.0,2.06121554724,15.9888894789,70.5924993994,67.6007689816,2.97173041782,0.02
 03/12  20:00:00,91.0050007708,17.3227631938,16.0717613332,0.0,2.06121554724,15.9888894789,72.1991225601,69.2073921423,2.97173041782,0.02
 03/12  21:00:00,110.875039524,23.0970175917,19.676740973,0.0,2.06121554724,15.9888894789,97.9782030539,94.9864726361,2.97173041782,0.02
 03/12  22:00:00,94.836161516,18.6237493353,14.4060615832,0.0,2.06121554724,15.9888894789,90.0043934942,78.4310337879,2.97173041782,8.60162928852
 03/12  23:00:00,107.301823365,23.9738291631,16.4868067223,0.11719860145,2.06121554724,15.9888894789,101.576094424,98.5843640058,2.97173041782,0.02
 03/12  24:00:00,92.494137545,18.7698845972,12.4411087675,0.0617495182612,2.06121554724,15.9888894789,83.1903990344,80.1986686166,2.97173041782,0.02
 03/13  01:00:00,106.825618479,23.9738291631,14.2619763058,0.396425681765,4.12243109448,15.9888894789,102.127124518,99.1353941,2.97173041782,0.02
 03/13  02:00:00,94.3818748029,19.7928314304,11.2228982927,0.962212501364,4.12243109448,15.9888894789,81.7559796241,78.7642492063,2.97173041782,0.02
 03/13  03:00:00,106.5618128,23.0970175917,13.8686076296,0.0,4.12243109448,15.9888894789,101.906881561,98.9151511435,2.97173041782,0.02
 03/13  04:00:00,138.694030155,29.7623147766,15.9342240859,1.3066216649,12.3672932834,24.9413748627,115.05791576,110.085031731,4.9528840297,0.02
 03/13  05:00:00,160.668147565,29.4961368794,17.0677390275,23.52927638,12.3672932834,24.9413748627,180.336879123,175.363995094,4.9528840297,0.02
 03/13  06:00:00,213.137578132,30.4399509431,15.234817964,20.0206606164,24.7345865669,70.7195625826,150.477985361,140.552217302,9.90576805939,0.02
 03/13  07:00:00,223.937920104,30.509956012,15.0244685834,12.7797180176,37.1018798503,92.3937384068,129.945608815,120.019840756,9.90576805939,0.02
 03/13  08:00:00,224.586827386,30.5591208981,17.8783911783,8.2630239821,37.1018798503,104.434947198,117.584371681,107.658603621,9.90576805939,0.02
 03/13  09:00:00,232.456576286,30.6216099659,21.6041131107,5.75351187096,37.1018798503,116.476155989,120.577642327,102.03879414,9.90576805939,8.63308012776
 03/13  10:00:00,232.672914993,30.8349390758,24.7930827527,4.32992370874,37.1018798503,116.476155989,106.45959254,96.5338244802,9.90576805939,0.02
 03/13  11:00:00,237.63851156,31.2193625022,31.0701480115,2.89199048712,37.1018798503,116.476155989,110.202770352,91.6563050796,9.90576805939,8.64069721299
 03/13  12:00:00,232.092672979,31.6699867674,36.5633378623,1.49545262691,37.1018798503,104.434947198,97.0426551651,87.1168871057,9.90576805939,0.02
 03/13  13:00:00,244.778205844,31.9891893883,38.166356862,0.83612745283,37.1018798503,116.476155989,102.560639075,84.0141216031,9.90576805939,8.64074941233
 03/13  14:00:00,252.4182288,32.2426113879,44.0068679543,0.499530074318,37.1018798503,116.476155989,99.9213644848,81.376914246,9.90576805939,8.6386821794
 03/13  15:00:00,258.776955091,32.4603868835,50.2400275309,0.217623434953,37.1018798503,116.476155989,89.1629670652,79.2371990058,9.90576805939,0.02
 03/13  16:00:00,259.118029594,32.6263693333,50.1520352278,0.10053803347,37.1018798503,116.476155989,96.5360061143,77.9987021983,9.90576805939,8.63153585669
 03/13  17:00:00,258.352444809,32.6131335404,46.1335204344,0.0281724021939,37.1018798503,116.476155989,87.5467432405,77.6209751811,9.90576805939,0.02
 03/13  18:00:00,162.686556602,29.6454065671,29.9706766558,0.0,24.7345865669,47.5788473902,65.5896804107,60.616796381,4.9528840297,0.02
 03/13  19:00:00,166.984475039,29.3604428064,23.4006192591,0.0,24.7345865669,47.5788473902,71.8768610038,66.9039769741,4.9528840297,0.02
 03/13  20:00:00,144.127954772,29.0316384671,20.5087022384,0.0,12.3672932834,38.6892022431,86.6191364355,83.6274060176,2.97173041782,0.02
 03/13  21:00:00,95.1215047568,15.8781057229,10.5730566622,0.0,12.3672932834,27.0668015668,56.3628741587,53.3711437409,2.97173041782,0.02
 03/13  22:00:00,95.5138347342,23.0970175917,14.4587786792,0.0,4.12243109448,15.9888894789,96.675436555,85.1017909884,2.97173041782,8.60191514887
 03/13  23:00:00,80.4387957326,18.8283387019,10.5121493995,0.0,4.12243109448,15.9888894789,73.1284732026,70.1367427847,2.97173041782,0.02
 03/13  24:00:00,88.7563975104,23.9738291631,11.6120425915,0.0,4.12243109448,15.9888894789,93.1038473566,90.1121169388,2.97173041782,0.02
 03/14  01:00:00,77.1913865022,19.2667444876,8.44501561905,0.0,4.12243109448,15.9888894789,76.2738739634,73.2821435456,2.97173041782,0.02
 03/14  02:00:00,85.974005243,23.5354233774,9.60230158697,0.0,4.12243109448,15.9888894789,95.783485578,92.7917551602,2.97173041782,0.02
 03/14  03:00:00,76.7220074293,19.4640270912,7.87471822644,0.0873363135932,4.12243109448,15.9888894789,78.5468847003,75.5551542825,2.97173041782,0.02
 03/14  04:00:00,112.953606853,29.6746336194,11.1661646291,0.261444934946,12.3672932834,24.9413748627,109.027906016,104.055021986,4.9528840297,0.02
 03/14  05:00:00,131.596134728,29.5247780069,14.2324075202,15.9348199737,12.3672932834,24.9413748627,172.74181319,167.76892916,4.9528840297,0.02
 03/14  06:00:00,190.533333839,30.4979153312,13.5069485698,14.0745036786,24.7345865669,70.7195625826,146.580717753,136.654949694,9.90576805939,0.02
 03/14  07:00:00,207.299237141,30.6982944253,12.7671118866,9.87563918971,37.1018798503,92.3937384068,127.335422201,117.409654142,9.90576805939,0.02
 03/14  08:00:00,217.513922411,30.7786932209,13.2538145841,8.59011757011,37.1018798503,104.434947198,118.362998952,108.437230893,9.90576805939,0.02
 03/14  09:00:00,227.579672141,30.8512877128,14.6987504025,5.83023565358,37.1018798503,116.476155989,117.996272759,99.4574769082,9.90576805939,8.63302779098
 03/14  10:00:00,226.671700644,30.9810376519,16.4220377411,3.62632929426,37.1018798503,116.476155989,103.848802634,93.9230345745,9.90576805939,0.02
 03/14  11:00:00,228.626366862,31.277392632,18.5849362232,2.77745019,37.1018798503,116.476155989,108.028294067,89.4819732857,9.90576805939,8.64055272229
 03/14  12:00:00,218.638835504,31.6745049386,20.1251114472,1.59052453112,37.1018798503,104.434947198,95.6377336517,85.7119655923,9.90576805939,0.02
 03/14  13:00:00,229.682856716,32.0232282354,20.944866189,0.89849544271,37.1018798503,116.476155989,101.299664429,82.7544735055,9.90576805939,8.63942286381
 03/14  14:00:00,231.987270053,32.2606065328,21.2882977032,0.6096280588,37.1018798503,116.476155989,99.0386097375,80.4942272466,9.90576805939,8.63861443152
 03/14  15:00:00,234.559596083,32.3897546075,21.2908843998,0.488151762301,37.1018798503,116.476155989,88.5665291107,78.6407610513,9.90576805939,0.02
 03/14  16:00:00,236.310385747,32.3301675561,20.8148882576,0.478282707143,37.1018798503,116.476155989,96.6537695429,78.1165347744,9.90576805939,8.63146670904
 03/14  17:00:00,238.26392853,32.1725373461,19.5002338679,0.587200522908,37.1018798503,116.476155989,88.3106347867,78.3848667273,9.90576805939,0.02
 03/14  18:00:00,155.188479969,29.3385225171,14.5594833688,0.0,24.7345865669,47.5788473902,67.2580247107,62.285140681,4.9528840297,0.02
 03/14  19:00:00,164.19684906,29.3239089909,11.4961434951,0.0,24.7345865669,47.5788473902,74.8567273175,69.8838432878,4.9528840297,0.02
 03/14  20:00:00,140.671078714,28.1548268957,9.14992010864,0.0,12.3672932834,38.6892022431,89.5397737368,86.548043319,2.97173041782,0.02
 03/14  21:00:00,114.670741997,23.0499484594,6.71450712731,0.0,12.3672932834,27.0668015668,79.3145159909,76.3227855731,2.97173041782,0.02
 03/14  22:00:00,85.1267321519,18.7406575448,5.35645348414,0.0023643266792,4.12243109448,15.9888894789,71.6011984835,68.6094680657,2.97173041782,0.02
 03/14  23:00:00,99.5301046242,23.9738291631,6.8745833844,0.123796798539,4.12243109448,15.9888894789,100.600002109,89.0263667383,2.97173041782,8.60190495337
 03/14  24:00:00,87.0365651916,19.5736285376,5.70424357938,0.514737783981,4.12243109448,15.9888894789,75.4846862192,72.4929558014,2.97173041782,0.02
 03/15  01:00:00,98.7634651397,23.0970175917,7.15318352168,0.0,4.12243109448,15.9888894789,95.2265296657,92.2347992478,2.97173041782,0.02
 03/15  02:00:00,88.6381270186,20.4504401089,4.55212527565,2.7004310197,4.12243109448,15.9888894789,77.2458307895,74.2541003717,2.97173041782,0.02
 03/15  03:00:00,101.541369816,24.8506407344,5.02394632962,3.61922271575,4.12243109448,15.9888894789,96.7884622596,93.7967318418,2.97173041782,0.02
 03/15  04:00:00,130.510829865,29.9084500385,6.04981264806,4.0000807692,12.3672932834,24.9413748627,108.732415144,103.759531115,4.9528840297,0.02
 03/15  05:00:00,153.111626958,29.5096293159,9.15484772057,24.0624924107,12.3672932834,24.9413748627,173.44442047,168.47153644,4.9528840297,0.02
 03/15  06:00:00,209.027889076,30.4881943863,9.01571049674,22.384886447,24.7345865669,70.7195625826,161.929171067,152.003403007,9.90576805939,0.02
 03/15  07:00:00,219.697576319,30.6229026371,9.41451616908,15.5951164016,37.1018798503,92.3937384068,141.261528536,131.335760477,9.90576805939,0.02
 03/15  08:00:00,227.228690646,30.7079574209,10.9520509338,11.8271825682,37.1018798503,104.434947198,127.240837241,117.315069182,9.90576805939,0.02
 03/15  09:00:00,237.464966223,30.7826477386,12.5324914487,9.81295454511,37.1018798503,116.476155989,124.756095574,106.217330174,9.90576805939,8.63299734079
 03/15  10:00:00,234.133289658,30.848257728,13.5292102403,8.06417848632,37.1018798503,116.476155989,108.077306994,98.1515389343,9.90576805939,0.02
 03/15  11:00:00,232.074830053,30.8991810471,14.1541578116,6.67799233069,37.1018798503,116.476155989,111.993559151,93.4473189828,9.90576805939,8.6404721092
 03/15  12:00:00,219.607667912,30.9272706956,14.5404726788,5.99524545586,37.1018798503,104.434947198,102.322958796,92.3971907369,9.90576805939,0.02
 03/15  13:00:00,226.887041614,30.9898142849,14.5805810206,4.92069653879,37.1018798503,116.476155989,109.380699185,90.8342850861,9.90576805939,8.64064603936
 03/15  14:00:00,228.497419584,31.1466665515,15.5244360111,3.70527565869,37.1018798503,116.476155989,105.686676242,87.1423802154,9.90576805939,8.63852796775
 03/15  15:00:00,232.576925253,31.3385026418,16.7602272558,2.73351230091,37.1018798503,116.476155989,93.5924478443,83.6666797849,9.90576805939,0.02
 03/15  16:00:00,233.772946218,31.4159976549,17.1088684129,2.10357072848,37.1018798503,116.476155989,100.498433898,81.961292742,9.90576805939,8.6313730965
 03/15  17:00:00,235.086792657,31.4863363709,17.6060075236,1.7173612366,37.1018798503,116.476155989,91.2776913547,81.3519232953,9.90576805939,0.02
 03/15  18:00:00,151.492537703,29.0681722826,13.6794932661,0.0,24.7345865669,47.5788473902,69.4680308517,64.495146822,4.9528840297,0.02
 03/15  19:00:00,161.324568523,29.7623147766,10.5546557236,0.0,24.7345865669,47.5788473902,76.8608792144,71.8879951847,4.9528840297,0.02
 03/15  20:00:00,138.232526489,27.71642111,9.30491774356,0.0,12.3672932834,38.6892022431,91.061476284,88.0697458662,2.97173041782,0.02
 03/15  21:00:00,114.3004147,23.400673088,7.92682089063,0.00743353104124,12.3672932834,27.0668015668,80.2759650135,77.2842345956,2.97173041782,0.02
 03/15  22:00:00,84.5018074157,18.4776140734,6.60480663156,0.0,4.12243109448,15.9888894789,71.9705302876,68.9787998698,2.97173041782,0.02
 03/15  23:00:00,99.7538532757,24.1930320559,7.55219787834,0.431628906243,4.12243109448,15.9888894789,101.105272092,89.5316256587,2.97173041782,8.60191601503
 03/15  24:00:00,85.448045054,18.8283387019,4.35032293743,0.387670184243,4.12243109448,15.9888894789,76.198468722,73.2067383042,2.97173041782,0.02
 03/16  01:00:00,103.378096812,25.2890465201,4.42672059613,3.93207253889,4.12243109448,15.9888894789,96.2602619434,93.2685315256,2.97173041782,0.02
 03/16  02:00:00,90.3139180798,20.2312372161,3.04511482891,4.75752295077,4.12243109448,15.9888894789,78.1913512903,75.1996208724,2.97173041782,0.02
 03/16  03:00:00,106.475177237,25.2890465201,3.59569983116,7.66282316792,4.12243109448,15.9888894789,98.6746766459,95.6829462281,2.97173041782,0.02
 03/16  04:00:00,131.231033333,29.4700442528,3.70693644379,5.51658717354,12.3672932834,24.9413748627,110.531733195,105.558849165,4.9528840297,0.02
 03/16  05:00:00,164.088126472,29.9455270125,7.94566357639,35.0655556596,12.3672932834,24.9413748627,174.414331382,169.441447352,4.9528840297,0.02
 03/16  06:00:00,212.05133914,30.4608640986,10.1135580403,25.7271223673,24.7345865669,70.7195625826,160.338839654,150.413071595,9.90576805939,0.02
 03/16  07:00:00,222.457778942,30.5712672445,11.4570356118,18.4433019372,37.1018798503,92.3937384068,135.946311692,126.020543632,9.90576805939,0.02
 03/16  08:00:00,229.188047006,30.6441413269,12.3790315483,14.2915446911,37.1018798503,104.434947198,123.769517842,113.843749782,9.90576805939,0.02
 03/16  09:00:00,239.464384308,30.7081950966,13.7829754079,11.6652931151,37.1018798503,116.476155989,122.607185833,104.068490997,9.90576805939,8.63292677625
 03/16  10:00:00,238.818482994,30.7817522628,16.0357579646,9.3208104948,37.1018798503,116.476155989,106.00601877,96.0802507108,9.90576805939,0.02
 03/16  11:00:00,239.419744573,30.8646405883,18.5909299723,7.1055791585,37.1018798503,116.476155989,110.707686943,92.1615450472,9.90576805939,8.64037383671
 03/16  12:00:00,229.836209238,31.0302095059,19.6403690398,5.57940699362,37.1018798503,104.434947198,97.2746798513,87.3489117919,9.90576805939,0.02
 03/16  13:00:00,242.121875425,31.3376401835,20.6007750857,4.38954812975,37.1018798503,116.476155989,102.072534542,83.5261762974,9.90576805939,8.64059018478
 03/16  14:00:00,243.640617919,31.5949704224,21.7690609724,3.03580479527,37.1018798503,116.476155989,99.5791504928,81.0348485383,9.90576805939,8.63853389512
 03/16  15:00:00,243.524258713,31.747144476,22.7173708888,1.91178995597,37.1018798503,116.476155989,89.1964853404,79.270717281,9.90576805939,0.02
 03/16  16:00:00,243.641313926,31.7888451827,23.1554767943,1.42983462749,37.1018798503,116.476155989,96.8681614795,78.3310170301,9.90576805939,8.63137638996
 03/16  17:00:00,244.161609782,31.7247536437,22.5415721648,1.23964777555,37.1018798503,116.476155989,88.4836136468,78.5578455874,9.90576805939,0.02
 03/16  18:00:00,160.796075291,29.0316384671,19.4865552832,0.0,24.7345865669,47.5788473902,67.9187980489,62.9459140192,4.9528840297,0.02
 03/16  19:00:00,172.018668547,29.4700442528,17.6551727501,0.0,24.7345865669,47.5788473902,74.0874848549,69.1146008252,4.9528840297,0.02
 03/16  20:00:00,148.973567692,28.1548268957,15.5124035804,0.0,12.3672932834,38.6892022431,88.0270749946,85.0353445768,2.97173041782,0.02
 03/16  21:00:00,116.51136896,21.6405928378,11.2248822233,0.0,12.3672932834,27.0668015668,73.8525188039,70.8607883861,2.97173041782,0.02
 03/16  22:00:00,89.4793720057,18.4776140734,9.95890437813,0.0,4.12243109448,15.9888894789,69.750811623,66.7590812052,2.97173041782,0.02
 03/16  23:00:00,102.6378055,23.8861480059,12.6000510272,0.0601669274278,4.12243109448,15.9888894789,90.7171613778,87.72543096,2.97173041782,0.02
 03/16  24:00:00,86.6431634086,18.916019859,9.03753900699,0.0654604463516,4.12243109448,15.9888894789,83.0035802426,71.4299339198,2.97173041782,8.601915905
 03/17  01:00:00,101.146656449,24.4122349488,9.86439722477,0.665987859288,4.12243109448,15.9888894789,94.3159651209,91.3242347031,2.97173041782,0.02
 03/17  02:00:00,86.7190381498,18.4776140734,7.50703662758,0.0,4.12243109448,15.9888894789,76.3020777993,73.3103473814,2.97173041782,0.02
 03/17  03:00:00,105.207299774,24.1491914773,9.83648148249,1.12243167942,4.12243109448,15.9888894789,95.7301814576,92.7384510398,2.97173041782,0.02
 03/17  04:00:00,136.173433273,29.7623147766,9.00015368631,2.38461919991,12.3672932834,24.9413748627,107.301019323,102.328135293,4.9528840297,0.02
 03/17  05:00:00,156.557712286,29.5357162921,10.1045002278,21.9074510183,12.3672932834,24.9413748627,171.594310357,166.621426327,4.9528840297,0.02
 03/17  06:00:00,213.071660934,30.5382795862,8.32934989382,21.1431973114,24.7345865669,70.7195625826,161.491816235,151.566048176,9.90576805939,0.02
 03/17  07:00:00,224.484153728,30.7004329856,8.2604350049,15.0664697158,37.1018798503,92.3937384068,143.284409964,133.358641905,9.90576805939,0.02
 03/17  08:00:00,230.200806817,30.786309757,11.2267674911,10.5292206706,37.1018798503,104.434947198,123.847057646,113.921289587,9.90576805939,0.02
 03/17  09:00:00,241.712045793,30.8656889896,15.3124818168,7.36797467111,37.1018798503,116.476155989,115.855335701,97.3167048292,9.90576805939,8.63286281252
 03/17  10:00:00,244.574151243,30.9878625866,18.5936186962,5.51851138971,37.1018798503,116.476155989,101.21961508,91.2938470201,9.90576805939,0.02
 03/17  11:00:00,248.087086939,31.2010001412,21.6119573053,4.19706723277,37.1018798503,116.476155989,105.576559968,87.0304284062,9.90576805939,8.64036350253
 03/17  12:00:00,240.971934678,31.6453681089,23.7902921189,2.85995040058,37.1018798503,104.434947198,92.5292348496,82.6034667902,9.90576805939,0.02
 03/17  13:00:00,256.333442003,32.0559105538,25.7287128256,1.57864477812,37.1018798503,116.476155989,97.5527401479,79.0064207307,9.90576805939,8.64055135777
 03/17  14:00:00,259.279467718,32.3190987641,26.8759350737,0.775729098916,37.1018798503,116.476155989,95.2734365931,76.7297938157,9.90576805939,8.63787471797
 03/17  15:00:00,258.671091523,32.4752354823,26.9238192248,0.526628023705,37.1018798503,116.476155989,85.1224052074,75.196637148,9.90576805939,0.02
 03/17  16:00:00,260.204123435,32.4982906062,28.5218119758,0.387067787988,37.1018798503,116.476155989,93.146014071,74.6088938082,9.90576805939,8.63135220334
 03/17  17:00:00,260.546049871,32.4262034403,28.0367896543,0.31399123581,37.1018798503,116.476155989,84.5075566036,74.5817885442,9.90576805939,0.02
 03/17  18:00:00,175.206468465,29.5577254099,21.4984254062,0.0,24.7345865669,47.5788473902,64.2221043136,59.2492202839,4.9528840297,0.02
 03/17  19:00:00,181.283863192,29.2508413599,15.5134355641,0.0,24.7345865669,47.5788473902,71.5394757127,66.566591683,4.9528840297,0.02
 03/17  20:00:00,157.212029061,28.5932326814,11.6131401393,0.0,12.3672932834,38.6892022431,86.4291104359,83.4373800181,2.97173041782,0.02
 03/17  21:00:00,123.697850866,21.6876619701,7.92042348458,0.0,12.3672932834,27.0668015668,74.6591967701,71.6674663522,2.97173041782,0.02
 03/17  22:00:00,96.3902222672,19.7928314304,6.97959048178,0.0,4.12243109448,15.9888894789,69.5726503378,66.58091992,2.97173041782,0.02
 03/17  23:00:00,113.130890651,23.0970175917,10.5010571649,0.0,4.12243109448,15.9888894789,89.8507184677,86.8589880499,2.97173041782,0.02
 03/17  24:00:00,97.3275380986,19.7051502733,7.85696877604,0.17040346643,4.12243109448,15.9888894789,73.6410758802,70.6493454624,2.97173041782,0.02
 03/18  01:00:00,110.227800289,23.0970175917,8.77353355521,0.0,4.12243109448,15.9888894789,101.975568159,90.4019189535,2.97173041782,8.60191878818
 03/18  02:00:00,95.3234698825,19.5736285376,6.5255580196,0.633252098396,4.12243109448,15.9888894789,75.5753044857,72.5835740679,2.97173041782,0.02
 03/18  03:00:00,111.097417338,24.4122349488,7.89371536467,1.70804678357,4.12243109448,15.9888894789,95.7521566729,92.7604262551,2.97173041782,0.02
 03/18  04:00:00,124.230126729,29.4700442528,7.81342142621,3.4761658941,4.12243109448,16.0517297156,113.154464595,110.162734177,2.97173041782,0.02
 03/18  05:00:00,125.040509297,29.9084500385,4.07618151149,6.71881164001,4.12243109448,16.0517297156,115.287698649,112.295968231,2.97173041782,0.02
 03/18  06:00:00,151.421456013,30.3468558241,2.82031153009,10.4535669662,4.12243109448,39.6058045677,135.060374308,132.06864389,2.97173041782,0.02
 03/18  07:00:00,204.017475539,30.3715127698,7.9418074432,40.8547635859,12.3672932834,65.3531420225,183.212959196,178.240075167,4.9528840297,0.02
 03/18  08:00:00,196.087641118,30.3722953302,12.2592668118,30.7928623208,12.3672932834,68.2430321324,163.528356502,158.555472472,4.9528840297,0.02
 03/18  09:00:00,213.248176053,30.4126145132,16.0273381185,20.6486549935,16.4897243779,93.1370602926,135.612193437,127.667578989,7.92461444751,0.02
 03/18  10:00:00,208.049253811,30.4154919621,18.580205237,16.2051045114,16.4897243779,93.1370602926,126.210186045,118.265571598,7.92461444751,0.02
 03/18  11:00:00,205.948047708,30.4174463685,20.5935592855,12.8223933772,16.4897243779,93.1370602926,131.048675501,114.508526448,7.92461444751,8.61553460514
 03/18  12:00:00,196.131230752,30.4524625922,22.3068865884,10.0210977898,16.4897243779,83.9857416113,118.749486321,110.804871874,7.92461444751,0.02
 03/18  13:00:00,195.961250876,30.5446095018,23.792838151,8.04891258862,16.4897243779,83.9857416113,115.688928769,107.744314321,7.92461444751,0.02
 03/18  14:00:00,198.70153501,30.6261220159,26.7779521482,6.38145831198,16.4897243779,83.9857416113,113.523012251,105.578397804,7.92461444751,0.02
 03/18  15:00:00,175.027193215,30.3468558241,25.7978248328,0.0,12.3672932834,70.6512738906,58.6354963314,53.6626123018,4.9528840297,0.02
 03/18  16:00:00,171.999385747,30.3468558241,24.2345757238,0.0,12.3672932834,70.6512738906,66.1939366868,52.6287278737,4.9528840297,8.61232478348
 03/18  17:00:00,156.101063151,30.3468558241,21.2478823223,0.0,12.3672932834,58.1284167478,61.3432306153,56.3703465856,4.9528840297,0.02
 03/18  18:00:00,119.101085384,27.71642111,18.4042262099,0.0,12.3672932834,24.9413748627,84.5379716591,79.5650876294,4.9528840297,0.02
 03/18  19:00:00,126.354148232,27.9356240029,16.2981775355,0.0,12.3672932834,24.9413748627,93.5944569181,88.6215728884,4.9528840297,0.02
 03/18  20:00:00,105.623616305,28.5932326814,14.5427343845,0.0,4.12243109448,16.0517297156,103.82406718,100.832336762,2.97173041782,0.02
 03/18  21:00:00,89.6119846784,22.173136888,10.7155850771,0.0,4.12243109448,15.9888894789,90.2922875009,87.3005570831,2.97173041782,0.02
 03/18  22:00:00,80.7916443598,18.4776140734,8.62879964374,0.0,4.12243109448,15.9888894789,79.4412707016,76.4495402838,2.97173041782,0.02
 03/18  23:00:00,91.7608452123,23.0970175917,10.3449148251,0.0,4.12243109448,15.9888894789,99.0458578366,96.0541274188,2.97173041782,0.02
 03/18  24:00:00,80.7601400387,19.3544256447,7.12559547054,0.316739644463,4.12243109448,15.9888894789,79.7656974229,76.7739670051,2.97173041782,0.02
 03/19  01:00:00,90.0218921159,23.5354233774,8.13885412435,0.232535905328,2.06121554724,15.9888894789,99.6820592696,96.6903288517,2.97173041782,0.02
 03/19  02:00:00,77.1923697835,18.4776140734,6.02410043771,0.0,2.06121554724,15.9888894789,80.9425174306,77.9507870128,2.97173041782,0.02
 03/19  03:00:00,94.5556467273,25.201365363,7.60068200145,4.12495778707,2.06121554724,15.9888894789,102.725672919,99.7339425013,2.97173041782,0.02
 03/19  04:00:00,82.6742941807,20.2312372161,6.23778837648,4.90135068354,2.06121554724,15.9888894789,82.9771747877,79.9854443699,2.97173041782,0.02
 03/19  05:00:00,98.3090633676,25.2890465201,8.09792911159,7.7696337614,2.06121554724,15.9888894789,104.211981377,101.22025096,2.97173041782,0.02
 03/19  06:00:00,86.7488115331,20.2312372161,6.36973605377,7.38960217203,2.06121554724,15.9888894789,84.190058649,81.1983282312,2.97173041782,0.02
 03/19  07:00:00,87.7799275955,25.2890465201,8.05167708782,10.4592826966,2.06121554724,15.9888894789,105.219911272,102.228180854,2.97173041782,0.02
 03/19  08:00:00,100.681966,20.2312372161,6.41663895404,7.3136170132,4.12243109448,41.7362269337,82.7237824041,77.7508983744,4.9528840297,0.02
 03/19  09:00:00,116.722413733,25.2890465201,8.6242435781,9.20405455797,4.12243109448,41.7362269337,100.850794976,95.8779109466,4.9528840297,0.02
 03/19  10:00:00,103.272682226,20.2312372161,7.41841747952,6.92116423693,4.12243109448,41.7362269337,81.0775779622,76.1046939325,4.9528840297,0.02
 03/19  11:00:00,115.352992211,25.2890465201,10.5958139322,6.03359046357,4.12243109448,41.7362269337,96.6766941517,91.703810122,4.9528840297,0.02
 03/19  12:00:00,102.867578737,20.2312372161,9.87369226084,3.88058269995,4.12243109448,41.7362269337,76.5640594912,71.5911754615,4.9528840297,0.02
 03/19  13:00:00,117.99158303,24.3245537916,14.6145612062,2.15447022355,4.12243109448,41.7362269337,91.0590042359,86.0861202062,4.9528840297,0.02
 03/19  14:00:00,101.449132185,18.4776140734,12.9528051736,0.0,4.12243109448,41.7362269337,72.8941979622,67.9213139325,4.9528840297,0.02
 03/19  15:00:00,116.902439805,23.0970175917,17.0407294976,0.0,4.12243109448,41.7362269337,88.4428507284,83.4699666987,4.9528840297,0.02
 03/19  16:00:00,88.0841115562,19.7928314304,13.9274497467,0.513568912825,4.12243109448,24.8785346261,71.705630873,66.7327468434,4.9528840297,0.02
 03/19  17:00:00,91.1478323945,23.0970175917,17.9608841782,0.0,2.06121554724,15.9888894789,101.048731443,89.4751017112,2.97173041782,8.60189931381
 03/19  18:00:00,77.0310607982,18.4776140734,13.0679575579,0.0,2.06121554724,15.9888894789,76.6534119441,73.6616815263,2.97173041782,0.02
 03/19  19:00:00,103.557664597,23.0970175917,14.7530210087,0.0,2.06121554724,15.9888894789,99.7472687045,96.7555382866,2.97173041782,0.02
 03/19  20:00:00,88.5918438058,19.7928314304,9.96931302383,1.16556822769,2.06121554724,15.9888894789,82.2798440327,79.2881136149,2.97173041782,0.02
 03/19  21:00:00,98.7771507665,23.0970175917,10.2089732164,0.0,2.06121554724,15.9888894789,102.542331088,99.5506006702,2.97173041782,0.02
 03/19  22:00:00,89.2930476533,20.2312372161,6.84441277883,3.33296260318,2.06121554724,15.9888894789,83.3086630221,80.3169326042,2.97173041782,0.02
 03/19  23:00:00,105.368548757,25.2890465201,6.9971113978,6.27031907257,2.06121554724,15.9888894789,104.460599863,101.468869446,2.97173041782,0.02
 03/19  24:00:00,92.154734953,20.2312372161,4.9883228309,6.86700125251,2.06121554724,15.9888894789,84.9545144851,81.9627840673,2.97173041782,0.02
 03/20  01:00:00,111.474616639,25.2890465201,5.86401239442,10.0714197615,4.12243109448,15.9888894789,105.361981725,102.370251308,2.97173041782,0.02
 03/20  02:00:00,97.7776600949,20.2312372161,4.36340529964,9.86861646599,4.12243109448,15.9888894789,85.1883939397,82.1966635219,2.97173041782,0.02
 03/20  03:00:00,113.0086162,25.2890465201,4.62955809781,14.0370459381,4.12243109448,15.9888894789,106.596305252,103.604574834,2.97173041782,0.02
 03/20  04:00:00,136.72672373,29.4700442528,3.46550564115,10.1228966025,12.3672932834,24.9413748627,121.865193296,116.892309267,4.9528840297,0.02
 03/20  05:00:00,178.039575838,29.9154176272,7.53136413327,49.2386409965,12.3672932834,24.9413748627,187.468096811,182.495212781,4.9528840297,0.02
 03/20  06:00:00,222.170297513,30.3815123112,7.92263228149,38.018580396,24.7345865669,70.7195625826,181.843571089,171.917803029,9.90576805939,0.02
 03/20  07:00:00,230.048623873,30.4317498973,8.79742426811,25.380707798,37.1018798503,92.3937384068,158.904845105,148.979077045,9.90576805939,0.02
 03/20  08:00:00,230.340211627,30.4542071616,13.1638902639,18.5358826598,37.1018798503,104.434947198,143.093096586,124.559881435,9.90576805939,8.62744709098
 03/20  09:00:00,235.355346724,30.4723130806,17.8695345374,13.298816029,37.1018798503,116.476155989,116.121768888,106.196000829,9.90576805939,0.02
 03/20  10:00:00,232.991330524,30.5387776831,21.6044554499,8.76205427886,37.1018798503,116.476155989,118.517838337,99.9737037807,9.90576805939,8.6383664971
 03/20  11:00:00,233.90243556,30.7132938037,24.7762447999,6.4293040519,37.1018798503,116.476155989,104.475611354,94.5498432946,9.90576805939,0.02
 03/20  12:00:00,231.011749822,31.0049071423,30.9022614336,4.1680289309,37.1018798503,104.434947198,108.082848343,89.5422699854,9.90576805939,8.63481029795
 03/20  13:00:00,254.608526285,31.3458496674,40.612206062,2.16586254857,37.1018798503,116.476155989,94.9593403724,85.033572313,9.90576805939,0.02
 03/20  14:00:00,267.926699958,31.655560117,49.8317611741,0.941472093481,37.1018798503,116.476155989,100.161395449,81.6172865864,9.90576805939,8.63834080349
 03/20  15:00:00,271.60067264,31.8787826012,52.7270648607,0.534571410423,37.1018798503,116.476155989,89.1242034948,79.1984354354,9.90576805939,0.02
 03/20  16:00:00,272.3129051,31.983194857,53.0203983182,0.29217465127,37.1018798503,116.476155989,96.3515979709,77.8146277543,9.90576805939,8.6312021572
 03/20  17:00:00,273.435965903,32.1099664009,53.3460103293,0.17976873831,37.1018798503,116.476155989,86.830778976,76.9050109166,9.90576805939,0.02
 03/20  18:00:00,179.602515288,29.6454065671,35.7448416418,0.0,24.7345865669,47.5788473902,64.8636094945,59.8907254648,4.9528840297,0.02
 03/20  19:00:00,180.482532124,29.3604428064,24.2070331468,0.0,24.7345865669,47.5788473902,70.9466244515,65.9737404218,4.9528840297,0.02
 03/20  20:00:00,155.363480254,28.8124355743,19.331431204,0.0,12.3672932834,38.6892022431,85.933202168,82.9414717501,2.97173041782,0.02
 03/20  21:00:00,102.269880845,16.0096274586,10.2009924745,0.0,12.3672932834,27.0668015668,64.3530647041,52.7751538628,2.97173041782,8.60618042355
 03/20  22:00:00,101.361181034,23.0970175917,14.0043117706,0.0,4.12243109448,15.9888894789,87.6589080526,84.6671776348,2.97173041782,0.02
 03/20  23:00:00,86.0394290919,19.6174691161,9.13685563333,0.0,4.12243109448,15.9888894789,72.8258506341,69.8341202163,2.97173041782,0.02
 03/20  24:00:00,99.2667700751,23.0970175917,7.91850233923,0.0,4.12243109448,15.9888894789,93.0014338801,90.0097034622,2.97173041782,0.02
 03/21  01:00:00,87.771077891,18.4776140734,4.29441728814,0.0,4.12243109448,15.9888894789,76.5030271876,73.5112967698,2.97173041782,0.02
 03/21  02:00:00,101.502501318,24.1930320559,3.24869183714,0.417575189102,4.12243109448,15.9888894789,96.4572529553,93.4655225374,2.97173041782,0.02
 03/21  03:00:00,88.0646226869,18.4776140734,1.87501825132,0.0,4.12243109448,15.9888894789,79.080084776,76.0883543582,2.97173041782,0.02
 03/21  04:00:00,134.765228532,29.7623147766,1.28726933314,2.65102331244,12.3672932834,24.9413748627,110.779536427,105.806652398,4.9528840297,0.02
 03/21  05:00:00,157.650491625,29.5200673694,3.54890363069,23.2442052854,12.3672932834,24.9413748627,175.920962661,170.948078631,4.9528840297,0.02
 03/21  06:00:00,211.812712984,30.4815870609,3.40947003567,22.2190059322,24.7345865669,70.7195625826,182.183431726,172.257663667,9.90576805939,0.02
 03/21  07:00:00,224.345346372,30.5898735957,3.97286039099,14.8064679417,37.1018798503,92.3937384068,161.949366352,152.023598293,9.90576805939,0.02
 03/21  08:00:00,232.940813896,30.6429229797,4.90936456094,12.6564953029,37.1018798503,104.434947198,150.599322008,140.673553949,9.90576805939,0.02
 03/21  09:00:00,244.417846447,30.6820585052,5.84962441816,11.8150140241,37.1018798503,116.476155989,152.287261888,133.748792552,9.90576805939,8.63270127693
 03/21  10:00:00,243.857215351,30.7304188847,7.33794804308,10.3856767226,37.1018798503,116.476155989,143.666917838,125.122950495,9.90576805939,8.63819928383
 03/21  11:00:00,244.094394345,30.781964099,8.66831078481,8.7895841875,37.1018798503,116.476155989,126.092536644,116.166768585,9.90576805939,0.02
 03/21  12:00:00,232.351720983,30.8427746078,10.1629269683,6.92912375408,37.1018798503,104.434947198,125.654614345,107.11429285,9.90576805939,8.63455343605
 03/21  13:00:00,242.119400348,30.9271628635,12.0196771187,5.48615427455,37.1018798503,116.476155989,105.789947648,95.864179589,9.90576805939,0.02
 03/21  14:00:00,242.232882562,31.0349047121,12.2581935923,4.54520469507,37.1018798503,116.476155989,108.12682023,89.5828058364,9.90576805939,8.6382463339
 03/21  15:00:00,242.328283804,31.1344725671,12.9246964734,3.44334623297,37.1018798503,116.476155989,95.5287569196,85.6029888602,9.90576805939,0.02
 03/21  16:00:00,242.534540439,31.1803224744,13.6594622259,2.63204383922,37.1018798503,116.476155989,102.27537105,83.7384058275,9.90576805939,8.63119716327
 03/21  17:00:00,242.913575903,31.1979097429,13.1402181523,2.29989889149,37.1018798503,116.476155989,93.2045407763,83.2787727169,9.90576805939,0.02
 03/21  18:00:00,159.67855692,29.0316384671,9.7821615897,0.0,24.7345865669,47.5788473902,70.8688010527,65.895917023,4.9528840297,0.02
 03/21  19:00:00,171.330372727,29.4700442528,8.30317833779,0.0,24.7345865669,47.5788473902,77.8343007912,72.8614167615,4.9528840297,0.02
 03/21  20:00:00,149.575404097,28.1548268957,6.90500733077,0.0,12.3672932834,38.6892022431,91.8761755075,88.8844450897,2.97173041782,0.02
 03/21  21:00:00,121.913868967,23.3422189832,4.75287771486,0.145321696303,12.3672932834,27.0668015668,89.3652876428,77.7890973139,2.97173041782,8.6044599111
 03/21  22:00:00,90.7287707585,18.4776140734,3.46429169053,0.0,4.12243109448,15.9888894789,72.6536632338,69.661932816,2.97173041782,0.02
 03/21  23:00:00,108.216987016,24.4122349488,4.06249917044,1.67101850605,4.12243109448,15.9888894789,93.675954402,90.6842239842,2.97173041782,0.02
 03/21  24:00:00,97.5056810969,20.6696430018,2.76267097826,4.9900552647,4.12243109448,15.9888894789,76.2672525905,73.2755221726,2.97173041782,0.02
 03/22  01:00:00,112.578277792,24.8506407344,3.53052442223,5.67128511369,4.12243109448,15.9888894789,95.9695149822,92.9777845644,2.97173041782,0.02
 03/22  02:00:00,101.611206942,20.6696430018,2.35388233729,9.0252563399,4.12243109448,15.9888894789,78.0962650388,75.1045346209,2.97173041782,0.02
 03/22  03:00:00,114.871575746,24.8506407344,2.6857623238,9.08083321093,4.12243109448,15.9888894789,98.7450850695,95.7533546517,2.97173041782,0.02
 03/22  04:00:00,144.907812002,29.9084500385,2.71002040029,9.63087746419,12.3672932834,24.9413748627,110.894110129,105.921226099,4.9528840297,0.02
 03/22  05:00:00,170.742331683,29.4985259086,5.95927214292,32.7682846399,12.3672932834,24.9413748627,175.655454164,170.682570134,4.9528840297,0.02
 03/22  06:00:00,224.907928999,30.4367408085,5.69064119809,31.8015664114,24.7345865669,70.7195625826,175.842062744,165.916294685,9.90576805939,0.02
 03/22  07:00:00,234.538334057,30.5293794685,6.392267485,21.9212706201,37.1018798503,92.3937384068,155.002951676,145.077183617,9.90576805939,0.02
 03/22  08:00:00,240.178734056,30.5594264322,8.81773252894,16.3543670458,37.1018798503,104.434947198,137.79164075,127.86587269,9.90576805939,0.02
 03/22  09:00:00,250.240531388,30.6223837697,11.6285445654,12.4470676599,37.1018798503,116.476155989,131.126499006,112.588082883,9.90576805939,8.63264806332
 03/22  10:00:00,247.277287579,30.7048359153,13.7961330287,8.57587256956,37.1018798503,116.476155989,108.33935761,98.413589551,9.90576805939,0.02
 03/22  11:00:00,247.224311935,30.8288389198,16.0425440933,6.74460099053,37.1018798503,116.476155989,108.299546101,89.7536850284,9.90576805939,8.64009301368
 03/22  12:00:00,236.575966736,30.9976431906,18.1064432137,5.01003823332,37.1018798503,104.434947198,104.9026473,86.362323016,9.90576805939,8.63455622434
 03/22  13:00:00,246.955186476,31.3161849179,19.78010617,3.35697665339,37.1018798503,116.476155989,92.9794526288,83.0536845694,9.90576805939,0.02
 03/22  14:00:00,246.919887857,31.5278814935,21.9646564181,1.55426381645,37.1018798503,116.476155989,99.5848151928,81.0409158902,9.90576805939,8.63813124326
 03/22  15:00:00,248.016500422,31.6321337009,23.7986840167,0.734716601983,37.1018798503,116.476155989,89.6904072205,79.7646391611,9.90576805939,0.02
 03/22  16:00:00,248.972125385,31.6234552662,24.2633786373,0.528281638388,37.1018798503,116.476155989,98.1357832433,79.6006914997,9.90576805939,8.6293236842
 03/22  17:00:00,248.775397488,31.6089457903,24.2590011269,0.463260837104,37.1018798503,116.476155989,89.4305122125,79.5047441531,9.90576805939,0.02
 03/22  18:00:00,165.595757445,28.9220370207,20.3410024223,0.0,24.7345865669,47.5788473902,67.4740171585,62.5011331288,4.9528840297,0.02
 03/22  19:00:00,174.839351778,29.6892471456,17.6510775,0.0,24.7345865669,47.5788473902,74.0342433373,69.0613593076,4.9528840297,0.02
 03/22  20:00:00,149.459264197,27.71642111,14.9923256025,0.0,12.3672932834,38.6892022431,88.1965991386,85.2048687208,2.97173041782,0.02
 03/22  21:00:00,119.533114752,22.5644735414,10.5828687077,0.0,12.3672932834,27.0668015668,77.1528180991,74.1610876813,2.97173041782,0.02
 03/22  22:00:00,89.530987654,18.4776140734,7.82383562891,0.0,4.12243109448,15.9888894789,70.8469088831,67.8551784653,2.97173041782,0.02
 03/22  23:00:00,103.672343488,23.7984668488,8.37507580014,0.0401900790119,4.12243109448,15.9888894789,100.259879162,88.6862362923,2.97173041782,8.60191245222
 03/22  24:00:00,88.1915626489,18.916019859,5.99705723792,0.0794678161857,4.12243109448,15.9888894789,75.0904337039,72.0987032861,2.97173041782,0.02
 03/23  01:00:00,103.452661375,24.4122349488,7.17662254455,0.988571963371,4.12243109448,15.9888894789,95.2842405207,92.2925101029,2.97173041782,0.02
 03/23  02:00:00,87.3754801359,18.4776140734,4.60868177824,0.0,4.12243109448,15.9888894789,77.2799439995,74.2882135817,2.97173041782,0.02
 03/23  03:00:00,104.978213189,24.6314378416,5.57467261504,2.8278479401,4.12243109448,15.9888894789,97.731859731,94.7401293132,2.97173041782,0.02
 03/23  04:00:00,134.786196832,29.9084500385,5.34731858089,4.02126429435,12.3672932834,24.9413748627,108.780563591,103.807679561,4.9528840297,0.02
 03/23  05:00:00,156.565249271,29.5267210365,8.90583764911,23.990234563,12.3672932834,24.9413748627,173.299463533,168.326579503,4.9528840297,0.02
 03/23  06:00:00,212.270183838,30.501162282,9.96583795486,22.805810579,24.7345865669,70.7195625826,158.588779824,148.663011764,9.90576805939,0.02
 03/23  07:00:00,226.652920571,30.6434361098,11.0775870608,15.9750860382,37.1018798503,92.3937384068,135.123867788,125.198099728,9.90576805939,0.02
 03/23  08:00:00,234.106402912,30.7381283476,13.4204243361,12.2230690833,37.1018798503,104.434947198,117.816478268,107.890710209,9.90576805939,0.02
 03/23  09:00:00,245.582661826,30.8128760432,17.0322430295,9.48380514744,37.1018798503,116.476155989,116.407396332,97.8690183288,9.90576805939,8.63260994341
 03/23  10:00:00,245.189404296,30.9072073876,20.2607214207,6.1904232573,37.1018798503,116.476155989,102.538752608,92.6129845486,9.90576805939,0.02
 03/23  11:00:00,248.175180815,31.0165522208,24.881471926,4.48634059677,37.1018798503,116.476155989,107.416356405,88.8706181741,9.90576805939,8.63997017129
 03/23  12:00:00,245.016304686,31.4084582753,35.6417423232,2.63761997638,37.1018798503,104.434947198,93.8974163438,83.9716482844,9.90576805939,0.02
 03/23  13:00:00,267.033952716,31.9824280129,54.6415794424,1.15225381446,37.1018798503,116.476155989,98.1217341958,79.577574467,9.90576805939,8.63839166943
 03/23  14:00:00,272.219035864,32.3082340236,66.3859336743,0.537221866994,37.1018798503,116.476155989,92.6613229393,74.1174533818,9.90576805939,8.63810149806
 03/23  15:00:00,272.31398651,32.4107326243,69.7629466777,0.275771575851,37.1018798503,116.476155989,75.0081600273,65.0823919679,9.90576805939,0.02
 03/23  16:00:00,273.590358073,32.8475156074,71.4863697969,0.125326222567,37.1018798503,116.476155989,78.6712018753,60.1343364324,9.90576805939,8.63109738355
 03/23  17:00:00,276.525399285,32.9372135314,70.5225915548,0.0241808916895,37.1018798503,116.476155989,72.6454197715,62.7196517121,9.90576805939,0.02
 03/23  18:00:00,182.021137623,29.5577254099,47.4144574743,0.0,24.7345865669,47.5788473902,63.115205027,58.1423209973,4.9528840297,0.02
 03/23  19:00:00,194.243835764,29.4700442528,38.4460381371,0.0,24.7345865669,47.5788473902,68.9592035791,63.9863195494,4.9528840297,0.02
 03/23  20:00:00,169.25044904,29.0316384671,28.0583436517,0.0,12.3672932834,38.6892022431,82.4205199754,79.4287895576,2.97173041782,0.02
 03/23  21:00:00,110.871694079,16.0973086157,15.8615224016,0.0,12.3672932834,27.0668015668,54.246720384,51.2549899662,2.97173041782,0.02
 03/23  22:00:00,113.079621625,21.4652305235,20.2500596459,0.0,4.12243109448,15.9888894789,76.7504581731,73.7587277553,2.97173041782,0.02
