Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  23:00:00,76.4845930133,13.3962702032,10.7997848689,0.0,4.12243109448,15.9888894789,55.6048175714,52.6130871536,2.97173041782,0.02
 03/23  24:00:00,99.3638567831,23.7546262702,14.4562421085,0.0,4.12243109448,15.9888894789,97.9630313742,94.9713009564,2.97173041782,0.02
 03/24  01:00:00,82.9426939532,18.916019859,9.47568884869,0.0,4.12243109448,15.9888894789,82.665893529,71.0940197147,2.97173041782,8.60014339652
 03/24  02:00:00,92.5520963623,23.3162204845,10.8651094572,0.0,4.12243109448,15.9888894789,93.8645754561,90.8728450383,2.97173041782,0.02
 03/24  03:00:00,81.057937349,19.3544256447,8.12722820385,0.000701300893815,4.12243109448,15.9888894789,76.0387209717,73.0469905538,2.97173041782,0.02
 03/24  04:00:00,119.696059979,29.6746336194,11.2065451371,0.0946469668598,12.3672932834,24.9413748627,106.348135196,101.375251166,4.9528840297,0.02
 03/24  05:00:00,137.355140486,29.5563277792,14.2427222808,13.5487288765,12.3672932834,24.9413748627,169.384437027,164.411552997,4.9528840297,0.02
 03/24  06:00:00,192.570806507,30.5820209404,14.4903213553,12.0989178072,24.7345865669,70.7195625826,139.382568388,129.456800328,9.90576805939,0.02
 03/24  07:00:00,208.343171925,30.8654081793,15.0087422792,7.56608707285,37.1018798503,92.3937384068,116.870548525,106.944780466,9.90576805939,0.02
 03/24  08:00:00,218.014633592,30.9342100138,15.3787427542,6.85106764181,37.1018798503,104.434947198,111.444280621,101.518512562,9.90576805939,0.02
 03/24  09:00:00,227.514104514,30.9807909452,15.372310428,6.37726331597,37.1018798503,116.476155989,117.471078106,98.9327997005,9.90576805939,8.63251034568
 03/24  10:00:00,227.079747823,31.0193045433,15.3738167179,5.83309820204,37.1018798503,116.476155989,106.698487532,96.7727194724,9.90576805939,0.02
 03/24  11:00:00,229.626958493,31.0706800537,15.8860257863,5.01021592275,37.1018798503,116.476155989,112.794855668,94.2491619397,9.90576805939,8.6399256692
 03/24  12:00:00,220.037579406,31.1028662646,16.2528161724,4.64698068928,37.1018798503,104.434947198,102.501423683,92.575655624,9.90576805939,0.02
 03/24  13:00:00,229.294721091,31.127312758,15.2369347355,4.48714483015,37.1018798503,116.476155989,110.062592804,91.5167954857,9.90576805939,8.64002925903
 03/24  14:00:00,226.490307191,31.1467364284,13.9971951869,4.30706553297,37.1018798503,116.476155989,100.599255666,90.6734876066,9.90576805939,0.02
 03/24  15:00:00,224.334192023,31.166159128,13.1127539383,4.09665030702,37.1018798503,116.476155989,108.288005437,89.7460761496,9.90576805939,8.63616122848
 03/24  16:00:00,226.293094871,31.159377292,12.7417380358,4.47046156384,37.1018798503,116.476155989,99.3350840382,89.4093159788,9.90576805939,0.02
 03/24  17:00:00,230.296941254,31.1470553331,12.2264420776,4.92147510907,37.1018798503,116.476155989,108.894942184,90.3685394011,9.90576805939,8.6206347234
 03/24  18:00:00,142.337871301,28.8489693897,8.79592357131,0.0,24.7345865669,47.5788473902,77.0854243521,72.1125403224,4.9528840297,0.02
 03/24  19:00:00,157.379297537,29.7623147766,8.42446201185,0.00728702864638,24.7345865669,47.5788473902,81.8795715649,76.9066875352,4.9528840297,0.02
 03/24  20:00:00,135.771323476,28.1548268957,8.35687633781,0.150482477019,12.3672932834,38.6892022431,94.7010227261,91.7092923083,2.97173041782,0.02
 03/24  21:00:00,110.726545054,23.0499484594,7.11881286906,0.530792609043,12.3672932834,27.0668015668,82.3790950434,79.3873646256,2.97173041782,0.02
 03/24  22:00:00,81.6103763136,18.4776140734,5.96664883868,0.0,4.12243109448,15.9888894789,73.7360643527,70.7443339349,2.97173041782,0.02
 03/24  23:00:00,101.447649788,25.1136842058,7.18194597501,3.51227349244,4.12243109448,15.9888894789,94.2904623653,91.2987319474,2.97173041782,0.02
 03/24  24:00:00,89.2824464554,20.2312372161,4.97978674218,4.36152223398,4.12243109448,15.9888894789,76.9370069569,73.9452765391,2.97173041782,0.02
 03/25  01:00:00,104.755065442,25.2890465201,5.62500641838,7.19433071249,4.12243109448,15.9888894789,97.3217730806,94.3300426628,2.97173041782,0.02
 03/25  02:00:00,91.3722485411,20.2312372161,3.983032902,7.10243065996,4.12243109448,15.9888894789,79.4393374534,76.4476070356,2.97173041782,0.02
 03/25  03:00:00,107.387139369,25.2890465201,4.74773547504,10.6877257552,4.12243109448,15.9888894789,108.566644673,96.9941491,2.97173041782,8.60076515558
 03/25  04:00:00,115.789427335,29.4700442528,4.75434640245,9.63349565416,4.12243109448,16.0517297156,117.578414048,114.58668363,2.97173041782,0.02
 03/25  05:00:00,120.185195786,29.9084500385,4.59116031713,13.6302794459,4.12243109448,16.0517297156,118.706307899,115.714577481,2.97173041782,0.02
 03/25  06:00:00,145.244803213,30.3468558241,4.58935230173,17.0481526597,4.12243109448,39.6058045677,132.777552923,129.785822506,2.97173041782,0.02
 03/25  07:00:00,202.56061142,30.3468558241,7.53185066898,50.9324619327,12.3672932834,65.3531420225,187.419353238,182.446469208,4.9528840297,0.02
 03/25  08:00:00,195.48410367,30.3468558241,8.21870504267,42.8226028777,12.3672932834,68.2430321324,182.950935669,177.978051639,4.9528840297,0.02
 03/25  09:00:00,214.097029403,30.3711896495,9.0639450915,33.1545931903,16.4897243779,93.1370602926,167.779287147,159.8346727,7.92461444751,0.02
 03/25  10:00:00,211.093027573,30.3805593554,9.7175825942,29.0982970345,16.4897243779,93.1370602926,159.630741472,151.686127024,7.92461444751,0.02
 03/25  11:00:00,209.267384128,30.3844929073,10.5124305292,26.174115864,16.4897243779,93.1370602926,154.028097572,146.083483125,7.92461444751,0.02
 03/25  12:00:00,199.004900693,30.386817585,11.4532149332,23.8888662056,16.4897243779,83.9857416113,157.219485276,140.682192921,7.92461444751,8.61267790744
 03/25  13:00:00,196.157583137,30.3884596779,12.3772187112,21.427022855,16.4897243779,83.9857416113,143.419354944,135.474740496,7.92461444751,0.02
 03/25  14:00:00,192.204439315,30.3897151564,13.7753854729,18.8311676275,16.4897243779,83.9857416113,136.442680644,128.498066196,7.92461444751,0.02
 03/25  15:00:00,153.088481894,30.3468558241,11.5779019438,0.0454304714187,12.3672932834,70.6512738906,81.938699585,76.9658155553,4.9528840297,0.02
 03/25  16:00:00,153.783104636,30.3468558241,11.7590487657,0.363866148983,12.3672932834,70.6512738906,79.8338339312,74.8609499015,4.9528840297,0.02
 03/25  17:00:00,142.517972669,30.3468558241,12.1587084693,0.622529051956,12.3672932834,58.1284167478,89.4702299751,75.9112218982,4.9528840297,8.60612404716
 03/25  18:00:00,105.120680357,27.71642111,10.9295134767,0.0,12.3672932834,24.9413748627,93.3009259468,88.3280419171,4.9528840297,0.02
 03/25  19:00:00,117.332366454,27.71642111,9.02749131631,0.0,12.3672932834,24.9413748627,100.123365361,95.1504813312,4.9528840297,0.02
 03/25  20:00:00,99.6525157226,27.71642111,7.72502478927,0.0,4.12243109448,16.0517297156,109.513386265,106.521655847,2.97173041782,0.02
 03/25  21:00:00,89.8081090059,22.3923397809,6.24482016396,0.379609175509,4.12243109448,15.9888894789,93.0106326546,90.0189022368,2.97173041782,0.02
 03/25  22:00:00,90.3191290215,20.6696430018,4.21359000958,6.77808678889,4.12243109448,15.9888894789,79.6050097431,76.6132793253,2.97173041782,0.02
 03/25  23:00:00,103.527856757,24.8506407344,3.9030859329,7.61661976318,4.12243109448,15.9888894789,100.38195674,97.3902263218,2.97173041782,0.02
 03/25  24:00:00,96.348999779,20.6696430018,2.38207991871,11.570250392,4.12243109448,15.9888894789,81.4516437458,78.459913328,2.97173041782,0.02
 03/26  01:00:00,106.684892152,24.8506407344,2.70730819202,11.5718372677,2.06121554724,15.9888894789,103.572401871,100.580671453,2.97173041782,0.02
 03/26  02:00:00,99.281776733,20.6696430018,1.69855503919,15.9307819143,2.06121554724,15.9888894789,84.0863889585,81.0946585407,2.97173041782,0.02
 03/26  03:00:00,110.16545075,24.8506407344,2.29087961261,14.8348011165,2.06121554724,15.9888894789,105.918979654,102.927249236,2.97173041782,0.02
 03/26  04:00:00,102.293219905,20.6696430018,2.04006245116,19.349190147,2.06121554724,15.9888894789,85.6270019915,82.6352715736,2.97173041782,0.02
 03/26  05:00:00,111.977637112,24.8506407344,2.67002491014,17.4194733906,2.06121554724,15.9888894789,107.580717814,104.588987397,2.97173041782,0.02
 03/26  06:00:00,102.048800255,20.6696430018,2.15647609094,21.9684693096,2.06121554724,15.9888894789,86.9196481157,83.9279176978,2.97173041782,0.02
 03/26  07:00:00,97.5089605976,24.8506407344,3.80712811385,17.6357216153,2.06121554724,15.9888894789,107.604553781,104.612823363,2.97173041782,0.02
 03/26  08:00:00,112.230454439,20.6696430018,4.73760889235,16.2133181398,4.12243109448,41.7362269337,82.6035568686,77.6306728389,4.9528840297,0.02
 03/26  09:00:00,118.65191564,24.8506407344,9.09945283453,10.9134779242,4.12243109448,41.7362269337,99.1157081978,94.1428241681,4.9528840297,0.02
 03/26  10:00:00,105.812215843,20.6696430018,9.52067719949,10.336499031,4.12243109448,41.7362269337,78.2793649684,73.3064809387,4.9528840297,0.02
 03/26  11:00:00,114.200007874,24.8506407344,14.9772644935,6.05101746066,4.12243109448,41.7362269337,93.9661590189,88.9932749892,4.9528840297,0.02
 03/26  12:00:00,102.675989368,20.6696430018,13.6238487337,5.75805246,4.12243109448,41.7362269337,74.661900829,69.6890167993,4.9528840297,0.02
 03/26  13:00:00,116.275586933,24.8506407344,19.8224686597,3.0557483239,4.12243109448,41.7362269337,89.9943876985,85.0215036688,4.9528840297,0.02
 03/26  14:00:00,104.324015786,19.3544256447,17.6060127791,1.39297931256,4.12243109448,41.7362269337,72.3555767635,67.3826927338,4.9528840297,0.02
 03/26  15:00:00,120.731632032,23.0970175917,22.1865578604,0.0,4.12243109448,41.7362269337,88.3282132376,83.3553292079,4.9528840297,0.02
 03/26  16:00:00,90.3722757648,18.4776140734,18.1455389099,0.0,4.12243109448,24.8785346261,71.2800733581,66.3071893284,4.9528840297,0.02
 03/26  17:00:00,84.0184915724,19.6324649529,19.9839622681,0.0,2.06121554724,15.9888894789,77.5173348715,74.5256044537,2.97173041782,0.02
 03/26  18:00:00,77.5576564854,18.4776140734,17.0188526113,0.0,2.06121554724,15.9888894789,75.9490469667,72.9573165489,2.97173041782,0.02
 03/26  19:00:00,102.317648411,23.0970175917,17.6710958515,0.0,2.06121554724,15.9888894789,97.2027286894,94.2109982716,2.97173041782,0.02
 03/26  20:00:00,85.9106800265,18.4776140734,12.6564444837,0.0,2.06121554724,15.9888894789,90.1709514546,78.597314702,2.97173041782,8.60190633477
 03/26  21:00:00,98.2949042319,23.0970175917,15.2594485109,0.0,2.06121554724,15.9888894789,103.690271674,100.698541256,2.97173041782,0.02
 03/26  22:00:00,83.7941585413,18.4776140734,11.550989984,0.0,2.06121554724,15.9888894789,84.2262202853,81.2344898675,2.97173041782,0.02
 03/26  23:00:00,97.2034621216,24.3245537916,11.9633617457,1.28791278956,2.06121554724,15.9888894789,104.302436451,101.310706033,2.97173041782,0.02
 03/26  24:00:00,86.6255933164,20.2312372161,8.82042587481,2.89678895181,2.06121554724,15.9888894789,84.2480113028,81.256280885,2.97173041782,0.02
 03/27  01:00:00,103.027328748,25.201365363,10.4924494019,4.67605132412,4.12243109448,15.9888894789,104.103363768,101.11163335,2.97173041782,0.02
 03/27  02:00:00,89.8923042219,20.2312372161,6.47961448657,5.81670006919,4.12243109448,15.9888894789,84.1592602918,81.167529874,2.97173041782,0.02
 03/27  03:00:00,107.821994745,25.2890465201,6.20295712738,9.69485888426,4.12243109448,15.9888894789,105.293613605,102.301883187,2.97173041782,0.02
 03/27  04:00:00,131.467142748,29.4700442528,5.83957538533,6.68360068825,12.3672932834,24.9413748627,120.285664505,115.312780475,4.9528840297,0.02
 03/27  05:00:00,173.171340486,29.9117022331,8.71051828353,45.9531935862,12.3672932834,24.9413748627,186.164855954,181.191971924,4.9528840297,0.02
 03/27  06:00:00,214.884502019,30.3614055137,9.57205498059,34.4083979794,24.7345865669,70.7195625826,176.211773026,166.286004967,9.90576805939,0.02
 03/27  07:00:00,223.03048245,30.4049651724,11.6023561963,21.3703127544,37.1018798503,92.3937384068,148.109951248,138.184183189,9.90576805939,0.02
 03/27  08:00:00,226.719208261,30.4263881402,16.7986616321,14.5988850574,37.1018798503,104.434947198,123.21359613,113.28782807,9.90576805939,0.02
 03/27  09:00:00,236.726539699,30.4436265531,21.1273406128,10.1201023997,37.1018798503,116.476155989,122.112491906,103.574342048,9.90576805939,8.63238179871
 03/27  10:00:00,235.15922192,30.4820178675,24.2663763514,7.41744496746,37.1018798503,116.476155989,108.354155444,98.4283873844,9.90576805939,0.02
 03/27  11:00:00,242.817049623,30.6711383262,32.1487340133,5.17656983362,37.1018798503,116.476155989,112.056528341,93.512717337,9.90576805939,8.63804294425
 03/27  12:00:00,248.014215974,30.9548637673,45.3861464939,3.04741982056,37.1018798503,104.434947198,106.815672803,88.2756865942,9.90576805939,8.6342181496
 03/27  13:00:00,268.855545613,31.3250836748,54.7143048304,1.32757933757,37.1018798503,116.476155989,93.9117775976,83.9860095382,9.90576805939,0.02
 03/27  14:00:00,275.350761158,31.6425849115,61.908291838,0.640087184884,37.1018798503,116.476155989,98.9463460864,80.4027118209,9.90576805939,8.63786620611
 03/27  15:00:00,274.731218404,31.9118749284,65.1398807111,0.249888982164,37.1018798503,116.476155989,85.5523707165,75.6266026571,9.90576805939,0.02
 03/27  16:00:00,275.580280812,32.1894147844,67.261011826,0.0848339616587,37.1018798503,116.476155989,89.8784460244,71.3418733149,9.90576805939,8.63080465011
 03/27  17:00:00,277.179001114,32.4569937688,68.8008878032,0.00264772200467,37.1018798503,116.476155989,76.8531775495,66.9274094901,9.90576805939,0.02
 03/27  18:00:00,181.62749179,29.6477070322,49.2902630692,0.0,24.7345865669,47.5788473902,63.0943067226,58.1214226929,4.9528840297,0.02
 03/27  19:00:00,186.429912172,29.4700442528,31.3115319257,0.0,24.7345865669,47.5788473902,69.1096265776,64.1367425479,4.9528840297,0.02
 03/27  20:00:00,156.241052367,29.2508413599,26.7013668001,0.0,12.3672932834,38.6892022431,84.2044461726,81.2127157548,2.97173041782,0.02
 03/27  21:00:00,102.690832117,16.0973086157,17.3088379656,0.0,12.3672932834,27.0668015668,51.6783136978,48.68658328,2.97173041782,0.02
 03/27  22:00:00,97.9934816059,21.2021870521,19.2057267119,0.0,4.12243109448,15.9888894789,78.5073883274,75.5156579096,2.97173041782,0.02
 03/27  23:00:00,68.0829067524,11.7677116887,8.7878752966,0.0,4.12243109448,15.9888894789,48.3346267888,45.342896371,2.97173041782,0.02
 03/27  24:00:00,108.167962372,23.9738291631,18.2179804535,0.0,4.12243109448,15.9888894789,101.205426733,89.6317893868,2.97173041782,8.60190692862
 03/28  01:00:00,85.2135123729,16.629852666,13.5286402341,0.0,4.12243109448,15.9888894789,69.8460712527,66.8543408349,2.97173041782,0.02
 03/28  02:00:00,102.483208086,23.7546262702,14.9048919879,0.0,4.12243109448,15.9888894789,92.7168766918,89.7251462739,2.97173041782,0.02
 03/28  03:00:00,86.8207403434,18.916019859,8.7511939663,0.0,4.12243109448,15.9888894789,76.1135421189,73.1218117011,2.97173041782,0.02
 03/28  04:00:00,126.469328205,29.4408172004,10.8337069997,0.0,12.3672932834,24.9413748627,106.199305893,101.226421863,4.9528840297,0.02
 03/28  05:00:00,140.393062874,29.5165281842,12.1701918534,12.6828796219,12.3672932834,24.9413748627,170.301224196,165.328340166,4.9528840297,0.02
 03/28  06:00:00,191.922284899,30.4804111416,10.8895462794,10.8853361707,24.7345865669,70.7195625826,153.580836392,143.655068332,9.90576805939,0.02
 03/28  07:00:00,207.788963155,30.6433729352,13.5385537463,5.79532326576,37.1018798503,92.3937384068,124.755517468,114.829749409,9.90576805939,0.02
 03/28  08:00:00,212.530909471,30.7378559248,17.8715586683,2.90955419688,37.1018798503,104.434947198,109.348149812,99.422381753,9.90576805939,0.02
 03/28  09:00:00,224.762285274,30.8581114701,22.180189565,2.10226499511,37.1018798503,116.476155989,113.164611879,94.6265574034,9.90576805939,8.63228641623
 03/28  10:00:00,234.603877301,31.1843333107,31.5865318689,1.35212449974,37.1018798503,116.476155989,99.7240090818,89.7982410225,9.90576805939,0.02
 03/28  11:00:00,255.225272426,31.6251151255,47.1772014877,0.846433622304,37.1018798503,116.476155989,103.333306252,84.787923138,9.90576805939,8.6396150551
 03/28  12:00:00,261.022105752,32.165577751,58.8271603401,0.409168918084,37.1018798503,104.434947198,89.8443787383,79.9186106789,9.90576805939,0.02
 03/28  13:00:00,279.473909815,32.7221164192,66.822183693,0.223194445874,37.1018798503,116.476155989,92.302957887,73.7574514454,9.90576805939,8.63973838217
 03/28  14:00:00,283.01364719,33.3216738614,71.7805541701,0.111087543984,37.1018798503,116.476155989,72.6493620317,62.7235939723,9.90576805939,0.02
 03/28  15:00:00,283.456675362,33.8545184548,75.5546038349,0.0150480422346,37.1018798503,116.476155989,72.2556521878,53.7139262596,9.90576805939,8.63595786877
 03/28  16:00:00,283.335060188,34.1447218728,76.8831317723,0.0,37.1018798503,116.476155989,59.4328423546,49.5070742952,9.90576805939,0.02
 03/28  17:00:00,284.622527275,34.2748044695,75.7338151672,0.0,37.1018798503,116.476155989,70.2555133253,51.7292493557,9.90576805939,8.62049591024
 03/28  18:00:00,185.994667119,29.7394634276,53.9724263836,0.0,24.7345865669,47.5788473902,59.7344894426,54.7616054129,4.9528840297,0.02
 03/28  19:00:00,194.96508292,29.4714502892,42.2893278974,0.0,24.7345865669,47.5788473902,65.5534333195,60.5805492898,4.9528840297,0.02
 03/28  20:00:00,165.317244386,29.6161795147,31.44190047,0.0,12.3672932834,38.6892022431,80.0388142062,77.0470837884,2.97173041782,0.02
 03/28  21:00:00,101.660844699,16.5357144014,13.6556578722,0.0,12.3672932834,27.0668015668,52.2762706582,49.2845402404,2.97173041782,0.02
 03/28  22:00:00,94.519841778,20.3253754807,16.3321164869,0.0,4.12243109448,15.9888894789,76.9169755126,73.9252450947,2.97173041782,0.02
 03/28  23:00:00,72.9238706154,14.0741848941,9.26644291585,0.0,4.12243109448,15.9888894789,52.3547860487,49.3630556309,2.97173041782,0.02
 03/28  24:00:00,101.901140272,23.0970175917,13.6945070648,0.0,4.12243109448,15.9888894789,93.6044355917,90.6127051739,2.97173041782,0.02
 03/29  01:00:00,88.4265914106,19.529787959,9.81553222771,0.0,4.12243109448,15.9888894789,72.8847912548,69.893060837,2.97173041782,0.02
 03/29  02:00:00,97.413906212,23.0970175917,12.033846236,0.0,4.12243109448,15.9888894789,92.3709564802,89.3792260624,2.97173041782,0.02
 03/29  03:00:00,83.7552795518,18.5652952305,9.75719860174,0.0,4.12243109448,15.9888894789,84.1759161241,72.6022947014,2.97173041782,8.60189100494
 03/29  04:00:00,127.048636504,29.7623147766,13.3986848242,0.0,12.3672932834,24.9413748627,104.520100763,99.5472167336,4.9528840297,0.02
 03/29  05:00:00,136.407972433,29.5843523204,14.9779164912,9.10939580805,12.3672932834,24.9413748627,168.152007398,163.179123369,4.9528840297,0.02
 03/29  06:00:00,184.79252997,30.5308060175,13.4676260273,8.08736115368,24.7345865669,70.7195625826,142.228868497,132.303100438,9.90576805939,0.02
 03/29  07:00:00,199.458730315,30.8615829513,14.2719697809,3.04212707805,37.1018798503,92.3937384068,116.691182685,106.765414626,9.90576805939,0.02
 03/29  08:00:00,207.653596896,30.9999080924,16.374564106,1.73184067104,37.1018798503,104.434947198,107.243412328,97.3176442689,9.90576805939,0.02
 03/29  09:00:00,222.462934549,31.1874647313,18.5783070488,1.38269836815,37.1018798503,116.476155989,112.071909725,93.5339345164,9.90576805939,8.63220714913
 03/29  10:00:00,227.205776019,31.508700281,20.5987635516,1.00409584976,37.1018798503,116.476155989,99.2151307124,89.289362653,9.90576805939,0.02
 03/29  11:00:00,230.732160368,31.8528096803,22.3177491603,0.546008826303,37.1018798503,116.476155989,104.157060277,85.6117312909,9.90576805939,8.63956092643
 03/29  12:00:00,222.816932117,32.285554853,24.9517192141,0.308053945532,37.1018798503,104.434947198,92.0512101992,82.1254421398,9.90576805939,0.02
 03/29  13:00:00,235.493024567,32.6638257742,26.9800796925,0.204716257756,37.1018798503,116.476155989,98.008185545,79.4640320366,9.90576805939,8.63838544899
 03/29  14:00:00,240.665361491,33.0429276384,30.4385483558,0.122755044256,37.1018798503,116.476155989,87.4244349182,77.4986668588,9.90576805939,0.02
 03/29  15:00:00,246.786651947,33.4574834362,34.9616819774,0.0346598823958,37.1018798503,116.476155989,94.2217577741,75.680117977,9.90576805939,8.63587173775
 03/29  16:00:00,248.95447872,33.6476405115,36.4235546636,0.0,37.1018798503,116.476155989,84.671048401,74.7452803416,9.90576805939,0.02
 03/29  17:00:00,250.162110087,33.7272021633,36.4775193112,0.0,37.1018798503,116.476155989,92.8043399605,74.2780638604,9.90576805939,8.62050804072
 03/29  18:00:00,158.723777331,29.6456011846,27.0196877907,0.0,24.7345865669,47.5788473902,63.8147925077,58.841908478,4.9528840297,0.02
 03/29  19:00:00,169.388787809,29.4700442528,21.840500447,0.0,24.7345865669,47.5788473902,69.6064704358,64.6335864061,4.9528840297,0.02
 03/29  20:00:00,145.821273237,29.4700442528,18.9395117602,0.0,12.3672932834,38.6892022431,84.1674466563,81.1757162384,2.97173041782,0.02
 03/29  21:00:00,97.1421046028,15.9219463015,9.95922516447,0.0,12.3672932834,27.0668015668,52.0764645024,49.0847340846,2.97173041782,0.02
 03/29  22:00:00,102.731378803,23.9738291631,14.4847948763,0.0,4.12243109448,15.9888894789,85.8511861832,82.8594557653,2.97173041782,0.02
 03/29  23:00:00,88.9005675449,18.4776140734,11.2654434941,0.0,4.12243109448,15.9888894789,71.0532788378,68.0615484199,2.97173041782,0.02
 03/29  24:00:00,101.916573763,23.9738291631,13.4622930593,0.0,4.12243109448,15.9888894789,89.5834901076,86.5917596898,2.97173041782,0.02
 03/30  01:00:00,89.0925689059,18.916019859,10.9614844154,0.0,4.12243109448,15.9888894789,73.4501100344,70.4583796165,2.97173041782,0.02
 03/30  02:00:00,100.500540523,23.0970175917,12.6047465168,0.0,4.12243109448,15.9888894789,93.0046982391,90.0129678213,2.97173041782,0.02
 03/30  03:00:00,87.8043976372,19.7928314304,9.34820773354,0.0,4.12243109448,15.9888894789,75.6355444402,72.6438140224,2.97173041782,0.02
 03/30  04:00:00,128.134932619,29.4408172004,12.5204179726,0.028395525801,12.3672932834,24.9413748627,105.307530692,100.334646662,4.9528840297,0.02
 03/30  05:00:00,142.057735369,29.5597283851,14.115946443,12.2183821479,12.3672932834,24.9413748627,168.816443375,163.843559345,4.9528840297,0.02
 03/30  06:00:00,193.856184739,30.5785560343,11.5130079341,11.0611437595,24.7345865669,70.7195625826,148.309470508,138.383702448,9.90576805939,0.02
 03/30  07:00:00,210.962738914,30.8684713243,13.6858277404,5.33962563241,37.1018798503,92.3937384068,128.955211117,110.441825853,9.90576805939,8.60761720473
 03/30  08:00:00,218.661606512,31.0107267665,18.231321428,2.94864441394,37.1018798503,104.434947198,106.671921527,96.7461534674,9.90576805939,0.02
 03/30  09:00:00,230.087035219,31.2222113167,21.0786639866,2.21567127617,37.1018798503,116.476155989,102.690306502,92.7645384429,9.90576805939,0.02
 03/30  10:00:00,231.894612547,31.5600783288,25.5484498047,1.33064432328,37.1018798503,116.476155989,107.192192363,88.6486604254,9.90576805939,8.63776387774
 03/30  11:00:00,238.048730823,32.0171589976,34.4842437434,0.688522331074,37.1018798503,116.476155989,103.29589429,84.7506517407,9.90576805939,8.63947448988
 03/30  12:00:00,232.570091525,32.493579404,40.61988306,0.383517487278,37.1018798503,104.434947198,91.2221358613,81.2963678019,9.90576805939,0.02
 03/30  13:00:00,247.042906498,32.8720748821,42.4502581567,0.247241261402,37.1018798503,116.476155989,97.1879260714,78.642651892,9.90576805939,8.63950612
 03/30  14:00:00,249.310058601,33.2218706357,42.8367000654,0.154509239799,37.1018798503,116.476155989,86.6684446128,76.7426765534,9.90576805939,0.02
 03/30  15:00:00,257.173967359,33.6049826844,48.9495400728,0.0654623637951,37.1018798503,116.476155989,93.5282773879,74.9867626992,9.90576805939,8.63574662933
 03/30  16:00:00,260.836898731,33.8029031346,51.1406514385,0.00249178417877,37.1018798503,116.476155989,83.795527638,73.8697595786,9.90576805939,0.02
 03/30  17:00:00,260.858557781,33.8142202003,47.9859660275,0.0,37.1018798503,116.476155989,83.5477991341,73.6220310747,9.90576805939,0.02
 03/30  18:00:00,163.168609907,29.64559852,31.3686751131,0.0,24.7345865669,47.5788473902,71.8239100311,58.2612032895,4.9528840297,8.60982271196
 03/30  19:00:00,172.59620178,29.4700442528,25.4356166963,0.0,24.7345865669,47.5788473902,68.7047604238,63.7318763942,4.9528840297,0.02
 03/30  20:00:00,149.239359045,29.4700442528,21.111479506,0.0,12.3672932834,38.6892022431,83.0696087298,80.077878312,2.97173041782,0.02
 03/30  21:00:00,98.6096515973,15.9219463015,10.8694899328,0.0,12.3672932834,27.0668015668,51.5144707924,48.5227403746,2.97173041782,0.02
 03/30  22:00:00,97.9535715195,21.2021870521,14.6013845848,0.0,4.12243109448,15.9888894789,77.8385125565,74.8467821386,2.97173041782,0.02
 03/30  23:00:00,91.0400583655,18.4776140734,12.0972741818,0.0,4.12243109448,15.9888894789,71.4166857832,68.4249553653,2.97173041782,0.02
 03/30  24:00:00,105.035862004,24.4122349488,14.6660687895,0.0,4.12243109448,15.9888894789,89.1389175244,86.1471871066,2.97173041782,0.02
 03/31  01:00:00,89.302060652,18.4776140734,10.6806590143,0.0,4.12243109448,15.9888894789,73.0048644477,70.0131340299,2.97173041782,0.02
 03/31  02:00:00,102.191729031,23.5354233774,11.5602649877,0.0,4.12243109448,15.9888894789,92.5408189254,89.5490885076,2.97173041782,0.02
 03/31  03:00:00,89.1512258269,19.3544256447,8.34107816986,0.0,4.12243109448,15.9888894789,74.8238356961,71.8321052783,2.97173041782,0.02
 03/31  04:00:00,129.204811897,29.5284983575,11.7627814106,0.010630047835,12.3672932834,24.9413748627,105.179945245,100.207061215,4.9528840297,0.02
 03/31  05:00:00,137.91181934,29.5729438282,15.1321719538,11.7721159428,12.3672932834,24.9413748627,168.886295082,163.913411052,4.9528840297,0.02
 03/31  06:00:00,183.566144372,30.6118389789,14.8499754983,9.9576822481,24.7345865669,70.7195625826,137.88749946,127.9617314,9.90576805939,0.02
 03/31  07:00:00,196.985892793,30.9181456547,14.9977984001,4.43264984206,37.1018798503,92.3937384068,115.4108267,105.48505864,9.90576805939,0.02
 03/31  08:00:00,204.915614122,31.0605177893,15.8666374589,2.75559529619,37.1018798503,104.434947198,116.265762079,97.7316185232,9.90576805939,8.62837549596
 03/31  09:00:00,217.358435209,31.254911635,17.2803911552,2.17610905563,37.1018798503,116.476155989,104.07919159,94.1534235302,9.90576805939,0.02
 03/31  10:00:00,218.260692842,31.5051877208,18.9661674386,1.48141365498,37.1018798503,116.476155989,109.003954648,90.460504894,9.90576805939,8.63768169441
 03/31  11:00:00,221.612013479,31.8139901611,20.5975872069,0.809461113661,37.1018798503,116.476155989,96.8269862943,86.9012182349,9.90576805939,0.02
 03/31  12:00:00,214.47242612,32.2483430716,22.9218727513,0.407998328228,37.1018798503,104.434947198,101.903561188,83.3649059414,9.90576805939,8.63288718774
 03/31  13:00:00,230.016690948,32.6657359832,27.4660999259,0.27361029674,37.1018798503,116.476155989,98.9174407025,80.3722789171,9.90576805939,8.63939372602
 03/31  14:00:00,236.933849655,33.000148481,33.4057523283,0.181712088728,37.1018798503,116.476155989,88.1093181138,78.1835500544,9.90576805939,0.02
 03/31  15:00:00,245.64714203,33.4596007361,40.217310751,0.0889679680164,37.1018798503,116.476155989,94.6206089044,76.0791339806,9.90576805939,8.63570686434
 03/31  16:00:00,255.811462018,33.7298153937,49.1433856819,0.00856434639528,37.1018798503,116.476155989,84.7134278722,74.7876598129,9.90576805939,0.02
 03/31  17:00:00,262.626604123,33.9274414478,54.5326864778,0.0,37.1018798503,116.476155989,83.5870758303,73.661307771,9.90576805939,0.02
 03/31  18:00:00,169.985885025,29.6473689921,42.3948090223,0.0,24.7345865669,47.5788473902,63.3292723756,58.3563883459,4.9528840297,0.02
 03/31  19:00:00,174.69822614,29.4700442528,32.0370414166,0.0,24.7345865669,47.5788473902,77.0984579357,63.5357842007,4.9528840297,8.60978970532
 03/31  20:00:00,146.732501517,29.4700442528,23.5592337706,0.0,12.3672932834,38.6892022431,83.0645880155,80.0728575976,2.97173041782,0.02
 03/31  21:00:00,97.4872486955,16.27267093,11.7522758458,0.0,12.3672932834,27.0668015668,51.5203045547,48.5285741369,2.97173041782,0.02
 03/31  22:00:00,91.4643110562,20.7637812664,15.6898085923,0.0,4.12243109448,15.9888894789,77.7710643082,74.7793338903,2.97173041782,0.02
 03/31  23:00:00,77.8494773964,16.8019864266,12.0407334563,0.0,4.12243109448,15.9888894789,65.3593070713,62.3675766534,2.97173041782,0.02
 03/31  24:00:00,90.1163719072,23.0970175917,16.0005038617,0.0,4.12243109448,15.9888894789,89.2858747053,86.2941442875,2.97173041782,0.02
 04/01  01:00:00,79.9251500392,18.4776140734,12.6524366821,0.0,4.12243109448,15.9888894789,73.5841557223,70.5924253044,2.97173041782,0.02
 04/01  02:00:00,93.2960708897,24.1930320559,15.0855048938,0.0,4.12243109448,15.9888894789,91.946129047,88.9543986292,2.97173041782,0.02
 04/01  03:00:00,82.1876632944,18.4776140734,11.9313367802,0.0,4.12243109448,15.9888894789,74.9774661215,71.9857357037,2.97173041782,0.02
 04/01  04:00:00,104.423190735,28.94395731,16.7384759538,0.0,4.12243109448,16.0517297156,110.248716396,107.256985978,2.97173041782,0.02
 04/01  05:00:00,101.133574616,28.3740297886,15.9195372404,0.0,4.12243109448,16.0517297156,111.41046037,108.418729952,2.97173041782,0.02
 04/01  06:00:00,120.695921601,30.3468558241,13.5041749366,0.467327021992,4.12243109448,39.6058045677,95.6433341897,92.6516037718,2.97173041782,0.02
 04/01  07:00:00,162.036221125,30.4057143857,17.0645349805,16.830160837,12.3672932834,65.3531420225,145.847314763,140.874430734,4.9528840297,0.02
 04/01  08:00:00,157.481221103,30.3907923571,20.220876641,12.1682221493,12.3672932834,68.2430321324,140.025298017,135.052413988,4.9528840297,0.02
 04/01  09:00:00,181.86520777,30.4308164161,23.7679786831,6.92437811352,16.4897243779,93.1370602926,137.737819582,121.198809215,7.92461444751,8.61439591949
 04/01  10:00:00,193.696631085,30.4489125315,30.4744738946,4.5090014636,16.4897243779,93.1370602926,122.781252773,114.836638325,7.92461444751,0.02
 04/01  11:00:00,203.053831367,30.4985490141,35.0888258513,3.35797088689,16.4897243779,93.1370602926,118.589686513,110.645072065,7.92461444751,0.02
 04/01  12:00:00,196.28997972,30.6416320742,38.073444213,2.28277344479,16.4897243779,83.9857416113,115.420323737,107.47570929,7.92461444751,0.02
 04/01  13:00:00,196.598017115,30.7631275026,42.965850481,1.34863508001,16.4897243779,83.9857416113,113.209850373,105.265235926,7.92461444751,0.02
 04/01  14:00:00,194.416197568,30.8118965084,44.5529411481,0.539021498215,16.4897243779,83.9857416113,120.514507279,103.977845052,7.92461444751,8.61204777891
 04/01  15:00:00,173.905890112,30.3468558241,41.4361896534,0.0,12.3672932834,70.6512738906,56.5615978327,51.588713803,4.9528840297,0.02
 04/01  16:00:00,172.977578878,30.3468558241,43.6714126922,0.0,12.3672932834,70.6512738906,55.1496641458,50.1767801161,4.9528840297,0.02
 04/01  17:00:00,157.409021935,30.3468558241,43.2135378532,0.0,12.3672932834,58.1284167478,58.4356246847,53.462740655,4.9528840297,0.02
 04/01  18:00:00,119.636652422,29.6454065671,37.5416413895,0.0,12.3672932834,24.9413748627,81.4064937925,76.4336097628,4.9528840297,0.02
 04/01  19:00:00,126.588765201,29.0316384671,27.3257279479,0.0,12.3672932834,24.9413748627,89.8487945383,84.8759105086,4.9528840297,0.02
 04/01  20:00:00,100.452190566,28.1548268957,23.0326269575,0.0,4.12243109448,16.0517297156,100.117935728,97.1262053103,2.97173041782,0.02
 04/01  21:00:00,61.3096375981,11.5485087959,9.67327902032,0.0,4.12243109448,15.9888894789,52.2815085051,49.2897780873,2.97173041782,0.02
 04/01  22:00:00,76.2086773391,21.8833302967,17.5384368684,0.0,4.12243109448,15.9888894789,90.87249036,87.8807599421,2.97173041782,0.02
 04/01  23:00:00,68.8455856009,18.4776140734,15.4496391836,0.0,4.12243109448,15.9888894789,77.1758815809,74.1841511631,2.97173041782,0.02
 04/01  24:00:00,85.1247989785,23.0970175917,16.6024113683,0.0,4.12243109448,15.9888894789,96.9545986673,93.9628682495,2.97173041782,0.02
 04/02  01:00:00,85.1834292276,19.7928314304,12.1385721067,0.0,2.06121554724,15.9888894789,77.1435440973,74.1518136795,2.97173041782,0.02
 04/02  02:00:00,94.9214209335,23.0970175917,14.6215163671,0.0,2.06121554724,15.9888894789,98.2923701891,95.3006397713,2.97173041782,0.02
 04/02  03:00:00,79.8271671724,18.4776140734,10.9924137838,0.0,2.06121554724,15.9888894789,79.9114155424,76.9196851246,2.97173041782,0.02
 04/02  04:00:00,93.0909209719,23.0970175917,13.5318301587,0.0,2.06121554724,15.9888894789,100.639342753,97.6476123347,2.97173041782,0.02
 04/02  05:00:00,79.7775962841,19.3544256447,10.3622702948,0.0336851025505,2.06121554724,15.9888894789,81.4119750498,78.420244632,2.97173041782,0.02
 04/02  06:00:00,77.592952714,23.5354233774,12.3085452281,0.0392265401773,2.06121554724,15.9888894789,111.021086676,99.4474543139,2.97173041782,8.60190194403
 04/02  07:00:00,57.0567141837,18.916019859,9.80862453833,0.0804707501934,2.06121554724,15.9888894789,83.2292637279,80.2375333101,2.97173041782,0.02
 04/02  08:00:00,97.299481359,25.0260030487,13.0825927126,0.244028062127,4.12243109448,41.7362269337,99.2046167943,94.2317327646,4.9528840297,0.02
 04/02  09:00:00,85.9444539529,19.6174691161,10.8909502525,0.0688790037664,4.12243109448,41.7362269337,78.2866559598,73.3137719301,4.9528840297,0.02
 04/02  10:00:00,98.1303503348,24.8506407344,14.140136947,0.248422823755,4.12243109448,41.7362269337,96.3838318307,91.410947801,4.9528840297,0.02
 04/02  11:00:00,86.8092710744,19.8805125876,11.1969684033,0.260704316275,4.12243109448,41.7362269337,78.2586726042,73.2857885745,4.9528840297,0.02
 04/02  12:00:00,97.3814326819,24.4122349488,14.1042496878,0.293741530724,4.12243109448,41.7362269337,95.8836055416,90.9107215119,4.9528840297,0.02
 04/02  13:00:00,87.9320629782,20.2312372161,11.0614207628,0.436016797566,4.12243109448,41.7362269337,77.6382477201,72.6653636904,4.9528840297,0.02
 04/02  14:00:00,100.521726125,24.8506407344,13.5587232401,0.558757234669,4.12243109448,41.7362269337,95.6119879164,90.6391038867,4.9528840297,0.02
 04/02  15:00:00,89.7096731238,20.2312372161,10.5999890722,0.769791169932,4.12243109448,41.7362269337,78.2215875593,73.2487035296,4.9528840297,0.02
 04/02  16:00:00,83.141727543,24.4122349488,13.3273543126,0.729349748943,4.12243109448,24.8785346261,96.3089864102,91.3361023805,4.9528840297,0.02
 04/02  17:00:00,59.1725735819,18.4776140734,9.99173576963,0.0,2.06121554724,15.9888894789,81.6859978928,78.694267475,2.97173041782,0.02
 04/02  18:00:00,72.1520862705,24.4122349488,11.8582228167,1.95851410876,2.06121554724,15.9888894789,103.931489044,100.939758627,2.97173041782,0.02
 04/02  19:00:00,73.3191030804,18.4776140734,9.05485926508,0.0,2.06121554724,15.9888894789,84.0344722479,81.0427418301,2.97173041782,0.02
 04/02  20:00:00,86.1900713851,24.0834306095,11.0684208932,2.1443988463,2.06121554724,15.9888894789,105.288906268,102.29717585,2.97173041782,0.02
 04/02  21:00:00,78.6073353874,20.6696430018,8.76170202092,6.43062811807,2.06121554724,15.9888894789,85.3447705842,82.3530401664,2.97173041782,0.02
 04/02  22:00:00,86.5742591729,24.8506407344,11.0468458666,6.06871466304,2.06121554724,15.9888894789,106.682481935,103.690751518,2.97173041782,0.02
 04/02  23:00:00,78.7355513643,20.6696430018,8.75887280637,8.6370338064,2.06121554724,15.9888894789,86.191239146,83.1995087281,2.97173041782,0.02
 04/02  24:00:00,87.0516187019,24.8506407344,11.0490084495,7.67867203794,2.06121554724,15.9888894789,107.551862613,104.560132195,2.97173041782,0.02
 04/03  01:00:00,83.1651472261,20.6696430018,8.42943849408,10.2600161949,4.12243109448,15.9888894789,86.0062430518,83.014512634,2.97173041782,0.02
 04/03  02:00:00,90.6042274507,24.8506407344,10.6438468833,8.81538099242,4.12243109448,15.9888894789,106.366339815,103.374609397,2.97173041782,0.02
 04/03  03:00:00,84.577356321,20.6696430018,8.38654723876,11.8376250378,4.12243109448,15.9888894789,85.8204778349,82.8287474171,2.97173041782,0.02
 04/03  04:00:00,114.062596988,29.4700442528,12.108443988,7.37601720444,12.3672932834,24.9413748627,121.169015537,116.196131507,4.9528840297,0.02
 04/03  05:00:00,151.076080484,29.9194861945,15.535052396,41.0752179476,12.3672932834,24.9413748627,185.811076381,180.838192351,4.9528840297,0.02
 04/03  06:00:00,189.10094298,30.3805716564,16.2046955513,30.3777805482,24.7345865669,70.7195625826,153.761555327,143.835787268,9.90576805939,0.02
 04/03  07:00:00,201.292358827,30.4293508536,16.2123358541,19.7206134419,37.1018798503,92.3937384068,140.157456427,121.642418696,9.90576805939,8.60926967176
 04/03  08:00:00,208.138488238,30.4531069092,16.7165843869,16.2986056306,37.1018798503,104.434947198,123.874579231,113.948811171,9.90576805939,0.02
 04/03  09:00:00,218.327245652,30.4715434833,18.0697698831,13.5797429925,37.1018798503,116.476155989,119.319859036,109.394090976,9.90576805939,0.02
 04/03  10:00:00,216.957671713,30.4857475574,19.2733988815,11.2631892208,37.1018798503,116.476155989,124.134682689,105.591464083,9.90576805939,8.6374505461
 04/03  11:00:00,214.413042053,30.517404583,20.594817513,8.86062627722,37.1018798503,116.476155989,111.960138207,102.034370148,9.90576805939,0.02
 04/03  12:00:00,202.240338003,30.5933354107,23.1277797421,6.27851898254,37.1018798503,104.434947198,115.855070176,97.3151291236,9.90576805939,8.63417299273
 04/03  13:00:00,218.661441076,30.6489882378,28.712769813,5.01711417891,37.1018798503,116.476155989,113.52515368,94.9800816641,9.90576805939,8.6393039563
 04/03  14:00:00,221.500809852,30.7866707668,33.1996416949,3.23220465355,37.1018798503,116.476155989,101.443559968,91.5177919085,9.90576805939,0.02
 04/03  15:00:00,223.156606566,30.9870275211,35.9372232952,1.95022685085,37.1018798503,116.476155989,106.769661431,88.2284084015,9.90576805939,8.63548496967
 04/03  16:00:00,220.817233007,31.1131536985,34.1139190388,1.30869358446,37.1018798503,116.476155989,96.5532751845,86.6275071251,9.90576805939,0.02
 04/03  17:00:00,215.107118056,31.1468165746,28.6779892228,1.00202523893,37.1018798503,116.476155989,96.1871668122,86.2613987529,9.90576805939,0.02
 04/03  18:00:00,124.752636289,28.8124355743,22.925779861,0.0,24.7345865669,47.5788473902,72.2481572259,67.2752731962,4.9528840297,0.02
 04/03  19:00:00,135.95565676,29.6892471456,21.5061628026,0.0,24.7345865669,47.5788473902,86.9680222237,73.4053791395,4.9528840297,8.60975905451
 04/03  20:00:00,114.392244785,27.71642111,20.823361421,0.0,12.3672932834,38.6892022431,92.6280523623,89.6363219445,2.97173041782,0.02
 04/03  21:00:00,81.2400634574,15.8342651443,11.5028329831,0.0,12.3672932834,27.0668015668,55.9045141808,52.912783763,2.97173041782,0.02
 04/03  22:00:00,75.4961574496,23.0970175917,17.3527822298,0.0,4.12243109448,15.9888894789,91.4079721476,88.4162417298,2.97173041782,0.02
 04/03  23:00:00,67.837344406,18.4776140734,14.1970356264,0.0,4.12243109448,15.9888894789,74.9564493128,71.964718895,2.97173041782,0.02
 04/03  24:00:00,76.5218114967,24.1930320559,17.3101202531,0.0,4.12243109448,15.9888894789,94.1396824915,91.1479520737,2.97173041782,0.02
 04/04  01:00:00,67.8960280162,19.0037010162,13.8070982964,0.00154311376218,4.12243109448,15.9888894789,76.9859822314,73.9942518136,2.97173041782,0.02
 04/04  02:00:00,75.5082918212,23.5354233774,16.987806435,0.00927293453994,4.12243109448,15.9888894789,96.2252189391,93.2334885213,2.97173041782,0.02
 04/04  03:00:00,68.4797974543,19.6174691161,13.7136106167,0.123839098279,4.12243109448,15.9888894789,78.0534860495,75.0617556317,2.97173041782,0.02
 04/04  04:00:00,101.674380185,29.4408172004,19.9911330633,0.138724905726,12.3672932834,24.9413748627,108.507143195,103.534259166,4.9528840297,0.02
 04/04  05:00:00,118.53786562,29.5234162248,22.3022869967,14.608457346,12.3672932834,24.9413748627,172.420065419,167.447181389,4.9528840297,0.02
 04/04  06:00:00,168.401307102,30.4945065653,22.7704499647,11.9346644775,24.7345865669,70.7195625826,138.119178721,128.193410661,9.90576805939,0.02
 04/04  07:00:00,191.690800316,30.7259267393,24.7003819366,6.06795241395,37.1018798503,92.3937384068,117.352999396,107.427231336,9.90576805939,0.02
 04/04  08:00:00,202.722171895,30.8340074348,26.3402200652,3.30793076364,37.1018798503,104.434947198,118.416490371,99.8825645512,9.90576805939,8.62815776072
 04/04  09:00:00,217.664056627,30.9410735709,30.1643928631,2.27694951536,37.1018798503,116.476155989,105.620369822,95.6946017629,9.90576805939,0.02
 04/04  10:00:00,223.572067853,31.1560087801,36.5324347743,1.60128880381,37.1018798503,116.476155989,110.187271068,91.6458562152,9.90576805939,8.63564679386
 04/04  11:00:00,228.75790347,31.5308865638,41.838887743,1.10560237325,37.1018798503,116.476155989,97.9068940255,87.9811259661,9.90576805939,0.02
 04/04  12:00:00,226.884909807,31.9515366834,49.1270681706,0.578062048687,37.1018798503,104.434947198,102.825043964,84.2854398068,9.90576805939,8.63383609817
 04/04  13:00:00,245.967861793,32.3463845703,53.4875319556,0.247827078247,37.1018798503,116.476155989,90.7444416149,80.8186735555,9.90576805939,0.02
 04/04  14:00:00,248.027123396,32.6241240171,51.1571022893,0.144960946515,37.1018798503,116.476155989,97.504077542,78.9610164676,9.90576805939,8.637293015
 04/04  15:00:00,245.00212339,32.8333807052,49.4889222769,0.0725700837352,37.1018798503,116.476155989,87.6840148984,77.758246839,9.90576805939,0.02
 04/04  16:00:00,246.491510679,32.9831581934,51.2107414934,0.0131731497441,37.1018798503,116.476155989,95.3135544685,76.7774483773,9.90576805939,8.63033803184
 04/04  17:00:00,248.93576898,33.0065254892,48.6459942144,0.0,37.1018798503,116.476155989,85.7046981799,75.7789301205,9.90576805939,0.02
 04/04  18:00:00,154.151482564,29.6454065671,31.3410598417,0.0,24.7345865669,47.5788473902,64.4900077504,59.5171237207,4.9528840297,0.02
 04/04  19:00:00,166.125428181,29.3604428064,26.3785813351,0.0,24.7345865669,47.5788473902,69.8736658412,64.9007818115,4.9528840297,0.02
 04/04  20:00:00,144.306808841,28.8124355743,22.5321525271,0.0,12.3672932834,38.6892022431,92.7926245059,81.2111670865,2.97173041782,8.6097270015
 04/04  21:00:00,95.1923931466,15.9219463015,11.7296326785,0.0,12.3672932834,27.0668015668,55.6192197902,52.6274893724,2.97173041782,0.02
 04/04  22:00:00,91.7391983718,20.6176460045,14.8748543062,0.0,4.12243109448,15.9888894789,79.0363473295,76.0446169117,2.97173041782,0.02
 04/04  23:00:00,79.7561779182,16.5827835337,10.5343013121,0.0,4.12243109448,15.9888894789,62.4564232903,59.4646928725,2.97173041782,0.02
 04/04  24:00:00,95.4975503278,23.0970175917,13.0078084493,0.0,4.12243109448,15.9888894789,90.8775632346,87.8858328168,2.97173041782,0.02
 04/05  01:00:00,82.5924056297,19.7928314304,9.01368504441,0.0,4.12243109448,15.9888894789,73.8297297061,70.8379992883,2.97173041782,0.02
 04/05  02:00:00,86.5011465294,23.0970175917,11.4285341222,0.0,4.12243109448,15.9888894789,94.4025384827,91.4108080649,2.97173041782,0.02
 04/05  03:00:00,76.9923555511,19.6174691161,9.71937995753,0.0,4.12243109448,15.9888894789,76.8146324378,73.82290202,2.97173041782,0.02
 04/05  04:00:00,117.532384581,29.6746336194,13.3977432863,0.0508145905056,12.3672932834,24.9413748627,106.192178922,101.219294892,4.9528840297,0.02
 04/05  05:00:00,137.451817136,29.5473542926,15.4899978388,13.1820399873,12.3672932834,24.9413748627,169.216108869,164.243224839,4.9528840297,0.02
 04/05  06:00:00,188.304842774,30.5546785919,15.3643417596,11.1007356633,24.7345865669,70.7195625826,136.505123347,126.579355287,9.90576805939,0.02
 04/05  07:00:00,210.346860328,30.8447560169,15.8836130394,5.36273364334,37.1018798503,92.3937384068,114.706081202,104.780313142,9.90576805939,0.02
 04/05  08:00:00,219.922502141,30.9482696487,16.7478824018,3.18798410307,37.1018798503,104.434947198,115.875294814,97.3414122743,9.90576805939,8.62811448032
 04/05  09:00:00,232.452326355,31.0661282899,18.0970697648,2.40684308262,37.1018798503,116.476155989,103.639490125,93.713722066,9.90576805939,0.02
 04/05  10:00:00,236.501354143,31.2265061831,19.7763074925,1.75088062619,37.1018798503,116.476155989,108.52617445,89.9831792286,9.90576805939,8.63722716163
 04/05  11:00:00,239.070265131,31.4817289746,20.4715975363,1.24550269886,37.1018798503,116.476155989,96.6497325427,86.7239644833,9.90576805939,0.02
 04/05  12:00:00,228.69854677,31.7541130703,20.9516231232,0.813943513432,37.1018798503,104.434947198,102.663191342,84.1239573056,9.90576805939,8.63346597737
 04/05  13:00:00,239.577063865,31.8397929946,20.3281119562,0.450286088457,37.1018798503,116.476155989,92.7891052888,82.8633372294,9.90576805939,0.02
 04/05  14:00:00,240.557992936,32.0485436073,21.6119265972,0.274589541185,37.1018798503,116.476155989,99.4234749704,80.8822933677,9.90576805939,8.63541354328
 04/05  15:00:00,219.657473948,31.8517412799,18.5552141154,0.242494973114,37.1018798503,116.476155989,92.9632220336,83.0374539742,9.90576805939,0.02
 04/05  16:00:00,208.921475493,31.6580707005,15.3619146767,0.329473946466,37.1018798503,116.476155989,103.990537213,85.4544641005,9.90576805939,8.63030505336
 04/05  17:00:00,212.602882137,31.5361568155,14.8524332161,0.483557456364,37.1018798503,116.476155989,95.5858248976,85.6600568382,9.90576805939,0.02
 04/05  18:00:00,136.647682937,28.8489693897,12.1615153309,0.0,24.7345865669,47.5788473902,72.8312644885,67.8583804588,4.9528840297,0.02
 04/05  19:00:00,157.862491865,29.7623147766,11.6501656067,0.0,24.7345865669,47.5788473902,77.7433677676,72.7704837379,4.9528840297,0.02
 04/05  20:00:00,141.862784167,27.71642111,11.1971210753,0.0,12.3672932834,38.6892022431,90.8595236803,87.8677932625,2.97173041782,0.02
 04/05  21:00:00,115.326617267,22.5644735414,8.06631796126,0.0,12.3672932834,27.0668015668,78.6774791323,75.6857487145,2.97173041782,0.02
 04/05  22:00:00,86.4892963156,18.4776140734,6.33768589438,0.0,4.12243109448,15.9888894789,71.8237535923,68.8320231745,2.97173041782,0.02
 04/05  23:00:00,99.1994381291,24.1491914773,8.42473175568,0.140198705715,4.12243109448,15.9888894789,100.469863477,88.8962357428,2.97173041782,8.60189731652
 04/05  24:00:00,82.8577651207,19.3544256447,6.59945884834,0.515893225256,4.12243109448,15.9888894789,75.7051523335,72.7134219157,2.97173041782,0.02
 04/06  01:00:00,92.6336442386,23.5354233774,6.97120653499,0.358462109153,4.12243109448,15.9888894789,95.0534301966,92.0616997788,2.97173041782,0.02
 04/06  02:00:00,83.1208869776,19.529787959,4.55194543222,1.44337262835,4.12243109448,15.9888894789,78.121758913,75.1300284952,2.97173041782,0.02
 04/06  03:00:00,99.768675597,25.0260030487,5.31188364442,3.76572353865,4.12243109448,15.9888894789,97.6223272698,94.630596852,2.97173041782,0.02
 04/06  04:00:00,126.728470907,29.4700442528,3.94841377023,3.27415251797,12.3672932834,24.9413748627,109.588977796,104.616093766,4.9528840297,0.02
 04/06  05:00:00,155.981405482,29.9720113617,5.86832356897,29.6660390577,12.3672932834,24.9413748627,173.742234278,168.769350249,4.9528840297,0.02
 04/06  06:00:00,200.810324158,30.4920916481,6.19842760134,22.9933438874,24.7345865669,70.7195625826,171.433155533,161.507387473,9.90576805939,0.02
 04/06  07:00:00,212.163285391,30.6351801127,9.47895293633,13.7718457748,37.1018798503,92.3937384068,140.624733125,130.698965066,9.90576805939,0.02
 04/06  08:00:00,223.287477385,30.7194086318,13.9179305402,9.79807462158,37.1018798503,104.434947198,114.848305232,104.922537172,9.90576805939,0.02
 04/06  09:00:00,241.827508404,30.7934866941,15.8980583659,7.75480226381,37.1018798503,116.476155989,114.226429443,95.6889404058,9.90576805939,8.63172097801
 04/06  10:00:00,241.543403369,30.8986645992,17.2590951393,5.6759319362,37.1018798503,116.476155989,102.093112532,92.1673444731,9.90576805939,0.02
 04/06  11:00:00,243.454890633,31.0364801964,18.4602598579,4.17525768217,37.1018798503,116.476155989,107.174597407,88.629911795,9.90576805939,8.6389175529
 04/06  12:00:00,231.938104413,31.3407279487,19.7815670385,2.78022452452,37.1018798503,104.434947198,95.1712059926,85.2454379332,9.90576805939,0.02
 04/06  13:00:00,240.578690953,31.6852599725,20.9441185465,1.37180204857,37.1018798503,116.476155989,101.188166379,82.643334733,9.90576805939,8.63906358703
