Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  14:00:00,241.409466424,31.923046469,22.3118302117,0.564620570128,37.1018798503,116.476155989,90.6017919541,80.6760238947,9.90576805939,0.02
 04/06  15:00:00,242.123492282,32.0467627974,23.1497321979,0.305323328701,37.1018798503,116.476155989,97.630690904,79.090489175,9.90576805939,8.63443366967
 04/06  16:00:00,241.233317452,32.1510485086,23.1513444656,0.201709142853,37.1018798503,116.476155989,88.0341785192,78.1084104599,9.90576805939,0.02
 04/06  17:00:00,241.581041799,32.2937947939,23.1514580034,0.116749306069,37.1018798503,116.476155989,95.7275764315,77.2016689734,9.90576805939,8.62013939866
 04/06  18:00:00,157.307179201,29.5577254099,19.3854687313,0.0,24.7345865669,47.5788473902,65.5323225331,60.5594385034,4.9528840297,0.02
 04/06  19:00:00,166.188159008,29.3604428064,16.299998645,0.0,24.7345865669,47.5788473902,72.6181891176,67.6453050879,4.9528840297,0.02
 04/06  20:00:00,144.69216931,28.8124355743,14.2686792307,0.0,12.3672932834,38.6892022431,87.5003560363,84.5086256185,2.97173041782,0.02
 04/06  21:00:00,114.969226066,22.3891112271,10.5908137553,0.0,12.3672932834,27.0668015668,76.7419797554,73.7502493376,2.97173041782,0.02
 04/06  22:00:00,85.7905796817,18.4776140734,8.80030656514,0.0,4.12243109448,15.9888894789,70.3856120601,67.3938816423,2.97173041782,0.02
 04/06  23:00:00,99.3655079112,23.0970175917,11.5447325799,0.0,4.12243109448,15.9888894789,90.8378519767,87.8461215589,2.97173041782,0.02
 04/06  24:00:00,85.8848162389,19.5736285376,7.69423196618,0.0,4.12243109448,15.9888894789,73.8776863882,70.8859559704,2.97173041782,0.02
 04/07  01:00:00,98.7307821155,23.8861480059,7.94293244513,0.173372540325,4.12243109448,15.9888894789,94.2087187016,91.2169882838,2.97173041782,0.02
 04/07  02:00:00,85.3630251333,18.916019859,5.60900684929,0.19935086605,4.12243109448,15.9888894789,77.0562729066,74.0645424888,2.97173041782,0.02
 04/07  03:00:00,100.390720866,24.4122349488,6.67323627157,1.38259223716,4.12243109448,15.9888894789,96.6071290967,93.6153986789,2.97173041782,0.02
 04/07  04:00:00,128.037158427,29.3531360433,6.83331514562,1.49252969692,12.3672932834,24.9413748627,107.899011184,102.926127154,4.9528840297,0.02
 04/07  05:00:00,149.217878147,29.5406717579,9.15343584297,20.200931602,12.3672932834,24.9413748627,181.153896582,167.599114755,4.9528840297,8.60189779744
 04/07  06:00:00,198.966840606,30.5452799226,9.5653265966,18.8878502072,24.7345865669,70.7195625826,158.057792113,148.132024054,9.90576805939,0.02
 04/07  07:00:00,212.569557882,30.7395370336,12.1200538138,11.0422038067,37.1018798503,92.3937384068,128.058685015,118.132916956,9.90576805939,0.02
 04/07  08:00:00,218.094936646,30.8290049905,15.6550876049,7.5360026835,37.1018798503,104.434947198,110.232290617,100.306522558,9.90576805939,0.02
 04/07  09:00:00,231.712248022,30.8921685827,18.093197766,5.46296754247,37.1018798503,116.476155989,114.061760302,95.5243713723,9.90576805939,8.63162087055
 04/07  10:00:00,234.757955049,31.0237433247,20.7386072537,3.82861730584,37.1018798503,116.476155989,101.388447476,91.4626794161,9.90576805939,0.02
 04/07  11:00:00,240.919401538,31.2839490235,24.2952751882,2.44272521481,37.1018798503,116.476155989,105.732524061,87.1879172097,9.90576805939,8.63883879223
 04/07  12:00:00,233.657896657,31.7024877576,26.6972421165,1.23188702741,37.1018798503,104.434947198,93.2590438407,83.3332757813,9.90576805939,0.02
 04/07  13:00:00,250.969701156,32.0821317061,31.619790543,0.544704157735,37.1018798503,116.476155989,98.8894649736,80.3447426914,9.90576805939,8.63895422281
 04/07  14:00:00,260.75787273,32.3707669697,37.2291680161,0.307574732582,37.1018798503,116.476155989,87.6648003037,77.7390322443,9.90576805939,0.02
 04/07  15:00:00,263.765527501,32.6201547528,38.7833891076,0.182134339289,37.1018798503,116.476155989,94.3492748515,75.8082954657,9.90576805939,8.63521132635
 04/07  16:00:00,264.492197825,32.9056398614,39.0577123528,0.0774499204325,37.1018798503,116.476155989,84.5276846885,74.6019166291,9.90576805939,0.02
 04/07  17:00:00,264.518365511,33.0813494538,37.3189977999,0.00354210058321,37.1018798503,116.476155989,83.8103905038,73.8846224444,9.90576805939,0.02
 04/07  18:00:00,170.802347265,29.6454065671,26.9937126996,0.0,24.7345865669,47.5788473902,72.1402351168,58.5776683362,4.9528840297,8.60968275087
 04/07  19:00:00,174.578822505,29.4700442528,21.8419891415,0.0,24.7345865669,47.5788473902,69.8191224251,64.8462383954,4.9528840297,0.02
 04/07  20:00:00,152.9368395,29.4700442528,18.4419615872,0.0,12.3672932834,38.6892022431,84.4571536845,81.4654232667,2.97173041782,0.02
 04/07  21:00:00,100.357960079,16.0096274586,10.053191657,0.0,12.3672932834,27.0668015668,52.123765914,49.1320354961,2.97173041782,0.02
 04/07  22:00:00,107.409978695,23.9738291631,15.6095496399,0.0,4.12243109448,15.9888894789,85.7288748355,82.7371444177,2.97173041782,0.02
 04/07  23:00:00,91.7027611095,18.4776140734,12.3955946573,0.0,4.12243109448,15.9888894789,70.8102713066,67.8185408888,2.97173041782,0.02
 04/07  24:00:00,102.798564052,24.2368726345,12.7835649225,0.0,4.12243109448,15.9888894789,90.1986216664,87.2068912486,2.97173041782,0.02
 04/08  01:00:00,87.1665901881,18.4776140734,7.70152698068,0.0,4.12243109448,15.9888894789,74.2922672465,71.3005368287,2.97173041782,0.02
 04/08  02:00:00,98.8121801239,23.7546262702,7.25481418969,0.00749429016402,4.12243109448,15.9888894789,94.4187349556,91.4270045378,2.97173041782,0.02
 04/08  03:00:00,85.9266102524,18.916019859,5.43536047852,0.0612818245151,4.12243109448,15.9888894789,77.0446082819,74.052877864,2.97173041782,0.02
 04/08  04:00:00,111.588374448,29.0316384671,6.89023868122,0.994233666897,4.12243109448,16.0517297156,113.484076732,110.492346314,2.97173041782,0.02
 04/08  05:00:00,111.657877269,27.9356240029,5.85665875291,0.247531191252,4.12243109448,16.0517297156,114.549402856,111.557672438,2.97173041782,0.02
 04/08  06:00:00,136.324042577,30.3468558241,4.92060150192,4.74160575608,4.12243109448,39.6058045677,125.655518093,122.663787675,2.97173041782,0.02
 04/08  07:00:00,193.686574056,30.4119037321,7.78410101758,30.7757594625,12.3672932834,65.3531420225,181.181157717,176.208273687,4.9528840297,0.02
 04/08  08:00:00,193.36722284,30.3959271894,8.07940087256,27.223912685,12.3672932834,68.2430321324,186.41251333,172.849148629,4.9528840297,8.61048067155
 04/08  09:00:00,216.400416954,30.4335325084,8.65360308999,21.6701778932,16.4897243779,93.1370602926,165.131151785,157.186537337,7.92461444751,0.02
 04/08  10:00:00,215.34046975,30.4334541058,9.59683264071,20.4866503153,16.4897243779,93.1370602926,157.270733586,149.326119138,7.92461444751,0.02
 04/08  11:00:00,214.440975277,30.4307289224,9.99613353271,19.6121087897,16.4897243779,93.1370602926,153.359100714,145.414486267,7.92461444751,0.02
 04/08  12:00:00,204.189036263,30.4277266697,10.5292633131,18.698650212,16.4897243779,83.9857416113,149.7885161,141.843901652,7.92461444751,0.02
 04/08  13:00:00,203.658342827,30.4252040689,11.4777021462,17.778592608,16.4897243779,83.9857416113,153.591566936,137.054683486,7.92461444751,8.61226900291
 04/08  14:00:00,202.72966855,30.4231594287,11.8752852685,17.1828861257,16.4897243779,83.9857416113,142.181676373,134.237061926,7.92461444751,0.02
 04/08  15:00:00,166.534861182,30.3468558241,9.36048568714,0.426265727427,12.3672932834,70.6512738906,91.6946379052,86.7217538755,4.9528840297,0.02
 04/08  16:00:00,169.418263642,30.3468558241,10.5907174363,1.34958753083,12.3672932834,70.6512738906,87.223016357,82.2501323273,4.9528840297,0.02
 04/08  17:00:00,157.833991468,30.3468558241,11.9061642219,2.05252636535,12.3672932834,58.1284167478,85.4686804006,80.4957963709,4.9528840297,0.02
 04/08  18:00:00,116.574147931,27.71642111,10.4532650774,0.0,12.3672932834,24.9413748627,96.0455414397,91.0726574101,4.9528840297,0.02
 04/08  19:00:00,125.692982948,28.3740297886,9.23382591264,0.716669506934,12.3672932834,24.9413748627,101.511990793,96.5391067631,4.9528840297,0.02
 04/08  20:00:00,113.0924465,29.2508413599,8.67283224662,3.66080784919,4.12243109448,16.0517297156,110.198830006,107.207099589,2.97173041782,0.02
 04/08  21:00:00,101.605122415,23.9267600308,6.85640663736,5.90574440293,4.12243109448,15.9888894789,92.2778721839,89.2861417661,2.97173041782,0.02
 04/08  22:00:00,96.248152745,20.6696430018,5.83696060092,9.06287227186,4.12243109448,15.9888894789,79.3773271458,76.385596728,2.97173041782,0.02
 04/08  23:00:00,107.318216975,24.8506407344,7.41452122011,8.52331235533,4.12243109448,15.9888894789,99.8972873472,96.9055569294,2.97173041782,0.02
 04/08  24:00:00,96.5408023907,20.6696430018,5.45727668496,11.8155913395,4.12243109448,15.9888894789,80.9503007238,77.958570306,2.97173041782,0.02
 04/09  01:00:00,102.315409815,24.8506407344,6.54887843141,11.1970060784,2.06121554724,15.9888894789,102.932477876,99.9407474581,2.97173041782,0.02
 04/09  02:00:00,95.1367029694,20.6696430018,5.10886628066,14.8998643714,2.06121554724,15.9888894789,83.4119422578,80.42021184,2.97173041782,0.02
 04/09  03:00:00,106.456109568,24.8506407344,6.04173166463,13.35736026,2.06121554724,15.9888894789,113.251547967,101.677921287,2.97173041782,8.60189626187
 04/09  04:00:00,98.4009340526,20.6696430018,4.45787402921,17.242122128,2.06121554724,15.9888894789,84.6519064786,81.6601760608,2.97173041782,0.02
 04/09  05:00:00,107.839568785,24.8506407344,5.66376582261,15.103672863,2.06121554724,15.9888894789,106.218375561,103.226645143,2.97173041782,0.02
 04/09  06:00:00,90.8629982744,20.6696430018,4.44308304369,19.0695069254,2.06121554724,15.9888894789,85.7862674361,82.7945370183,2.97173041782,0.02
 04/09  07:00:00,94.092697676,24.8506407344,6.07602321174,16.1368499555,2.06121554724,15.9888894789,107.217684394,104.225953976,2.97173041782,0.02
 04/09  08:00:00,110.536827535,20.6696430018,5.10241055907,17.3881708036,4.12243109448,41.7362269337,84.0957507261,79.1228666964,4.9528840297,0.02
 04/09  09:00:00,116.337852745,24.8506407344,7.37466833043,13.6078983561,4.12243109448,41.7362269337,102.415201333,97.4423173032,4.9528840297,0.02
 04/09  10:00:00,106.809529022,20.6696430018,6.68669468572,16.0418497728,4.12243109448,41.7362269337,82.567049708,77.5941656783,4.9528840297,0.02
 04/09  11:00:00,111.721671156,24.8506407344,9.27476926855,12.1837550188,4.12243109448,41.7362269337,101.432909379,96.4600253494,4.9528840297,0.02
 04/09  12:00:00,101.290428612,20.6696430018,9.21297327015,13.6975924414,4.12243109448,41.7362269337,81.5589983315,76.5861143018,4.9528840297,0.02
 04/09  13:00:00,108.990769429,24.8506407344,14.5312211721,9.39594323836,4.12243109448,41.7362269337,98.9777622718,94.0048782421,4.9528840297,0.02
 04/09  14:00:00,101.043394787,20.6696430018,12.5724077365,9.75859529384,4.12243109448,41.7362269337,78.4830497269,73.5101656972,4.9528840297,0.02
 04/09  15:00:00,109.699800146,24.8506407344,14.9694724386,6.65446820297,4.12243109448,41.7362269337,96.0320315455,91.0591475158,4.9528840297,0.02
 04/09  16:00:00,82.0006979761,20.6696430018,11.1329325872,7.84406062301,4.12243109448,24.8785346261,77.8347848521,72.8619008224,4.9528840297,0.02
 04/09  17:00:00,77.2959536856,24.6314378416,14.0111875197,6.36502763664,2.06121554724,15.9888894789,99.5920390575,96.6003086396,2.97173041782,0.02
 04/09  18:00:00,68.1968489319,20.4504401089,10.1957669948,9.60385260341,2.06121554724,15.9888894789,83.354624399,80.3628939812,2.97173041782,0.02
 04/09  19:00:00,88.3051123026,24.8506407344,11.3308867238,9.93634461413,2.06121554724,15.9888894789,104.821812299,101.830081881,2.97173041782,0.02
 04/09  20:00:00,84.8492383994,20.6696430018,8.41171935054,13.7573284873,2.06121554724,15.9888894789,85.2717174374,82.2799870196,2.97173041782,0.02
 04/09  21:00:00,92.0334083428,24.8506407344,10.2359989421,12.2042667562,2.06121554724,15.9888894789,106.736395976,103.744665558,2.97173041782,0.02
 04/09  22:00:00,87.0456696921,20.6696430018,8.12554493788,16.2098879063,2.06121554724,15.9888894789,86.4140964973,83.4223660795,2.97173041782,0.02
 04/09  23:00:00,93.5753308352,24.8506407344,9.80566615958,14.1547953193,2.06121554724,15.9888894789,107.927429326,104.935698908,2.97173041782,0.02
 04/09  24:00:00,88.8848417578,20.6696430018,7.54173939776,18.4660098527,2.06121554724,15.9888894789,87.3694253291,84.3776949113,2.97173041782,0.02
 04/10  01:00:00,96.0811064374,24.8506407344,9.50452643867,14.9092175408,4.12243109448,15.9888894789,107.939424313,104.947693895,2.97173041782,0.02
 04/10  02:00:00,91.312400279,20.6696430018,7.54758569163,18.968191386,4.12243109448,15.9888894789,86.9158972088,83.924166791,2.97173041782,0.02
 04/10  03:00:00,99.7470732196,24.8506407344,8.63486553267,16.1050403434,4.12243109448,15.9888894789,108.051532367,105.059801949,2.97173041782,0.02
 04/10  04:00:00,130.389578336,29.9084500385,8.67227918097,15.9326607444,12.3672932834,24.9413748627,122.594670827,117.621786798,4.9528840297,0.02
 04/10  05:00:00,164.767581859,29.4700442528,11.5608799813,45.6288333348,12.3672932834,24.9413748627,188.589739727,183.616855698,4.9528840297,0.02
 04/10  06:00:00,215.393423188,30.3468558241,11.2744377375,46.6679223478,24.7345865669,70.7195625826,181.451361431,162.943707336,9.90576805939,8.60188603563
 04/10  07:00:00,226.742918197,30.3533581732,10.8806216798,32.3921111749,37.1018798503,92.3937384068,154.479706381,144.553938322,9.90576805939,0.02
 04/10  08:00:00,232.280425993,30.3631144687,10.8831981254,27.6027473679,37.1018798503,104.434947198,147.331943349,137.406175289,9.90576805939,0.02
 04/10  09:00:00,242.987185314,30.3707809097,10.8909877286,24.0550749864,37.1018798503,116.476155989,151.341908031,132.804721445,9.90576805939,8.63141852575
 04/10  10:00:00,238.689219036,30.3816781581,10.3487661169,21.3378113852,37.1018798503,116.476155989,140.948885337,131.023117277,9.90576805939,0.02
 04/10  11:00:00,235.28781956,30.396104746,10.4995352204,18.708769394,37.1018798503,116.476155989,146.432701793,127.889985367,9.90576805939,8.63694836678
 04/10  12:00:00,223.024874986,30.4096696653,10.8876842875,16.5082131369,37.1018798503,104.434947198,133.017534008,123.091765949,9.90576805939,0.02
 04/10  13:00:00,231.602893906,30.4254049478,10.8920544884,14.9162163563,37.1018798503,116.476155989,139.084211487,120.539747518,9.90576805939,8.63869590967
 04/10  14:00:00,231.733211182,30.4400738342,11.0071507883,13.6356802347,37.1018798503,116.476155989,127.827822329,117.90205427,9.90576805939,0.02
 04/10  15:00:00,232.202195803,30.4538981211,10.9795573452,12.6597565155,37.1018798503,116.476155989,134.427129995,115.886343195,9.90576805939,8.63501874077
 04/10  16:00:00,233.825465145,30.4687524141,10.9059750423,12.0514599756,37.1018798503,116.476155989,124.498890492,114.573122432,9.90576805939,0.02
 04/10  17:00:00,235.080438418,30.4913546671,10.3579737546,11.7996694529,37.1018798503,116.476155989,124.745345916,114.819577857,9.90576805939,0.02
 04/10  18:00:00,139.22757906,27.71642111,6.89819031799,0.0,24.7345865669,47.5788473902,92.6023422721,79.0398513208,4.9528840297,8.60960692163
 04/10  19:00:00,153.304783805,29.0316384671,5.95718420928,0.247903280309,24.7345865669,47.5788473902,86.6212502681,81.6483662384,4.9528840297,0.02
 04/10  20:00:00,134.468594717,27.71642111,5.50466239734,0.0,12.3672932834,38.6892022431,99.3143218191,96.3225914013,2.97173041782,0.02
 04/10  21:00:00,110.414438667,22.173136888,4.39849210767,0.0,12.3672932834,27.0668015668,85.910834172,82.9191037542,2.97173041782,0.02
 04/10  22:00:00,91.3161454376,20.6696430018,3.39771068029,7.22377611987,4.12243109448,15.9888894789,76.16610323,73.1743728122,2.97173041782,0.02
 04/10  23:00:00,104.06710132,24.8506407344,4.35179292403,7.70821542858,4.12243109448,15.9888894789,96.8341278983,93.8423974805,2.97173041782,0.02
 04/10  24:00:00,96.6324517754,20.6696430018,3.3100554317,11.7318239774,4.12243109448,15.9888894789,78.6166839064,75.6249534886,2.97173041782,0.02
 04/11  01:00:00,107.213398524,24.8506407344,3.84579465702,10.6080711588,4.12243109448,15.9888894789,99.3818612938,96.390130876,2.97173041782,0.02
 04/11  02:00:00,100.647949705,20.6696430018,2.66315820608,15.064683791,4.12243109448,15.9888894789,80.5053186091,77.5135881913,2.97173041782,0.02
 04/11  03:00:00,111.936288909,24.8506407344,3.41627333196,12.8760019219,4.12243109448,15.9888894789,101.219453573,98.2277231552,2.97173041782,0.02
 04/11  04:00:00,142.669637636,29.9084500385,3.11142583868,14.5027919082,12.3672932834,24.9413748627,113.960474544,108.987590515,4.9528840297,0.02
 04/11  05:00:00,171.117444241,29.4749860369,5.95127829993,41.1983612465,12.3672932834,24.9413748627,179.77050477,174.79762074,4.9528840297,0.02
 04/11  06:00:00,219.623876944,30.3859914388,6.212174753,41.0040509329,24.7345865669,70.7195625826,179.09425382,169.168485761,9.90576805939,0.02
 04/11  07:00:00,234.760928358,30.4433519419,6.2196408948,28.950284,37.1018798503,92.3937384068,161.134383467,151.208615407,9.90576805939,0.02
 04/11  08:00:00,241.320926624,30.4673690938,6.77017939837,25.0021500898,37.1018798503,104.434947198,161.296226308,142.764508634,9.90576805939,8.62594961472
 04/11  09:00:00,249.993259137,30.4839726254,7.71054085796,22.1191961759,37.1018798503,116.476155989,145.361175441,135.435407382,9.90576805939,0.02
 04/11  10:00:00,245.744858425,30.4975470917,8.09746022499,19.7573536532,37.1018798503,116.476155989,149.189771535,130.647868539,9.90576805939,8.63613493674
 04/11  11:00:00,243.922823501,30.5088122105,8.75528257562,17.4963087877,37.1018798503,116.476155989,135.814805726,125.889037666,9.90576805939,0.02
 04/11  12:00:00,231.934634156,30.5183430464,9.66849964448,15.4333607624,37.1018798503,104.434947198,138.548544222,120.009409334,9.90576805939,8.63336682871
 04/11  13:00:00,240.954502592,30.5298905642,9.97623742228,13.8312810006,37.1018798503,116.476155989,126.305591942,116.379823883,9.90576805939,0.02
 04/11  14:00:00,240.242266972,30.5552318968,9.98781681099,12.6492320156,37.1018798503,116.476155989,132.922166606,114.379677546,9.90576805939,8.63672100026
 04/11  15:00:00,240.794684235,30.5846585077,10.5342298449,11.7049245791,37.1018798503,116.476155989,120.756831235,110.831063176,9.90576805939,0.02
 04/11  16:00:00,241.520718668,30.6114325401,10.9293528685,11.0429998933,37.1018798503,116.476155989,126.162864548,107.627154892,9.90576805939,8.62994159653
 04/11  17:00:00,242.957689834,30.6331536675,10.3773907492,10.8418125794,37.1018798503,116.476155989,117.887013443,107.961245383,9.90576805939,0.02
 04/11  18:00:00,150.145516801,28.8855032052,6.38918086905,0.0321352498826,24.7345865669,47.5788473902,80.0395453144,75.0666612848,4.9528840297,0.02
 04/11  19:00:00,161.564140238,29.0316384671,4.53037712544,0.381225962354,24.7345865669,47.5788473902,84.0331305949,79.0602465652,4.9528840297,0.02
 04/11  20:00:00,140.471425567,27.71642111,3.66546922665,0.0,12.3672932834,38.6892022431,105.744512773,94.1632483366,2.97173041782,8.60953401819
 04/11  21:00:00,117.325143806,23.2691513522,2.92387202695,2.27923515431,12.3672932834,27.0668015668,84.6726888612,81.6809584434,2.97173041782,0.02
 04/11  22:00:00,96.5225409119,20.6696430018,1.46565907328,8.56731787918,4.12243109448,15.9888894789,74.8599115638,71.868181146,2.97173041782,0.02
 04/11  23:00:00,109.729988167,24.8506407344,1.24970538479,9.03292505391,4.12243109448,15.9888894789,96.1934182393,93.2016878215,2.97173041782,0.02
 04/11  24:00:00,101.540235257,20.6696430018,0.83557730473,13.7191299218,4.12243109448,15.9888894789,78.2685513183,75.2768209005,2.97173041782,0.02
 04/12  01:00:00,112.38152751,24.8506407344,0.698517711743,12.4009224549,4.12243109448,15.9888894789,99.2918681419,96.3001377241,2.97173041782,0.02
 04/12  02:00:00,105.248096008,20.6696430018,0.153150032339,17.8037206463,4.12243109448,15.9888894789,80.6716266155,77.6798961977,2.97173041782,0.02
 04/12  03:00:00,115.704550011,24.8506407344,0.283240946749,15.0853983564,4.12243109448,15.9888894789,101.756307693,98.764577275,2.97173041782,0.02
 04/12  04:00:00,147.327875301,29.9084500385,0.0,17.5917074728,12.3672932834,24.9413748627,118.055377928,113.082493899,4.9528840297,0.02
 04/12  05:00:00,175.667607095,29.4772747526,2.25085329312,43.5940769356,12.3672932834,24.9413748627,180.83842789,175.86554386,4.9528840297,0.02
 04/12  06:00:00,224.482972925,30.4067651598,3.01482170395,43.6277403646,24.7345865669,70.7195625826,188.128374549,178.20260649,9.90576805939,0.02
 04/12  07:00:00,235.645512737,30.4845532048,4.50918883767,28.0647972438,37.1018798503,92.3937384068,163.631607734,153.705839674,9.90576805939,0.02
 04/12  08:00:00,239.503591448,30.5048818219,6.93207077611,21.7938953808,37.1018798503,104.434947198,154.91112089,136.958745795,9.90576805939,8.04660703583
 04/12  09:00:00,248.566095931,30.5169273202,9.7444476431,17.9388021165,37.1018798503,116.476155989,133.657415547,123.150818796,9.90576805939,0.600828690702
 04/12  10:00:00,247.021944086,30.5276519841,11.4717024521,15.130983698,37.1018798503,116.476155989,123.662238818,113.736470759,9.90576805939,0.02
 04/12  11:00:00,246.102418853,30.5411895503,12.3908466623,12.8588051085,37.1018798503,116.476155989,126.669817862,108.125616466,9.90576805939,8.63843333605
 04/12  12:00:00,233.590374751,30.5669134615,13.7896646642,10.762228571,37.1018798503,104.434947198,119.412581664,100.873676988,9.90576805939,8.63313661653
 04/12  13:00:00,243.637029127,30.606638253,14.5256136725,9.29041903291,37.1018798503,116.476155989,105.084300223,95.1585321634,9.90576805939,0.02
 04/12  14:00:00,244.246141085,30.6544927226,15.0415765874,8.24066463661,37.1018798503,116.476155989,110.006786006,91.465445026,9.90576805939,8.63557292111
 04/12  15:00:00,243.786819375,30.697194728,15.4070512196,7.44167291719,37.1018798503,116.476155989,99.3331139083,89.4073458489,9.90576805939,0.02
 04/12  16:00:00,243.940998019,30.7354795474,15.9072518381,6.6091109684,37.1018798503,116.476155989,106.626871855,88.0912419202,9.90576805939,8.62986187529
 04/12  17:00:00,245.727121889,30.7680960864,15.7606281914,5.70736995749,37.1018798503,116.476155989,95.6747783744,85.749010315,9.90576805939,0.02
 04/12  18:00:00,158.29379457,28.8855032052,12.0467522935,0.0,24.7345865669,47.5788473902,72.7242965426,67.7514125129,4.9528840297,0.02
 04/12  19:00:00,167.47425329,29.3239089909,9.08436849285,0.0,24.7345865669,47.5788473902,79.5554835518,74.5825995221,4.9528840297,0.02
 04/12  20:00:00,144.862176767,28.1548268957,6.34668398973,0.00486353117037,12.3672932834,38.6892022431,93.9389151516,90.9471847338,2.97173041782,0.02
 04/12  21:00:00,115.487165619,22.173136888,3.59647596945,0.0,12.3672932834,27.0668015668,82.7951850768,79.803454659,2.97173041782,0.02
 04/12  22:00:00,88.8706533157,19.7928314304,1.85120082974,1.9428455267,4.12243109448,15.9888894789,73.9904850603,70.9987546425,2.97173041782,0.02
 04/12  23:00:00,108.260258203,25.2890465201,2.20835078617,6.91176035712,4.12243109448,15.9888894789,95.8504655749,92.8587351571,2.97173041782,0.02
 04/12  24:00:00,94.4399090344,20.2312372161,0.903246751174,7.70237842818,4.12243109448,15.9888894789,78.1791188814,75.1873884636,2.97173041782,0.02
 04/13  01:00:00,113.116665538,25.2890465201,0.183253388551,12.6225078015,4.12243109448,15.9888894789,102.311779197,99.3200487793,2.97173041782,0.02
 04/13  02:00:00,98.996202835,20.2312372161,0.045685935986,11.8237880994,4.12243109448,15.9888894789,94.6033250008,83.0313291778,2.97173041782,8.6002654052
 04/13  03:00:00,117.129772875,25.2890465201,0.228894765805,16.9196608327,4.12243109448,15.9888894789,103.916604677,100.924874259,2.97173041782,0.02
 04/13  04:00:00,140.748204832,29.4700442528,0.0,11.9797912457,12.3672932834,24.9413748627,120.181567226,115.208683197,4.9528840297,0.02
 04/13  05:00:00,181.07370341,29.9263025869,1.28453476823,49.9029246955,12.3672932834,24.9413748627,179.792782597,174.819898567,4.9528840297,0.02
 04/13  06:00:00,219.354751833,30.4161544942,2.0949244916,39.6310669054,24.7345865669,70.7195625826,190.04347998,180.117711921,9.90576805939,0.02
 04/13  07:00:00,231.617909399,30.5038361363,5.20356552517,25.639042522,37.1018798503,92.3937384068,161.166565925,151.240797866,9.90576805939,0.02
 04/13  08:00:00,234.874264789,30.52272846,9.89542580214,19.2712521214,37.1018798503,104.434947198,135.922308948,125.996540889,9.90576805939,0.02
 04/13  09:00:00,243.233805588,30.5356569993,14.4287751079,14.7702688487,37.1018798503,116.476155989,123.873531367,105.336528224,9.90576805939,8.6312350838
 04/13  10:00:00,242.259017569,30.5762197873,17.7401893253,10.4486459887,37.1018798503,116.476155989,104.649145959,94.7233778997,9.90576805939,0.02
 04/13  11:00:00,243.232522473,30.6570608723,19.2906234371,6.97356634578,37.1018798503,116.476155989,109.543134761,91.0007660732,9.90576805939,8.63660062844
 04/13  12:00:00,232.162221947,30.7716960867,20.2201924681,4.87998397482,37.1018798503,104.434947198,97.3839584366,87.4581903772,9.90576805939,0.02
 04/13  13:00:00,241.701294943,30.9572423697,21.0113905381,3.28931128028,37.1018798503,116.476155989,103.365138578,84.8209296201,9.90576805939,8.63844089876
 04/13  14:00:00,240.648120292,31.0779665236,22.3132395302,1.6954885528,37.1018798503,116.476155989,93.648347163,83.7225791036,9.90576805939,0.02
 04/13  15:00:00,239.926183935,31.2529921787,23.1505099287,0.812542148634,37.1018798503,116.476155989,100.282257755,81.7417167565,9.90576805939,8.63477293913
 04/13  16:00:00,240.018139956,31.3281927199,23.1533359836,0.560549349212,37.1018798503,116.476155989,90.2806723063,80.3549042469,9.90576805939,0.02
 04/13  17:00:00,238.779255061,31.3022289358,23.1540997453,0.493100292185,37.1018798503,116.476155989,99.5619214771,81.0363033167,9.90576805939,8.61985010098
 04/13  18:00:00,152.610567419,28.9220370207,19.3535727622,0.0,24.7345865669,47.5788473902,68.6110804907,63.638196461,4.9528840297,0.02
 04/13  19:00:00,162.629620595,29.798848592,16.2878994876,0.0,24.7345865669,47.5788473902,75.1882781546,70.2153941249,4.9528840297,0.02
 04/13  20:00:00,138.272690907,28.1548268957,14.2508948365,0.0,12.3672932834,38.6892022431,89.6728021689,86.6810717511,2.97173041782,0.02
 04/13  21:00:00,109.480840989,22.1260677557,10.9027308906,0.0,12.3672932834,27.0668015668,77.4889592813,74.4972288635,2.97173041782,0.02
 04/13  22:00:00,81.7895735702,18.4776140734,8.73905793186,0.0,4.12243109448,15.9888894789,71.56310508,68.5713746622,2.97173041782,0.02
 04/13  23:00:00,94.1199084244,23.0970175917,10.3681647703,0.0,4.12243109448,15.9888894789,92.4490275801,89.4572971623,2.97173041782,0.02
 04/13  24:00:00,82.7100445408,19.7051502733,7.17164778657,0.105358510467,4.12243109448,15.9888894789,75.5575076081,72.5657771903,2.97173041782,0.02
 04/14  01:00:00,94.7429575694,23.0970175917,7.48872203691,0.0,4.12243109448,15.9888894789,95.4029513147,92.4112208969,2.97173041782,0.02
 04/14  02:00:00,83.9569917734,19.5736285376,5.24097848928,0.910088871499,4.12243109448,15.9888894789,77.3843086196,74.3925782017,2.97173041782,0.02
 04/14  03:00:00,97.2359516569,24.0615103202,5.42468834863,1.71969558128,4.12243109448,15.9888894789,98.1028746116,95.1111441938,2.97173041782,0.02
 04/14  04:00:00,125.172421283,29.0316384671,4.13765499128,2.03024581033,12.3672932834,24.9413748627,110.010422055,105.037538026,4.9528840297,0.02
 04/14  05:00:00,157.599827513,29.9788606528,6.29572138599,29.7403297115,12.3672932834,24.9413748627,173.970387354,168.997503324,4.9528840297,0.02
 04/14  06:00:00,198.441070105,30.5046523568,6.19713957707,22.1548420597,24.7345865669,70.7195625826,170.769916331,160.844148271,9.90576805939,0.02
 04/14  07:00:00,213.973760923,30.628784914,9.49006616633,12.7747525574,37.1018798503,92.3937384068,139.961970799,130.03620274,9.90576805939,0.02
 04/14  08:00:00,218.623279477,30.7213551828,15.4308138652,9.20988699496,37.1018798503,104.434947198,121.559796553,103.026515146,9.90576805939,8.62751334707
 04/14  09:00:00,231.995885048,30.7996423711,20.3845462545,6.85612660505,37.1018798503,116.476155989,105.561163974,95.6353959148,9.90576805939,0.02
 04/14  10:00:00,238.804366305,30.9243634112,25.4100252141,4.66782323116,37.1018798503,116.476155989,109.687339829,91.1450277198,9.90576805939,8.63654404996
 04/14  11:00:00,250.182243547,31.0821411077,32.0085104414,3.00864464264,37.1018798503,116.476155989,96.9129511936,86.9871831342,9.90576805939,0.02
 04/14  12:00:00,249.28915186,31.3761069562,37.9497095044,1.60113449039,37.1018798503,104.434947198,101.76535428,83.2263964021,9.90576805939,8.63318981842
 04/14  13:00:00,264.169152709,31.6920363625,40.9180278482,0.812151785023,37.1018798503,116.476155989,90.2401747248,80.3144066654,9.90576805939,0.02
 04/14  14:00:00,266.389116054,31.8967122148,41.1954666588,0.345734604929,37.1018798503,116.476155989,97.0594500614,78.5172145207,9.90576805939,8.63646748135
 04/14  15:00:00,274.180865354,32.1175409883,46.2809164991,0.203036408591,37.1018798503,116.476155989,86.4223137326,76.4965456732,9.90576805939,0.02
 04/14  16:00:00,278.006577436,32.4483374093,48.6543122471,0.102050561601,37.1018798503,116.476155989,93.2633123386,74.7294289592,9.90576805939,8.62811532
 04/14  17:00:00,280.68962276,32.7059546167,49.1636130774,0.014312025055,37.1018798503,116.476155989,83.2559019958,73.3301339364,9.90576805939,0.02
 04/14  18:00:00,186.718324482,29.6458665546,34.8341006458,0.0,24.7345865669,47.5788473902,62.6164995547,57.643615525,4.9528840297,0.02
 04/14  19:00:00,187.476683602,29.4700442528,25.2135988256,0.0,24.7345865669,47.5788473902,68.1620528019,63.1891687722,4.9528840297,0.02
 04/14  20:00:00,161.672700708,29.4700442528,16.8043084683,0.0,12.3672932834,38.6892022431,92.3107997245,80.729550755,2.97173041782,8.6095185517
 04/14  21:00:00,110.171292479,17.8573888659,8.54229511358,0.0,12.3672932834,27.0668015668,59.1867432199,56.1950128021,2.97173041782,0.02
 04/14  22:00:00,110.500351853,23.9738291631,10.565004753,0.0,4.12243109448,15.9888894789,85.1035294141,82.1117989963,2.97173041782,0.02
 04/14  23:00:00,93.7706189219,18.4776140734,7.18144067025,0.0,4.12243109448,15.9888894789,71.9469410084,68.9552105905,2.97173041782,0.02
 04/14  24:00:00,106.690548677,23.0970175917,7.99609168079,0.0,4.12243109448,15.9888894789,91.72487671,88.7331462922,2.97173041782,0.02
 04/15  01:00:00,91.957905192,19.4421068019,5.53075427204,0.0,4.12243109448,15.9888894789,74.6084355291,71.6167051113,2.97173041782,0.02
 04/15  02:00:00,103.549202176,23.3162204845,5.87196582919,0.0214764869285,4.12243109448,15.9888894789,95.169368898,92.1776384802,2.97173041782,0.02
 04/15  03:00:00,90.3620236651,19.3544256447,5.14015720371,0.590870872944,4.12243109448,15.9888894789,77.1021582461,74.1104278283,2.97173041782,0.02
 04/15  04:00:00,116.969369155,28.8124355743,7.46909075224,1.41367405619,4.12243109448,16.0517297156,114.197302892,111.205572474,2.97173041782,0.02
 04/15  05:00:00,117.527759199,28.8124355743,7.35445546658,2.03582282689,4.12243109448,16.0517297156,115.002443558,112.01071314,2.97173041782,0.02
 04/15  06:00:00,135.867337137,30.3468558241,7.35072849215,5.6975325077,4.12243109448,39.6058045677,118.973892172,115.982161754,2.97173041782,0.02
 04/15  07:00:00,192.934139996,30.3971310689,13.7489180633,31.0003150506,12.3672932834,65.3531420225,158.43343819,153.46055416,4.9528840297,0.02
 04/15  08:00:00,188.834766597,30.3878139199,19.1888321674,22.1063086213,12.3672932834,68.2430321324,140.501294914,135.528410884,4.9528840297,0.02
 04/15  09:00:00,212.469628984,30.4256244903,23.7383785406,14.3052658773,16.4897243779,93.1370602926,128.824698189,120.880083741,7.92461444751,0.02
 04/15  10:00:00,211.050000855,30.4264544305,31.8653848407,10.7800561887,16.4897243779,93.1370602926,132.80352805,116.264044175,7.92461444751,8.61486942767
 04/15  11:00:00,214.913704576,30.4245207981,40.0642937114,7.40856517015,16.4897243779,93.1370602926,120.96518072,113.020566273,7.92461444751,0.02
 04/15  12:00:00,213.479458741,30.4303623864,46.0795197998,5.0601995043,16.4897243779,83.9857416113,117.124371967,109.179757519,7.92461444751,0.02
 04/15  13:00:00,216.747023328,30.4842087153,50.203197751,3.23086758595,16.4897243779,83.9857416113,114.444823303,106.500208856,7.92461444751,0.02
 04/15  14:00:00,217.767223776,30.5348872189,51.614280712,1.54571485967,16.4897243779,83.9857416113,112.705781921,104.761167473,7.92461444751,0.02
 04/15  15:00:00,195.9485613,30.3468558241,47.5648330789,0.0,12.3672932834,70.6512738906,65.5809796965,52.0164889425,4.9528840297,8.61160672435
 04/15  16:00:00,193.99459924,30.3468558241,45.665777585,0.0,12.3672932834,70.6512738906,55.323060427,50.3501763973,4.9528840297,0.02
 04/15  17:00:00,177.096235996,30.3468558241,43.0210921765,0.0,12.3672932834,58.1284167478,58.2253823375,53.2524983078,4.9528840297,0.02
 04/15  18:00:00,127.016083202,29.0316384671,35.5412104457,0.0,12.3672932834,24.9413748627,82.0932427313,77.1203587016,4.9528840297,0.02
 04/15  19:00:00,118.821379191,28.9220370207,27.2803330384,0.0,12.3672932834,24.9413748627,91.0500127199,86.0771286902,4.9528840297,0.02
 04/15  20:00:00,99.2205648211,28.5932326814,22.5541350394,0.0,4.12243109448,16.0517297156,101.37101354,98.3792831223,2.97173041782,0.02
 04/15  21:00:00,62.6126676749,11.5485087959,9.83386121146,0.0,4.12243109448,15.9888894789,52.445928723,49.4541983051,2.97173041782,0.02
 04/15  22:00:00,83.015561695,21.9929317432,16.0796049958,0.0,4.12243109448,15.9888894789,94.5439423054,91.5522118875,2.97173041782,0.02
 04/15  23:00:00,73.1740730192,18.4776140734,12.428250362,0.0,4.12243109448,15.9888894789,79.0097038946,76.0179734768,2.97173041782,0.02
 04/15  24:00:00,82.27546283,23.6450248238,14.7340301498,0.0,4.12243109448,15.9888894789,97.9759957019,94.9842652841,2.97173041782,0.02
 04/16  01:00:00,71.3512972107,18.916019859,11.2821580964,0.0,2.06121554724,15.9888894789,78.7162077279,75.7244773101,2.97173041782,0.02
 04/16  02:00:00,84.2183524025,23.0970175917,12.6539962222,0.0,2.06121554724,15.9888894789,100.132397765,97.1406673476,2.97173041782,0.02
 04/16  03:00:00,72.6321200883,18.4776140734,9.60627056049,0.0,2.06121554724,15.9888894789,81.2949292846,78.3031988668,2.97173041782,0.02
 04/16  04:00:00,80.0884525347,23.0970175917,11.960639483,0.0,2.06121554724,15.9888894789,102.438472042,99.446741624,2.97173041782,0.02
 04/16  05:00:00,72.3144365417,19.683229984,8.67615426885,0.404545492344,2.06121554724,15.9888894789,83.3561753659,80.3644449481,2.97173041782,0.02
 04/16  06:00:00,68.3259890731,23.0970175917,10.9495431108,0.0,2.06121554724,15.9888894789,104.117066363,101.125335945,2.97173041782,0.02
 04/16  07:00:00,57.8805943634,19.7928314304,9.52690792836,0.740244696855,2.06121554724,15.9888894789,83.382148972,80.3904185542,2.97173041782,0.02
 04/16  08:00:00,95.123463837,24.119964425,13.9107245171,0.0512364627683,4.12243109448,41.7362269337,97.5886734718,92.6157894421,4.9528840297,0.02
 04/16  09:00:00,85.9803519975,20.2312372161,12.3811166387,0.123484298186,4.12243109448,41.7362269337,76.6292450993,71.6563610696,4.9528840297,0.02
 04/16  10:00:00,98.6291482939,24.9383218916,17.2395057233,0.0682984044412,4.12243109448,41.7362269337,92.8984910928,87.9256070631,4.9528840297,0.02
 04/16  11:00:00,89.8723118867,19.7928314304,15.8716033418,0.0429640957619,4.12243109448,41.7362269337,83.2862215771,69.7314672358,4.9528840297,8.6018703116
 04/16  12:00:00,102.831579507,24.4122349488,22.8234724025,0.0276511170206,4.12243109448,41.7362269337,90.1744709946,85.2015869649,4.9528840297,0.02
 04/16  13:00:00,96.6423493357,20.2312372161,22.1371780607,0.00154316616537,4.12243109448,41.7362269337,71.8441947491,66.8713107194,4.9528840297,0.02
 04/16  14:00:00,115.621302813,24.8506407344,31.3655853199,0.0,4.12243109448,41.7362269337,87.5458199408,82.5729359111,4.9528840297,0.02
 04/16  15:00:00,104.038788896,20.2312372161,27.9773630414,0.0,4.12243109448,41.7362269337,71.0001459976,66.0272619679,4.9528840297,0.02
 04/16  16:00:00,101.360600998,24.1930320559,31.7537399353,0.0,4.12243109448,24.8785346261,86.2600656922,81.2871816625,4.9528840297,0.02
 04/16  17:00:00,73.3900549614,17.6820265517,23.3869290979,0.0,2.06121554724,15.9888894789,65.9290552534,62.9373248356,2.97173041782,0.02
 04/16  18:00:00,76.6030952481,18.9566318839,24.1725856666,0.0,2.06121554724,15.9888894789,73.1982531856,70.2065227677,2.97173041782,0.02
 04/16  19:00:00,77.922932274,19.7928314304,18.9026018791,0.0,2.06121554724,15.9888894789,77.1418292926,74.1500988747,2.97173041782,0.02
 04/16  20:00:00,65.355735104,14.7350221264,11.9857535992,0.00162039447298,2.06121554724,15.9888894789,59.0053055665,56.0135751487,2.97173041782,0.02
 04/16  21:00:00,75.0499273866,19.3544256447,14.9360435381,0.0,2.06121554724,15.9888894789,79.8826935885,76.8909631707,2.97173041782,0.02
 04/16  22:00:00,84.5848586553,24.2368726345,17.8866120208,0.000569381470336,2.06121554724,15.9888894789,101.807506084,98.8157756661,2.97173041782,0.02
 04/16  23:00:00,73.4341336822,18.4776140734,13.9759350154,0.0,2.06121554724,15.9888894789,82.3330210088,79.341290591,2.97173041782,0.02
 04/16  24:00:00,81.2894706098,24.1930320559,15.545579469,0.0342613258994,2.06121554724,15.9888894789,103.989637687,100.997907269,2.97173041782,0.02
 04/17  01:00:00,72.7087894991,18.4776140734,11.8320285754,0.0,4.12243109448,15.9888894789,82.7886053181,79.7968749003,2.97173041782,0.02
 04/17  02:00:00,84.1791433234,24.3026335023,14.2179756612,0.129641986455,4.12243109448,15.9888894789,103.576204913,100.584474496,2.97173041782,0.02
 04/17  03:00:00,73.990113617,18.4776140734,10.8956090818,0.0,4.12243109448,15.9888894789,83.6196426381,80.6279122203,2.97173041782,0.02
 04/17  04:00:00,112.098442815,29.6746336194,13.5426512695,0.250366491727,12.3672932834,24.9413748627,117.625551474,112.652667444,4.9528840297,0.02
 04/17  05:00:00,135.391515476,29.5004625792,14.5913428543,19.9085257607,12.3672932834,24.9413748627,182.491521283,177.518637253,4.9528840297,0.02
 04/17  06:00:00,176.10591967,30.4501939493,14.4720649379,14.8169216542,24.7345865669,70.7195625826,153.358541464,143.432773404,9.90576805939,0.02
 04/17  07:00:00,195.498989749,30.5075702594,17.4972236768,6.71511782539,37.1018798503,92.3937384068,124.771195989,114.84542793,9.90576805939,0.02
 04/17  08:00:00,204.927733102,30.6082754059,22.1710979726,4.62930582259,37.1018798503,104.434947198,123.547448991,105.014331664,9.90576805939,8.62734926794
 04/17  09:00:00,220.428175377,30.7888019861,28.4047405557,3.51348386732,37.1018798503,116.476155989,110.323372482,100.397604423,9.90576805939,0.02
 04/17  10:00:00,227.648416223,30.9874769451,38.8797536501,2.24012249936,37.1018798503,116.476155989,115.344259525,96.8038956428,9.90576805939,8.63459582254
 04/17  11:00:00,239.642267389,31.2257591376,50.2353988825,1.15672260351,37.1018798503,116.476155989,102.806094123,92.8803260637,9.90576805939,0.02
 04/17  12:00:00,242.6581315,31.6300619611,58.1384096342,0.500758547416,37.1018798503,104.434947198,107.000775734,88.4620888852,9.90576805939,8.63291878904
 04/17  13:00:00,264.336212151,32.0665456698,63.9593447182,0.209508625638,37.1018798503,116.476155989,94.2447988239,84.3190307645,9.90576805939,0.02
 04/17  14:00:00,273.824642812,32.5772722718,67.9245221667,0.072482554998,37.1018798503,116.476155989,94.7781043716,76.2361354306,9.90576805939,8.63620088164
 04/17  15:00:00,285.748087606,33.1834733752,72.0169436073,0.0,37.1018798503,116.476155989,75.7718992527,65.8461311934,9.90576805939,0.02
 04/17  16:00:00,291.657298869,33.7394005196,72.6998211312,0.0,37.1018798503,116.476155989,80.8798473127,62.3445378262,9.90576805939,8.62954142707
 04/17  17:00:00,291.865151925,34.1020174028,72.2950355216,0.0,37.1018798503,116.476155989,74.0953881731,64.1696201137,9.90576805939,0.02
 04/17  18:00:00,188.410050233,29.7394108694,53.1354614357,0.0,24.7345865669,47.5788473902,61.8636122633,56.8907282336,4.9528840297,0.02
 04/17  19:00:00,183.81935255,29.4735783256,41.3342363049,0.0,24.7345865669,47.5788473902,67.5267286563,62.5538446266,4.9528840297,0.02
 04/17  20:00:00,149.941947818,29.7628717417,27.4012196077,0.0,12.3672932834,38.6892022431,83.469307486,80.4775770681,2.97173041782,0.02
 04/17  21:00:00,96.5757599702,16.3895791395,12.7839802273,0.0,12.3672932834,27.0668015668,63.1258729755,51.5482443353,2.97173041782,8.60589822244
 04/17  22:00:00,91.0627931132,21.6405928378,17.1112883749,0.0,4.12243109448,15.9888894789,75.8269075897,72.8351771719,2.97173041782,0.02
 04/17  23:00:00,67.7315916578,13.1795312428,9.6971441363,0.0,4.12243109448,15.9888894789,49.6175082463,46.6257778285,2.97173041782,0.02
 04/17  24:00:00,88.4980480804,19.6324649529,14.8588079809,0.0,4.12243109448,15.9888894789,81.0356492591,78.0439188412,2.97173041782,0.02
 04/18  01:00:00,83.7051569255,19.529787959,12.9001486931,0.0,4.12243109448,15.9888894789,73.996488149,71.0047577312,2.97173041782,0.02
 04/18  02:00:00,94.9873982778,23.0970175917,14.7423121759,0.0,4.12243109448,15.9888894789,92.4870786219,89.4953482041,2.97173041782,0.02
 04/18  03:00:00,84.3152946838,19.3544256447,11.1734400261,0.0,4.12243109448,15.9888894789,75.9753187292,72.9835883114,2.97173041782,0.02
 04/18  04:00:00,121.582984666,29.177773729,14.6331682399,0.0,12.3672932834,24.9413748627,105.136245413,100.163361384,4.9528840297,0.02
 04/18  05:00:00,132.890208194,30.0073702609,16.2748531243,10.2797892775,12.3672932834,24.9413748627,168.493624794,163.520740765,4.9528840297,0.02
 04/18  06:00:00,172.018880703,30.484944635,17.2230331581,5.90964571731,24.7345865669,70.7195625826,135.009155465,125.083387406,9.90576805939,0.02
 04/18  07:00:00,198.014462104,30.8210492985,20.8991050759,1.33907240094,37.1018798503,92.3937384068,113.309323046,103.383554987,9.90576805939,0.02
 04/18  08:00:00,211.954544073,31.1027891348,24.8250330854,1.06427835671,37.1018798503,104.434947198,105.397480333,95.4717122741,9.90576805939,0.02
 04/18  09:00:00,234.782739052,31.4058921108,34.5204943951,0.845677000979,37.1018798503,116.476155989,109.776699118,91.2417149815,9.90576805939,8.62921607681
 04/18  10:00:00,248.768950292,31.76737179,49.2202310811,0.544983408645,37.1018798503,116.476155989,97.6994972098,87.7737291504,9.90576805939,0.02
 04/18  11:00:00,255.589717607,32.1155647023,56.9487794623,0.251090563543,37.1018798503,116.476155989,103.362309826,84.8186625724,9.90576805939,8.63787919465
 04/18  12:00:00,256.954631192,32.7677290003,65.9065139792,0.100555897426,37.1018798503,104.434947198,89.2662644841,79.3404964247,9.90576805939,0.02
 04/18  13:00:00,279.223864554,33.4849402586,72.1465612213,0.00926477448031,37.1018798503,116.476155989,84.3793416399,65.8356060034,9.90576805939,8.63796757716
 04/18  14:00:00,285.860222563,34.2012081134,76.1444514507,0.0,37.1018798503,116.476155989,66.0498380717,56.1240700124,9.90576805939,0.02
 04/18  15:00:00,287.267453779,34.7049413606,76.7513925907,0.0,37.1018798503,116.476155989,72.6089145333,54.0688643781,9.90576805939,8.63428209575
 04/18  16:00:00,286.456516492,35.06377234,74.961124888,0.0,37.1018798503,116.476155989,68.9124330178,58.9866649584,9.90576805939,0.02
 04/18  17:00:00,285.341852005,35.2883758983,74.2393023133,0.0,37.1018798503,116.476155989,80.2155901967,61.6901796998,9.90576805939,8.61964243753
 04/18  18:00:00,180.747594241,29.7410462039,53.0883196777,0.0,24.7345865669,47.5788473902,60.5852193936,55.6123353639,4.9528840297,0.02
 04/18  19:00:00,177.030781293,29.4757027912,44.8054596278,0.0,24.7345865669,47.5788473902,65.918574831,60.9456908013,4.9528840297,0.02
 04/18  20:00:00,149.856753381,29.7635139297,36.1008395217,0.0,12.3672932834,38.6892022431,80.9721250085,77.9803945907,2.97173041782,0.02
 04/18  21:00:00,95.9573218309,16.2434438776,14.9537821077,0.0,12.3672932834,27.0668015668,52.4398675546,49.4481371368,2.97173041782,0.02
 04/18  22:00:00,87.0454193046,21.6405928378,17.0225592415,0.0,4.12243109448,15.9888894789,74.1989398467,71.2072094288,2.97173041782,0.02
 04/18  23:00:00,65.9394894689,13.8988225799,9.99936170141,0.0,4.12243109448,15.9888894789,49.8777604988,46.886030081,2.97173041782,0.02
 04/18  24:00:00,78.7441596403,20.0708707386,14.5431334138,0.0,4.12243109448,15.9888894789,81.6851346737,78.6934042558,2.97173041782,0.02
 04/19  01:00:00,74.5980313789,19.3544256447,11.5685005838,0.0,4.12243109448,15.9888894789,72.5018401229,69.5101097051,2.97173041782,0.02
 04/19  02:00:00,84.9218784733,23.0970175917,13.0477782653,0.0,4.12243109448,15.9888894789,92.471746893,89.4800164752,2.97173041782,0.02
 04/19  03:00:00,75.6132287791,19.3544256447,10.7018232025,0.0,4.12243109448,15.9888894789,75.5498346409,72.5581042231,2.97173041782,0.02
 04/19  04:00:00,110.894455711,29.4700442528,14.6089334397,0.0,12.3672932834,24.9413748627,104.426979413,99.4540953837,4.9528840297,0.02
 04/19  05:00:00,119.505971779,29.6120881578,16.8280881746,6.9325743806,12.3672932834,24.9413748627,168.175919848,163.203035818,4.9528840297,0.02
 04/19  06:00:00,166.125829597,30.5576079174,17.5749930208,4.14869725518,24.7345865669,70.7195625826,133.614536813,123.688768754,9.90576805939,0.02
 04/19  07:00:00,194.583759031,31.0255305773,21.4577417178,0.966833921956,37.1018798503,92.3937384068,120.571235658,102.056516623,9.90576805939,8.60895097494
 04/19  08:00:00,207.041984388,31.2650442362,28.6119454055,0.7747219544,37.1018798503,104.434947198,105.485374564,95.5596065049,9.90576805939,0.02
 04/19  09:00:00,225.616133149,31.5684928292,37.0421051134,0.590774787907,37.1018798503,116.476155989,101.52040179,91.5946337306,9.90576805939,0.02
 04/19  10:00:00,237.927724419,31.9648128884,49.5411270376,0.393908456608,37.1018798503,116.476155989,106.683027233,88.1411813679,9.90576805939,8.63607780599
 04/19  11:00:00,251.931659509,32.3872340142,58.9568402627,0.186262852142,37.1018798503,116.476155989,102.998729768,84.4552136294,9.90576805939,8.63774807966
 04/19  12:00:00,257.352049193,33.0415218056,68.6591298713,0.0905351997657,37.1018798503,104.434947198,84.7771864638,74.8514184044,9.90576805939,0.02
 04/19  13:00:00,279.924092103,33.7055024084,74.5321426736,0.0106120912767,37.1018798503,116.476155989,77.433202221,58.8896539951,9.90576805939,8.63778016646
 04/19  14:00:00,288.203924829,34.3223219501,78.6729982305,0.0,37.1018798503,116.476155989,59.1416170861,49.2158490267,9.90576805939,0.02
 04/19  15:00:00,291.71366443,34.945930192,81.1263241867,0.0,37.1018798503,116.476155989,62.0656620743,43.5256332387,9.90576805939,8.63426077629
 04/19  16:00:00,293.422181529,35.4419395187,82.0916885763,0.0,37.1018798503,116.476155989,51.6052525618,41.6794845024,9.90576805939,0.02
 04/19  17:00:00,295.044418572,35.7341470806,81.1898213997,0.0,37.1018798503,116.476155989,53.3361350722,43.4103670128,9.90576805939,0.02
 04/19  18:00:00,186.079078362,29.7442039368,56.6859764008,0.0,24.7345865669,47.5788473902,57.1522256067,52.179341577,4.9528840297,0.02
 04/19  19:00:00,191.174359174,29.4775354961,47.1451864511,0.0,24.7345865669,47.5788473902,73.2066903609,59.6444917665,4.9528840297,8.60931456468
 04/19  20:00:00,158.982097578,29.8000034009,41.9430350337,0.0,12.3672932834,38.6892022431,79.3191409227,76.3274105049,2.97173041782,0.02
 04/19  21:00:00,104.104661504,18.2373405469,24.7973803352,0.0,12.3672932834,27.0668015668,57.7635755439,54.7718451261,2.97173041782,0.02
 04/19  22:00:00,91.7788040607,21.582138733,25.549599388,0.0,4.12243109448,15.9888894789,75.6022272492,72.6104968313,2.97173041782,0.02
 04/19  23:00:00,78.1978992927,14.1618660513,19.1900006317,0.0,4.12243109448,15.9888894789,49.0424523811,46.0507219633,2.97173041782,0.02
 04/19  24:00:00,105.535600761,21.6641274039,29.5718161929,0.0,4.12243109448,15.9888894789,87.081403706,84.0896732882,2.97173041782,0.02
 04/20  01:00:00,73.3388355422,13.6897726932,16.2672114463,0.0,4.12243109448,15.9888894789,51.4415832095,48.4498527917,2.97173041782,0.02
 04/20  02:00:00,90.4145765284,19.6324649529,18.8470070061,0.0,4.12243109448,15.9888894789,79.931548783,76.9398183652,2.97173041782,0.02
 04/20  03:00:00,64.3055053547,12.3376392101,11.1173556961,0.0,4.12243109448,15.9888894789,48.7157080127,45.7239775949,2.97173041782,0.02
