Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  04:00:00,112.576536945,29.177773729,22.1829099703,0.0,12.3672932834,24.9413748627,101.579580392,96.6066963622,4.9528840297,0.02
 04/20  05:00:00,118.870243539,30.2016612069,22.278734237,3.52253811358,12.3672932834,24.9413748627,163.323326759,158.35044273,4.9528840297,0.02
 04/20  06:00:00,162.534215963,30.7514399503,23.3307731915,0.851078001778,24.7345865669,70.7195625826,130.001928692,120.076160633,9.90576805939,0.02
 04/20  07:00:00,191.543843778,31.4169004284,28.9446887466,0.131992103004,37.1018798503,92.3937384068,109.414855811,99.4890877521,9.90576805939,0.02
 04/20  08:00:00,211.262587703,31.9800799296,36.9028711012,0.139645615732,37.1018798503,104.434947198,110.731856646,92.1989634447,9.90576805939,8.62712514193
 04/20  09:00:00,232.913794745,32.4345336639,46.0907142709,0.10696319086,37.1018798503,116.476155989,98.4761850432,88.5504169838,9.90576805939,0.02
 04/20  10:00:00,240.664293512,32.8899697121,53.4360991856,0.0559288695914,37.1018798503,116.476155989,104.042943351,85.5012337243,9.90576805939,8.63594156768
 04/20  11:00:00,243.851821169,33.2879299647,56.2696794129,0.0117592468737,37.1018798503,116.476155989,92.7271078361,82.8013397767,9.90576805939,0.02
 04/20  12:00:00,235.317323332,33.7899577846,58.970435273,0.0,37.1018798503,104.434947198,98.7321008978,80.1938329095,9.90576805939,8.63249992897
 04/20  13:00:00,252.125660332,34.2806008914,63.3530861673,0.0,37.1018798503,116.476155989,87.7439366357,77.8181685763,9.90576805939,0.02
 04/20  14:00:00,258.742182118,34.8697388441,66.1158080294,0.0,37.1018798503,116.476155989,94.020981542,75.4793062844,9.90576805939,8.63590719821
 04/20  15:00:00,264.880438535,35.2833134607,67.2903284487,0.0,37.1018798503,116.476155989,83.2859697854,73.360201726,9.90576805939,0.02
 04/20  16:00:00,269.833381884,35.6397952522,69.9608242328,0.0,37.1018798503,116.476155989,90.021416433,71.4863411329,9.90576805939,8.62930724066
 04/20  17:00:00,270.909604274,35.7758036301,69.7417738464,0.0,37.1018798503,116.476155989,80.6005774836,70.6748094242,9.90576805939,0.02
 04/20  18:00:00,165.755468401,29.7402837974,49.3072423962,0.0,24.7345865669,47.5788473902,62.1389274934,57.1660434637,4.9528840297,0.02
 04/20  19:00:00,164.441460434,29.4751033332,42.9408512438,0.0,24.7345865669,47.5788473902,66.4195877048,61.4467036751,4.9528840297,0.02
 04/20  20:00:00,142.843937669,29.7998577997,40.6571128541,0.0,12.3672932834,38.6892022431,80.7732738143,77.7815433964,2.97173041782,0.02
 04/20  21:00:00,97.8427167711,18.2373405469,22.8114149819,0.0,12.3672932834,27.0668015668,58.0742811073,55.0825506895,2.97173041782,0.02
 04/20  22:00:00,82.0430029285,21.582138733,23.215342863,0.0,4.12243109448,15.9888894789,76.2764846874,73.2847542695,2.97173041782,0.02
 04/20  23:00:00,63.1946975449,13.8111414227,13.6000605317,0.0,4.12243109448,15.9888894789,49.9827520706,46.9910216528,2.97173041782,0.02
 04/20  24:00:00,77.9783943431,21.6405928378,19.1765480551,0.0,4.12243109448,15.9888894789,81.2632568446,78.2715264268,2.97173041782,0.02
 04/21  01:00:00,57.615718009,11.5485087959,9.90671428497,0.0,4.12243109448,15.9888894789,57.6155486268,46.0419317803,2.97173041782,8.60188642873
 04/21  02:00:00,73.9239373566,20.8600011529,16.8494476686,0.0,4.12243109448,15.9888894789,81.6024994035,78.6107689857,2.97173041782,0.02
 04/21  03:00:00,62.6943231602,14.7820912587,12.5459957337,0.0,4.12243109448,15.9888894789,61.9364859457,58.9447555279,2.97173041782,0.02
 04/21  04:00:00,102.991074023,29.5284983575,21.3588707191,0.0,12.3672932834,24.9413748627,102.466732356,97.4938483258,4.9528840297,0.02
 04/21  05:00:00,107.468462104,29.641168566,22.2725369447,3.45105172406,12.3672932834,24.9413748627,165.62396986,160.65108583,4.9528840297,0.02
 04/21  06:00:00,152.344546415,30.8635461699,21.1861873245,1.79146044874,24.7345865669,70.7195625826,132.392535522,122.466767463,9.90576805939,0.02
 04/21  07:00:00,185.173148088,31.301460981,23.3690984708,0.306065428407,37.1018798503,92.3937384068,111.4588055,101.533037441,9.90576805939,0.02
 04/21  08:00:00,201.24874292,31.5706382679,27.1839159526,0.254229050483,37.1018798503,104.434947198,104.700789119,94.77502106,9.90576805939,0.02
 04/21  09:00:00,219.212380271,31.6162862373,33.1167472634,0.197714641454,37.1018798503,116.476155989,111.299841346,92.7634176424,9.90576805939,8.63065564436
 04/21  10:00:00,223.757784851,31.8648792459,36.7508951019,0.134620589178,37.1018798503,116.476155989,100.078591981,90.1528239219,9.90576805939,0.02
 04/21  11:00:00,235.926594609,32.4142992887,44.4146691696,0.0859070980168,37.1018798503,116.476155989,104.334197979,85.790815139,9.90576805939,8.63761478034
 04/21  12:00:00,233.046753888,32.8672187549,49.5142751705,0.0522843759839,37.1018798503,104.434947198,92.1775543304,82.251786271,9.90576805939,0.02
 04/21  13:00:00,250.875315847,33.3140502392,53.3980642209,0.00792837157795,37.1018798503,116.476155989,97.9678708443,79.4244154457,9.90576805939,8.63768733915
 04/21  14:00:00,254.822269182,33.6768866281,53.2065839294,0.0,37.1018798503,116.476155989,87.2790985688,77.3533305094,9.90576805939,0.02
 04/21  15:00:00,254.96995714,34.0511108532,51.580154068,0.0,37.1018798503,116.476155989,94.6647709382,76.1249277769,9.90576805939,8.63407510189
 04/21  16:00:00,250.704589075,34.0510005938,48.3579038129,0.0,37.1018798503,116.476155989,86.2697303886,76.3439623292,9.90576805939,0.02
 04/21  17:00:00,237.249548054,33.7710071097,37.4470336216,0.0,37.1018798503,116.476155989,87.4089936235,77.4832255641,9.90576805939,0.02
 04/21  18:00:00,144.289635016,29.4700442528,26.0449396507,0.0,24.7345865669,47.5788473902,74.6400006684,61.0784868516,4.9528840297,8.60862978712
 04/21  19:00:00,136.656297285,29.9084500385,21.8252649279,0.0,24.7345865669,47.5788473902,72.4877018538,67.5148178241,4.9528840297,0.02
 04/21  20:00:00,115.014514652,28.7393679433,20.4226991814,0.0,12.3672932834,38.6892022431,87.1810498262,84.1893194083,2.97173041782,0.02
 04/21  21:00:00,81.899425416,15.9219463015,11.5407783783,0.0,12.3672932834,27.0668015668,56.8251380692,53.8334076513,2.97173041782,0.02
 04/21  22:00:00,70.9091440547,20.7637812664,14.6436991718,0.0,4.12243109448,15.9888894789,80.3257534998,77.334023082,2.97173041782,0.02
 04/21  23:00:00,66.9176220481,19.3544256447,11.5219881596,0.0,4.12243109448,15.9888894789,72.52197268,69.5302422622,2.97173041782,0.02
 04/21  24:00:00,75.0355167511,23.0970175917,13.4028603212,0.0,4.12243109448,15.9888894789,92.5286529587,89.5369225409,2.97173041782,0.02
 04/22  01:00:00,67.261139493,18.4776140734,11.2433382606,0.0,4.12243109448,15.9888894789,75.491493909,72.4997634912,2.97173041782,0.02
 04/22  02:00:00,75.5996742936,24.1930320559,13.140505369,0.0,4.12243109448,15.9888894789,94.8595034284,91.8677730106,2.97173041782,0.02
 04/22  03:00:00,68.4081881612,19.0913821733,10.8442320385,0.0,4.12243109448,15.9888894789,77.2685870883,74.2768566705,2.97173041782,0.02
 04/22  04:00:00,86.5050053153,28.1548268957,14.6739430879,0.0,4.12243109448,16.0517297156,112.63835422,109.646623802,2.97173041782,0.02
 04/22  05:00:00,92.4864649648,28.8124355743,13.2796941064,0.257312568053,4.12243109448,16.0517297156,113.41718121,110.425450792,2.97173041782,0.02
 04/22  06:00:00,104.759724515,30.3468558241,11.8523266312,1.20154294954,4.12243109448,39.6058045677,101.370878475,98.3791480569,2.97173041782,0.02
 04/22  07:00:00,151.102721866,30.3988686998,16.6951077746,17.4455912439,12.3672932834,65.3531420225,147.881365283,142.908481253,4.9528840297,0.02
 04/22  08:00:00,149.468277096,30.3873546257,20.069656064,13.4790512037,12.3672932834,68.2430321324,141.333288605,136.360404576,4.9528840297,0.02
 04/22  09:00:00,176.967568694,30.4246184812,22.1951610868,8.75732123494,16.4897243779,93.1370602926,139.672291052,123.133924918,7.92461444751,8.61375168682
 04/22  10:00:00,177.847521156,30.4260494604,23.7867823582,6.34116882523,16.4897243779,93.1370602926,125.782570899,117.837956452,7.92461444751,0.02
 04/22  11:00:00,183.358079616,30.4262041551,26.8029748894,4.71372903801,16.4897243779,93.1370602926,122.919535438,114.97492099,7.92461444751,0.02
 04/22  12:00:00,182.329166337,30.4464521792,31.4533963936,3.02901574753,16.4897243779,83.9857416113,119.576668956,111.632054509,7.92461444751,0.02
 04/22  13:00:00,186.197268497,30.4659868103,35.0588644112,1.66634189898,16.4897243779,83.9857416113,116.976926548,109.0323121,7.92461444751,0.02
 04/22  14:00:00,188.914912532,30.467040856,34.606315831,0.850796861389,16.4897243779,83.9857416113,124.058202334,107.522039155,7.92461444751,8.61154873134
 04/22  15:00:00,172.530333618,30.3468558241,33.4730072563,0.0,12.3672932834,70.6512738906,60.8587501947,55.885866165,4.9528840297,0.02
 04/22  16:00:00,181.658857188,30.3468558241,35.4085796014,0.0,12.3672932834,70.6512738906,59.5929985304,54.6201145008,4.9528840297,0.02
 04/22  17:00:00,175.644555245,30.3468558241,35.3999005397,0.0,12.3672932834,58.1284167478,60.7925505998,55.8196665701,4.9528840297,0.02
 04/22  18:00:00,132.680885831,27.71642111,27.2803103119,0.0,12.3672932834,24.9413748627,82.1137375213,77.1408534916,4.9528840297,0.02
 04/22  19:00:00,139.602499312,29.0316384671,24.3539554134,0.0,12.3672932834,24.9413748627,90.3367526071,85.3638685774,4.9528840297,0.02
 04/22  20:00:00,123.283673031,29.0316384671,19.2963182509,0.0,4.12243109448,16.0517297156,100.669418419,97.677688001,2.97173041782,0.02
 04/22  21:00:00,89.7996857448,18.4776140734,12.5359791531,0.0,4.12243109448,15.9888894789,75.6525697329,72.6608393151,2.97173041782,0.02
 04/22  22:00:00,96.5021163271,23.0970175917,14.2955418679,0.0,4.12243109448,15.9888894789,96.7359685231,93.7442381053,2.97173041782,0.02
 04/22  23:00:00,83.1438221279,18.4776140734,11.0539828312,0.0,4.12243109448,15.9888894789,78.1775511985,75.1858207807,2.97173041782,0.02
 04/22  24:00:00,90.8322569686,23.0970175917,13.0145877875,0.0,4.12243109448,15.9888894789,97.497159713,94.5054292952,2.97173041782,0.02
 04/23  01:00:00,79.1711700399,19.3544256447,10.7430688448,0.0,2.06121554724,15.9888894789,80.2304064552,77.2386760373,2.97173041782,0.02
 04/23  02:00:00,89.9048394588,23.5354233774,12.9080516385,0.00351247108948,2.06121554724,15.9888894789,99.6986908724,96.7069604545,2.97173041782,0.02
 04/23  03:00:00,77.9791773206,18.8064184126,10.6730379192,0.0323669128711,2.06121554724,15.9888894789,81.4856468098,78.493916392,2.97173041782,0.02
 04/23  04:00:00,87.8017223307,23.9738291631,12.5504164022,0.45400826062,2.06121554724,15.9888894789,102.677758844,99.6860284261,2.97173041782,0.02
 04/23  05:00:00,79.4513373402,19.2667444876,9.31617146921,0.708266598625,2.06121554724,15.9888894789,91.4353300386,79.861722824,2.97173041782,8.60187679672
 04/23  06:00:00,75.3428418876,23.5354233774,11.0753381128,0.490809158899,2.06121554724,15.9888894789,102.62928432,99.6375539021,2.97173041782,0.02
 04/23  07:00:00,66.1618613399,19.5736285376,10.5615577304,0.535665982571,2.06121554724,15.9888894789,81.9713431124,78.9796126946,2.97173041782,0.02
 04/23  08:00:00,103.05874492,24.6460513678,14.8280359727,0.23568952325,4.12243109448,41.7362269337,95.2815665591,90.3086825294,4.9528840297,0.02
 04/23  09:00:00,94.2469180029,20.2312372161,13.2665498859,0.251687844685,4.12243109448,41.7362269337,75.3719163658,70.3990323361,4.9528840297,0.02
 04/23  10:00:00,107.827267846,24.4122349488,18.1458545469,0.143011030424,4.12243109448,41.7362269337,91.9907721321,87.0178881024,4.9528840297,0.02
 04/23  11:00:00,101.450421726,19.9681937447,16.5396397086,0.0729943373985,4.12243109448,41.7362269337,73.4068751241,68.4339910944,4.9528840297,0.02
 04/23  12:00:00,117.17157127,24.8506407344,23.3340896563,0.0621842653107,4.12243109448,41.7362269337,90.1876167769,85.2147327473,4.9528840297,0.02
 04/23  13:00:00,102.54301112,19.4421068019,19.2360785204,0.00509984173214,4.12243109448,41.7362269337,71.690419149,66.7175351193,4.9528840297,0.02
 04/23  14:00:00,117.284137948,24.8506407344,25.7099053233,0.0,4.12243109448,41.7362269337,88.4382269882,83.4653429585,4.9528840297,0.02
 04/23  15:00:00,105.871312358,20.2312372161,22.121767698,0.0,4.12243109448,41.7362269337,70.6863030528,65.7134190231,4.9528840297,0.02
 04/23  16:00:00,98.5488508335,24.4999161059,25.8545749038,0.0,4.12243109448,24.8785346261,88.6768354786,83.7039514489,4.9528840297,0.02
 04/23  17:00:00,55.599995759,13.3962702032,13.6165415243,0.0,2.06121554724,15.9888894789,57.4686723431,54.4769419253,2.97173041782,0.02
 04/23  18:00:00,68.7448983385,19.7928314304,19.1672920459,0.0,2.06121554724,15.9888894789,78.1586072879,75.1668768701,2.97173041782,0.02
 04/23  19:00:00,71.5424995124,18.418777658,16.0870044705,0.0,2.06121554724,15.9888894789,73.0634349911,70.0717045733,2.97173041782,0.02
 04/23  20:00:00,65.6837749881,13.858210555,11.520672698,0.0,2.06121554724,15.9888894789,59.6659879905,56.6742575727,2.97173041782,0.02
 04/23  21:00:00,78.5859666968,19.7928314304,15.6670748676,0.00247135756982,2.06121554724,15.9888894789,80.3772308754,77.3855004576,2.97173041782,0.02
 04/23  22:00:00,80.3973853163,23.0970175917,18.1870167383,0.0,2.06121554724,15.9888894789,101.540439008,98.5487085903,2.97173041782,0.02
 04/23  23:00:00,67.3495722773,19.7928314304,13.7984864128,0.0253801642237,2.06121554724,15.9888894789,82.9183911154,79.9266606976,2.97173041782,0.02
 04/23  24:00:00,73.9408298417,24.3026335023,16.4216335271,0.124920357904,2.06121554724,15.9888894789,104.707476067,101.715745649,2.97173041782,0.02
 04/24  01:00:00,67.2282705808,18.8064184126,13.0660116049,0.0353939194361,4.12243109448,15.9888894789,84.3735680373,81.3818376194,2.97173041782,0.02
 04/24  02:00:00,75.0497322386,23.9738291631,15.7953301854,0.17823179685,4.12243109448,15.9888894789,105.532824727,102.54109431,2.97173041782,0.02
 04/24  03:00:00,68.0849551459,19.683229984,12.5869888461,0.560509031084,4.12243109448,15.9888894789,85.4267632748,82.435032857,2.97173041782,0.02
 04/24  04:00:00,100.424765394,29.6746336194,18.0132131797,0.633214052352,12.3672932834,24.9413748627,119.352420025,114.379535995,4.9528840297,0.02
 04/24  05:00:00,122.188592806,29.4973661796,20.4315722927,20.155949748,12.3672932834,24.9413748627,183.863484489,178.890600459,4.9528840297,0.02
 04/24  06:00:00,162.694822388,30.4483620599,20.825625408,15.266649286,24.7345865669,70.7195625826,149.485273977,139.559505918,9.90576805939,0.02
 04/24  07:00:00,191.357167443,30.5052543914,21.106789299,9.54859454398,37.1018798503,92.3937384068,136.476111369,117.963109588,9.90576805939,8.60723372093
 04/24  08:00:00,200.853535769,30.5577397244,20.1673944166,7.88847280482,37.1018798503,104.434947198,120.932224026,111.006455966,9.90576805939,0.02
 04/24  09:00:00,211.193246553,30.627370429,19.3427792614,6.94148883939,37.1018798503,116.476155989,117.284006216,107.358238157,9.90576805939,0.02
 04/24  10:00:00,210.178930618,30.6959966362,19.3705258427,5.83016394311,37.1018798503,116.476155989,122.893137092,104.351731357,9.90576805939,8.63563767538
 04/24  11:00:00,209.193633057,30.7578327428,19.3802242881,4.77309769386,37.1018798503,116.476155989,111.231838695,101.306070635,9.90576805939,0.02
 04/24  12:00:00,196.710705195,30.8045759244,19.3426207146,4.18829958392,37.1018798503,104.434947198,117.832014499,99.2938171045,9.90576805939,8.63242933468
 04/24  13:00:00,207.932210289,30.8378490005,18.6160289893,4.19585351472,37.1018798503,116.476155989,108.1789617,98.2531936402,9.90576805939,0.02
 04/24  14:00:00,207.271958699,30.9015378622,18.7620043078,3.32618047036,37.1018798503,116.476155989,114.543654375,96.0023685716,9.90576805939,8.63551774405
 04/24  15:00:00,207.537819968,30.944436763,19.3475813922,2.9637547907,37.1018798503,116.476155989,104.191754182,94.2659861222,9.90576805939,0.02
 04/24  16:00:00,207.477991439,30.9768258161,19.3451701259,2.87456646918,37.1018798503,116.476155989,111.608062493,93.0732832391,9.90576805939,8.62901119425
 04/24  17:00:00,207.019487905,31.0038617184,18.8226213436,2.91277241104,37.1018798503,116.476155989,102.246491051,92.3207229913,9.90576805939,0.02
 04/24  18:00:00,118.169420668,29.0316384671,15.5405818232,0.0,24.7345865669,47.5788473902,77.9629968723,72.9901128427,4.9528840297,0.02
 04/24  19:00:00,127.81969714,29.4700442528,15.1124600273,0.0,24.7345865669,47.5788473902,83.0007570972,78.0278730675,4.9528840297,0.02
 04/24  20:00:00,112.123675773,28.1548268957,14.4008317889,0.0,12.3672932834,38.6892022431,104.776451419,93.1955281306,2.97173041782,8.60919287091
 04/24  21:00:00,93.4897197315,22.4183382795,11.4421889575,0.0258115669386,12.3672932834,27.0668015668,81.4895391612,78.4978087434,2.97173041782,0.02
 04/24  22:00:00,67.8899163501,18.4776140734,9.76834475748,0.0,4.12243109448,15.9888894789,74.2697752192,71.2780448014,2.97173041782,0.02
 04/24  23:00:00,79.1677292625,24.2368726345,12.4058195157,0.523217371361,4.12243109448,15.9888894789,94.7683488947,91.7766184769,2.97173041782,0.02
 04/24  24:00:00,69.8129366729,19.3544256447,9.77936718858,0.741799933502,4.12243109448,15.9888894789,77.3111620537,74.3194316359,2.97173041782,0.02
 04/25  01:00:00,77.9633659224,23.5354233774,12.2523250439,0.463736593421,4.12243109448,15.9888894789,96.4519197558,93.460189338,2.97173041782,0.02
 04/25  02:00:00,70.7544606887,19.6174691161,9.72840029739,1.44314787023,4.12243109448,15.9888894789,78.8459975995,75.8542671817,2.97173041782,0.02
 04/25  03:00:00,79.9809214878,24.0615103202,12.2885458042,1.52481913762,4.12243109448,15.9888894789,98.7567095855,95.7649791677,2.97173041782,0.02
 04/25  04:00:00,104.440760857,29.177773729,13.8971887939,1.70597446785,12.3672932834,24.9413748627,110.30197032,105.32908629,4.9528840297,0.02
 04/25  05:00:00,135.372556693,29.9674986676,16.3603312652,26.1059945373,12.3672932834,24.9413748627,174.906136243,169.933252213,4.9528840297,0.02
 04/25  06:00:00,172.094790612,30.4708640633,15.6036372043,18.7517921179,24.7345865669,70.7195625826,141.71817573,131.792407671,9.90576805939,0.02
 04/25  07:00:00,197.39244491,30.6299491185,15.7843505067,12.6418382708,37.1018798503,92.3937384068,120.925467227,110.999699167,9.90576805939,0.02
 04/25  08:00:00,205.316853179,30.7311384299,16.7226585141,9.79498544395,37.1018798503,104.434947198,113.761012255,103.835244195,9.90576805939,0.02
 04/25  09:00:00,217.09849163,30.8049512197,17.5829212682,7.1423964545,37.1018798503,116.476155989,117.655247862,99.119145463,9.90576805939,8.63033434008
 04/25  10:00:00,216.831048018,30.8859230422,18.4326144777,4.86322380995,37.1018798503,116.476155989,105.365675594,95.4399075344,9.90576805939,0.02
 04/25  11:00:00,216.626938431,30.9964025905,18.7830817845,3.58513557397,37.1018798503,116.476155989,111.23579387,92.6928325597,9.90576805939,8.63719325062
 04/25  12:00:00,205.089672753,31.1064687045,19.1264272112,2.48037184151,37.1018798503,104.434947198,100.365407871,90.439639812,9.90576805939,0.02
 04/25  13:00:00,215.299635188,31.2004824376,19.5173593933,1.91584194581,37.1018798503,116.476155989,107.414521738,88.8713949572,9.90576805939,8.63735872114
 04/25  14:00:00,213.012083975,31.2654700015,19.1358748239,1.5596759555,37.1018798503,116.476155989,97.8922984369,87.9665303775,9.90576805939,0.02
 04/25  15:00:00,211.319363591,31.3063022523,18.7860630288,1.42005104531,37.1018798503,116.476155989,105.985704627,87.4462397239,9.90576805939,8.63369684366
 04/25  16:00:00,211.57917578,31.3217086533,18.7858375111,1.44300632816,37.1018798503,116.476155989,96.8799505393,86.9541824799,9.90576805939,0.02
 04/25  17:00:00,209.451741753,31.3118927067,17.7942295255,1.67132618352,37.1018798503,116.476155989,105.696259591,87.1725779538,9.90576805939,8.61791357817
 04/25  18:00:00,122.529966313,28.8489693897,14.2677537362,0.0,24.7345865669,47.5788473902,74.2563643531,69.2834803234,4.9528840297,0.02
 04/25  19:00:00,130.562850558,29.7623147766,13.9197758541,0.0,24.7345865669,47.5788473902,79.7050971994,74.7322131697,4.9528840297,0.02
 04/25  20:00:00,115.022721229,27.71642111,13.3406063408,0.0,12.3672932834,38.6892022431,93.1811104696,90.1893800517,2.97173041782,0.02
 04/25  21:00:00,95.3051588563,22.5644735414,10.739785172,0.00524561982634,12.3672932834,27.0668015668,80.0432108711,77.0514804532,2.97173041782,0.02
 04/25  22:00:00,69.2068348918,18.4776140734,9.09800328731,0.0,4.12243109448,15.9888894789,72.8523868175,69.8606563997,2.97173041782,0.02
 04/25  23:00:00,80.4640622227,24.2368726345,11.5727130418,0.13568882741,4.12243109448,15.9888894789,93.2192130782,90.2274826604,2.97173041782,0.02
 04/25  24:00:00,71.4083623604,19.1352227519,8.7694146907,0.247938937777,4.12243109448,15.9888894789,76.2781685146,73.2864380968,2.97173041782,0.02
 04/26  01:00:00,79.850512441,23.5354233774,10.6697024848,0.290592469113,4.12243109448,15.9888894789,95.459988003,92.4682575852,2.97173041782,0.02
 04/26  02:00:00,71.8096099856,19.7928314304,8.79301926995,1.26757191895,4.12243109448,15.9888894789,78.0054975268,75.013767109,2.97173041782,0.02
 04/26  03:00:00,80.9640806063,23.8861480059,11.4454261115,1.03275062312,4.12243109448,15.9888894789,97.8515728451,94.8598424273,2.97173041782,0.02
 04/26  04:00:00,106.904872774,29.3239089909,12.9609845884,1.63352624167,12.3672932834,24.9413748627,108.988866051,104.015982021,4.9528840297,0.02
 04/26  05:00:00,133.463677084,29.9919054519,15.9129727324,23.0967547081,12.3672932834,24.9413748627,172.191877835,167.218993805,4.9528840297,0.02
 04/26  06:00:00,170.867700322,30.5051563044,16.2082113745,17.1428301213,24.7345865669,70.7195625826,147.0888927,128.581275311,9.90576805939,8.60184933
 04/26  07:00:00,196.742788814,30.7281315256,16.2153524049,11.5694098059,37.1018798503,92.3937384068,119.161640217,109.235872158,9.90576805939,0.02
 04/26  08:00:00,203.304321285,30.8135631126,16.7199789382,9.74431655195,37.1018798503,104.434947198,113.682021284,103.756253224,9.90576805939,0.02
 04/26  09:00:00,214.878834133,30.8778741683,17.5791982926,8.20362146396,37.1018798503,116.476155989,110.225534416,100.299766357,9.90576805939,0.02
 04/26  10:00:00,215.660509532,30.9564669382,18.433814329,6.8051817619,37.1018798503,116.476155989,115.843135249,97.3019328811,9.90576805939,8.63543430835
 04/26  11:00:00,215.171434961,31.0405120395,19.2751256447,5.35725235869,37.1018798503,116.476155989,104.950946855,94.5914943768,9.90576805939,0.453684418761
 04/26  12:00:00,201.401858413,31.1398131187,20.1097115114,3.62763811639,37.1018798503,104.434947198,109.764534478,91.6601584281,9.90576805939,8.19860799016
 04/26  13:00:00,210.096102046,31.2071572234,20.4546340632,2.93102953329,37.1018798503,116.476155989,100.036208104,90.1104400443,9.90576805939,0.02
 04/26  14:00:00,211.284559121,31.2931972358,21.9524472772,2.37663847808,37.1018798503,116.476155989,107.005522256,88.4643710154,9.90576805939,8.63538318101
 04/26  15:00:00,214.96642534,31.3713240523,23.7990880666,1.88231346718,37.1018798503,116.476155989,96.6299434988,86.7041754394,9.90576805939,0.02
 04/26  16:00:00,218.300839142,31.4578974874,25.6616505418,1.45728210309,37.1018798503,116.476155989,103.615455664,85.0808504245,9.90576805939,8.62883718015
 04/26  17:00:00,218.771007121,31.5102544663,25.2566952965,1.21251076791,37.1018798503,116.476155989,93.9470940212,84.0213259618,9.90576805939,0.02
 04/26  18:00:00,131.608272138,28.9220370207,21.5719452142,0.0,24.7345865669,47.5788473902,70.7727341992,65.7998501695,4.9528840297,0.02
 04/26  19:00:00,132.949010419,29.798848592,18.8882016629,0.0,24.7345865669,47.5788473902,76.7807079497,71.80782392,4.9528840297,0.02
 04/26  20:00:00,114.446065383,27.71642111,16.8400686888,0.0,12.3672932834,38.6892022431,99.8009832293,88.2199695248,2.97173041782,8.60928328665
 04/26  21:00:00,86.8011953662,17.9450700231,10.4840426017,0.0,12.3672932834,27.0668015668,65.5550149971,62.5632845793,2.97173041782,0.02
 04/26  22:00:00,77.357130526,23.0970175917,11.9526223009,0.0,4.12243109448,15.9888894789,89.2459628509,86.2542324331,2.97173041782,0.02
 04/26  23:00:00,71.9798922968,19.6174691161,8.53000646319,0.0241398308604,4.12243109448,15.9888894789,74.3707755553,71.3790451375,2.97173041782,0.02
 04/26  24:00:00,80.6398761881,23.7546262702,9.84854120849,0.200465316121,4.12243109448,15.9888894789,94.4261725915,91.4344421737,2.97173041782,0.02
 04/27  01:00:00,72.0998583778,18.916019859,8.3726817351,0.2600006478,4.12243109448,15.9888894789,77.0111560771,74.0194256593,2.97173041782,0.02
 04/27  02:00:00,81.6374834753,24.1930320559,9.99979869641,0.995561851063,4.12243109448,15.9888894789,96.5361538952,93.5444234774,2.97173041782,0.02
 04/27  03:00:00,76.1287705897,19.5736285376,7.19660890982,1.70962982673,4.12243109448,15.9888894789,78.8014364556,75.8097060378,2.97173041782,0.02
 04/27  04:00:00,114.092005445,29.177773729,8.84616210493,1.90945133418,12.3672932834,24.9413748627,109.579129129,104.606245099,4.9528840297,0.02
 04/27  05:00:00,144.108721,29.9900500404,11.5239751677,25.7595689982,12.3672932834,24.9413748627,172.787429698,167.814545669,4.9528840297,0.02
 04/27  06:00:00,176.975660244,30.5173461502,12.856563063,18.5916475547,24.7345865669,70.7195625826,148.484485444,138.558717385,9.90576805939,0.02
 04/27  07:00:00,192.708362424,30.7337996953,15.6366883475,10.6339345477,37.1018798503,92.3937384068,119.053316695,109.127548636,9.90576805939,0.02
 04/27  08:00:00,199.426483093,30.8374195185,19.2679867752,7.08110074403,37.1018798503,104.434947198,118.735688426,100.203311777,9.90576805939,8.62660858979
 04/27  09:00:00,212.335219651,30.9364738413,22.107535122,5.0096501743,37.1018798503,116.476155989,105.621919472,95.6961514124,9.90576805939,0.02
 04/27  10:00:00,215.41516824,31.0857154592,26.2072545862,3.49116667676,37.1018798503,116.476155989,102.226346097,92.3005780372,9.90576805939,0.02
 04/27  11:00:00,225.204927612,31.2740883967,32.2397347507,2.11164210178,37.1018798503,116.476155989,107.35258308,88.8098156519,9.90576805939,8.63699936843
 04/27  12:00:00,219.460288428,31.6375217617,36.5511465013,1.24744493559,37.1018798503,104.434947198,95.5285363288,85.6027682694,9.90576805939,0.02
 04/27  13:00:00,231.684044173,32.0089808907,40.0839212896,0.526018553178,37.1018798503,116.476155989,101.715902137,83.173866733,9.90576805939,8.63626734498
 04/27  14:00:00,238.311342243,32.3562550144,41.8619894588,0.189268832853,37.1018798503,116.476155989,99.3643179825,80.823307801,9.90576805939,8.63524212211
 04/27  15:00:00,242.260783656,32.7870280978,42.3680772947,0.0755455351921,37.1018798503,116.476155989,88.3863294401,78.4605613807,9.90576805939,0.02
 04/27  16:00:00,248.206368405,33.1949941696,48.3315323167,0.00164591577908,37.1018798503,116.476155989,86.6520919216,76.7263238622,9.90576805939,0.02
 04/27  17:00:00,255.053235957,33.4033649437,50.5127175032,0.0,37.1018798503,116.476155989,94.111650532,75.5866865125,9.90576805939,8.61919596004
 04/27  18:00:00,160.561509352,29.5577254099,36.4424305576,0.0,24.7345865669,47.5788473902,63.8332111252,58.8603270955,4.9528840297,0.02
 04/27  19:00:00,150.794353155,29.4700442528,27.2723510018,0.0,24.7345865669,47.5788473902,70.4397082654,65.4668242357,4.9528840297,0.02
 04/27  20:00:00,129.074687372,29.6161795147,21.9508470751,0.0,12.3672932834,38.6892022431,85.6353313956,82.6436009778,2.97173041782,0.02
 04/27  21:00:00,88.6113131027,16.5357144014,11.9267837451,0.0,12.3672932834,27.0668015668,54.4233171201,51.4315867023,2.97173041782,0.02
 04/27  22:00:00,77.7557731474,21.0560517902,15.5256240842,0.0,4.12243109448,15.9888894789,79.7385179369,76.7467875191,2.97173041782,0.02
 04/27  23:00:00,67.4930924883,16.144377748,11.7014967681,0.0,4.12243109448,15.9888894789,66.6237749033,63.6320444854,2.97173041782,0.02
 04/27  24:00:00,79.7022250954,24.0615103202,15.2682027014,0.0,4.12243109448,15.9888894789,91.2809828659,88.2892524481,2.97173041782,0.02
 04/28  01:00:00,71.070415268,18.4776140734,12.8545707149,0.0,4.12243109448,15.9888894789,74.3720592465,71.3803288287,2.97173041782,0.02
 04/28  02:00:00,79.2030270051,23.0970175917,15.5148032042,0.0,4.12243109448,15.9888894789,93.8259099154,90.8341794975,2.97173041782,0.02
 04/28  03:00:00,70.9000508733,19.4421068019,11.7569022985,0.0,4.12243109448,15.9888894789,76.179678876,73.1879484582,2.97173041782,0.02
 04/28  04:00:00,101.228967757,29.4408172004,16.1955274508,0.0,12.3672932834,24.9413748627,105.997621801,101.024737771,4.9528840297,0.02
 04/28  05:00:00,111.596799991,29.5837985647,19.0420292073,9.75990775355,12.3672932834,24.9413748627,169.439341668,164.466457638,4.9528840297,0.02
 04/28  06:00:00,152.862458859,30.6673425849,19.6153376928,6.3999276425,24.7345865669,70.7195625826,143.312047689,124.804403448,9.90576805939,8.60187618147
 04/28  07:00:00,184.024959839,31.0477116091,20.9435361485,1.83719540187,37.1018798503,92.3937384068,113.786829779,103.861061719,9.90576805939,0.02
 04/28  08:00:00,197.994956305,31.1727377959,23.1567279927,1.42557021426,37.1018798503,104.434947198,107.251672219,97.3259041592,9.90576805939,0.02
 04/28  09:00:00,212.652376843,31.3831946357,25.7774576895,1.21011367174,37.1018798503,116.476155989,103.065747302,93.1399792427,9.90576805939,0.02
 04/28  10:00:00,218.349021539,31.6491854871,31.4846234653,0.933001801092,37.1018798503,116.476155989,108.757260077,90.2162583566,9.90576805939,8.63523366135
 04/28  11:00:00,228.314113208,31.936936561,41.5453689173,0.549329314713,37.1018798503,116.476155989,106.100709052,87.5580688119,9.90576805939,8.63687218077
 04/28  12:00:00,225.730081161,32.4575889414,50.8103521654,0.221519583855,37.1018798503,104.434947198,94.3317960224,84.406027963,9.90576805939,0.02
 04/28  13:00:00,243.642059047,33.0425797302,56.2464658638,0.0705360874721,37.1018798503,116.476155989,99.962187534,81.4195622123,9.90576805939,8.63685726227
 04/28  14:00:00,247.200546963,33.5272181689,59.3882603912,0.00286165870817,37.1018798503,116.476155989,88.9747371882,79.0489691288,9.90576805939,0.02
 04/28  15:00:00,248.254515636,33.8890737576,60.0833972625,0.0,37.1018798503,116.476155989,87.0611677036,77.1353996443,9.90576805939,0.02
 04/28  16:00:00,248.889925357,34.2353056948,60.3732171762,0.0,37.1018798503,116.476155989,93.9427260204,75.4082533053,9.90576805939,8.62870465577
 04/28  17:00:00,247.480384833,34.3877896211,58.8123655194,0.0,37.1018798503,116.476155989,84.5695147538,74.6437466944,9.90576805939,0.02
 04/28  18:00:00,146.244509456,29.735100159,43.4950141449,0.0,24.7345865669,47.5788473902,64.1964754422,59.2235914125,4.9528840297,0.02
 04/28  19:00:00,146.466476673,29.4707203093,36.933855638,0.0,24.7345865669,47.5788473902,69.1162194189,64.1433353892,4.9528840297,0.02
 04/28  20:00:00,126.697898077,29.6161795147,31.2292617832,0.0,12.3672932834,38.6892022431,92.7542381448,81.1732984989,2.97173041782,8.60920922808
 04/28  21:00:00,85.3824605492,16.2434438776,15.2360614334,0.0,12.3672932834,27.0668015668,54.1028648084,51.1111343906,2.97173041782,0.02
 04/28  22:00:00,74.7712982019,21.6405928378,18.3217216815,0.0,4.12243109448,15.9888894789,78.646928137,75.6551977192,2.97173041782,0.02
 04/28  23:00:00,59.5699196758,13.3962702032,11.4015196245,0.0,4.12243109448,15.9888894789,56.2134629621,53.2217325443,2.97173041782,0.02
 04/28  24:00:00,77.2477802726,24.4122349488,17.6928120727,0.0,4.12243109448,15.9888894789,92.1554887249,89.1637583071,2.97173041782,0.02
 04/29  01:00:00,67.0419684559,18.4776140734,13.0212059011,0.0,4.12243109448,15.9888894789,74.4364228489,71.4446924311,2.97173041782,0.02
 04/29  02:00:00,74.4641387022,24.2368726345,14.928581094,0.0,4.12243109448,15.9888894789,93.8716365043,90.8799060865,2.97173041782,0.02
 04/29  03:00:00,66.4022350999,18.4776140734,12.3753034851,0.0,4.12243109448,15.9888894789,76.5306788851,73.5389484672,2.97173041782,0.02
 04/29  04:00:00,80.0261373809,27.71642111,17.2249262664,0.0,4.12243109448,16.0517297156,112.42962829,109.437897873,2.97173041782,0.02
 04/29  05:00:00,80.0174057789,29.0316384671,15.6832022702,0.0,4.12243109448,16.0517297156,113.501127658,110.509397241,2.97173041782,0.02
 04/29  06:00:00,91.6561083743,30.3468558241,16.8809812554,0.0,4.12243109448,39.6058045677,93.1795437353,90.1878133175,2.97173041782,0.02
 04/29  07:00:00,144.421800924,30.3924957874,22.8236209456,12.7852132228,12.3672932834,65.3531420225,143.237471319,138.264587289,4.9528840297,0.02
 04/29  08:00:00,151.61281288,30.3894277955,30.7138012617,9.19819799457,12.3672932834,68.2430321324,138.083113865,133.110229835,4.9528840297,0.02
 04/29  09:00:00,187.648551662,30.4942373504,42.2917512511,4.53427209724,16.4897243779,93.1370602926,126.938122048,118.9935076,7.92461444751,0.02
 04/29  10:00:00,193.340289764,30.5115588413,49.6927306797,2.80760237678,16.4897243779,93.1370602926,131.145908963,114.606956034,7.92461444751,8.6143384818
 04/29  11:00:00,197.76865858,30.4912594745,55.4871340097,1.46189429684,16.4897243779,93.1370602926,119.873068446,111.928453998,7.92461444751,0.02
 04/29  12:00:00,195.108685786,30.5997687268,61.0566071838,0.608295598298,16.4897243779,83.9857416113,112.67609246,104.731478013,7.92461444751,0.02
 04/29  13:00:00,203.431752082,30.726205131,63.0608417161,0.242002909224,16.4897243779,83.9857416113,104.452369138,96.5077546901,7.92461444751,0.02
 04/29  14:00:00,207.724330252,30.8042516522,64.2641435808,0.0764837608293,16.4897243779,83.9857416113,101.70307994,93.7584654927,7.92461444751,0.02
 04/29  15:00:00,191.601275127,30.3468558241,63.3196293669,0.0,12.3672932834,70.6512738906,61.7579100037,48.1937915478,4.9528840297,8.61123442623
 04/29  16:00:00,184.835257315,30.3468558241,59.3243122635,0.0,12.3672932834,70.6512738906,53.7767796666,48.8038956369,4.9528840297,0.02
 04/29  17:00:00,160.464099256,30.3468558241,54.3774616695,0.0,12.3672932834,58.1284167478,57.287419377,52.3145353473,4.9528840297,0.02
 04/29  18:00:00,112.019860587,29.5358051206,44.4753518223,0.0,12.3672932834,24.9413748627,81.385355825,76.4124717953,4.9528840297,0.02
 04/29  19:00:00,110.926759475,29.3604428064,36.5101130147,0.0,12.3672932834,24.9413748627,89.9865750658,85.0136910361,4.9528840297,0.02
 04/29  20:00:00,92.1071409571,29.0316384671,28.1063061572,0.0,4.12243109448,16.0517297156,100.294205157,97.3024747393,2.97173041782,0.02
 04/29  21:00:00,60.374780086,13.8988225799,11.9429251441,0.0,4.12243109448,15.9888894789,53.8108983886,50.8191679708,2.97173041782,0.02
 04/29  22:00:00,61.0556888646,13.858210555,12.1219996343,0.0,4.12243109448,15.9888894789,56.238196642,53.2464662242,2.97173041782,0.02
 04/29  23:00:00,60.8408101236,14.9542250192,11.330219959,0.0,4.12243109448,15.9888894789,58.3329691972,55.3412387794,2.97173041782,0.02
 04/29  24:00:00,78.0800475189,23.0970175917,19.7717303326,0.0,4.12243109448,15.9888894789,103.379996723,100.388266305,2.97173041782,0.02
 04/30  01:00:00,67.4618071712,19.7928314304,14.5377738225,0.0,2.06121554724,15.9888894789,79.1785593049,76.1868288871,2.97173041782,0.02
 04/30  02:00:00,73.3694729175,23.0970175917,17.2207990306,0.0,2.06121554724,15.9888894789,98.6201665836,95.6284361658,2.97173041782,0.02
 04/30  03:00:00,65.2747050239,18.4776140734,13.5007404614,0.0,2.06121554724,15.9888894789,80.7816975819,77.7899671641,2.97173041782,0.02
 04/30  04:00:00,72.141952476,23.0970175917,15.7397337242,0.0,2.06121554724,15.9888894789,101.071000281,98.0792698633,2.97173041782,0.02
 04/30  05:00:00,66.2341896761,19.4640270912,11.9156409067,0.0,2.06121554724,15.9888894789,81.7985729661,78.8068425482,2.97173041782,0.02
 04/30  06:00:00,58.8704477154,23.0970175917,14.5072708405,0.0,2.06121554724,15.9888894789,101.879127293,98.8873968748,2.97173041782,0.02
 04/30  07:00:00,51.4210303506,18.4776140734,12.2514509683,0.0,2.06121554724,15.9888894789,82.0710981871,79.0793677693,2.97173041782,0.02
 04/30  08:00:00,89.2477142737,24.7629595773,16.5515523203,0.0,4.12243109448,41.7362269337,95.6560571572,90.6831731275,4.9528840297,0.02
 04/30  09:00:00,83.7411238898,20.0558749018,14.4484721697,0.0,4.12243109448,41.7362269337,74.7202698411,69.7473858114,4.9528840297,0.02
 04/30  10:00:00,91.8606517791,24.6752784202,17.9438744405,0.0,4.12243109448,41.7362269337,92.3239219398,87.3510379101,4.9528840297,0.02
 04/30  11:00:00,85.9606597999,19.5736285376,15.3288964438,0.0,4.12243109448,41.7362269337,74.556629216,69.5837451863,4.9528840297,0.02
 04/30  12:00:00,97.9161867803,24.1930320559,20.0397323416,0.0,4.12243109448,41.7362269337,90.9999936738,86.0271096441,4.9528840297,0.02
 04/30  13:00:00,94.0615266847,20.143556059,18.1897930349,0.0,4.12243109448,41.7362269337,80.6858502081,67.1311001501,4.9528840297,8.60186602834
 04/30  14:00:00,107.650511008,24.9383218916,22.9958953849,0.0,4.12243109448,41.7362269337,89.3970014469,84.4241174172,4.9528840297,0.02
 04/30  15:00:00,98.3398716196,19.7051502733,19.953728193,0.0,4.12243109448,41.7362269337,71.0230159218,66.0501318921,4.9528840297,0.02
 04/30  16:00:00,94.9344278573,25.1136842058,25.8579508801,0.0,4.12243109448,24.8785346261,87.8530634246,82.8801793949,4.9528840297,0.02
 04/30  17:00:00,55.8116247233,14.0303443156,15.1863295507,0.0,2.06121554724,15.9888894789,54.1844062652,51.1926758474,2.97173041782,0.02
 04/30  18:00:00,70.3837804914,20.7284794172,21.5935471665,0.0,2.06121554724,15.9888894789,82.2910592924,79.2993288746,2.97173041782,0.02
 04/30  19:00:00,57.5616612591,15.1734279121,12.9312587388,0.0,2.06121554724,15.9888894789,58.6561262745,55.6643958567,2.97173041782,0.02
 04/30  20:00:00,80.6126130274,23.9738291631,17.4334391921,0.0,2.06121554724,15.9888894789,98.851905583,95.8601751652,2.97173041782,0.02
 04/30  21:00:00,68.3054753572,19.7928314304,12.8746522025,0.0,2.06121554724,15.9888894789,81.0649510957,78.0732206779,2.97173041782,0.02
 04/30  22:00:00,77.920920854,24.4122349488,15.2423740766,0.0,2.06121554724,15.9888894789,102.304216351,99.3124859331,2.97173041782,0.02
 04/30  23:00:00,69.0169270975,18.4776140734,11.6397212253,0.0,2.06121554724,15.9888894789,83.74130425,80.7495738322,2.97173041782,0.02
 04/30  24:00:00,77.3700139823,23.5354233774,14.0702761835,0.0133499181356,2.06121554724,15.9888894789,104.87336013,101.881629712,2.97173041782,0.02
 05/01  01:00:00,68.2700159187,19.3544256447,10.8715981502,0.0150879546321,4.12243109448,15.9888894789,83.6418311347,80.6501007168,2.97173041782,0.02
 05/01  02:00:00,74.3509435079,23.0970175917,13.2587391544,0.0,4.12243109448,15.9888894789,104.527973139,101.536242721,2.97173041782,0.02
 05/01  03:00:00,67.4729670772,18.8283387019,9.85639168908,0.0205494775177,4.12243109448,15.9888894789,84.4216159163,81.4298854985,2.97173041782,0.02
 05/01  04:00:00,104.52839983,29.7623147766,13.5954392572,0.142558566782,12.3672932834,24.9413748627,118.830672992,113.857788962,4.9528840297,0.02
 05/01  05:00:00,119.812946724,29.5048851859,15.949735141,15.696104294,12.3672932834,24.9413748627,182.781396694,177.808512664,4.9528840297,0.02
 05/01  06:00:00,163.130876591,30.4377481614,16.207593808,12.8152853266,24.7345865669,70.7195625826,148.585638156,138.659870096,9.90576805939,0.02
 05/01  07:00:00,187.869789965,30.5065666541,16.7148217571,8.01536975044,37.1018798503,92.3937384068,127.572808848,117.647040789,9.90576805939,0.02
 05/01  08:00:00,197.678327888,30.5715033874,17.07615804,6.89221847133,37.1018798503,104.434947198,129.748234742,111.216112351,9.90576805939,8.62635433169
 05/01  09:00:00,209.648885608,30.643942419,17.0724827179,5.95611802165,37.1018798503,116.476155989,117.164244957,107.238476897,9.90576805939,0.02
 05/01  10:00:00,208.506583268,30.7010662854,17.0792135101,5.28986979287,37.1018798503,116.476155989,122.992571634,104.451847603,9.90576805939,8.63495597159
 05/01  11:00:00,206.82152101,30.76426757,17.0853291832,4.58076040128,37.1018798503,116.476155989,111.881616374,101.955848314,9.90576805939,0.02
 05/01  12:00:00,196.582496754,30.8244167111,17.581268284,3.87756991928,37.1018798503,104.434947198,117.997108643,99.4596382181,9.90576805939,8.63170236595
 05/01  13:00:00,208.033889543,30.8856000973,18.4310836723,3.24014898563,37.1018798503,116.476155989,107.207525856,97.2817577967,9.90576805939,0.02
 05/01  14:00:00,209.110820355,30.9478592285,19.2760139487,2.60548483831,37.1018798503,116.476155989,113.562315497,95.0217306167,9.90576805939,8.63481682084
 05/01  15:00:00,209.253002948,31.0056379457,19.6231831769,2.27220489211,37.1018798503,116.476155989,102.952207475,93.0264394157,9.90576805939,0.02
 05/01  16:00:00,209.403301046,31.0472406511,19.6252646095,2.13968941985,37.1018798503,116.476155989,101.750518244,91.8247501848,9.90576805939,0.02
 05/01  17:00:00,207.649758002,31.0730237583,19.1305975854,2.16141260755,37.1018798503,116.476155989,109.872248434,91.3474413081,9.90576805939,8.6190390669
 05/01  18:00:00,123.113137204,29.0316384671,15.9928131231,0.0,24.7345865669,47.5788473902,76.9705920824,71.9977080527,4.9528840297,0.02
 05/01  19:00:00,129.123204023,29.4700442528,14.6623345653,0.0,24.7345865669,47.5788473902,82.0992154428,77.1263314131,4.9528840297,0.02
 05/01  20:00:00,112.975623275,28.1548268957,13.9602953144,0.0,12.3672932834,38.6892022431,95.7179280001,92.7261975823,2.97173041782,0.02
 05/01  21:00:00,93.9542090371,22.3452706486,11.300357399,0.0,12.3672932834,27.0668015668,81.0576903559,78.0659599381,2.97173041782,0.02
 05/01  22:00:00,69.1421357648,18.4776140734,9.00086069539,0.0,4.12243109448,15.9888894789,73.5222589089,70.5305284911,2.97173041782,0.02
 05/01  23:00:00,81.1038175926,24.4122349488,10.2844936487,0.682289793693,4.12243109448,15.9888894789,94.3513595571,91.3596291393,2.97173041782,0.02
 05/01  24:00:00,70.6985779821,18.4776140734,7.82778305948,0.0,4.12243109448,15.9888894789,76.8601562725,73.8684258547,2.97173041782,0.02
 05/02  01:00:00,84.0662646873,24.3245537916,9.8972424304,1.32658114922,4.12243109448,15.9888894789,97.3906474496,94.3989170318,2.97173041782,0.02
 05/02  02:00:00,74.1716922706,19.5736285376,7.78715828889,1.68603912654,4.12243109448,15.9888894789,79.0376521335,76.0459217157,2.97173041782,0.02
 05/02  03:00:00,83.047149554,24.3245537916,10.4361650659,2.30878947171,4.12243109448,15.9888894789,99.7362972537,96.7445668359,2.97173041782,0.02
 05/02  04:00:00,103.760141152,28.8855032052,12.13099713,1.52265638331,12.3672932834,24.9413748627,119.427525907,105.872771926,4.9528840297,8.60186995192
 05/02  05:00:00,130.596939898,29.9662654674,15.6390150932,26.3161200518,12.3672932834,24.9413748627,175.393029805,170.420145775,4.9528840297,0.02
 05/02  06:00:00,167.035159082,30.4668092523,16.2159869009,18.9873491558,24.7345865669,70.7195625826,140.61917809,130.69341003,9.90576805939,0.02
 05/02  07:00:00,199.038183827,30.6205333488,16.2211640703,12.8140944571,37.1018798503,92.3937384068,120.297751734,110.371983675,9.90576805939,0.02
 05/02  08:00:00,213.172148198,30.7094517181,16.2283837493,10.9784464496,37.1018798503,104.434947198,113.9549113,104.029143241,9.90576805939,0.02
 05/02  09:00:00,223.616855314,30.7682827748,16.7293153845,9.45302028512,37.1018798503,116.476155989,119.302513617,100.768829221,9.90576805939,8.62791633613
 05/02  10:00:00,220.369786676,30.8551114728,18.5772591742,6.99577941612,37.1018798503,116.476155989,106.885367435,96.9595993756,9.90576805939,0.02
 05/02  11:00:00,217.491950842,30.9666145697,20.5962250496,4.82766569412,37.1018798503,116.476155989,111.889744593,93.3475438283,9.90576805939,8.63643270507
 05/02  12:00:00,203.362668652,31.0633329887,21.7608225783,3.44968870927,37.1018798503,104.434947198,100.963080617,91.0373125577,9.90576805939,0.02
 05/02  13:00:00,211.275262589,31.1459041346,21.6193027841,2.54596526374,37.1018798503,116.476155989,108.344022017,89.8017737155,9.90576805939,8.63648024199
 05/02  14:00:00,210.966454566,31.2305004472,21.2849981416,2.01748660771,37.1018798503,116.476155989,98.3264661391,88.4006980797,9.90576805939,0.02
 05/02  15:00:00,212.714282323,31.2888310538,21.2841367903,1.72104426631,37.1018798503,116.476155989,105.659726874,87.1209492574,9.90576805939,8.63300955729
 05/02  16:00:00,214.292737914,31.3295402929,21.7624858714,1.57273543497,37.1018798503,116.476155989,96.1931384268,86.2673703675,9.90576805939,0.02
 05/02  17:00:00,215.377924064,31.3814785115,22.1013758435,1.39427702804,37.1018798503,116.476155989,95.1507600336,85.2249919743,9.90576805939,0.02
 05/02  18:00:00,130.866260633,28.9220370207,18.9500960976,0.0,24.7345865669,47.5788473902,71.5919809797,66.61909695,4.9528840297,0.02
 05/02  19:00:00,137.152024152,29.7623147766,16.7600340754,0.0,24.7345865669,47.5788473902,77.3573156124,72.3844315827,4.9528840297,0.02
 05/02  20:00:00,119.84577833,27.71642111,14.5974202462,0.0,12.3672932834,38.6892022431,100.239441675,88.6585623726,2.97173041782,8.60914888416
 05/02  21:00:00,95.4805678265,21.6405928378,11.1556117198,0.0,12.3672932834,27.0668015668,77.4909101292,74.4991797114,2.97173041782,0.02
 05/02  22:00:00,69.5353228784,18.4776140734,9.67670185845,0.0,4.12243109448,15.9888894789,72.310101311,69.3183708932,2.97173041782,0.02
 05/02  23:00:00,80.4163564043,24.1491914773,12.2136561936,0.0424846186795,4.12243109448,15.9888894789,92.0361669372,89.0444365193,2.97173041782,0.02
 05/02  24:00:00,70.9418595014,19.1352227519,9.70439304029,0.163859101065,4.12243109448,15.9888894789,75.8059665244,72.8142361066,2.97173041782,0.02
 05/03  01:00:00,79.7184134115,23.5354233774,12.1396680755,0.22541868121,4.12243109448,15.9888894789,94.7812641098,91.789533692,2.97173041782,0.02
 05/03  02:00:00,71.181026132,19.7928314304,9.68475237489,1.02031938948,4.12243109448,15.9888894789,77.400792795,74.4090623772,2.97173041782,0.02
 05/03  03:00:00,80.1191609045,23.8861480059,11.8280731507,0.911757515176,4.12243109448,15.9888894789,97.3442867842,94.3525563663,2.97173041782,0.02
 05/03  04:00:00,104.782740576,29.3239089909,12.9616841175,1.46572073697,12.3672932834,24.9413748627,108.600433584,103.627549555,4.9528840297,0.02
 05/03  05:00:00,126.754754496,29.99643361,15.903055962,22.1004424308,12.3672932834,24.9413748627,171.895039261,166.922155231,4.9528840297,0.02
 05/03  06:00:00,163.611104314,30.5061015849,16.7090187067,14.8987933473,24.7345865669,70.7195625826,136.99217457,127.06640651,9.90576805939,0.02
 05/03  07:00:00,187.066395442,30.7554204463,18.6791182326,7.20573444525,37.1018798503,92.3937384068,115.193105958,105.267337899,9.90576805939,0.02
 05/03  08:00:00,198.803277782,30.8780272457,20.6978068195,4.9874855287,37.1018798503,104.434947198,116.326363192,97.7943923595,9.90576805939,8.62620277312
 05/03  09:00:00,211.420810097,31.0598274847,22.3982122802,3.68123008344,37.1018798503,116.476155989,103.823586201,93.8978181414,9.90576805939,0.02
 05/03  10:00:00,213.032197486,31.2071927526,24.9654091991,2.5773614483,37.1018798503,116.476155989,101.359533867,91.4337658079,9.90576805939,0.02
 05/03  11:00:00,215.629804888,31.351210868,28.3221811221,1.67400474675,37.1018798503,116.476155989,107.543588579,89.0014941113,9.90576805939,8.63632640857
 05/03  12:00:00,205.145833495,31.6477217234,29.5249935496,1.09955204363,37.1018798503,104.434947198,96.3366889393,86.4109208799,9.90576805939,0.02
 05/03  13:00:00,216.422527109,31.9118592694,29.6466013725,0.581654776098,37.1018798503,116.476155989,102.905713218,84.3634144075,9.90576805939,8.63653075145
 05/03  14:00:00,218.179223371,32.1870094239,31.503286692,0.206693392406,37.1018798503,116.476155989,92.4929389987,82.5671709393,9.90576805939,0.02
 05/03  15:00:00,218.19242968,32.4786629393,31.338158761,0.0936274819886,37.1018798503,116.476155989,99.2416641269,80.7029021872,9.90576805939,8.6329938803
 05/03  16:00:00,217.321692782,32.7304962877,30.2929101625,0.0168737948589,37.1018798503,116.476155989,89.1344615592,79.2086934998,9.90576805939,0.02
 05/03  17:00:00,217.412707858,32.8498021774,30.2826627618,0.0,37.1018798503,116.476155989,97.0277086121,78.5030866277,9.90576805939,8.61885392504
 05/03  18:00:00,126.042828567,29.5577254099,23.4707282752,0.0,24.7345865669,47.5788473902,66.3549355491,61.3820515194,4.9528840297,0.02
 05/03  19:00:00,129.643749723,29.4700442528,20.1118305902,0.0,24.7345865669,47.5788473902,72.8404181905,67.8675341608,4.9528840297,0.02
 05/03  20:00:00,113.634891261,29.4700442528,18.3124067317,0.0,12.3672932834,38.6892022431,87.8541911824,84.8624607646,2.97173041782,0.02
