Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  21:00:00,80.8645508947,15.8342651443,10.1515431437,0.0,12.3672932834,27.0668015668,53.7562529365,50.7645225187,2.97173041782,0.02
 05/03  22:00:00,75.9540974769,23.9738291631,14.5220468472,0.0,4.12243109448,15.9888894789,88.5575124569,85.5657820391,2.97173041782,0.02
 05/03  23:00:00,68.217730903,18.4776140734,11.0263831552,0.0,4.12243109448,15.9888894789,73.1756796616,70.1839492438,2.97173041782,0.02
 05/03  24:00:00,76.556178836,24.1491914773,13.2191182903,0.0,4.12243109448,15.9888894789,92.5807648783,89.5890344605,2.97173041782,0.02
 05/04  01:00:00,67.8665659651,18.4776140734,10.7196616468,0.0,4.12243109448,15.9888894789,75.503254389,72.5115239712,2.97173041782,0.02
 05/04  02:00:00,76.7584434567,24.2368726345,13.5597182571,0.0,4.12243109448,15.9888894789,95.0878791087,92.0961486909,2.97173041782,0.02
 05/04  03:00:00,68.0007685056,18.4776140734,11.2148117157,0.0,4.12243109448,15.9888894789,77.3163205841,74.3245901663,2.97173041782,0.02
 05/04  04:00:00,99.8182331206,29.6746336194,15.0526428272,0.0374036319792,12.3672932834,24.9413748627,107.437606801,102.464722771,4.9528840297,0.02
 05/04  05:00:00,112.500670593,29.5657038752,16.3947104606,13.0530209443,12.3672932834,24.9413748627,170.692578024,165.719693994,4.9528840297,0.02
 05/04  06:00:00,155.030131063,30.5985670734,17.7574448746,9.09411006639,24.7345865669,70.7195625826,135.234924559,125.3091565,9.90576805939,0.02
 05/04  07:00:00,185.003563888,30.9483212453,20.61789592,3.24082801357,37.1018798503,92.3937384068,121.916010908,103.401617785,9.90576805939,8.60862506438
 05/04  08:00:00,199.978412197,31.1891818551,24.4048884757,2.14444459024,37.1018798503,104.434947198,105.901954418,95.9761863583,9.90576805939,0.02
 05/04  09:00:00,218.228185887,31.429376551,30.8801479226,1.63708627612,37.1018798503,116.476155989,101.865298902,91.9395308425,9.90576805939,0.02
 05/04  10:00:00,223.866753083,31.6446147307,36.7150545508,1.2248797785,37.1018798503,116.476155989,107.878732964,89.3383128312,9.90576805939,8.63465207383
 05/04  11:00:00,229.976342328,31.9081869453,43.0188336205,0.766889273587,37.1018798503,116.476155989,96.9047663438,86.9789982844,9.90576805939,0.02
 05/04  12:00:00,224.836261975,32.2988631761,49.915556112,0.38122352312,37.1018798503,104.434947198,102.886413153,84.3492436154,9.90576805939,8.63140147835
 05/04  13:00:00,243.32566835,32.7940437842,55.044345554,0.115978396125,37.1018798503,116.476155989,91.5484761296,81.6227080702,9.90576805939,0.02
 05/04  14:00:00,247.607366701,33.2217161856,57.5432339524,0.0160370600213,37.1018798503,116.476155989,97.8670937718,79.3267299776,9.90576805939,8.63459573487
 05/04  15:00:00,246.105144028,33.6869061927,58.06609527,0.0,37.1018798503,116.476155989,87.1442796392,77.2185115798,9.90576805939,0.02
 05/04  16:00:00,246.738338591,34.0875207893,58.3694056277,0.0,37.1018798503,116.476155989,94.0298964277,75.4959561696,9.90576805939,8.62817219872
 05/04  17:00:00,247.237665777,34.2976898194,58.6597720676,0.0,37.1018798503,116.476155989,84.4425664772,74.5167984179,9.90576805939,0.02
 05/04  18:00:00,144.820463631,29.6469086731,42.151687218,0.0,24.7345865669,47.5788473902,64.0715141213,59.0986300916,4.9528840297,0.02
 05/04  19:00:00,142.331911673,29.4707681018,32.7992554156,0.0,24.7345865669,47.5788473902,69.2347135351,64.2618295054,4.9528840297,0.02
 05/04  20:00:00,122.989892016,29.6161795147,27.5212571128,0.0,12.3672932834,38.6892022431,84.1715038585,81.1797734407,2.97173041782,0.02
 05/04  21:00:00,85.2644934946,16.2434438776,14.6337355561,0.0,12.3672932834,27.0668015668,62.532398471,50.9549657584,2.97173041782,8.60570229482
 05/04  22:00:00,74.9353269758,21.5529116806,17.9027826547,0.0,4.12243109448,15.9888894789,78.3310114863,75.3392810685,2.97173041782,0.02
 05/04  23:00:00,60.4865495781,13.615473096,11.5874529396,0.0,4.12243109448,15.9888894789,55.8416581543,52.8499277364,2.97173041782,0.02
 05/04  24:00:00,72.970332626,21.2021870521,16.0373005709,0.0,4.12243109448,15.9888894789,85.8522374183,82.8605070004,2.97173041782,0.02
 05/05  01:00:00,67.1523669949,18.8283387019,12.4239681349,0.0,4.12243109448,15.9888894789,75.8305022696,72.8387718518,2.97173041782,0.02
 05/05  02:00:00,75.2587174514,23.9738291631,13.7800889245,0.0,4.12243109448,15.9888894789,93.8383950059,90.8466645881,2.97173041782,0.02
 05/05  03:00:00,68.3571069145,18.4776140734,9.92003055984,0.0,4.12243109448,15.9888894789,76.4451752358,73.453444818,2.97173041782,0.02
 05/05  04:00:00,102.342271054,29.5284983575,12.6429038359,0.0,12.3672932834,24.9413748627,106.005970142,101.033086113,4.9528840297,0.02
 05/05  05:00:00,112.414639135,29.5904103389,15.102893652,9.00680197861,12.3672932834,24.9413748627,169.056437898,164.083553869,4.9528840297,0.02
 05/05  06:00:00,151.611454945,30.6822345734,16.4405810149,4.93943445243,24.7345865669,70.7195625826,134.138127885,124.212359826,9.90576805939,0.02
 05/05  07:00:00,181.835901935,31.0979452772,19.0243096914,1.51713569709,37.1018798503,92.3937384068,112.420637631,102.494869572,9.90576805939,0.02
 05/05  08:00:00,199.000537384,31.3979776343,24.1100288247,1.25259548851,37.1018798503,104.434947198,105.102155769,95.1763877101,9.90576805939,0.02
 05/05  09:00:00,218.80589469,31.7069009713,31.8268859269,0.990543781794,37.1018798503,116.476155989,109.582489479,91.0472153757,9.90576805939,8.62950604363
 05/05  10:00:00,227.619058366,32.0096043697,40.6541246776,0.673132850203,37.1018798503,116.476155989,98.2177939227,88.2920258633,9.90576805939,0.02
 05/05  11:00:00,239.900095754,32.3418291332,52.9096883314,0.366150137648,37.1018798503,116.476155989,104.364560421,85.8226768846,9.90576805939,8.63611547694
 05/05  12:00:00,236.580170715,33.0476040193,61.2033915253,0.0885636546033,37.1018798503,104.434947198,92.2976368776,82.3718688182,9.90576805939,0.02
 05/05  13:00:00,254.347823922,33.8195447783,66.2434863369,0.00236060976544,37.1018798503,116.476155989,93.9632448817,75.4212247502,9.90576805939,8.63625207216
 05/05  14:00:00,257.507680417,34.5477901168,68.6776958735,0.0,37.1018798503,116.476155989,81.3727565666,71.4469885072,9.90576805939,0.02
 05/05  15:00:00,259.167352304,35.2026561972,69.6826910624,0.0,37.1018798503,116.476155989,89.2824463103,70.7439397895,9.90576805939,8.63273846144
 05/05  16:00:00,261.0007677,35.4219103417,71.2974761834,0.0,37.1018798503,116.476155989,78.8799327319,68.9541646725,9.90576805939,0.02
 05/05  17:00:00,257.443768782,35.2857816655,67.8777505231,0.0,37.1018798503,116.476155989,81.6734547272,71.7476866678,9.90576805939,0.02
 05/05  18:00:00,149.313661543,29.561326859,46.7379407391,0.0,24.7345865669,47.5788473902,72.6710835631,59.110865602,4.9528840297,8.60733393136
 05/05  19:00:00,154.733805709,29.4736105333,45.1983184886,0.0,24.7345865669,47.5788473902,69.1412229719,64.1683389422,4.9528840297,0.02
 05/05  20:00:00,141.132657762,29.8000069393,45.4802166254,0.0,12.3672932834,38.6892022431,82.9231742505,79.9314438327,2.97173041782,0.02
 05/05  21:00:00,100.359441207,18.1642729159,28.2455518261,0.0,12.3672932834,27.0668015668,57.6638380929,54.6721076751,2.97173041782,0.02
 05/05  22:00:00,88.0854610664,22.5060194367,30.8364148513,0.0,4.12243109448,15.9888894789,79.2836458716,76.2919154538,2.97173041782,0.02
 05/05  23:00:00,66.0204070803,13.8111414227,17.6762334717,0.0,4.12243109448,15.9888894789,50.0118175667,47.0200871489,2.97173041782,0.02
 05/05  24:00:00,81.2656643587,21.6405928378,24.9053774364,0.0,4.12243109448,15.9888894789,81.7432657646,78.7515353468,2.97173041782,0.02
 05/06  01:00:00,57.4867485939,11.5485087959,11.4402067215,0.0,4.12243109448,15.9888894789,49.3560233902,46.3642929724,2.97173041782,0.02
 05/06  02:00:00,74.8722621401,20.7284794172,19.4415881897,0.0,4.12243109448,15.9888894789,81.1281138061,78.1363833883,2.97173041782,0.02
 05/06  03:00:00,56.405895171,11.3175386199,10.5961565961,0.0,4.12243109448,15.9888894789,48.2158917751,45.2241613573,2.97173041782,0.02
 05/06  04:00:00,89.7133064985,28.8124355743,25.9316746587,0.0,4.12243109448,16.0517297156,111.443014994,108.451284576,2.97173041782,0.02
 05/06  05:00:00,84.2959733199,27.71642111,23.9595225724,0.0,4.12243109448,16.0517297156,109.653279731,106.661549313,2.97173041782,0.02
 05/06  06:00:00,100.190911305,30.3468558241,25.4157842831,0.0,4.12243109448,39.6058045677,89.6417687491,86.6500383313,2.97173041782,0.02
 05/06  07:00:00,150.306230642,30.3863352579,35.1336309953,6.36579350373,12.3672932834,65.3531420225,141.266911758,136.294027728,4.9528840297,0.02
 05/06  08:00:00,160.400310504,30.3749433162,44.2068029068,4.50717804145,12.3672932834,68.2430321324,137.516136857,132.543252827,4.9528840297,0.02
 05/06  09:00:00,190.608026003,30.4407213186,48.5594419291,1.27958738592,16.4897243779,93.1370602926,135.510643486,118.972783363,7.92461444751,8.61324567576
 05/06  10:00:00,198.813882444,30.5026157574,57.1638577928,0.819049871409,16.4897243779,93.1370602926,114.977262755,107.032648307,7.92461444751,0.02
 05/06  11:00:00,204.480313402,30.5948441015,63.1307236213,0.426379781777,16.4897243779,93.1370602926,101.617227617,93.6726131691,7.92461444751,0.02
 05/06  12:00:00,197.744769965,30.7752655007,65.6300443765,0.162723204627,16.4897243779,83.9857416113,98.107016815,90.1624023675,7.92461444751,0.02
 05/06  13:00:00,200.479412575,30.9930431818,68.2877622141,0.0218608827033,16.4897243779,83.9857416113,88.1133509806,80.1687365331,7.92461444751,0.02
 05/06  14:00:00,198.872445858,31.1975418194,66.4982079967,0.0,16.4897243779,83.9857416113,92.8372741343,76.3016048549,7.92461444751,8.61105483192
 05/06  15:00:00,175.272559405,30.3468558241,61.205929706,0.0,12.3672932834,70.6512738906,46.8837053514,41.9108213217,4.9528840297,0.02
 05/06  16:00:00,172.891179784,30.3468558241,58.8245531934,0.0,12.3672932834,70.6512738906,52.5180427166,47.5451586869,4.9528840297,0.02
 05/06  17:00:00,158.974930444,30.3468558241,57.4318497499,0.0,12.3672932834,58.1284167478,59.8558666243,54.8829825946,4.9528840297,0.02
 05/06  18:00:00,117.718606587,29.2508413599,50.4590616807,0.0,12.3672932834,24.9413748627,82.3857253052,77.4128412755,4.9528840297,0.02
 05/06  19:00:00,122.493555614,29.798848592,49.9876701223,0.0,12.3672932834,24.9413748627,89.6812521557,84.708368126,4.9528840297,0.02
 05/06  20:00:00,108.535270786,29.0316384671,44.5344360646,0.0,4.12243109448,16.0517297156,99.0754801381,96.0837497202,2.97173041782,0.02
 05/06  21:00:00,69.6492160268,13.0626230333,22.0768934358,0.0,4.12243109448,15.9888894789,46.4901159878,43.49838557,2.97173041782,0.02
 05/06  22:00:00,86.5894385892,20.7284794172,31.1587645234,0.0,4.12243109448,15.9888894789,82.187263548,79.1955331302,2.97173041782,0.02
 05/06  23:00:00,63.3672401216,11.9633800154,16.7565846271,0.0,4.12243109448,15.9888894789,46.6686224751,43.6768920572,2.97173041782,0.02
 05/06  24:00:00,78.3004569259,18.916019859,22.7386334423,0.0,4.12243109448,15.9888894789,76.1636285339,73.1718981161,2.97173041782,0.02
 05/07  01:00:00,60.9568674528,13.858210555,13.7039431848,0.0,2.06121554724,15.9888894789,57.7684253752,54.7766949574,2.97173041782,0.02
 05/07  02:00:00,60.2256506911,13.858210555,13.2680743745,0.0,2.06121554724,15.9888894789,57.3627917857,54.3710613679,2.97173041782,0.02
 05/07  03:00:00,61.9673617269,14.9542250192,14.0987173895,0.0,2.06121554724,15.9888894789,57.7963501313,54.8046197134,2.97173041782,0.02
 05/07  04:00:00,64.3914731094,16.1679123142,15.6700792586,0.0,2.06121554724,15.9888894789,71.5270137344,68.5352833165,2.97173041782,0.02
 05/07  05:00:00,66.225633286,18.4776140734,17.4853724568,0.0,2.06121554724,15.9888894789,81.2267789955,78.2350485777,2.97173041782,0.02
 05/07  06:00:00,64.5712623439,24.1491914773,21.7220271414,0.0,2.06121554724,15.9888894789,97.1726573889,94.1809269711,2.97173041782,0.02
 05/07  07:00:00,57.1859945318,18.5652952305,17.7321238298,0.0,2.06121554724,15.9888894789,76.6423029814,73.6505725635,2.97173041782,0.02
 05/07  08:00:00,113.666634173,25.2890465201,30.258182207,0.0,4.12243109448,41.7362269337,97.898640989,84.3438941992,4.9528840297,8.60186276005
 05/07  09:00:00,113.159888353,20.2322125583,29.3335744011,0.00138867963895,4.12243109448,41.7362269337,70.0672797729,65.0943957432,4.9528840297,0.02
 05/07  10:00:00,136.424595927,25.2898660781,38.4703578636,0.000818717973326,4.12243109448,41.7362269337,85.7090510865,80.7361670568,4.9528840297,0.02
 05/07  11:00:00,120.365060872,20.2312372161,32.6377690844,0.00188323186501,4.12243109448,41.7362269337,68.6451894726,63.6723054429,4.9528840297,0.02
 05/07  12:00:00,136.83130662,25.2890465201,41.0815314055,0.0,4.12243109448,41.7362269337,84.5834249897,79.61054096,4.9528840297,0.02
 05/07  13:00:00,120.125660927,20.0558749018,33.7255889047,0.0,4.12243109448,41.7362269337,68.3196835238,63.3467994941,4.9528840297,0.02
 05/07  14:00:00,138.565591057,25.201365363,43.1584283028,0.0,4.12243109448,41.7362269337,84.6532866093,79.6804025796,4.9528840297,0.02
 05/07  15:00:00,121.306175358,20.0558749018,34.4041323748,0.0,4.12243109448,41.7362269337,67.2185558018,62.2456717721,4.9528840297,0.02
 05/07  16:00:00,122.23553828,25.201365363,43.1393295872,0.0,4.12243109448,24.8785346261,83.5687644034,78.5958803737,4.9528840297,0.02
 05/07  17:00:00,83.2833368391,17.8573888659,31.0552699221,0.0,2.06121554724,15.9888894789,64.4083493815,61.4166189637,2.97173041782,0.02
 05/07  18:00:00,93.1277555417,22.7836764343,37.1130442839,0.0,2.06121554724,15.9888894789,85.3594238131,82.3676933953,2.97173041782,0.02
 05/07  19:00:00,70.6858799166,15.8545711567,23.4974667255,0.0,2.06121554724,15.9888894789,59.6340833067,56.6423528889,2.97173041782,0.02
 05/07  20:00:00,86.7064763526,20.7284794172,22.1819865882,0.0,2.06121554724,15.9888894789,81.6280586796,78.6363282617,2.97173041782,0.02
 05/07  21:00:00,66.3350027848,13.858210555,12.4241775289,0.0,2.06121554724,15.9888894789,58.5920131693,55.6002827515,2.97173041782,0.02
 05/07  22:00:00,65.3331420028,15.1734279121,11.1992085712,0.0,2.06121554724,15.9888894789,59.2444478756,56.2527174578,2.97173041782,0.02
 05/07  23:00:00,72.6694480174,18.4776140734,12.9776129829,0.0,2.06121554724,15.9888894789,79.0106942204,76.0189638026,2.97173041782,0.02
 05/07  24:00:00,83.3143023292,23.0970175917,16.252267847,0.0,2.06121554724,15.9888894789,100.670760602,97.6790301844,2.97173041782,0.02
 05/08  01:00:00,78.6908363886,18.5872155198,13.6946515581,0.0,4.12243109448,15.9888894789,80.7427744075,77.7510439896,2.97173041782,0.02
 05/08  02:00:00,88.7091012792,23.9738291631,15.4799605725,0.0,4.12243109448,15.9888894789,100.631109934,97.6393795163,2.97173041782,0.02
 05/08  03:00:00,75.4624942404,18.4776140734,11.1362864794,0.0,4.12243109448,15.9888894789,81.9975338242,79.0058034064,2.97173041782,0.02
 05/08  04:00:00,108.694250719,29.3823630956,14.5754375222,0.0189882520633,12.3672932834,24.9413748627,115.666557759,110.693673729,4.9528840297,0.02
 05/08  05:00:00,122.857387365,29.936774977,15.780273259,12.8177334086,12.3672932834,24.9413748627,179.820301367,174.847417337,4.9528840297,0.02
 05/08  06:00:00,160.302000664,30.4197011961,18.340277976,5.3388017162,24.7345865669,70.7195625826,144.399504435,134.473736375,9.90576805939,0.02
 05/08  07:00:00,187.71562664,30.6934536348,23.367666317,1.66367124753,37.1018798503,92.3937384068,120.624114518,110.698346459,9.90576805939,0.02
 05/08  08:00:00,210.936541428,31.0623063772,34.3242495317,1.39328685778,37.1018798503,104.434947198,120.56104828,102.029433171,9.90576805939,8.62584704957
 05/08  09:00:00,236.758753942,31.4263812364,48.1918531748,1.05640678416,37.1018798503,116.476155989,106.600410672,96.6746426122,9.90576805939,0.02
 05/08  10:00:00,240.097000316,31.7070997232,53.3733292401,0.637204128245,37.1018798503,116.476155989,111.981151313,93.4411382862,9.90576805939,8.63424496736
 05/08  11:00:00,244.31971803,31.9952855805,56.8573731864,0.232073821706,37.1018798503,116.476155989,100.765204261,90.8394362021,9.90576805939,0.02
 05/08  12:00:00,232.888809852,32.5001579868,57.2090419846,0.0839614780264,37.1018798503,104.434947198,106.559878501,88.0230767715,9.90576805939,8.63103367014
 05/08  13:00:00,246.104338516,33.0236324435,58.6162169513,0.00486595034023,37.1018798503,116.476155989,95.1103399809,85.1845719215,9.90576805939,0.02
 05/08  14:00:00,246.932245959,33.5361983432,59.0636657237,0.0,37.1018798503,116.476155989,101.086357671,82.5481853556,9.90576805939,8.63240425622
 05/08  15:00:00,248.310365,34.0340092227,59.9944001728,0.0,37.1018798503,116.476155989,90.6962778887,80.7705098294,9.90576805939,0.02
 05/08  16:00:00,248.898406731,34.2047561931,60.0203634323,0.0,37.1018798503,116.476155989,98.7818712276,80.2482712373,9.90576805939,8.62783193098
 05/08  17:00:00,245.335329906,34.0955659698,56.9231696003,0.0,37.1018798503,116.476155989,90.1827946274,80.257026568,9.90576805939,0.02
 05/08  18:00:00,143.430388723,29.5589957974,40.8570207335,0.0,24.7345865669,47.5788473902,66.8932923306,61.9204083009,4.9528840297,0.02
 05/08  19:00:00,141.130656277,29.4712780767,33.9466679009,0.0,24.7345865669,47.5788473902,72.3324061101,67.3595220804,4.9528840297,0.02
 05/08  20:00:00,122.428483901,29.6163000886,26.9597398804,0.0,12.3672932834,38.6892022431,87.0951607762,84.1034303584,2.97173041782,0.02
 05/08  21:00:00,83.9702948649,16.2434438776,13.2616316708,0.0,12.3672932834,27.0668015668,54.9517764532,51.9600460353,2.97173041782,0.02
 05/08  22:00:00,73.3763346495,21.3117884985,16.7611994497,0.0,4.12243109448,15.9888894789,77.5813032297,74.5895728119,2.97173041782,0.02
 05/08  23:00:00,57.5573318199,12.5702236629,9.8140091622,0.0,4.12243109448,15.9888894789,52.0374771755,49.0457467577,2.97173041782,0.02
 05/08  24:00:00,71.2014043453,20.5092765243,14.9719389149,0.0,4.12243109448,15.9888894789,83.2118372218,80.2201068039,2.97173041782,0.02
 05/09  01:00:00,67.1547880836,18.4776140734,12.7137173769,0.0,4.12243109448,15.9888894789,75.9876072362,72.9958768184,2.97173041782,0.02
 05/09  02:00:00,75.9916074966,24.1930320559,14.3951062553,0.0,4.12243109448,15.9888894789,102.807406025,91.2338129795,2.97173041782,8.60186262792
 05/09  03:00:00,67.8137753276,18.4776140734,10.5886440593,0.0,4.12243109448,15.9888894789,77.0664033835,74.0746729657,2.97173041782,0.02
 05/09  04:00:00,99.1731272945,29.5284983575,14.3546282085,0.0,12.3672932834,24.9413748627,107.011729641,102.038845611,4.9528840297,0.02
 05/09  05:00:00,107.916775638,29.5586445005,16.8784401964,8.01833188035,12.3672932834,24.9413748627,170.828696514,165.855812485,4.9528840297,0.02
 05/09  06:00:00,150.809220395,30.5901969647,20.201971547,3.62042277979,24.7345865669,70.7195625826,134.957124487,125.031356428,9.90576805939,0.02
 05/09  07:00:00,187.797980532,31.0776580777,25.2712281536,1.25258719727,37.1018798503,92.3937384068,112.589957565,102.664189505,9.90576805939,0.02
 05/09  08:00:00,209.20158948,31.4691929861,34.4567401094,1.03575567033,37.1018798503,104.434947198,104.839378501,94.9136104421,9.90576805939,0.02
 05/09  09:00:00,228.707878231,31.879288595,41.7632117157,0.783799712514,37.1018798503,116.476155989,109.065070293,90.5301703301,9.90576805939,8.62913190362
 05/09  10:00:00,236.850217764,32.1834176967,49.9009637249,0.483680742009,37.1018798503,116.476155989,97.8625974875,87.9368294281,9.90576805939,0.02
 05/09  11:00:00,242.74843429,32.5887719188,55.7229784094,0.154249069176,37.1018798503,116.476155989,104.197112443,85.6556375802,9.90576805939,8.6357068035
 05/09  12:00:00,235.364710543,33.1249055622,59.9650022228,0.034229327355,37.1018798503,104.434947198,93.1517003648,83.2259323054,9.90576805939,0.02
 05/09  13:00:00,253.606749704,33.692375725,65.6319389977,0.0,37.1018798503,116.476155989,98.713021471,80.1715375364,9.90576805939,8.63571587522
 05/09  14:00:00,258.615505305,34.3039091125,70.0294407591,0.0,37.1018798503,116.476155989,82.0576255699,72.1318575105,9.90576805939,0.02
 05/09  15:00:00,261.649939529,35.007406943,72.3605277839,0.0,37.1018798503,116.476155989,83.9181875796,65.3800535132,9.90576805939,8.63236600702
 05/09  16:00:00,262.969999713,35.5031594511,73.1854784873,0.0,37.1018798503,116.476155989,72.9589430937,63.0331750343,9.90576805939,0.02
 05/09  17:00:00,263.588229455,35.732586536,73.5754373882,0.0,37.1018798503,116.476155989,71.7843622098,61.8585941505,9.90576805939,0.02
 05/09  18:00:00,158.189253037,29.6535348878,55.5213337348,0.0,24.7345865669,47.5788473902,61.3040242789,56.3311402492,4.9528840297,0.02
 05/09  19:00:00,154.176507796,29.4771092986,46.986675268,0.0,24.7345865669,47.5788473902,66.8557204925,61.8828364628,4.9528840297,0.02
 05/09  20:00:00,138.612714696,29.9110970689,42.8491697885,0.0,12.3672932834,38.6892022431,90.3501092327,78.7693994989,2.97173041782,8.60897931597
 05/09  21:00:00,97.8375803748,18.2738743623,25.6090535133,0.0,12.3672932834,27.0668015668,57.1936820416,54.2019516238,2.97173041782,0.02
 05/09  22:00:00,84.586841284,22.6813817509,26.9687681882,0.0,4.12243109448,15.9888894789,79.025446962,76.0337165442,2.97173041782,0.02
 05/09  23:00:00,65.8751232055,14.3372283655,16.025494742,0.0,4.12243109448,15.9888894789,49.7851354128,46.793404995,2.97173041782,0.02
 05/09  24:00:00,82.1932665716,20.9829841592,21.9068523615,0.0,4.12243109448,15.9888894789,83.0713031366,80.0795727188,2.97173041782,0.02
 05/10  01:00:00,64.4165713254,13.118230895,13.2249981175,0.0,4.12243109448,15.9888894789,49.3075221534,46.3157917356,2.97173041782,0.02
 05/10  02:00:00,77.6066353834,19.6324649529,17.0360896527,0.0,4.12243109448,15.9888894789,82.8486098125,79.8568793946,2.97173041782,0.02
 05/10  03:00:00,69.0349312995,17.0211893194,11.0559022954,0.0,4.12243109448,15.9888894789,67.7115190206,64.7197886028,2.97173041782,0.02
 05/10  04:00:00,104.411264583,29.2070007814,16.5258403433,0.0,12.3672932834,24.9413748627,102.71571147,97.74282744,4.9528840297,0.02
 05/10  05:00:00,110.457040358,30.0449970817,17.8670157354,5.6195963747,12.3672932834,24.9413748627,165.786227118,160.813343088,4.9528840297,0.02
 05/10  06:00:00,150.157846584,30.6725715473,20.7699250687,1.39568492011,24.7345865669,70.7195625826,131.391705279,121.46593722,9.90576805939,0.02
 05/10  07:00:00,189.476482226,31.3638792782,27.3809256218,0.535172438034,37.1018798503,92.3937384068,109.494549162,99.5687811026,9.90576805939,0.02
 05/10  08:00:00,214.547647538,31.9162073905,39.997237663,0.394267130735,37.1018798503,104.434947198,110.696544757,92.1651027139,9.90576805939,8.62567398355
 05/10  09:00:00,242.519752374,32.5003317339,55.4818437346,0.256059726786,37.1018798503,116.476155989,97.5577113596,87.6319433002,9.90576805939,0.02
 05/10  10:00:00,254.73864394,33.0586880322,67.3101964248,0.0875615341024,37.1018798503,116.476155989,89.1042859944,79.178517935,9.90576805939,0.02
 05/10  11:00:00,262.714032089,33.6087928504,74.569439587,0.0020251771636,37.1018798503,116.476155989,78.1017389261,59.560383428,9.90576805939,8.63558743863
 05/10  12:00:00,257.282736861,34.4171450183,78.7862605567,0.0,37.1018798503,104.434947198,59.0158541072,49.0900860478,9.90576805939,0.02
 05/10  13:00:00,273.260548194,35.3266809662,83.1037560075,0.0,37.1018798503,116.476155989,57.4252458213,38.8837585381,9.90576805939,8.63571922384
 05/10  14:00:00,277.375376185,36.0663589225,86.9711464568,0.0,37.1018798503,116.476155989,39.1749732727,29.2492052133,9.90576805939,0.02
 05/10  15:00:00,279.746330466,36.6426896301,88.8216736641,0.0,37.1018798503,116.476155989,42.0255751041,23.4874948171,9.90576805939,8.63231222761
 05/10  16:00:00,281.277272752,37.0238806184,89.5702076736,0.0,37.1018798503,116.476155989,30.8518477868,20.9260797274,9.90576805939,0.02
 05/10  17:00:00,282.089367741,37.1524818613,88.351386517,0.0,37.1018798503,116.476155989,41.619586123,23.0952846219,9.90576805939,8.6185334417
 05/10  18:00:00,173.014970656,29.7509388758,61.4140684607,0.0,24.7345865669,47.5788473902,46.618671661,41.6457876313,4.9528840297,0.02
 05/10  19:00:00,175.702687211,29.4883188068,55.038672979,0.0,24.7345865669,47.5788473902,63.0588571996,58.0859731699,4.9528840297,0.02
 05/10  20:00:00,158.403408372,29.9162190905,49.4724515266,0.0,12.3672932834,38.6892022431,77.1725934324,74.1808630145,2.97173041782,0.02
 05/10  21:00:00,106.942688472,18.3834758088,28.1429855722,0.0,12.3672932834,27.0668015668,54.1879116196,51.1961812018,2.97173041782,0.02
 05/10  22:00:00,93.8728461758,23.0613334319,35.0762656926,0.0,4.12243109448,15.9888894789,76.4329195378,73.44118912,2.97173041782,0.02
 05/10  23:00:00,79.1143836077,16.5357144014,27.9989716782,0.0,4.12243109448,15.9888894789,56.0056264207,53.0138960028,2.97173041782,0.02
 05/10  24:00:00,87.3661689564,21.4652305235,31.1812444733,0.0,4.12243109448,15.9888894789,78.5102030982,75.5184726804,2.97173041782,0.02
 05/11  01:00:00,67.335420439,14.1034119465,18.6788331229,0.0,4.12243109448,15.9888894789,52.8464844431,49.8547540253,2.97173041782,0.02
 05/11  02:00:00,81.8042266976,21.4449245111,25.2444862998,0.0,4.12243109448,15.9888894789,88.8776303772,85.8858999593,2.97173041782,0.02
 05/11  03:00:00,61.5856069565,12.6798251093,14.1725048627,0.0,4.12243109448,15.9888894789,52.2607801633,49.2690497455,2.97173041782,0.02
 05/11  04:00:00,111.807332873,29.2946819385,30.3085047691,0.0,12.3672932834,24.9413748627,102.004253418,97.0313693879,4.9528840297,0.02
 05/11  05:00:00,109.354848103,30.156547112,29.8447763329,1.94815446953,12.3672932834,24.9413748627,162.264669589,157.291785559,4.9528840297,0.02
 05/11  06:00:00,159.364892889,30.8457014788,32.1647079173,0.200298924804,24.7345865669,70.7195625826,128.181648113,118.255880054,9.90576805939,0.02
 05/11  07:00:00,203.97573953,32.0705117597,41.7087141284,0.0,37.1018798503,92.3937384068,106.749090113,96.823322054,9.90576805939,0.02
 05/11  08:00:00,225.159213863,32.7014401031,50.2178846484,0.0,37.1018798503,104.434947198,108.362630382,89.8312574013,9.90576805939,8.62560492169
 05/11  09:00:00,243.303400794,33.1891709577,55.8326987207,0.0,37.1018798503,116.476155989,96.0715198452,86.1457517858,9.90576805939,0.02
 05/11  10:00:00,248.68511581,33.5674031459,60.8355159594,0.0,37.1018798503,116.476155989,102.256491471,83.7167792671,9.90576805939,8.63394414414
 05/11  11:00:00,253.426835402,33.9322835233,65.2121762996,0.0,37.1018798503,116.476155989,87.91616688,77.9903988206,9.90576805939,0.02
 05/11  12:00:00,248.012048107,34.6365257675,71.1349037506,0.0,37.1018798503,104.434947198,78.4992919315,59.9627857979,9.90576805939,8.63073807422
 05/11  13:00:00,266.311936353,35.546545533,76.483021308,0.0,37.1018798503,116.476155989,57.7806645132,47.8548964539,9.90576805939,0.02
 05/11  14:00:00,272.157493665,36.5138860198,81.3614042469,0.0,37.1018798503,116.476155989,64.226712325,45.6870842805,9.90576805939,8.63385998517
 05/11  15:00:00,275.614795614,37.1122374793,84.2184099139,0.0,37.1018798503,116.476155989,46.2211051135,36.2953370541,9.90576805939,0.02
 05/11  16:00:00,274.794623073,37.2448084873,82.6784879968,0.0,37.1018798503,116.476155989,58.2001267211,39.6667438319,9.90576805939,8.62761482977
 05/11  17:00:00,277.088395628,37.0571360126,80.326109769,0.0,37.1018798503,116.476155989,55.1086353563,45.1828672969,9.90576805939,0.02
 05/11  18:00:00,174.795468986,29.7466491151,57.6756102627,0.0,24.7345865669,47.5788473902,57.0307676592,52.0578836295,4.9528840297,0.02
 05/11  19:00:00,174.603972347,29.4824606929,48.6179385369,0.0,24.7345865669,47.5788473902,64.2207173752,59.2478333455,4.9528840297,0.02
 05/11  20:00:00,137.168365117,29.9115266141,38.3467748137,0.0,12.3672932834,38.6892022431,79.6073280362,76.6155976184,2.97173041782,0.02
 05/11  21:00:00,91.3282265727,18.2373405469,19.1412649808,0.0,12.3672932834,27.0668015668,58.2529921745,55.2612617567,2.97173041782,0.02
 05/11  22:00:00,75.4738898858,21.5236846282,18.5733816955,0.0,4.12243109448,15.9888894789,76.6371945072,73.6454640894,2.97173041782,0.02
 05/11  23:00:00,59.4612818771,13.8111414227,9.572203214,0.0,4.12243109448,15.9888894789,50.252000462,47.2602700442,2.97173041782,0.02
 05/11  24:00:00,74.3921393177,21.6405928378,13.329910602,0.0,4.12243109448,15.9888894789,81.1776772744,78.1859468566,2.97173041782,0.02
 05/12  01:00:00,71.4077857908,18.4776140734,11.0944772486,0.0,4.12243109448,15.9888894789,73.2133952428,70.221664825,2.97173041782,0.02
 05/12  02:00:00,80.2415058019,23.0970175917,13.0849415018,0.0,4.12243109448,15.9888894789,92.1096177404,89.1178873226,2.97173041782,0.02
 05/12  03:00:00,73.3147817611,19.7928314304,9.97047501647,0.0,4.12243109448,15.9888894789,83.5999260744,72.0275296008,2.97173041782,8.60066605574
 05/12  04:00:00,108.004126785,28.6809138385,12.843933908,0.0,12.3672932834,24.9413748627,103.996909069,99.0240250394,4.9528840297,0.02
 05/12  05:00:00,117.131394925,30.2363380626,15.0463103079,6.47654494911,12.3672932834,24.9413748627,166.449679001,161.476794971,4.9528840297,0.02
 05/12  06:00:00,157.830059563,30.6742513867,16.3587784637,2.68475160652,24.7345865669,70.7195625826,132.305037197,122.379269137,9.90576805939,0.02
 05/12  07:00:00,186.99254864,31.2226366127,18.5687409546,0.743762609062,37.1018798503,92.3937384068,111.369598712,101.443830652,9.90576805939,0.02
 05/12  08:00:00,201.659249843,31.5565642298,21.6023383229,0.624216850813,37.1018798503,104.434947198,104.302950225,94.3771821657,9.90576805939,0.02
 05/12  09:00:00,216.275276762,31.7773970406,26.3322616661,0.447188702616,37.1018798503,116.476155989,109.452271475,90.9176688189,9.90576805939,8.62883459682
 05/12  10:00:00,220.905043524,32.127686715,32.8638819255,0.303645779729,37.1018798503,116.476155989,97.7746298601,87.8488618007,9.90576805939,0.02
 05/12  11:00:00,227.723365833,32.3780847996,39.1867097371,0.137445761628,37.1018798503,116.476155989,104.377989,85.8368434262,9.90576805939,8.63537751464
 05/12  12:00:00,233.493138471,32.813094593,47.700711136,0.0463661110765,37.1018798503,104.434947198,92.8351468833,82.9093788239,9.90576805939,0.02
 05/12  13:00:00,257.21856405,33.3366304286,55.2551633325,0.0,37.1018798503,116.476155989,96.8865681542,79.9408041091,9.90576805939,7.03999598564
 05/12  14:00:00,265.916247864,33.9782531342,61.8769945261,0.0,37.1018798503,116.476155989,88.9459867279,77.426220026,9.90576805939,1.61399864254
 05/12  15:00:00,264.923678442,34.7360139576,64.2294987069,0.0,37.1018798503,116.476155989,84.9993935219,75.0736254625,9.90576805939,0.02
 05/12  16:00:00,265.517175213,35.3155723418,66.5370206755,0.0,37.1018798503,116.476155989,91.8290773395,73.2957812455,9.90576805939,8.62752803464
 05/12  17:00:00,270.665241165,35.5926097688,68.3327960003,0.0,37.1018798503,116.476155989,81.8875456866,71.9617776272,9.90576805939,0.02
 05/12  18:00:00,166.612041518,29.7400363673,49.3236786583,0.0,24.7345865669,47.5788473902,62.3827493944,57.4098653647,4.9528840297,0.02
 05/12  19:00:00,160.307705289,29.4752296441,41.7579372355,0.0,24.7345865669,47.5788473902,66.6379956075,61.6651115778,4.9528840297,0.02
 05/12  20:00:00,134.72896595,29.763986771,31.9293329339,0.0,12.3672932834,38.6892022431,90.2778515545,78.6980609613,2.97173041782,8.60806017537
 05/12  21:00:00,89.0744728456,17.3134598432,16.6792562911,0.0,12.3672932834,27.0668015668,57.5397270647,54.5479966469,2.97173041782,0.02
 05/12  22:00:00,76.3210847608,21.4360034711,19.911704192,0.0,4.12243109448,15.9888894789,77.5220743491,74.5303439312,2.97173041782,0.02
 05/12  23:00:00,60.0469476005,13.8111414227,11.702774267,0.0,4.12243109448,15.9888894789,50.7088193002,47.7170888824,2.97173041782,0.02
 05/12  24:00:00,73.5504732913,21.2898682092,17.2428107734,0.0,4.12243109448,15.9888894789,85.7792137594,82.7874833416,2.97173041782,0.02
 05/13  01:00:00,63.9072130369,15.7059719624,13.3274312749,0.0,4.12243109448,15.9888894789,66.799018459,63.8072880412,2.97173041782,0.02
 05/13  02:00:00,78.6491376814,24.1930320559,19.520926002,0.0,4.12243109448,15.9888894789,92.2046742935,89.2129438757,2.97173041782,0.02
 05/13  03:00:00,69.4496093754,18.4776140734,16.0478624051,0.0,4.12243109448,15.9888894789,74.7347579075,71.7430274897,2.97173041782,0.02
 05/13  04:00:00,86.2651739152,27.9356240029,23.3603541528,0.0,4.12243109448,16.0517297156,109.799831078,106.80810066,2.97173041782,0.02
 05/13  05:00:00,82.1030725056,28.5932326814,23.238977397,0.0,4.12243109448,16.0517297156,110.424418941,107.432688523,2.97173041782,0.02
 05/13  06:00:00,97.6382716368,30.3468558241,22.8631451942,0.0,4.12243109448,39.6058045677,90.9546241385,87.9628937206,2.97173041782,0.02
 05/13  07:00:00,143.955948389,30.3790617234,27.3103734124,7.84604298093,12.3672932834,65.3531420225,142.7346544,137.76177037,4.9528840297,0.02
 05/13  08:00:00,148.963929333,30.3703899303,32.8470341285,4.435135955,12.3672932834,68.2430321324,137.274630997,132.301746967,4.9528840297,0.02
 05/13  09:00:00,180.147544323,30.4639162431,38.1378399327,1.21752392011,16.4897243779,93.1370602926,126.105368731,118.160754283,7.92461444751,0.02
 05/13  10:00:00,186.702170782,30.5178112989,45.0122996188,0.843674965499,16.4897243779,93.1370602926,130.536708278,113.999259998,7.92461444751,8.61283383258
 05/13  11:00:00,190.469011149,30.5436280437,49.0945590153,0.502467718895,16.4897243779,93.1370602926,119.469077329,111.524462881,7.92461444751,0.02
 05/13  12:00:00,180.99950854,30.6404308266,48.9262805241,0.256084470603,16.4897243779,83.9857416113,117.130222196,109.185607748,7.92461444751,0.02
 05/13  13:00:00,182.892997541,30.739996426,49.7640921166,0.100024983933,16.4897243779,83.9857416113,115.37358354,107.428969092,7.92461444751,0.02
 05/13  14:00:00,179.262470797,30.8473264338,47.0635047885,0.0,16.4897243779,83.9857416113,113.874883161,105.930268714,7.92461444751,0.02
 05/13  15:00:00,158.841388734,30.3468558241,42.9355041263,0.0,12.3672932834,70.6512738906,57.5798768543,52.6069928246,4.9528840297,0.02
 05/13  16:00:00,154.993553568,30.3468558241,40.3584544714,0.0,12.3672932834,70.6512738906,66.136846155,52.5740688392,4.9528840297,8.60989328609
 05/13  17:00:00,136.228355526,30.3468558241,34.6852768385,0.0,12.3672932834,58.1284167478,62.6889744911,57.7160904614,4.9528840297,0.02
 05/13  18:00:00,99.081400991,29.0316384671,32.0410594792,0.0,12.3672932834,24.9413748627,85.1983361286,80.2254520989,4.9528840297,0.02
 05/13  19:00:00,104.763525338,29.6892471456,32.3672418364,0.0,12.3672932834,24.9413748627,91.8601700975,86.8872860678,4.9528840297,0.02
 05/13  20:00:00,84.6530906238,27.71642111,21.94939084,0.0,4.12243109448,16.0517297156,102.122479457,99.1307490391,2.97173041782,0.02
 05/13  21:00:00,58.8301691638,13.6336267393,9.39909647893,0.0,4.12243109448,15.9888894789,54.0953750907,51.1036446729,2.97173041782,0.02
 05/13  22:00:00,71.6617740317,19.401494777,13.9401864906,0.0,4.12243109448,15.9888894789,82.1246927429,79.132962325,2.97173041782,0.02
 05/13  23:00:00,69.1495771594,18.4776140734,12.1562059988,0.0,4.12243109448,15.9888894789,78.5925798705,75.6008494527,2.97173041782,0.02
 05/13  24:00:00,79.8157967853,24.3026335023,14.4145647831,0.0,4.12243109448,15.9888894789,98.8409911516,95.8492607338,2.97173041782,0.02
 05/14  01:00:00,67.2503533456,18.4776140734,10.8808660099,0.0,2.06121554724,15.9888894789,79.6604639212,76.6687335034,2.97173041782,0.02
 05/14  02:00:00,75.9759290471,23.0970175917,12.9571326796,0.0,2.06121554724,15.9888894789,100.719927892,97.7281974741,2.97173041782,0.02
 05/14  03:00:00,67.8618180991,18.4776140734,8.97626792358,0.0,2.06121554724,15.9888894789,81.58441623,78.5926858122,2.97173041782,0.02
 05/14  04:00:00,77.4607285715,23.0970175917,10.6368301075,0.0,2.06121554724,15.9888894789,102.68395251,99.6922220927,2.97173041782,0.02
 05/14  05:00:00,62.6892543335,18.4776140734,8.72591000253,0.0,2.06121554724,15.9888894789,83.0694231475,80.0776927297,2.97173041782,0.02
 05/14  06:00:00,63.0249227436,24.4122349488,13.1226178476,0.284894593178,2.06121554724,15.9888894789,102.172705268,99.1809748506,2.97173041782,0.02
 05/14  07:00:00,51.4975012754,18.4776140734,13.2315348961,0.0,2.06121554724,15.9888894789,79.9162945313,76.9245641135,2.97173041782,0.02
 05/14  08:00:00,96.2880872977,24.9383218916,23.4019349425,0.0353720231687,4.12243109448,41.7362269337,94.4056063424,89.4327223127,4.9528840297,0.02
 05/14  09:00:00,90.9930018469,19.8805125876,23.9477911375,0.00402496586882,4.12243109448,41.7362269337,73.8014033822,68.8285193525,4.9528840297,0.02
 05/14  10:00:00,104.651352707,24.4122349488,32.0839622869,0.00485967502204,4.12243109448,41.7362269337,90.2175750445,85.2446910148,4.9528840297,0.02
 05/14  11:00:00,99.3664688232,20.2312372161,29.8772946156,0.0,4.12243109448,41.7362269337,72.1855181394,67.2126341097,4.9528840297,0.02
 05/14  12:00:00,117.597560389,24.8506407344,36.4980152499,0.0,4.12243109448,41.7362269337,87.4976694043,82.5247853746,4.9528840297,0.02
 05/14  13:00:00,102.962019271,20.2312372161,29.9227670745,0.0,4.12243109448,41.7362269337,71.2514328523,66.2785488226,4.9528840297,0.02
 05/14  14:00:00,113.51795351,24.4122349488,35.0756415178,0.0,4.12243109448,41.7362269337,87.036162655,82.0632786253,4.9528840297,0.02
 05/14  15:00:00,101.515990656,20.1216357697,31.0368627332,0.0,4.12243109448,41.7362269337,70.4129478575,65.4400638278,4.9528840297,0.02
 05/14  16:00:00,93.9973628193,24.6314378416,36.480931086,0.0,4.12243109448,24.8785346261,87.5116573449,82.5387733152,4.9528840297,0.02
 05/14  17:00:00,63.1181044831,17.9450700231,26.3728052446,0.0,2.06121554724,15.9888894789,77.1938795834,65.6203016468,2.97173041782,8.6018475188
 05/14  18:00:00,65.8397536438,19.7928314304,27.0611996496,0.0,2.06121554724,15.9888894789,76.7170779379,73.72534752,2.97173041782,0.02
 05/14  19:00:00,60.4877591525,16.6704646909,20.2847301125,0.0,2.06121554724,15.9888894789,70.783066174,67.7913357561,2.97173041782,0.02
 05/14  20:00:00,70.2839634288,17.0211893194,20.127902276,0.0144190128517,2.06121554724,15.9888894789,70.0261112181,67.0343808002,2.97173041782,0.02
 05/14  21:00:00,72.429746864,18.916019859,20.2599529615,0.0204324643925,2.06121554724,15.9888894789,79.3079386951,76.3162082773,2.97173041782,0.02
 05/14  22:00:00,60.9913367748,13.8111414227,14.7083789237,0.0,2.06121554724,15.9888894789,56.3707537585,53.3790233407,2.97173041782,0.02
 05/14  23:00:00,61.7169974981,14.7350221264,13.8940596098,0.0252691779738,2.06121554724,15.9888894789,60.645167705,57.6534372872,2.97173041782,0.02
 05/14  24:00:00,77.0565514914,23.5354233774,20.399013044,0.0132857327252,2.06121554724,15.9888894789,101.369272782,98.3775423643,2.97173041782,0.02
 05/15  01:00:00,68.8357948721,19.3544256447,14.5083280857,0.0617247544643,4.12243109448,15.9888894789,81.9801746064,78.9884441886,2.97173041782,0.02
 05/15  02:00:00,75.9765631109,23.5354233774,17.1731406581,0.0381916071764,4.12243109448,15.9888894789,102.402445135,99.4107147169,2.97173041782,0.02
 05/15  03:00:00,67.2603110495,18.916019859,13.4248420926,0.0527606138395,4.12243109448,15.9888894789,83.2172086319,80.2254782141,2.97173041782,0.02
 05/15  04:00:00,101.480242146,29.7623147766,19.2354742816,0.188377798809,12.3672932834,24.9413748627,117.262193167,112.289309137,4.9528840297,0.02
 05/15  05:00:00,110.353594302,29.5105577064,21.9789471538,11.4587196732,12.3672932834,24.9413748627,180.618366528,175.645482499,4.9528840297,0.02
 05/15  06:00:00,158.32754077,30.4411040241,24.8632790538,6.86897358377,24.7345865669,70.7195625826,144.228406811,134.302638752,9.90576805939,0.02
 05/15  07:00:00,192.9542016,30.6842044422,29.7743469871,2.29914855969,37.1018798503,92.3937384068,120.58094956,110.655181501,9.90576805939,0.02
 05/15  08:00:00,213.299787654,31.0038125493,38.2287240758,1.82733575618,37.1018798503,104.434947198,112.308140535,102.382372476,9.90576805939,0.02
 05/15  09:00:00,230.642574095,31.2946403258,43.5890914669,1.47733513067,37.1018798503,116.476155989,116.155610164,97.6211977004,9.90576805939,8.62864440448
 05/15  10:00:00,231.993468329,31.5069294275,45.1286873631,1.07568534916,37.1018798503,116.476155989,104.482142692,94.5563746327,9.90576805939,0.02
 05/15  11:00:00,238.529350191,31.8162767845,51.8082919924,0.622410708085,37.1018798503,116.476155989,110.07460458,91.5354364034,9.90576805939,8.63340011719
 05/15  12:00:00,229.957444497,32.2308362906,55.2263666631,0.259662031972,37.1018798503,104.434947198,98.6701211346,88.7443530752,9.90576805939,0.02
 05/15  13:00:00,244.522599117,32.6422685603,57.5242625128,0.0736878005213,37.1018798503,116.476155989,104.592827671,86.0535875194,9.90576805939,8.6334720926
 05/15  14:00:00,246.495043086,32.9947134611,59.213103668,0.0050717056921,37.1018798503,116.476155989,93.6525112026,83.7267431432,9.90576805939,0.02
 05/15  15:00:00,247.047100073,33.3547234425,59.4104142057,0.0,37.1018798503,116.476155989,99.9029029002,81.3653367369,9.90576805939,8.6317981039
 05/15  16:00:00,247.96458527,33.6735908384,60.0096493347,0.0,37.1018798503,116.476155989,89.3740671016,79.4482990422,9.90576805939,0.02
 05/15  17:00:00,247.281213791,33.8275408532,59.1734603445,0.0,37.1018798503,116.476155989,88.4370606857,78.5112926263,9.90576805939,0.02
 05/15  18:00:00,146.49016612,29.5585972252,43.9171834764,0.0,24.7345865669,47.5788473902,73.9273449846,60.3656046045,4.9528840297,8.60885635033
 05/15  19:00:00,145.328672936,29.4710257705,38.1449455448,0.0,24.7345865669,47.5788473902,70.9007874567,65.927903427,4.9528840297,0.02
 05/15  20:00:00,128.781183972,29.6161795147,33.3125805738,0.0,12.3672932834,38.6892022431,86.120246169,83.1285157512,2.97173041782,0.02
 05/15  21:00:00,87.5065769522,16.2434438776,17.3601881457,0.0,12.3672932834,27.0668015668,54.5443193179,51.5525889001,2.97173041782,0.02
 05/15  22:00:00,77.513073945,21.4213899449,21.3719905707,0.0,4.12243109448,15.9888894789,76.9623638431,73.9706334253,2.97173041782,0.02
 05/15  23:00:00,61.4101144757,13.5480979513,13.3289849543,0.0,4.12243109448,15.9888894789,54.2200401543,51.2283097365,2.97173041782,0.02
 05/15  24:00:00,76.1687513601,20.7637812664,20.6777357203,0.0,4.12243109448,15.9888894789,90.2241483445,87.2324179267,2.97173041782,0.02
 05/16  01:00:00,57.5041917352,12.3376392101,10.6685200699,0.0,4.12243109448,15.9888894789,50.7142348139,47.7225043961,2.97173041782,0.02
 05/16  02:00:00,78.5673487989,23.5354233774,20.1398939487,0.0,4.12243109448,15.9888894789,94.8376156019,91.8458851841,2.97173041782,0.02
 05/16  03:00:00,68.7790362879,18.4776140734,15.3650872572,0.0,4.12243109448,15.9888894789,75.9763837273,72.9846533095,2.97173041782,0.02
 05/16  04:00:00,103.101015563,29.5284983575,21.4688142285,0.0,12.3672932834,24.9413748627,105.124404534,100.151520505,4.9528840297,0.02
 05/16  05:00:00,105.12341644,29.5782214137,22.1862704754,5.95355486961,12.3672932834,24.9413748627,169.114652678,164.141768648,4.9528840297,0.02
 05/16  06:00:00,152.401083982,30.6714410333,23.2647370483,2.31072184129,24.7345865669,70.7195625826,133.313858593,123.388090534,9.90576805939,0.02
 05/16  07:00:00,192.102768885,31.2264527684,29.6697255835,1.0100858138,37.1018798503,92.3937384068,111.329296331,101.403528272,9.90576805939,0.02
 05/16  08:00:00,218.038560208,31.696847702,43.298752351,0.803064554688,37.1018798503,104.434947198,112.328683491,93.7977025929,9.90576805939,8.62521283891
 05/16  09:00:00,240.777991384,32.1597454184,53.7601852792,0.576563614369,37.1018798503,116.476155989,99.3620450384,89.436276979,9.90576805939,0.02
 05/16  10:00:00,246.288536619,32.5682406195,59.071978139,0.366127593219,37.1018798503,116.476155989,105.064200397,86.5263022326,9.90576805939,8.63213010495
 05/16  11:00:00,251.91627148,32.9685026359,64.5589562506,0.106476571639,37.1018798503,116.476155989,87.8240314894,77.89826343,9.90576805939,0.02
 05/16  12:00:00,245.914934424,33.6010919936,70.0727435391,0.00048911441448,37.1018798503,104.434947198,84.7916358368,66.2555718776,9.90576805939,8.63029589984
 05/16  13:00:00,263.90540184,34.3467986794,75.2762666827,0.0,37.1018798503,116.476155989,66.1745122918,56.2487442324,9.90576805939,0.02
 05/16  14:00:00,267.900539261,35.1633956688,78.4549533216,0.0,37.1018798503,116.476155989,67.9000447855,49.3609171123,9.90576805939,8.63335961385
 05/16  15:00:00,271.698746672,36.0281870458,81.3886459444,0.0,37.1018798503,116.476155989,52.8131315683,42.8873635089,9.90576805939,0.02
 05/16  16:00:00,274.487944521,36.6621269554,83.5444439365,0.0,37.1018798503,116.476155989,47.3192109112,37.3934428519,9.90576805939,0.02
 05/16  17:00:00,272.38663151,36.8537331031,81.2526901009,0.0,37.1018798503,116.476155989,58.6779932625,40.154011374,9.90576805939,8.61821382916
 05/16  18:00:00,161.796589132,29.7504918692,59.031736481,0.0,24.7345865669,47.5788473902,55.4578897209,50.4850056912,4.9528840297,0.02
 05/16  19:00:00,161.852022082,29.4887386836,54.6505880408,0.0,24.7345865669,47.5788473902,65.561716228,60.5888321983,4.9528840297,0.02
 05/16  20:00:00,149.606686227,29.9196085667,53.8346499301,0.0,12.3672932834,38.6892022431,79.6604823679,76.6687519501,2.97173041782,0.02
 05/16  21:00:00,105.291522456,18.3834758088,32.9584324946,0.0,12.3672932834,27.0668015668,54.3790411378,51.38731072,2.97173041782,0.02
 05/16  22:00:00,96.9926201213,23.149014589,39.1005789591,0.0,4.12243109448,15.9888894789,76.4817730587,73.4900426409,2.97173041782,0.02
 05/16  23:00:00,78.3548690189,16.5357144014,27.2394571641,0.0,4.12243109448,15.9888894789,56.4604633537,53.4687329359,2.97173041782,0.02
 05/16  24:00:00,87.899318597,21.5529116806,31.6267130299,0.0,4.12243109448,15.9888894789,79.0836202323,76.0918898145,2.97173041782,0.02
 05/17  01:00:00,68.6831183766,13.8988225799,20.2512638162,0.0,4.12243109448,15.9888894789,50.5122483041,47.5205178863,2.97173041782,0.02
 05/17  02:00:00,87.9324486639,21.8833302967,31.3177581104,0.0,4.12243109448,15.9888894789,85.3497068923,82.3579764745,2.97173041782,0.02
 05/17  03:00:00,67.3245407695,13.3374337878,19.4715744838,0.0,4.12243109448,15.9888894789,51.9324138074,48.9406833896,2.97173041782,0.02
 05/17  04:00:00,116.83809195,28.8124355743,35.9219529624,0.0,12.3672932834,24.9413748627,100.9903502,96.0174661702,4.9528840297,0.02
 05/17  05:00:00,120.525826481,30.2396152255,41.4245226805,1.45631845423,12.3672932834,24.9413748627,161.958192123,156.985308093,4.9528840297,0.02
 05/17  06:00:00,174.062171218,30.8526164343,46.884810169,0.170560113456,24.7345865669,70.7195625826,128.834809188,118.909041129,9.90576805939,0.02
 05/17  07:00:00,216.974745456,31.9356611675,54.8425789883,0.0,37.1018798503,92.3937384068,116.299640228,97.7855194468,9.90576805939,8.60835272168
 05/17  08:00:00,237.008595644,32.6484653456,62.1202767862,0.0,37.1018798503,104.434947198,99.9439852385,90.0182171791,9.90576805939,0.02
 05/17  09:00:00,254.619076675,33.272646369,67.0649053457,0.0,37.1018798503,116.476155989,91.6268728852,81.7011048258,9.90576805939,0.02
 05/17  10:00:00,262.111481611,33.8364614528,72.3986806972,0.0,37.1018798503,116.476155989,85.9218131754,67.3827171819,9.90576805939,8.6333279341
 05/17  11:00:00,272.224050649,34.2814060851,74.0464265003,0.0,37.1018798503,116.476155989,71.4886930835,61.5629250241,9.90576805939,0.02
 05/17  12:00:00,260.664754339,34.7962854296,76.8096287295,0.0,37.1018798503,104.434947198,75.2723092389,56.7363118963,9.90576805939,8.63022928324
 05/17  13:00:00,271.432275243,35.289486058,78.0532436968,0.0,37.1018798503,116.476155989,61.5615770985,51.6358090391,9.90576805939,0.02
 05/17  14:00:00,275.985447853,35.9186861201,82.475708556,0.0,37.1018798503,116.476155989,61.2431501749,42.7041555562,9.90576805939,8.63322655929
 05/17  15:00:00,278.347787418,36.5643461478,86.5456556106,0.0,37.1018798503,116.476155989,39.9036364081,29.9778683487,9.90576805939,0.02
 05/17  16:00:00,283.553798912,36.8020873451,84.2116234394,0.0,37.1018798503,116.476155989,52.8048086422,34.271959487,9.90576805939,8.62708109589
 05/17  17:00:00,287.761327499,36.7701157747,82.6385360135,0.0,37.1018798503,116.476155989,49.9595116804,40.033743621,9.90576805939,0.02
 05/17  18:00:00,175.441147151,29.6579273286,59.0350869817,0.0,24.7345865669,47.5788473902,53.0855730638,48.1126890341,4.9528840297,0.02
 05/17  19:00:00,168.247578898,29.4832747567,52.2981758721,0.0,24.7345865669,47.5788473902,64.203832973,59.2309489434,4.9528840297,0.02
