Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  20:00:00,152.815906236,29.9131324719,47.0253135361,0.0,12.3672932834,38.6892022431,77.9290907097,74.9373602919,2.97173041782,0.02
 05/17  21:00:00,106.304713871,18.3834758088,29.0560867523,0.0,12.3672932834,27.0668015668,54.3489785259,51.357248108,2.97173041782,0.02
 05/17  22:00:00,96.3406290715,22.91519817,31.221132442,0.0,4.12243109448,15.9888894789,76.112403645,73.1206732272,2.97173041782,0.02
 05/17  23:00:00,74.3311253893,15.4364713835,18.2102035301,0.0,4.12243109448,15.9888894789,51.0012093993,48.0094789815,2.97173041782,0.02
 05/17  24:00:00,86.2583699176,21.348322314,21.2147627033,0.0,4.12243109448,15.9888894789,80.6118007763,77.6200703585,2.97173041782,0.02
 05/18  01:00:00,60.8305902785,11.7559444056,9.75739466847,0.0,4.12243109448,15.9888894789,46.1974396222,43.2057092044,2.97173041782,0.02
 05/18  02:00:00,79.0248754971,19.6324649529,15.1626343391,0.0,4.12243109448,15.9888894789,89.3699830345,77.7964054625,2.97173041782,8.60184715409
 05/18  03:00:00,59.213553512,11.5485087959,8.40601334132,0.0,4.12243109448,15.9888894789,48.9679600695,45.9762296517,2.97173041782,0.02
 05/18  04:00:00,109.831677482,29.5284983575,18.3167256425,0.0,12.3672932834,24.9413748627,103.523740619,98.5508565897,4.9528840297,0.02
 05/18  05:00:00,111.263177682,29.6967963774,20.2280686657,2.78413058142,12.3672932834,24.9413748627,163.563791057,158.590907027,4.9528840297,0.02
 05/18  06:00:00,156.034775,30.980341998,21.4036758321,0.66827692286,24.7345865669,70.7195625826,129.630441406,119.704673347,9.90576805939,0.02
 05/18  07:00:00,188.818492123,31.4775806205,24.3338893234,0.104243939067,37.1018798503,92.3937384068,110.391116383,100.465348323,9.90576805939,0.02
 05/18  08:00:00,207.922152491,31.7938822399,31.5464498985,0.0605419821091,37.1018798503,104.434947198,103.817179351,93.8914112921,9.90576805939,0.02
 05/18  09:00:00,229.345104266,32.2952025325,39.1025270808,0.0337579679014,37.1018798503,116.476155989,107.538067368,89.00397924,9.90576805939,8.62832006849
 05/18  10:00:00,239.545511739,32.766089044,47.6178030781,0.00706115651624,37.1018798503,116.476155989,95.4495864045,85.5238183452,9.90576805939,0.02
 05/18  11:00:00,244.086877875,33.18337673,52.9825467829,0.0,37.1018798503,116.476155989,101.594330226,83.0538163388,9.90576805939,8.63474582748
 05/18  12:00:00,238.385568237,33.6973607865,59.0115626667,0.0,37.1018798503,104.434947198,90.7009668563,80.7751987969,9.90576805939,0.02
 05/18  13:00:00,253.650775098,34.2628126992,63.9063585036,0.0,37.1018798503,116.476155989,88.760778837,78.8350107776,9.90576805939,0.02
 05/18  14:00:00,260.082260492,34.960523938,69.4897791056,0.0,37.1018798503,116.476155989,93.3785057264,74.839582877,9.90576805939,8.63315479007
 05/18  15:00:00,264.37560401,35.7234221914,72.5995157666,0.0,37.1018798503,116.476155989,77.0723115303,67.1465434709,9.90576805939,0.02
 05/18  16:00:00,267.068678612,36.3149433154,74.7716773971,0.0,37.1018798503,116.476155989,80.4511050429,61.9182933569,9.90576805939,8.62704362667
 05/18  17:00:00,265.768590981,36.5548661317,74.4733227736,0.0,37.1018798503,116.476155989,71.1074011906,61.1816331312,9.90576805939,0.02
 05/18  18:00:00,161.519331934,29.7467436429,54.049801447,0.0,24.7345865669,47.5788473902,61.4634409148,56.4905568851,4.9528840297,0.02
 05/18  19:00:00,156.328086659,29.4860173921,46.3793406389,0.0,24.7345865669,47.5788473902,65.7553840863,60.7825000566,4.9528840297,0.02
 05/18  20:00:00,135.807322204,29.9146294749,38.2776172699,0.0,12.3672932834,38.6892022431,80.3625286399,77.3707982221,2.97173041782,0.02
 05/18  21:00:00,95.9185383779,18.3834758088,20.9621252314,0.0,12.3672932834,27.0668015668,64.1395389066,52.5622870938,2.97173041782,8.60552139498
 05/18  22:00:00,82.4385958562,21.9036363092,20.8709495965,0.0,4.12243109448,15.9888894789,75.1630571081,72.1713266903,2.97173041782,0.02
 05/18  23:00:00,64.1780403784,14.2495472084,11.6872624844,0.0,4.12243109448,15.9888894789,49.1433911546,46.1516607368,2.97173041782,0.02
 05/18  24:00:00,76.8289322642,20.5092765243,16.6788837768,0.0,4.12243109448,15.9888894789,81.1241866423,78.1324562244,2.97173041782,0.02
 05/19  01:00:00,57.2522252823,11.5485087959,8.76864898214,0.0,4.12243109448,15.9888894789,48.6663542178,45.6746238,2.97173041782,0.02
 05/19  02:00:00,81.0199759821,24.3026335023,15.3049185387,0.0,4.12243109448,15.9888894789,94.4943976795,91.5026672616,2.97173041782,0.02
 05/19  03:00:00,70.3210722714,18.4776140734,11.8092062561,0.0,4.12243109448,15.9888894789,74.7764148521,71.7846844343,2.97173041782,0.02
 05/19  04:00:00,102.869458041,29.3823630956,16.4027659233,0.0,12.3672932834,24.9413748627,103.354337357,98.3814533274,4.9528840297,0.02
 05/19  05:00:00,106.956174415,30.0672008505,18.5048573029,5.80125066177,12.3672932834,24.9413748627,165.9448525,160.97196847,4.9528840297,0.02
 05/19  06:00:00,150.876117701,30.7224382477,22.0985509009,1.60721703116,24.7345865669,70.7195625826,130.996471392,121.070703333,9.90576805939,0.02
 05/19  07:00:00,195.555737801,31.4422804061,33.5177500989,0.399210671486,37.1018798503,92.3937384068,108.959424809,99.0336567498,9.90576805939,0.02
 05/19  08:00:00,218.98210389,31.9571764352,44.4937786411,0.291257520788,37.1018798503,104.434947198,101.619887437,91.6941193776,9.90576805939,0.02
 05/19  09:00:00,238.557997666,32.4653281085,51.5975350504,0.213624066404,37.1018798503,116.476155989,106.163678525,87.6296226584,9.90576805939,8.62828780729
 05/19  10:00:00,246.522282151,32.9019764271,59.2712744246,0.0668993962107,37.1018798503,116.476155989,94.6939961413,84.7682280819,9.90576805939,0.02
 05/19  11:00:00,255.460340476,33.3849232268,67.7915696083,0.00147835884711,37.1018798503,116.476155989,91.9273955551,73.3869925466,9.90576805939,8.63463494914
 05/19  12:00:00,252.883972798,34.1984208832,76.4450049488,0.0,37.1018798503,104.434947198,64.6157125299,54.6899444705,9.90576805939,0.02
 05/19  13:00:00,271.67051241,35.0194077462,82.3687252167,0.0,37.1018798503,116.476155989,58.6837565536,40.1440271813,9.90576805939,8.63396131294
 05/19  14:00:00,274.677752683,35.8494787226,84.5461559107,0.0,37.1018798503,116.476155989,45.1787927425,35.2530246831,9.90576805939,0.02
 05/19  15:00:00,277.097270928,36.7613636629,86.0539437226,0.0,37.1018798503,116.476155989,49.6995170105,31.1623639881,9.90576805939,8.631384963
 05/19  16:00:00,278.904277476,37.4366384205,87.1863198459,0.0,37.1018798503,116.476155989,38.9772642302,29.0514961708,9.90576805939,0.02
 05/19  17:00:00,279.632733183,37.718596484,87.633946317,0.0,37.1018798503,116.476155989,38.6479128729,28.7221448136,9.90576805939,0.02
 05/19  18:00:00,165.970763625,29.7642033782,63.1921824337,0.0,24.7345865669,47.5788473902,43.8640431219,38.8911590922,4.9528840297,0.02
 05/19  19:00:00,163.229302129,29.5050680826,58.3606861747,0.0,24.7345865669,47.5788473902,65.6512806393,52.0896797233,4.9528840297,8.60871688634
 05/19  20:00:00,151.014137341,29.9326762219,55.2290350414,0.0,12.3672932834,38.6892022431,77.0033266196,74.0115962018,2.97173041782,0.02
 05/19  21:00:00,104.50568157,18.3834758088,32.1725982122,0.0,12.3672932834,27.0668015668,53.9943992997,51.0026688818,2.97173041782,0.02
 05/19  22:00:00,95.9553421022,23.2951498509,37.9171664543,0.0,4.12243109448,15.9888894789,76.1770540732,73.1853236554,2.97173041782,0.02
 05/19  23:00:00,76.7294361096,16.2434438776,25.9062955712,0.0,4.12243109448,15.9888894789,56.1101999754,53.1184695576,2.97173041782,0.02
 05/19  24:00:00,90.223687159,22.5644735414,32.9161878047,0.0,4.12243109448,15.9888894789,80.6495294637,77.6577990459,2.97173041782,0.02
 05/20  01:00:00,69.4307375848,14.1618660513,20.6522648865,0.0,4.12243109448,15.9888894789,51.5999811377,48.6082507199,2.97173041782,0.02
 05/20  02:00:00,83.09749379,21.4944575759,26.6942478958,0.0,4.12243109448,15.9888894789,84.3785862839,81.386855866,2.97173041782,0.02
 05/20  03:00:00,61.3841158745,12.632755977,14.2386876742,0.0,4.12243109448,15.9888894789,46.196502544,43.2047721262,2.97173041782,0.02
 05/20  04:00:00,89.8676910987,27.71642111,27.1417314125,0.0,4.12243109448,16.0517297156,108.326302782,105.334572364,2.97173041782,0.02
 05/20  05:00:00,81.9796110853,27.71642111,23.9923280658,0.0,4.12243109448,16.0517297156,107.699059645,104.707329227,2.97173041782,0.02
 05/20  06:00:00,100.884602028,30.3468558241,26.1094760762,0.0,4.12243109448,39.6058045677,87.2749429788,84.283212561,2.97173041782,0.02
 05/20  07:00:00,148.507588638,30.3782883915,38.6490001747,1.05983026426,12.3672932834,65.3531420225,137.552954421,132.580070391,4.9528840297,0.02
 05/20  08:00:00,163.384835693,30.4582028587,51.0771170132,0.538152293868,12.3672932834,68.2430321324,132.474474033,127.501590003,4.9528840297,0.02
 05/20  09:00:00,201.65131513,30.7478286411,60.3847166173,0.190509032767,16.4897243779,93.1370602926,104.99339613,97.0487816827,7.92461444751,0.02
 05/20  10:00:00,210.57207682,30.9688024096,69.2627116207,0.0122052846226,16.4897243779,93.1370602926,88.0372773271,71.4991500196,7.92461444751,8.61351285993
 05/20  11:00:00,217.114492361,31.2093043015,75.5768534668,0.0,16.4897243779,93.1370602926,65.6014394081,57.6568249605,7.92461444751,0.02
 05/20  12:00:00,211.812164199,31.5112222613,79.1242344374,0.0,16.4897243779,83.9857416113,61.4683783055,53.523763858,7.92461444751,0.02
 05/20  13:00:00,214.235296955,31.8304142543,81.2281668203,0.0,16.4897243779,83.9857416113,56.7630929138,48.8184784663,7.92461444751,0.02
 05/20  14:00:00,216.384946894,32.1615273411,83.0467478638,0.0,16.4897243779,83.9857416113,46.7610116086,38.8163971611,7.92461444751,0.02
 05/20  15:00:00,194.595555208,30.3468558241,80.5289181675,0.0,12.3672932834,70.6512738906,18.792339837,5.22881206374,4.9528840297,8.61064374361
 05/20  16:00:00,193.197084871,30.3468558241,79.1304666901,0.0,12.3672932834,70.6512738906,10.0517153756,5.07883134586,4.9528840297,0.02
 05/20  17:00:00,177.222748853,30.3468558241,75.6796782648,0.0,12.3672932834,58.1284167478,21.3445776986,16.3716936689,4.9528840297,0.02
 05/20  18:00:00,134.166770577,29.834252723,66.3238154163,0.0,12.3672932834,24.9413748627,40.9906114482,36.0177274185,4.9528840297,0.02
 05/20  19:00:00,130.1840353,29.4813285299,60.344837659,0.0,12.3672932834,24.9413748627,53.8661905948,48.8933065651,4.9528840297,0.02
 05/20  20:00:00,122.600696311,29.9131061454,57.7183950462,0.0,4.12243109448,16.0517297156,78.3426860208,75.350955603,2.97173041782,0.02
 05/20  21:00:00,81.8878999808,16.3895791395,30.9186242274,0.0,4.12243109448,15.9888894789,53.0554329132,50.0637024953,2.97173041782,0.02
 05/20  22:00:00,99.9486266488,23.0028793271,42.2027215468,0.0,4.12243109448,15.9888894789,77.8606707345,74.8689403167,2.97173041782,0.02
 05/20  23:00:00,78.3122704445,15.319563174,28.4363433491,0.0,4.12243109448,15.9888894789,52.2076677982,49.2159373804,2.97173041782,0.02
 05/20  24:00:00,93.6855957058,21.6405928378,37.3253097782,0.0,4.12243109448,15.9888894789,79.3920181205,76.4002877026,2.97173041782,0.02
 05/21  01:00:00,72.218174351,14.2495472084,25.4968115067,0.0,2.06121554724,15.9888894789,53.2096957614,50.2179653436,2.97173041782,0.02
 05/21  02:00:00,86.5846032818,20.5092765243,33.4343487629,0.0,2.06121554724,15.9888894789,79.5902798114,76.5985493936,2.97173041782,0.02
 05/21  03:00:00,66.7974499393,12.4017858011,21.9705139022,0.0,2.06121554724,15.9888894789,46.2610539744,43.2693235566,2.97173041782,0.02
 05/21  04:00:00,87.431476943,20.94768231,33.7655307996,0.0,2.06121554724,15.9888894789,82.1626322264,79.1709018086,2.97173041782,0.02
 05/21  05:00:00,62.0466535803,14.2966163407,19.5333214973,0.0,2.06121554724,15.9888894789,56.85234262,53.8606122022,2.97173041782,0.02
 05/21  06:00:00,78.347375354,23.9738291631,35.3997795774,0.0,2.06121554724,15.9888894789,92.7904561515,89.7987257337,2.97173041782,0.02
 05/21  07:00:00,75.4855998222,20.304304847,36.5617488225,0.0,2.06121554724,15.9888894789,72.9727482749,69.9810178571,2.97173041782,0.02
 05/21  08:00:00,115.978914378,24.741039288,44.7553800043,0.0,4.12243109448,41.7362269337,83.5310083626,78.558124333,4.9528840297,0.02
 05/21  09:00:00,108.999953719,20.6696430018,41.9972127007,0.0,4.12243109448,41.7362269337,60.4806733042,55.5077892745,4.9528840297,0.02
 05/21  10:00:00,121.795029289,24.8506407344,50.412624694,0.0,4.12243109448,41.7362269337,67.9984562747,63.025572245,4.9528840297,0.02
 05/21  11:00:00,114.897831014,20.6702229402,47.7387621475,0.0,4.12243109448,41.7362269337,47.2273189787,42.254434949,4.9528840297,0.02
 05/21  12:00:00,129.130852848,24.8527780694,57.4023698517,0.0,4.12243109448,41.7362269337,43.1477600452,38.1748760155,4.9528840297,0.02
 05/21  13:00:00,118.97833759,20.6821135186,51.9708584639,0.0,4.12243109448,41.7362269337,31.6372797559,26.6643957262,4.9528840297,0.02
 05/21  14:00:00,131.498707293,24.8612713099,60.1954066456,0.0,4.12243109448,41.7362269337,39.6158139118,26.0610908461,4.9528840297,8.60183903596
 05/21  15:00:00,121.304855129,20.700570558,54.2789189396,0.0,4.12243109448,41.7362269337,23.7662780552,18.7933940255,4.9528840297,0.02
 05/21  16:00:00,112.584951256,24.868640833,58.1319735003,0.0,4.12243109448,24.8785346261,36.7225207479,31.7496367182,4.9528840297,0.02
 05/21  17:00:00,87.3712585044,20.6973158165,48.1571301967,0.0,2.06121554724,15.9888894789,46.1201796204,43.1284492026,2.97173041782,0.02
 05/21  18:00:00,92.529233535,23.9337310465,49.95794721,0.0,2.06121554724,15.9888894789,66.7130155811,63.7212851633,2.97173041782,0.02
 05/21  19:00:00,82.3221376995,19.7498280332,41.7296633441,0.0,2.06121554724,15.9888894789,61.4944701628,58.502739745,2.97173041782,0.02
 05/21  20:00:00,95.826308833,22.0789986234,41.0888323885,0.0,2.06121554724,15.9888894789,77.5394000799,74.5476696621,2.97173041782,0.02
 05/21  21:00:00,84.1069742022,18.3834758088,33.1583515413,0.0,2.06121554724,15.9888894789,66.9181329891,63.9264025713,2.97173041782,0.02
 05/21  22:00:00,86.3438849899,20.2312372161,33.5008354763,0.0,2.06121554724,15.9888894789,75.8180387008,72.826308283,2.97173041782,0.02
 05/21  23:00:00,74.6346546695,16.9335081623,25.1593324305,0.0,2.06121554724,15.9888894789,69.9285174919,66.9367870741,2.97173041782,0.02
 05/21  24:00:00,74.0229046324,17.2521594953,24.2230978878,0.0,2.06121554724,15.9888894789,68.700674204,65.7089437862,2.97173041782,0.02
 05/22  01:00:00,73.0549526959,15.9994744524,22.469948247,0.0,4.12243109448,15.9888894789,62.9235780066,59.9318475888,2.97173041782,0.02
 05/22  02:00:00,67.308300281,14.3842974978,18.2483862624,0.0,4.12243109448,15.9888894789,58.2004080387,55.2086776208,2.97173041782,0.02
 05/22  03:00:00,65.436981264,14.2966163407,16.4327661219,0.0,4.12243109448,15.9888894789,58.704307203,55.7125767852,2.97173041782,0.02
 05/22  04:00:00,109.32836657,29.2946819385,27.7196997479,0.0,12.3672932834,24.9413748627,109.712365787,104.739481757,4.9528840297,0.02
 05/22  05:00:00,110.217538187,29.953633374,28.5262048034,4.33233064437,12.3672932834,24.9413748627,174.558876574,169.585992544,4.9528840297,0.02
 05/22  06:00:00,159.825260807,30.4517668113,32.6861022832,0.533207992637,24.7345865669,70.7195625826,139.193735712,129.267967653,9.90576805939,0.02
 05/22  07:00:00,203.077565154,31.1212251479,41.6526724874,0.107170942312,37.1018798503,92.3937384068,116.408899822,106.483131763,9.90576805939,0.02
 05/22  08:00:00,221.53861114,31.6576473509,47.6316463783,0.00941965064214,37.1018798503,104.434947198,116.987448575,98.4569334523,9.90576805939,8.62474706338
 05/22  09:00:00,238.051822511,32.0932825781,51.6770749194,0.0,37.1018798503,116.476155989,103.794830695,93.8690626353,9.90576805939,0.02
 05/22  10:00:00,244.204458066,32.4511687085,57.4711397291,0.0,37.1018798503,116.476155989,100.726251119,90.8004830598,9.90576805939,0.02
 05/22  11:00:00,249.930934613,32.7926969448,62.8559153964,0.0,37.1018798503,116.476155989,104.474643532,85.9344395852,9.90576805939,8.63443588715
 05/22  12:00:00,241.81675426,33.3058713646,66.2703219605,0.0,37.1018798503,104.434947198,88.1673672601,78.2415992007,9.90576805939,0.02
 05/22  13:00:00,257.237046947,33.8917365424,69.0629738996,0.0,37.1018798503,116.476155989,91.3231066311,72.7829514665,9.90576805939,8.63438710512
 05/22  14:00:00,261.05662919,34.5740657358,72.2004335267,0.0,37.1018798503,116.476155989,75.934525119,66.0087570596,9.90576805939,0.02
 05/22  15:00:00,265.200859634,35.3453012847,75.5736323971,0.0,37.1018798503,116.476155989,75.0563448839,56.5194599828,9.90576805939,8.63111684174
 05/22  16:00:00,268.966340835,35.9339521289,78.7510664589,0.0,37.1018798503,116.476155989,53.3494281598,43.4236601004,9.90576805939,0.02
 05/22  17:00:00,268.865345963,36.1676807797,78.4174673036,0.0,37.1018798503,116.476155989,50.4022215779,40.4764535185,9.90576805939,0.02
 05/22  18:00:00,162.166865109,29.7517611242,59.4007268689,0.0,24.7345865669,47.5788473902,57.3978719267,43.8363103231,4.9528840297,8.60867757393
 05/22  19:00:00,160.046754793,29.4924260225,55.1908026092,0.0,24.7345865669,47.5788473902,58.3743854575,53.4015014278,4.9528840297,0.02
 05/22  20:00:00,147.594812782,29.9207439204,51.8216525232,0.0,12.3672932834,38.6892022431,80.5121460983,77.5204156805,2.97173041782,0.02
 05/22  21:00:00,104.328680719,18.3834758088,31.9955985393,0.0,12.3672932834,27.0668015668,54.9807297548,51.988999337,2.97173041782,0.02
 05/22  22:00:00,98.2912804115,23.149014589,40.3992400586,0.0,4.12243109448,15.9888894789,73.0252066126,70.0334761948,2.97173041782,0.02
 05/22  23:00:00,79.2756779088,16.2434438776,28.4525373916,0.0,4.12243109448,15.9888894789,49.6160714089,46.6243409911,2.97173041782,0.02
 05/22  24:00:00,94.6378891424,22.5644735414,37.3303897982,0.0,4.12243109448,15.9888894789,69.1863122703,66.1945818525,2.97173041782,0.02
 05/23  01:00:00,72.1568205372,14.0741848941,23.5496044865,0.0,4.12243109448,15.9888894789,46.2608057302,43.2690753124,2.97173041782,0.02
 05/23  02:00:00,89.4979845333,21.4213899449,33.3569015267,0.0,4.12243109448,15.9888894789,79.1807113474,76.1889809296,2.97173041782,0.02
 05/23  03:00:00,72.3381824957,14.2495472084,23.5556040702,0.0,4.12243109448,15.9888894789,50.3184608818,47.326730464,2.97173041782,0.02
 05/23  04:00:00,128.123938517,29.3166022278,46.7036337111,0.0,12.3672932834,24.9413748627,97.1961804366,92.2232964069,4.9528840297,0.02
 05/23  05:00:00,123.336737191,29.6779839811,47.3600127738,1.24253782101,12.3672932834,24.9413748627,154.02145349,149.048569461,4.9528840297,0.02
 05/23  06:00:00,179.304936158,31.015554829,52.0135248919,0.121672778075,24.7345865669,70.7195625826,123.969220062,114.043452003,9.90576805939,0.02
 05/23  07:00:00,220.41593485,32.073035201,58.1464017001,0.0,37.1018798503,92.3937384068,96.7605836077,86.8348155483,9.90576805939,0.02
 05/23  08:00:00,238.379995388,32.8012298352,63.338893954,0.0,37.1018798503,104.434947198,79.732465942,61.2020105485,9.90576805939,8.62468733403
 05/23  09:00:00,254.037247252,33.3414331708,66.4143451842,0.0,37.1018798503,116.476155989,58.3003532843,48.3745852249,9.90576805939,0.02
 05/23  10:00:00,259.377408235,33.7627334591,71.3325144623,0.0,37.1018798503,116.476155989,53.9202446019,35.3817770236,9.90576805939,8.63269951883
 05/23  11:00:00,265.488489237,34.1593563628,77.0468326657,0.0,37.1018798503,116.476155989,32.5405391984,22.614771139,9.90576805939,0.02
 05/23  12:00:00,258.627070883,34.8797880291,81.5067032926,0.0,37.1018798503,104.434947198,34.8541964426,16.3189015734,9.90576805939,8.62952680982
 05/23  13:00:00,276.912922446,35.6761909891,86.9544265095,0.0,37.1018798503,116.476155989,20.3621848125,10.4364167531,9.90576805939,0.02
 05/23  14:00:00,283.203040214,36.5329773705,92.3879125357,0.0,37.1018798503,116.476155989,15.3628506826,5.43708262325,9.90576805939,0.02
 05/23  15:00:00,286.860672299,37.4322912371,95.1464875869,0.0,37.1018798503,116.476155989,21.7632652389,3.22649943437,9.90576805939,8.63099774511
 05/23  16:00:00,289.497290823,38.0205514529,97.1954023218,0.0,37.1018798503,116.476155989,12.64331181,2.71754375062,9.90576805939,0.02
 05/23  17:00:00,288.775261968,38.1629773385,96.3320817988,0.0,37.1018798503,116.476155989,21.7219322872,3.19830239493,9.90576805939,8.61786183288
 05/23  18:00:00,165.868018284,29.7708253159,63.0828356879,0.0,24.7345865669,47.5788473902,16.9504366169,11.9775525872,4.9528840297,0.02
 05/23  19:00:00,163.907670771,29.5151190332,59.0290316663,0.0,24.7345865669,47.5788473902,28.4821155481,23.5092315184,4.9528840297,0.02
 05/23  20:00:00,155.645997442,29.9479369114,59.8456431533,0.0,12.3672932834,38.6892022431,49.0055608225,46.0138304047,2.97173041782,0.02
 05/23  21:00:00,111.528588591,20.2319114937,37.3004035358,0.0,12.3672932834,27.0668015668,54.6041138811,51.6123834633,2.97173041782,0.02
 05/23  22:00:00,98.3081912507,24.2190305546,39.3228020017,0.0,4.12243109448,15.9888894789,75.2213586325,72.2296282147,2.97173041782,0.02
 05/23  23:00:00,77.8610619125,17.3134598432,25.9445724958,0.0,4.12243109448,15.9888894789,57.812378135,54.8206477172,2.97173041782,0.02
 05/23  24:00:00,88.2760198648,22.5644735414,30.9685203178,0.0,4.12243109448,15.9888894789,80.0971700895,77.1054396717,2.97173041782,0.02
 05/24  01:00:00,71.3711843281,15.1734279121,21.6413923189,0.0,4.12243109448,15.9888894789,55.211639156,52.2199087382,2.97173041782,0.02
 05/24  02:00:00,83.9138200777,21.2021870521,27.9919397551,0.0,4.12243109448,15.9888894789,81.1173819654,78.1256515476,2.97173041782,0.02
 05/24  03:00:00,67.0401724051,14.7114875602,17.7839870488,0.0,4.12243109448,15.9888894789,57.5506814887,54.5589510708,2.97173041782,0.02
 05/24  04:00:00,109.49773155,29.2070007814,28.1870279765,0.0,12.3672932834,24.9413748627,100.182245238,95.2093612083,4.9528840297,0.02
 05/24  05:00:00,105.925294876,30.1353544023,28.2807259542,2.45301168758,12.3672932834,24.9413748627,162.201872999,157.228988969,4.9528840297,0.02
 05/24  06:00:00,159.050452736,30.7892047014,31.8749954871,0.232068668797,24.7345865669,70.7195625826,127.620717206,117.694949146,9.90576805939,0.02
 05/24  07:00:00,211.104071486,32.0325200754,48.8750494607,0.0,37.1018798503,92.3937384068,105.478439012,95.5526709528,9.90576805939,0.02
 05/24  08:00:00,234.121234399,32.7154002314,59.1659950936,0.0,37.1018798503,104.434947198,100.397247898,81.867080359,9.90576805939,8.62439947961
 05/24  09:00:00,251.316745537,33.3055832652,63.729680562,0.0,37.1018798503,116.476155989,80.8200951513,70.8943270919,9.90576805939,0.02
 05/24  10:00:00,257.861897782,33.7956957689,69.7840610968,0.0,37.1018798503,116.476155989,75.5297116255,56.9913495059,9.90576805939,8.63259406016
 05/24  11:00:00,265.618805088,34.2960316634,77.0404653087,0.0,37.1018798503,116.476155989,50.6380237363,40.7122556769,9.90576805939,0.02
 05/24  12:00:00,260.114911497,35.0873120998,82.7870260062,0.0,37.1018798503,104.434947198,46.0579456896,27.5225791428,9.90576805939,8.62959848733
 05/24  13:00:00,278.224780145,35.9110171905,88.0314644585,0.0,37.1018798503,116.476155989,29.1338739441,19.2081058847,9.90576805939,0.02
 05/24  14:00:00,283.996394007,36.8472301863,92.8670084001,0.0,37.1018798503,116.476155989,32.7554058062,14.2171278405,9.90576805939,8.63250990631
 05/24  15:00:00,286.914702303,37.7547604994,94.8780661916,0.0,37.1018798503,116.476155989,19.6917594491,9.76599138967,9.90576805939,0.02
 05/24  16:00:00,284.547724633,38.2064051877,92.0599687234,0.0,37.1018798503,116.476155989,18.243370995,8.31760293561,9.90576805939,0.02
 05/24  17:00:00,279.990766327,38.1128832833,87.5977009491,0.0,37.1018798503,116.476155989,31.4753190221,12.9517927207,9.90576805939,8.61775824203
 05/24  18:00:00,162.93265605,29.670745206,60.2475589784,0.0,24.7345865669,47.5788473902,37.093269387,32.1203853573,4.9528840297,0.02
 05/24  19:00:00,161.589321358,29.4982264192,56.727574081,0.0,24.7345865669,47.5788473902,48.8279673236,43.8550832939,4.9528840297,0.02
 05/24  20:00:00,146.388301519,29.921671208,50.6142101078,0.0,12.3672932834,38.6892022431,72.0348737045,69.0431432867,2.97173041782,0.02
 05/24  21:00:00,100.314141823,18.3834758088,27.9810560093,0.0,12.3672932834,27.0668015668,55.0102956572,52.0185652394,2.97173041782,0.02
 05/24  22:00:00,91.2394370154,22.91519817,33.5812126869,0.0,4.12243109448,15.9888894789,76.878648711,73.8869182932,2.97173041782,0.02
 05/24  23:00:00,73.5137583431,15.5241525406,23.4332414983,0.0,4.12243109448,15.9888894789,51.379210083,48.3874796651,2.97173041782,0.02
 05/24  24:00:00,86.7544500054,21.6405928378,30.3941636959,0.0,4.12243109448,15.9888894789,78.8945809187,75.9028505009,2.97173041782,0.02
 05/25  01:00:00,66.6539932177,13.8346759889,18.274619297,0.0,4.12243109448,15.9888894789,55.1452180481,52.1534876302,2.97173041782,0.02
 05/25  02:00:00,84.9830160326,21.6405928378,28.6227297213,0.0,4.12243109448,15.9888894789,82.7101775363,79.7184471185,2.97173041782,0.02
 05/25  03:00:00,59.23788481,11.5485087959,13.1913434832,0.0,4.12243109448,15.9888894789,49.172737825,46.1810074071,2.97173041782,0.02
 05/25  04:00:00,114.866187786,29.4919645421,33.2705202465,0.0,12.3672932834,24.9413748627,102.490989356,97.518105326,4.9528840297,0.02
 05/25  05:00:00,110.018928777,29.717486836,33.3568608639,1.88837803834,12.3672932834,24.9413748627,162.695343609,157.72245958,4.9528840297,0.02
 05/25  06:00:00,165.772015231,31.0480334361,38.2434671736,0.326330536124,24.7345865669,70.7195625826,128.022993942,118.097225883,9.90576805939,0.02
 05/25  07:00:00,213.553342286,32.0573159977,51.2962183526,0.00331344737793,37.1018798503,92.3937384068,115.17422569,96.6602830586,9.90576805939,8.60817457203
 05/25  08:00:00,233.763364633,32.6055404777,58.917998822,0.0,37.1018798503,104.434947198,94.0878452343,84.1620771749,9.90576805939,0.02
 05/25  09:00:00,247.319362232,32.8386610646,60.1992061874,0.0,37.1018798503,116.476155989,83.3218794784,73.396111419,9.90576805939,0.02
 05/25  10:00:00,232.926472075,32.6728199682,45.9715366477,0.0,37.1018798503,116.476155989,102.709906717,84.1716290289,9.90576805939,8.63250962848
 05/25  11:00:00,217.430441406,32.5579631043,30.5901563483,0.0,37.1018798503,116.476155989,96.7005210702,86.7747530108,9.90576805939,0.02
 05/25  12:00:00,203.701018395,32.5432964264,28.9171705197,0.0,37.1018798503,104.434947198,104.458138016,85.9229585198,9.90576805939,8.62941143671
 05/25  13:00:00,220.676168074,32.586354216,33.8075060125,0.0,37.1018798503,116.476155989,94.3394698247,84.4137017653,9.90576805939,0.02
 05/25  14:00:00,226.996427306,32.7025670834,40.0117216738,0.0,37.1018798503,116.476155989,101.362459159,82.8242987691,9.90576805939,8.63239233088
 05/25  15:00:00,230.903904061,32.8459359135,43.7760884857,0.0,37.1018798503,116.476155989,91.0403335228,81.1145654634,9.90576805939,0.02
 05/25  16:00:00,233.532543957,33.0564131989,46.1947694145,0.0,37.1018798503,116.476155989,97.5719370011,79.039680452,9.90576805939,8.62648848975
 05/25  17:00:00,232.37834061,33.0389813099,45.0592031825,0.0,37.1018798503,116.476155989,88.5453348677,78.6195668084,9.90576805939,0.02
 05/25  18:00:00,137.157703458,29.3604428064,34.7829083057,0.0,24.7345865669,47.5788473902,66.8844011188,61.9115170892,4.9528840297,0.02
 05/25  19:00:00,139.385749092,29.9084500385,34.1137758752,0.0,24.7345865669,47.5788473902,71.2087206583,66.2358366286,4.9528840297,0.02
 05/25  20:00:00,125.427193069,29.0316384671,30.5431314476,0.0,12.3672932834,38.6892022431,85.0791971729,82.0874667551,2.97173041782,0.02
 05/25  21:00:00,89.2034088309,16.8458270051,18.4313028048,0.0,12.3672932834,27.0668015668,58.4848712239,55.4931408061,2.97173041782,0.02
 05/25  22:00:00,76.2121951127,20.3253754807,21.1671260302,0.0,4.12243109448,15.9888894789,78.5184867368,75.526756319,2.97173041782,0.02
 05/25  23:00:00,63.7794059817,14.6238064031,14.6109014635,0.0,4.12243109448,15.9888894789,56.2917090054,53.2999785876,2.97173041782,0.02
 05/25  24:00:00,77.0785540209,20.7873158325,21.527058627,0.0,4.12243109448,15.9888894789,94.0231256315,91.0313952137,2.97173041782,0.02
 05/26  01:00:00,62.0085162897,13.858210555,13.5939412564,0.0,4.12243109448,15.9888894789,63.0106588904,60.0189284726,2.97173041782,0.02
 05/26  02:00:00,76.3463662095,21.8833302967,19.7316758923,0.0,4.12243109448,15.9888894789,91.2506706024,88.2589401846,2.97173041782,0.02
 05/26  03:00:00,62.5053964612,14.7820912587,12.9860019613,0.0,4.12243109448,15.9888894789,62.6571400369,59.665409619,2.97173041782,0.02
 05/26  04:00:00,104.160458869,29.6746336194,22.3821220776,0.0,12.3672932834,24.9413748627,111.78496249,98.2302402383,4.9528840297,8.6018382221
 05/26  05:00:00,105.37835244,29.6398864742,25.9513717117,4.73089114639,12.3672932834,24.9413748627,165.573359534,160.600475504,4.9528840297,0.02
 05/26  06:00:00,157.326808979,30.9141874165,27.6439567,2.61448084484,24.7345865669,70.7195625826,131.511625382,121.585857322,9.90576805939,0.02
 05/26  07:00:00,192.141923655,31.3829624962,29.6355489321,0.926922293838,37.1018798503,92.3937384068,111.799591172,101.873823113,9.90576805939,0.02
 05/26  08:00:00,209.466374257,31.6488944991,35.0512123036,0.52643594838,37.1018798503,104.434947198,104.295411596,94.3696435362,9.90576805939,0.02
 05/26  09:00:00,223.98448649,32.0290644698,37.3410929096,0.332822068323,37.1018798503,116.476155989,100.043730049,90.1179619894,9.90576805939,0.02
 05/26  10:00:00,228.134127372,32.4911075854,41.1820860317,0.178843590423,37.1018798503,116.476155989,105.618614961,87.0804416024,9.90576805939,8.63240529932
 05/26  11:00:00,235.668550249,32.9386848787,48.3813704247,0.0661593970426,37.1018798503,116.476155989,94.3049955065,84.3792274472,9.90576805939,0.02
 05/26  12:00:00,225.729837019,33.3400010378,50.1441059197,0.00520281282946,37.1018798503,104.434947198,100.841654511,82.3064800211,9.90576805939,8.62940643
 05/26  13:00:00,239.579057042,33.7082112377,51.5885262834,0.0,37.1018798503,116.476155989,90.3126580575,80.3868899981,9.90576805939,0.02
 05/26  14:00:00,244.942393569,34.1875810364,56.4726955651,0.0,37.1018798503,116.476155989,96.8504512477,78.3123566734,9.90576805939,8.63232651485
 05/26  15:00:00,248.80725014,34.7027236126,59.8226379938,0.0,37.1018798503,116.476155989,86.1941797617,76.2684117023,9.90576805939,0.02
 05/26  16:00:00,246.282696243,34.8185611701,57.182781528,0.0,37.1018798503,116.476155989,94.350639768,75.8184729854,9.90576805939,8.62639872319
 05/26  17:00:00,242.063965406,34.4587380549,53.3250812915,0.0,37.1018798503,116.476155989,86.8680509975,76.9422829381,9.90576805939,0.02
 05/26  18:00:00,143.674902849,29.5586166055,41.101932112,0.0,24.7345865669,47.5788473902,65.5257436175,60.5528595878,4.9528840297,0.02
 05/26  19:00:00,141.282985495,29.4708810804,36.4485787949,0.0,24.7345865669,47.5788473902,70.853665774,65.8807817443,4.9528840297,0.02
 05/26  20:00:00,125.289905982,29.6161795147,29.8213006333,0.0,12.3672932834,38.6892022431,84.9611607119,81.9694302941,2.97173041782,0.02
 05/26  21:00:00,84.4248041732,16.5357144014,13.9861419496,0.0,12.3672932834,27.0668015668,54.2420717742,51.2503413564,2.97173041782,0.02
 05/26  22:00:00,73.7281343376,20.6176460045,18.3302692193,0.0,4.12243109448,15.9888894789,79.2304475957,76.2387171779,2.97173041782,0.02
 05/26  23:00:00,59.2621826094,13.8111414227,10.9180092838,0.0,4.12243109448,15.9888894789,51.3529708122,48.3612403944,2.97173041782,0.02
 05/26  24:00:00,71.828367658,19.6324649529,17.327345632,0.0,4.12243109448,15.9888894789,83.2352650317,80.2435346139,2.97173041782,0.02
 05/27  01:00:00,58.7683136579,13.4689555235,10.7574152244,0.0,4.12243109448,15.9888894789,51.0199823185,48.0282519007,2.97173041782,0.02
 05/27  02:00:00,72.0952025934,19.6324649529,17.7477478139,0.0,4.12243109448,15.9888894789,92.9642803074,81.3907104874,2.97173041782,8.60183940223
 05/27  03:00:00,68.9722739257,18.8283387019,15.0368135868,0.0,4.12243109448,15.9888894789,76.2778923494,73.2861619316,2.97173041782,0.02
 05/27  04:00:00,83.8204638627,28.5932326814,20.2580355087,0.0,4.12243109448,16.0517297156,110.270618794,107.278888377,2.97173041782,0.02
 05/27  05:00:00,76.3206265949,28.5932326814,19.8056983239,0.0,4.12243109448,16.0517297156,111.244459415,108.252728997,2.97173041782,0.02
 05/27  06:00:00,96.462056558,30.3468558241,21.6869303645,0.0,4.12243109448,39.6058045677,90.313501761,87.3217713432,2.97173041782,0.02
 05/27  07:00:00,146.671279127,30.3942917388,29.8556005325,8.00091690504,12.3672932834,65.3531420225,139.997329662,135.024445632,4.9528840297,0.02
 05/27  08:00:00,155.875145276,30.4153669588,38.4203689824,5.72805646676,12.3672932834,68.2430321324,135.435440822,130.462556793,4.9528840297,0.02
 05/27  09:00:00,188.255879633,30.5706222943,45.1165915564,2.24043801997,16.4897243779,93.1370602926,124.850423015,116.905808568,7.92461444751,0.02
 05/27  10:00:00,192.526607466,30.6065330935,50.2167348129,1.37499750536,16.4897243779,93.1370602926,120.804077122,112.859462674,7.92461444751,0.02
 05/27  11:00:00,193.893893374,30.614350544,52.0407451817,0.910442113129,16.4897243779,93.1370602926,118.814698535,110.870084087,7.92461444751,0.02
 05/27  12:00:00,187.418932639,30.7031114682,55.015701635,0.523401836953,16.4897243779,83.9857416113,124.867810903,108.332342752,7.92461444751,8.61085370316
 05/27  13:00:00,188.142694255,30.7937257159,55.8762380959,0.296036453836,16.4897243779,83.9857416113,113.950063488,106.005449041,7.92461444751,0.02
 05/27  14:00:00,186.655995562,30.8829829268,54.5085263401,0.0878445099588,16.4897243779,83.9857416113,113.480499944,105.535885497,7.92461444751,0.02
 05/27  15:00:00,165.703333612,30.3468558241,51.6367284367,0.0,12.3672932834,70.6512738906,56.4932571646,51.5203731349,4.9528840297,0.02
 05/27  16:00:00,164.991628936,30.3468558241,50.9250157272,0.0,12.3672932834,70.6512738906,54.9903489523,50.0174649226,4.9528840297,0.02
 05/27  17:00:00,151.331302214,30.3468558241,49.7882263621,0.0,12.3672932834,58.1284167478,58.0654254524,53.0925414227,4.9528840297,0.02
 05/27  18:00:00,111.646831402,29.3604428064,44.2776855193,0.0,12.3672932834,24.9413748627,81.0090525124,76.0361684827,4.9528840297,0.02
 05/27  19:00:00,114.070936135,29.798848592,43.9142177773,0.0,12.3672932834,24.9413748627,88.9012948545,83.9284108248,4.9528840297,0.02
 05/27  20:00:00,99.9331828828,28.7393679433,36.2246191508,0.0,4.12243109448,16.0517297156,99.1277987139,96.1360682961,2.97173041782,0.02
 05/27  21:00:00,68.590931813,15.0857467549,18.6969140742,0.0,4.12243109448,15.9888894789,54.7285493263,51.7368189084,2.97173041782,0.02
 05/27  22:00:00,66.4677635709,14.9980655978,16.6629928076,0.0,4.12243109448,15.9888894789,54.977087124,51.9853567062,2.97173041782,0.02
 05/27  23:00:00,67.6601192403,16.1679123142,16.5489709177,0.0,4.12243109448,15.9888894789,80.4724137278,68.8988446118,2.97173041782,8.60183869821
 05/27  24:00:00,66.6060592114,16.8255209927,15.1658419143,0.0,4.12243109448,15.9888894789,66.7954658959,63.8037354781,2.97173041782,0.02
 05/28  01:00:00,65.2134953134,16.6063180999,16.0536966074,0.0,2.06121554724,15.9888894789,72.2432982111,69.2515677933,2.97173041782,0.02
 05/28  02:00:00,68.6508050323,18.4776140734,17.5613785962,0.0,2.06121554724,15.9888894789,81.6867656196,78.6950352017,2.97173041782,0.02
 05/28  03:00:00,76.7414732253,23.0970175917,20.9159796676,0.0,2.06121554724,15.9888894789,98.7334863378,95.74175592,2.97173041782,0.02
 05/28  04:00:00,67.7318175946,19.3544256447,15.7361082585,0.0,2.06121554724,15.9888894789,80.5830579472,77.5913275294,2.97173041782,0.02
 05/28  05:00:00,67.4543387361,23.5354233774,18.214697984,0.0,2.06121554724,15.9888894789,100.096438921,97.1047085037,2.97173041782,0.02
 05/28  06:00:00,55.0375949144,18.4776140734,18.0431687009,0.0,2.06121554724,15.9888894789,80.3298972233,77.3381668054,2.97173041782,0.02
 05/28  07:00:00,69.6735754569,23.0970175917,27.943082087,0.0,2.06121554724,15.9888894789,98.6106730845,95.6189426667,2.97173041782,0.02
 05/28  08:00:00,101.34815783,20.2312372161,34.4091733764,0.0,4.12243109448,41.7362269337,73.4506729244,68.4777888947,4.9528840297,0.02
 05/28  09:00:00,115.061674726,24.7629595773,43.4845482855,0.0,4.12243109448,41.7362269337,87.9941970526,83.0213130229,4.9528840297,0.02
 05/28  10:00:00,107.781807976,20.6696430018,39.7999186706,0.0,4.12243109448,41.7362269337,69.8600196848,64.8871356551,4.9528840297,0.02
 05/28  11:00:00,117.575084511,24.7629595773,45.9323594614,0.0,4.12243109448,41.7362269337,85.5971707974,80.6242867677,4.9528840297,0.02
 05/28  12:00:00,109.052350979,20.4942806875,41.6068547458,0.0,4.12243109448,41.7362269337,64.5861730201,59.6132889904,4.9528840297,0.02
 05/28  13:00:00,120.112794981,24.7629595773,48.6854535867,0.0,4.12243109448,41.7362269337,75.2992868144,70.3264027847,4.9528840297,0.02
 05/28  14:00:00,110.665828696,20.6696430018,43.2391461965,0.0,4.12243109448,41.7362269337,59.8321461493,54.8592621196,4.9528840297,0.02
 05/28  15:00:00,119.598304352,24.8506407344,47.960162744,0.0,4.12243109448,41.7362269337,77.3614014041,72.3885173744,4.9528840297,0.02
 05/28  16:00:00,80.6217450691,20.4942806875,29.8601642647,0.0,4.12243109448,24.8785346261,69.7072443499,64.7343603202,4.9528840297,0.02
 05/28  17:00:00,70.8979580706,22.91519817,29.3959496075,0.0,2.06121554724,15.9888894789,87.7726715233,84.7809411055,2.97173041782,0.02
 05/28  18:00:00,55.2671731538,14.4922846674,22.3864064129,0.0,2.06121554724,15.9888894789,59.2426780754,56.2509476576,2.97173041782,0.02
 05/28  19:00:00,72.1021152555,20.94768231,30.2592882195,0.0,2.06121554724,15.9888894789,87.8459420029,84.854211585,2.97173041782,0.02
 05/28  20:00:00,61.1929117878,12.4135530841,16.3378082022,0.0,2.06121554724,15.9888894789,53.444527488,50.4527970702,2.97173041782,0.02
 05/28  21:00:00,71.9173921601,18.4776140734,20.6267895508,0.0,2.06121554724,15.9888894789,79.6767766418,76.685046224,2.97173041782,0.02
 05/28  22:00:00,61.6240612759,13.858210555,15.1050753274,0.0,2.06121554724,15.9888894789,59.9310835314,56.9393531135,2.97173041782,0.02
 05/28  23:00:00,63.9888979995,15.1734279121,16.1307086805,0.0,2.06121554724,15.9888894789,60.4807967377,57.4890663199,2.97173041782,0.02
 05/28  24:00:00,69.9549291358,18.4776140734,18.8655027366,0.0,2.06121554724,15.9888894789,81.2791743239,78.2874439061,2.97173041782,0.02
 05/29  01:00:00,80.3392193232,23.6450248238,23.9657185157,0.0,2.06121554724,15.9888894789,102.030300518,99.0385701004,2.97173041782,0.02
 05/29  02:00:00,70.1809771399,18.916019859,18.6531449224,0.0,2.06121554724,15.9888894789,82.2926809043,79.3009504865,2.97173041782,0.02
 05/29  03:00:00,79.0306838064,23.0970175917,23.2051901826,0.0,2.06121554724,15.9888894789,111.809348502,100.235785702,2.97173041782,8.60183238235
 05/29  04:00:00,69.7276120653,19.3544256447,17.7461109137,0.0152632342964,2.06121554724,15.9888894789,83.4241846714,80.4324542536,2.97173041782,0.02
 05/29  05:00:00,70.3355276123,23.5354233774,21.1102708227,0.00885754529236,2.06121554724,15.9888894789,103.964774057,100.973043639,2.97173041782,0.02
 05/29  06:00:00,55.1536850364,18.4776140734,18.159258837,0.0,2.06121554724,15.9888894789,83.1328698726,80.1411394548,2.97173041782,0.02
 05/29  07:00:00,65.9950842597,23.0970175917,24.2645909278,0.0,2.06121554724,15.9888894789,100.944039217,97.9523087993,2.97173041782,0.02
 05/29  08:00:00,88.7202256848,20.377372478,21.9259341852,0.00577021529803,4.12243109448,41.7362269337,78.3136667413,73.3407827116,4.9528840297,0.02
 05/29  09:00:00,97.063046219,24.5583702107,25.8370586927,0.0,4.12243109448,41.7362269337,95.5744171141,90.6015330844,4.9528840297,0.02
 05/29  10:00:00,86.1028156557,19.8805125876,19.7253611679,0.0212565422718,4.12243109448,41.7362269337,77.6617274555,72.6888434258,4.9528840297,0.02
 05/29  11:00:00,97.7349931448,24.8506407344,26.1121879533,0.0267908271512,4.12243109448,41.7362269337,95.6705794112,90.6976953816,4.9528840297,0.02
 05/29  12:00:00,89.1142287626,20.2312372161,22.4236228462,0.0252782687885,4.12243109448,41.7362269337,77.5380295887,72.565145559,4.9528840297,0.02
 05/29  13:00:00,100.471985927,24.4122349488,29.4767041847,0.0292657179094,4.12243109448,41.7362269337,94.9346793097,89.96179528,4.9528840297,0.02
 05/29  14:00:00,90.6767931355,19.7928314304,24.4781191556,0.0199230710309,4.12243109448,41.7362269337,76.883572519,71.9106884893,4.9528840297,0.02
 05/29  15:00:00,99.9914066123,24.8506407344,28.4290851099,0.0623921538198,4.12243109448,41.7362269337,95.0718023973,90.0989183676,4.9528840297,0.02
 05/29  16:00:00,72.9154457918,20.2312372161,23.0176238177,0.0454891573337,4.12243109448,24.8785346261,77.3382766999,72.3653926702,4.9528840297,0.02
 05/29  17:00:00,48.4175689385,14.2966163407,15.5187630708,0.0254334597392,2.06121554724,15.9888894789,59.8011451479,56.8094147301,2.97173041782,0.02
 05/29  18:00:00,46.2018830227,13.858210555,13.6462398372,0.0,2.06121554724,15.9888894789,61.0515876915,58.0598572737,2.97173041782,0.02
 05/29  19:00:00,67.4617791563,24.4122349488,21.6654039786,0.153754917754,2.06121554724,15.9888894789,102.729080711,99.7373502928,2.97173041782,0.02
 05/29  20:00:00,68.3969324146,18.916019859,16.7843538569,0.0847467673492,2.06121554724,15.9888894789,83.6468946237,80.6551642059,2.97173041782,0.02
 05/29  21:00:00,77.9152844285,23.9738291631,21.0323221372,0.180657499934,2.06121554724,15.9888894789,104.144888035,101.153157617,2.97173041782,0.02
 05/29  22:00:00,69.2768837679,19.5736285376,16.7648893166,0.326553930417,2.06121554724,15.9888894789,84.2394797529,81.2477493351,2.97173041782,0.02
 05/29  23:00:00,76.5455435459,23.0970175917,20.7200502669,0.0,2.06121554724,15.9888894789,105.323214061,102.331483643,2.97173041782,0.02
 05/29  24:00:00,69.552150661,19.7928314304,16.2744507334,0.873056448447,2.06121554724,15.9888894789,85.048360171,82.0566297532,2.97173041782,0.02
 05/30  01:00:00,80.1482621143,24.4122349488,20.0469207494,0.896530272602,4.12243109448,15.9888894789,104.714418107,101.722687689,2.97173041782,0.02
 05/30  02:00:00,69.241331076,18.916019859,15.275550978,0.345028341132,4.12243109448,15.9888894789,84.1718377432,81.1801073254,2.97173041782,0.02
 05/30  03:00:00,78.4439072388,23.9738291631,18.770912694,0.858689278713,4.12243109448,15.9888894789,104.764348948,101.77261853,2.97173041782,0.02
 05/30  04:00:00,104.674194944,29.6746336194,21.8050197672,1.09083893768,12.3672932834,24.9413748627,118.522614241,113.549730212,4.9528840297,0.02
 05/30  05:00:00,119.281445857,29.4856753773,23.8429139871,20.8966538256,12.3672932834,24.9413748627,183.335526718,178.362642688,4.9528840297,0.02
 05/30  06:00:00,165.025432055,30.4264454545,23.4115726669,15.0332302139,24.7345865669,70.7195625826,148.472748059,138.54698,9.90576805939,0.02
 05/30  07:00:00,192.652993858,30.4639190597,23.3881391074,8.6044488817,37.1018798503,92.3937384068,135.280765505,116.766952395,9.90576805939,8.60804505045
 05/30  08:00:00,203.544207236,30.5007262527,23.5606637456,7.24301006533,37.1018798503,104.434947198,120.304656593,110.378888534,9.90576805939,0.02
 05/30  09:00:00,215.386923759,30.5461087234,24.4909390524,6.06840040079,37.1018798503,116.476155989,116.598674836,106.672906776,9.90576805939,0.02
 05/30  10:00:00,214.992180554,30.6085893909,25.1584322327,4.94306590872,37.1018798503,116.476155989,122.094187078,103.556416607,9.90576805939,8.63200241162
 05/30  11:00:00,214.836084565,30.684318997,25.9737396618,3.89573063638,37.1018798503,116.476155989,110.672768386,100.747000327,9.90576805939,0.02
 05/30  12:00:00,202.943958606,30.7618729125,27.1130845006,2.82846685776,37.1018798503,104.434947198,116.509407013,97.9747366773,9.90576805939,8.6289022768
 05/30  13:00:00,215.582595563,30.8437745173,28.1697370495,2.28680504208,37.1018798503,116.476155989,104.838253848,94.9124857883,9.90576805939,0.02
 05/30  14:00:00,216.172868698,30.9038798326,29.0095342005,1.97733367578,37.1018798503,116.476155989,111.480557097,92.9428878163,9.90576805939,8.63190122133
 05/30  15:00:00,218.036437504,30.9655282582,31.049130911,1.73992556095,37.1018798503,116.476155989,101.5254498,91.5996817407,9.90576805939,0.02
 05/30  16:00:00,221.784564455,31.0252608234,34.9297292618,1.54823715744,37.1018798503,116.476155989,100.284824066,90.3590560064,9.90576805939,0.02
 05/30  17:00:00,223.556471808,31.0682196734,36.7566214021,1.45147563898,37.1018798503,116.476155989,107.984203227,89.4609413564,9.90576805939,8.61749381127
 05/30  18:00:00,135.765695358,28.8124355743,33.938914041,0.0,24.7345865669,47.5788473902,74.4522520375,69.4793680078,4.9528840297,0.02
 05/30  19:00:00,141.545484961,29.6892471456,38.8418886401,0.0,24.7345865669,47.5788473902,78.9627111059,73.9898270762,4.9528840297,0.02
 05/30  20:00:00,127.412743508,27.71642111,33.8439068681,0.0,12.3672932834,38.6892022431,91.9833999207,88.9916695029,2.97173041782,0.02
 05/30  21:00:00,91.6719928329,15.9219463015,21.8471045517,0.0,12.3672932834,27.0668015668,58.008305644,55.0165752261,2.97173041782,0.02
 05/30  22:00:00,78.514381796,20.5445783735,23.2501102533,0.0,4.12243109448,15.9888894789,82.7050163881,79.7132859703,2.97173041782,0.02
 05/30  23:00:00,62.7085175851,13.118230895,15.0747549261,0.0,4.12243109448,15.9888894789,50.8135508674,47.8218204496,2.97173041782,0.02
 05/30  24:00:00,79.1981519363,21.3775493663,23.1009093528,0.0,4.12243109448,15.9888894789,92.5639371997,89.5722067819,2.97173041782,0.02
 05/31  01:00:00,66.0709691708,16.0566965909,15.4010386543,0.0102044120173,4.12243109448,15.9888894789,71.4030985637,68.4113681459,2.97173041782,0.02
 05/31  02:00:00,80.9744566777,23.9738291631,22.1737639325,0.0371721594577,4.12243109448,15.9888894789,95.9307189677,92.9389885498,2.97173041782,0.02
 05/31  03:00:00,72.1070384925,19.7928314304,17.5389013494,0.102277926994,4.12243109448,15.9888894789,76.663997071,73.6722666532,2.97173041782,0.02
 05/31  04:00:00,105.591132423,29.3531360433,24.0889515664,0.0453420706771,12.3672932834,24.9413748627,106.494897771,101.522013741,4.9528840297,0.02
 05/31  05:00:00,114.186249321,29.5300247994,26.7569985425,12.8430231951,12.3672932834,24.9413748627,170.707053311,165.734169281,4.9528840297,0.02
 05/31  06:00:00,162.809901304,30.5076122424,28.4418118065,7.7062934498,24.7345865669,70.7195625826,143.576181398,125.068596824,9.90576805939,8.60181651432
 05/31  07:00:00,194.849431616,30.866145174,31.3280499718,2.45875160295,37.1018798503,92.3937384068,112.087104964,102.161336905,9.90576805939,0.02
 05/31  08:00:00,208.269271137,31.1296989582,32.9110277917,1.98873760386,37.1018798503,104.434947198,105.34560185,95.4198337902,9.90576805939,0.02
 05/31  09:00:00,223.758150313,31.4143520398,36.4390267099,1.6232950558,37.1018798503,116.476155989,101.513335623,91.5875675636,9.90576805939,0.02
 05/31  10:00:00,228.059865069,31.643029901,40.9216931016,1.2130598593,37.1018798503,116.476155989,107.661561571,89.1238830107,9.90576805939,8.63191050103
 05/31  11:00:00,231.72742843,31.8461944848,44.8269792977,0.77195914758,37.1018798503,116.476155989,97.3159996014,87.390231542,9.90576805939,0.02
 05/31  12:00:00,222.073017432,32.2529178488,47.1829178764,0.396656944781,37.1018798503,104.434947198,103.999830175,85.4651677159,9.90576805939,8.6288943997
 05/31  13:00:00,236.657070651,32.6804137443,49.6365896514,0.0577890883828,37.1018798503,116.476155989,93.2765606498,83.3507925905,9.90576805939,0.02
 05/31  14:00:00,241.862359194,33.1127689504,54.4674774274,0.0,37.1018798503,116.476155989,99.8955929837,81.3579770913,9.90576805939,8.63184783294
 05/31  15:00:00,245.072024265,33.5963415673,57.1938319464,0.0,37.1018798503,116.476155989,88.8426583192,78.9168902598,9.90576805939,0.02
 05/31  16:00:00,247.255876586,34.0788866816,58.8956531689,0.0,37.1018798503,116.476155989,86.8827871909,76.9570191315,9.90576805939,0.02
 05/31  17:00:00,247.988752303,34.3914683556,59.31713649,0.0,37.1018798503,116.476155989,94.2939499687,75.7707412318,9.90576805939,8.6174406775
 05/31  18:00:00,149.204171172,29.647575966,46.5422501743,0.0,24.7345865669,47.5788473902,64.3679183023,59.3950342727,4.9528840297,0.02
 05/31  19:00:00,144.186635972,29.4739100486,41.6983771534,0.0,24.7345865669,47.5788473902,68.5224424487,63.549558419,4.9528840297,0.02
