Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  20:00:00,133.993316384,29.9111955209,38.2297056412,0.0,12.3672932834,38.6892022431,83.5297322701,80.5380018523,2.97173041782,0.02
 05/31  21:00:00,92.2184093225,17.3134598432,20.9786749142,0.0,12.3672932834,27.0668015668,58.1360052661,55.1442748483,2.97173041782,0.02
 05/31  22:00:00,79.3924273395,21.5236846282,23.1490495567,0.0,4.12243109448,15.9888894789,78.3285188805,75.3367884627,2.97173041782,0.02
 05/31  23:00:00,62.2798206532,13.8111414227,13.9356479301,0.0,4.12243109448,15.9888894789,50.9841122445,47.9923818267,2.97173041782,0.02
 05/31  24:00:00,77.0039150602,21.4944575759,20.7897642817,0.0,4.12243109448,15.9888894789,86.0423334933,83.0506030755,2.97173041782,0.02
 06/01  01:00:00,57.5271625423,12.2499580529,10.7791722957,0.0,4.12243109448,15.9888894789,49.9247352187,46.9330048009,2.97173041782,0.02
 06/01  02:00:00,78.3610424186,23.5354233774,19.957989238,0.0,4.12243109448,15.9888894789,94.1614207623,91.1696903445,2.97173041782,0.02
 06/01  03:00:00,68.4944357181,18.6529763876,14.8903024748,0.0,4.12243109448,15.9888894789,75.4039670655,72.4122366477,2.97173041782,0.02
 06/01  04:00:00,102.352416343,29.6161795147,20.6325341002,0.0,12.3672932834,24.9413748627,103.887257875,98.9143738449,4.9528840297,0.02
 06/01  05:00:00,103.137864219,29.6426001111,22.719958316,5.71910302352,12.3672932834,24.9413748627,175.198415871,161.643699448,4.9528840297,8.60183239393
 06/01  06:00:00,152.294799284,30.6268489365,23.1079306936,2.40583592892,24.7345865669,70.7195625826,131.112354742,121.186586683,9.90576805939,0.02
 06/01  07:00:00,188.317087563,31.1323525527,25.9619361473,1.02631503023,37.1018798503,92.3937384068,110.21316661,100.287398551,9.90576805939,0.02
 06/01  08:00:00,205.781429886,31.4556498113,31.2506144175,0.835360244316,37.1018798503,104.434947198,102.992530644,93.066762585,9.90576805939,0.02
 06/01  09:00:00,232.157050938,31.8475356772,45.4327221703,0.595317753978,37.1018798503,116.476155989,99.046752624,89.1209845646,9.90576805939,0.02
 06/01  10:00:00,245.15451686,32.4140102611,58.0729001035,0.385532398581,37.1018798503,116.476155989,98.449864309,79.9122983853,9.90576805939,8.63179786425
 06/01  11:00:00,250.102869769,32.819547886,62.8440158841,0.157012692199,37.1018798503,116.476155989,77.8381380253,67.9123699659,9.90576805939,0.02
 06/01  12:00:00,243.363771376,33.4076497683,67.7119364697,0.00366727445761,37.1018798503,104.434947198,78.1293264325,59.59471235,9.90576805939,8.62884602309
 06/01  13:00:00,260.006433154,33.9722410042,71.7519169673,0.0,37.1018798503,116.476155989,57.2767723745,47.3510043151,9.90576805939,0.02
 06/01  14:00:00,263.797474408,34.5801457188,74.935222083,0.0,37.1018798503,116.476155989,58.5173357788,39.9798705711,9.90576805939,8.63169714837
 06/01  15:00:00,266.959204497,35.2496097165,77.427747454,0.0,37.1018798503,116.476155989,41.183109422,31.2573413626,9.90576805939,0.02
 06/01  16:00:00,268.066195259,35.6852142591,78.099646971,0.0,37.1018798503,116.476155989,46.8945833753,28.3629493116,9.90576805939,8.62586600429
 06/01  17:00:00,268.139755533,35.8595286877,78.0000834642,0.0,37.1018798503,116.476155989,40.7745527733,30.8487847139,9.90576805939,0.02
 06/01  18:00:00,160.189113117,29.6538888643,57.5208801986,0.0,24.7345865669,47.5788473902,44.4075734436,39.4346894139,4.9528840297,0.02
 06/01  19:00:00,156.652359195,29.4779238696,54.1600874555,0.0,24.7345865669,47.5788473902,57.0100567142,52.0371726845,4.9528840297,0.02
 06/01  20:00:00,148.553898426,29.9118065747,52.7896775072,0.0,12.3672932834,38.6892022431,76.4147211134,73.4229906956,2.97173041782,0.02
 06/01  21:00:00,103.700326296,18.3834758088,31.3672436741,0.0,12.3672932834,27.0668015668,53.6430287287,50.6512983109,2.97173041782,0.02
 06/01  22:00:00,94.1331137254,22.8275170128,36.5625708721,0.0,4.12243109448,15.9888894789,75.2384089426,72.2466785248,2.97173041782,0.02
 06/01  23:00:00,78.0106459026,16.3603520872,27.0705970947,0.0,4.12243109448,15.9888894789,53.4351132243,50.4433828065,2.97173041782,0.02
 06/01  24:00:00,91.6804158189,22.5644735414,34.372916389,0.0,4.12243109448,15.9888894789,81.1137994952,78.1220690773,2.97173041782,0.02
 06/02  01:00:00,68.0627703542,13.8346759889,19.6833967511,0.0,4.12243109448,15.9888894789,53.9662016851,50.9744712673,2.97173041782,0.02
 06/02  02:00:00,87.9854209643,21.6405928378,31.6251349705,0.0,4.12243109448,15.9888894789,82.2921114898,79.300381072,2.97173041782,0.02
 06/02  03:00:00,65.5478315247,13.3962702032,17.6068636388,0.0,4.12243109448,15.9888894789,57.8692521076,54.8775216898,2.97173041782,0.02
 06/02  04:00:00,118.222426771,29.3823630956,36.7363609955,0.0,12.3672932834,24.9413748627,101.208091642,96.2352076123,4.9528840297,0.02
 06/02  05:00:00,111.875153265,30.1268167973,33.7744722422,2.91766150941,12.3672932834,24.9413748627,168.302397635,154.747687249,4.9528840297,8.60182635684
 06/02  06:00:00,163.726198845,30.7976799885,36.2708580135,0.503477184236,24.7345865669,70.7195625826,126.387516981,116.461748922,9.90576805939,0.02
 06/02  07:00:00,207.409355992,31.6065563142,45.4411602194,0.165156637544,37.1018798503,92.3937384068,106.130228638,96.2044605787,9.90576805939,0.02
 06/02  08:00:00,230.115593301,32.1624713381,55.6109271177,0.102392482889,37.1018798503,104.434947198,92.3847852719,82.4590172125,9.90576805939,0.02
 06/02  09:00:00,246.082512053,32.4020180987,59.3543888076,0.0446333097293,37.1018798503,116.476155989,77.4801889118,67.5544208524,9.90576805939,0.02
 06/02  10:00:00,250.531428574,32.8035130348,63.4456909644,0.00015550203051,37.1018798503,116.476155989,73.7798964065,55.2424258354,9.90576805939,8.63170251169
 06/02  11:00:00,254.038589361,33.3073688852,66.44893208,0.0,37.1018798503,116.476155989,54.5672160915,44.6414480321,9.90576805939,0.02
 06/02  12:00:00,243.702410057,33.6872836127,67.7746125028,0.0,37.1018798503,104.434947198,61.2027327806,42.6682115227,9.90576805939,8.62875319853
 06/02  13:00:00,258.860124877,34.1460178812,70.4318371962,0.0,37.1018798503,116.476155989,46.4950591268,36.5692910674,9.90576805939,0.02
 06/02  14:00:00,262.152076395,34.7498547437,73.1201188673,0.0,37.1018798503,116.476155989,48.8085635503,30.2720744286,9.90576805939,8.63072106225
 06/02  15:00:00,264.604885984,35.45882398,74.8642198374,0.0,37.1018798503,116.476155989,38.020205223,28.0944371636,9.90576805939,0.02
 06/02  16:00:00,267.118842081,35.9927573966,76.844755207,0.0,37.1018798503,116.476155989,33.1627760666,23.2370080073,9.90576805939,0.02
 06/02  17:00:00,268.185700878,36.2017266925,77.7038316096,0.0,37.1018798503,116.476155989,41.8863921822,23.3632867665,9.90576805939,8.61733735627
 06/02  18:00:00,159.807099583,29.6517947306,57.1409620391,0.0,24.7345865669,47.5788473902,36.2450794541,31.2721954244,4.9528840297,0.02
 06/02  19:00:00,156.787981496,29.4792717737,54.2943632004,0.0,24.7345865669,47.5788473902,42.8869791123,37.9140950826,4.9528840297,0.02
 06/02  20:00:00,149.731227691,29.9126123448,53.9662023948,0.0,12.3672932834,38.6892022431,60.5583706241,57.5666402063,2.97173041782,0.02
 06/02  21:00:00,104.928850576,18.3834758088,32.5957687386,0.0,12.3672932834,27.0668015668,50.715013767,47.7232833492,2.97173041782,0.02
 06/02  22:00:00,91.6920871866,22.8275170128,34.121544412,0.0,4.12243109448,15.9888894789,75.3283136973,72.3365832794,2.97173041782,0.02
 06/02  23:00:00,72.8560444553,16.3603520872,21.9159957261,0.0,4.12243109448,15.9888894789,53.760455603,50.7687251851,2.97173041782,0.02
 06/02  24:00:00,82.6236561871,21.4944575759,26.4095055361,0.0,4.12243109448,15.9888894789,81.3083518418,78.316621424,2.97173041782,0.02
 06/03  01:00:00,64.2686392907,13.8346759889,15.8892657666,0.0,4.12243109448,15.9888894789,55.3311873379,52.33945692,2.97173041782,0.02
 06/03  02:00:00,82.1404222184,22.1025331896,25.3065295845,0.0,4.12243109448,15.9888894789,91.1367468487,88.1450164309,2.97173041782,0.02
 06/03  03:00:00,62.3823693863,13.3962702032,14.4414015794,0.0,4.12243109448,15.9888894789,56.1688924259,53.1771620081,2.97173041782,0.02
 06/03  04:00:00,90.6701557211,27.71642111,27.9845393464,0.0,4.12243109448,16.0517297156,108.309304427,105.317574009,2.97173041782,0.02
 06/03  05:00:00,83.9169311466,29.0316384671,26.9635973734,0.0,4.12243109448,16.0517297156,114.591306112,103.017749609,2.97173041782,8.60182608523
 06/03  06:00:00,105.127197442,30.3468558241,30.3520714913,0.0,4.12243109448,39.6058045677,86.3527339142,83.3610034963,2.97173041782,0.02
 06/03  07:00:00,150.02183274,30.3544829105,35.2366604253,6.01021972729,12.3672932834,65.3531420225,137.652822801,132.679938771,4.9528840297,0.02
 06/03  08:00:00,155.51737057,30.3506674137,38.7317305261,5.12362943639,12.3672932834,68.2430321324,135.182519149,130.209635119,4.9528840297,0.02
 06/03  09:00:00,185.452016861,30.4153232837,42.0855867927,2.62289819949,16.4897243779,93.1370602926,125.758563801,117.813949354,7.92461444751,0.02
 06/03  10:00:00,187.101955035,30.4311272541,44.2675395063,2.074968656,16.4897243779,93.1370602926,121.836744079,113.892129632,7.92461444751,0.02
 06/03  11:00:00,190.284421956,30.4515781216,48.2830341737,1.22147718965,16.4897243779,93.1370602926,119.008475955,111.063861508,7.92461444751,0.02
 06/03  12:00:00,184.809509291,30.4809669686,52.322834544,0.828997195581,16.4897243779,83.9857416113,116.700874154,108.756259706,7.92461444751,0.02
 06/03  13:00:00,186.124565514,30.4996112928,53.8315456819,0.616701947365,16.4897243779,83.9857416113,121.959941655,105.424641589,7.92461444751,8.61068561822
 06/03  14:00:00,186.036724238,30.513757001,53.8855718504,0.46076335547,16.4897243779,83.9857416113,112.118171029,104.173556582,7.92461444751,0.02
 06/03  15:00:00,165.699506751,30.3468558241,51.6329178105,0.0,12.3672932834,70.6512738906,58.9534747443,53.9805907146,4.9528840297,0.02
 06/03  16:00:00,164.530930993,30.3468558241,50.4643357763,0.0,12.3672932834,70.6512738906,58.4787166768,53.5058326471,4.9528840297,0.02
 06/03  17:00:00,149.657643389,30.3468558241,48.1145755716,0.0,12.3672932834,58.1284167478,61.718177189,56.7452931593,4.9528840297,0.02
 06/03  18:00:00,106.424180885,28.7393679433,39.6761106726,0.0,12.3672932834,24.9413748627,82.9957094428,78.0228254131,4.9528840297,0.02
 06/03  19:00:00,105.080613091,29.0316384671,38.0402723338,0.0,12.3672932834,24.9413748627,90.0759732156,85.1030891859,4.9528840297,0.02
 06/03  20:00:00,99.776105989,29.0316384671,35.7752725428,0.0,4.12243109448,16.0517297156,99.5037497198,96.512019302,2.97173041782,0.02
 06/03  21:00:00,64.7003554574,13.858210555,16.2857811496,0.0,4.12243109448,15.9888894789,56.1810271925,53.1892967747,2.97173041782,0.02
 06/03  22:00:00,68.3505183548,15.7059719624,18.0415171385,0.0,4.12243109448,15.9888894789,65.31674197,62.3250115522,2.97173041782,0.02
 06/03  23:00:00,73.0682490601,18.4776140734,19.8910155272,0.0,4.12243109448,15.9888894789,76.2124660373,73.2207356195,2.97173041782,0.02
 06/03  24:00:00,63.286812301,13.858210555,14.8569614204,0.0,4.12243109448,15.9888894789,58.0361104377,55.0443800199,2.97173041782,0.02
 06/04  01:00:00,61.3320462546,13.858210555,14.978687408,0.0,2.06121554724,15.9888894789,58.6666312264,55.6749008085,2.97173041782,0.02
 06/04  02:00:00,71.9950519068,19.7051502733,19.449818869,0.0,2.06121554724,15.9888894789,77.7574968449,74.7657664271,2.97173041782,0.02
 06/04  03:00:00,74.8594038461,21.9421667121,20.2179273271,0.0,2.06121554724,15.9888894789,100.966385461,89.3928355236,2.97173041782,8.60181951994
 06/04  04:00:00,67.8104489144,18.4776140734,16.5207099401,0.0,2.06121554724,15.9888894789,80.1033264457,77.1115960279,2.97173041782,0.02
 06/04  05:00:00,68.6111706861,24.1930320559,18.5857695603,0.00710866420438,2.06121554724,15.9888894789,99.2312663536,96.2395359357,2.97173041782,0.02
 06/04  06:00:00,53.5523594616,18.4776140734,16.397384168,0.0,2.06121554724,15.9888894789,79.2297249793,76.2379945615,2.97173041782,0.02
 06/04  07:00:00,64.1577221669,23.0970175917,22.260291388,0.0,2.06121554724,15.9888894789,95.1280534597,92.1363230419,2.97173041782,0.02
 06/04  08:00:00,89.0459853992,20.4065995304,21.0673161749,0.00325129801722,4.12243109448,41.7362269337,72.9531794169,67.9802953872,4.9528840297,0.02
 06/04  09:00:00,99.9317638634,24.587597263,28.189411264,0.0,4.12243109448,41.7362269337,88.0734389551,83.1005549254,4.9528840297,0.02
 06/04  10:00:00,93.2080313447,19.8805125876,25.7152346296,0.00604830807547,4.12243109448,41.7362269337,70.4239888372,65.4511048075,4.9528840297,0.02
 06/04  11:00:00,106.419199046,24.8506407344,34.5196795994,0.00322442856693,4.12243109448,41.7362269337,87.7476126972,82.7747286675,4.9528840297,0.02
 06/04  12:00:00,98.9434941245,20.2312372161,31.25077916,0.0,4.12243109448,41.7362269337,69.93215551,64.9592714803,4.9528840297,0.02
 06/04  13:00:00,108.006414609,24.3026335023,36.685934809,0.0,4.12243109448,41.7362269337,85.6506059051,80.6777218754,4.9528840297,0.02
 06/04  14:00:00,100.159301323,20.4504401089,31.913914923,0.0,4.12243109448,41.7362269337,68.5323078922,63.5594238625,4.9528840297,0.02
 06/04  15:00:00,105.365731516,24.6314378416,33.4873277434,0.0,4.12243109448,41.7362269337,84.3729994916,79.4001154619,4.9528840297,0.02
 06/04  16:00:00,79.9970571313,20.5600415554,28.3716046989,0.0,4.12243109448,24.8785346261,67.8895549085,62.9166708788,4.9528840297,0.02
 06/04  17:00:00,66.4846874727,22.2722030176,25.550097162,0.0,2.06121554724,15.9888894789,80.7797031702,77.7879727524,2.97173041782,0.02
 06/04  18:00:00,52.9435634009,15.6118336978,18.7861381483,0.0,2.06121554724,15.9888894789,53.8693374304,50.8776070125,2.97173041782,0.02
 06/04  19:00:00,64.1801847809,21.0938175719,23.9293918478,0.0,2.06121554724,15.9888894789,81.7699734087,78.7782429909,2.97173041782,0.02
 06/04  20:00:00,58.1545878393,12.5450748198,12.8370292888,0.0,2.06121554724,15.9888894789,49.3916742408,46.399943823,2.97173041782,0.02
 06/04  21:00:00,70.320250501,18.916019859,17.7835514662,0.0,2.06121554724,15.9888894789,78.5475594465,75.5558290287,2.97173041782,0.02
 06/04  22:00:00,69.3769389239,19.7928314304,16.2553234736,0.0,2.06121554724,15.9888894789,77.0789635237,74.0872331059,2.97173041782,0.02
 06/04  23:00:00,67.5771745292,19.3544256447,14.7771886927,0.0,2.06121554724,15.9888894789,79.1702414876,76.1785110697,2.97173041782,0.02
 06/04  24:00:00,73.4007331394,23.5354233774,16.7350283581,0.0,2.06121554724,15.9888894789,99.4099524585,96.4182220407,2.97173041782,0.02
 06/05  01:00:00,67.4084374624,18.8064184126,13.1352601272,0.0,4.12243109448,15.9888894789,80.401549452,77.4098190341,2.97173041782,0.02
 06/05  02:00:00,75.8134340014,23.9738291631,16.6563454559,0.0182083923107,4.12243109448,15.9888894789,100.564105998,97.57237558,2.97173041782,0.02
 06/05  03:00:00,67.5258070343,18.4776140734,13.6616717563,0.0,4.12243109448,15.9888894789,80.8121563999,77.8204259821,2.97173041782,0.02
 06/05  04:00:00,101.14776027,29.5284983575,19.5094409515,0.0061187263948,12.3672932834,24.9413748627,112.852395208,107.879511178,4.9528840297,0.02
 06/05  05:00:00,108.942915002,29.499901319,21.9043615376,12.4824498654,12.3672932834,24.9413748627,176.981889018,172.009004989,4.9528840297,0.02
 06/05  06:00:00,157.596425258,30.4537636507,24.6806316717,6.30784660425,24.7345865669,70.7195625826,139.891640823,129.965872763,9.90576805939,0.02
 06/05  07:00:00,193.316542108,30.692701358,30.3753843488,2.05197134036,37.1018798503,92.3937384068,125.257624738,106.74392534,9.90576805939,8.60793133854
 06/05  08:00:00,213.656674069,30.9774373654,38.7990716837,1.64037894847,37.1018798503,104.434947198,108.802849426,98.8770813662,9.90576805939,0.02
 06/05  09:00:00,235.783842332,31.2683755198,48.9632046495,1.27081590224,37.1018798503,116.476155989,103.894860885,93.9690928257,9.90576805939,0.02
 06/05  10:00:00,242.273230381,31.5732732469,55.5847901111,0.83309261432,37.1018798503,116.476155989,108.882707338,90.3455144796,9.90576805939,8.63142479904
 06/05  11:00:00,245.13269006,31.9066508325,58.4964378151,0.447345006622,37.1018798503,116.476155989,97.5952218357,87.6694537763,9.90576805939,0.02
 06/05  12:00:00,237.886957465,32.4183404561,63.0873327845,0.140763865208,37.1018798503,104.434947198,102.419784215,83.8856228722,9.90576805939,8.62839328353
 06/05  13:00:00,252.997699125,32.9113962148,65.8040629358,0.0,37.1018798503,116.476155989,86.9945081579,77.0687400986,9.90576805939,0.02
 06/05  14:00:00,255.847176558,33.4567765147,68.1082978189,0.0,37.1018798503,116.476155989,91.8021992451,73.2658945691,9.90576805939,8.63053661666
 06/05  15:00:00,260.540022526,34.2285969074,72.0296048537,0.0,37.1018798503,116.476155989,73.8824068604,63.956638801,9.90576805939,0.02
 06/05  16:00:00,263.311402954,34.867444416,74.1626577984,0.0,37.1018798503,116.476155989,67.7919158514,57.866147792,9.90576805939,0.02
 06/05  17:00:00,264.01150709,35.3033900059,74.4279546126,0.0,37.1018798503,116.476155989,76.0670414492,57.5441523771,9.90576805939,8.61712101273
 06/05  18:00:00,160.445796398,29.6561501556,57.7753068922,0.0,24.7345865669,47.5788473902,58.6685212746,53.6956372449,4.9528840297,0.02
 06/05  19:00:00,154.925236919,29.4852106286,52.4256865057,0.0,24.7345865669,47.5788473902,65.5867406344,60.6138566047,4.9528840297,0.02
 06/05  20:00:00,144.262033498,29.919574908,48.4900535274,0.0,12.3672932834,38.6892022431,79.7429705898,76.751240172,2.97173041782,0.02
 06/05  21:00:00,101.521167345,18.3834758088,29.188090101,0.0,12.3672932834,27.0668015668,55.1758942313,52.1841638135,2.97173041782,0.02
 06/05  22:00:00,92.7600808698,23.149014589,34.8680409835,0.0,4.12243109448,15.9888894789,76.823919047,73.8321886291,2.97173041782,0.02
 06/05  23:00:00,76.9376585993,16.5357144014,25.8222480211,0.0,4.12243109448,15.9888894789,56.1776804663,53.1859500485,2.97173041782,0.02
 06/05  24:00:00,86.6965902873,21.5529116806,30.4239859976,0.0,4.12243109448,15.9888894789,80.2618658664,77.2701354485,2.97173041782,0.02
 06/06  01:00:00,69.5121980969,14.2495472084,20.7296201873,0.0,4.12243109448,15.9888894789,50.1601101392,47.1683797214,2.97173041782,0.02
 06/06  02:00:00,86.0094937953,21.4449245111,29.8332103075,0.0,4.12243109448,15.9888894789,87.7903030251,84.7985726072,2.97173041782,0.02
 06/06  03:00:00,67.7993337466,13.8346759889,19.4199606225,0.0,4.12243109448,15.9888894789,55.4148199279,52.4230895101,2.97173041782,0.02
 06/06  04:00:00,123.890782076,29.4919645421,42.2951154022,0.0,12.3672932834,24.9413748627,101.23334937,96.2604653401,4.9528840297,0.02
 06/06  05:00:00,120.580367766,29.6317649611,43.4953553103,2.39704532229,12.3672932834,24.9413748627,160.976972746,156.004088716,4.9528840297,0.02
 06/06  06:00:00,179.048489466,30.9462095339,51.4458209796,0.50227573387,24.7345865669,70.7195625826,125.104811907,115.179043848,9.90576805939,0.02
 06/06  07:00:00,222.199155756,32.0530612251,59.787225068,0.162380128503,37.1018798503,92.3937384068,99.3778213709,80.8641194827,9.90576805939,8.60793382883
 06/06  08:00:00,241.149029372,32.7780998787,66.0281011529,0.103042452969,37.1018798503,104.434947198,69.2653835997,59.3396155403,9.90576805939,0.02
 06/06  09:00:00,260.203680623,33.4233304282,72.4697341513,0.0291816258843,37.1018798503,116.476155989,57.3810025004,47.455234441,9.90576805939,0.02
 06/06  10:00:00,266.5783478,33.9696248922,78.3266426836,0.0,37.1018798503,116.476155989,59.2092349125,40.6721438317,9.90576805939,8.63132302141
 06/06  11:00:00,270.794807645,34.4503876947,82.0621772908,0.0,37.1018798503,116.476155989,44.5255813507,34.5998132913,9.90576805939,0.02
 06/06  12:00:00,261.368237653,35.0915592337,84.036155418,0.0,37.1018798503,104.434947198,50.059651336,31.5255415344,9.90576805939,8.62834174229
 06/06  13:00:00,277.89847361,35.7222519591,87.8939908831,0.0,37.1018798503,116.476155989,34.9608832075,25.0351151482,9.90576805939,0.02
 06/06  14:00:00,279.852386302,36.274421415,89.2958693499,0.0,37.1018798503,116.476155989,37.5153019309,18.9782948613,9.90576805939,8.63123901024
 06/06  15:00:00,280.407299034,36.9111514442,89.2143262019,0.0,37.1018798503,116.476155989,29.6001799902,19.6744119308,9.90576805939,0.02
 06/06  16:00:00,281.067954698,37.170357997,89.6163088111,0.0,37.1018798503,116.476155989,28.3795030864,18.453735027,9.90576805939,0.02
 06/06  17:00:00,279.76598799,37.2899303072,88.1958885944,0.0,37.1018798503,116.476155989,39.6358581721,21.1130206118,9.90576805939,8.61706950086
 06/06  18:00:00,164.589115754,29.6662026447,61.9085713479,0.0,24.7345865669,47.5788473902,39.9087082177,34.935824188,4.9528840297,0.02
 06/06  19:00:00,158.478089192,29.4907495437,55.9730015618,0.0,24.7345865669,47.5788473902,56.1364268247,51.163542795,4.9528840297,0.02
 06/06  20:00:00,146.419641917,29.9192847048,50.6479552232,0.0,12.3672932834,38.6892022431,75.3974823905,72.4057519726,2.97173041782,0.02
 06/06  21:00:00,105.515622582,19.3073565124,31.9567427681,0.0,12.3672932834,27.0668015668,55.5951039365,52.6033735187,2.97173041782,0.02
 06/06  22:00:00,95.3768553136,24.0728952927,36.5376021888,0.0,4.12243109448,15.9888894789,76.7654501653,73.7737197474,2.97173041782,0.02
 06/06  23:00:00,77.8829930783,16.5357144014,26.7675827008,0.0,4.12243109448,15.9888894789,54.6243128274,51.6325824095,2.97173041782,0.02
 06/06  24:00:00,90.101167813,22.4767923843,32.8813502865,0.0,4.12243109448,15.9888894789,80.4241045711,77.4323741532,2.97173041782,0.02
 06/07  01:00:00,74.3890597025,16.0973086157,23.7120551185,0.0,4.12243109448,15.9888894789,55.0224618618,52.030731444,2.97173041782,0.02
 06/07  02:00:00,86.0991210443,21.8833302967,29.4844319736,0.0,4.12243109448,15.9888894789,82.9989673464,80.0072369286,2.97173041782,0.02
 06/07  03:00:00,64.8573482349,13.858210555,16.4427743808,0.0,4.12243109448,15.9888894789,59.8578953493,56.8661649315,2.97173041782,0.02
 06/07  04:00:00,114.703490721,29.4919645421,33.1078242514,0.0,12.3672932834,24.9413748627,100.525448451,95.5525644217,4.9528840297,0.02
 06/07  05:00:00,110.595505702,29.6909772429,34.2638651946,1.58446129715,12.3672932834,24.9413748627,159.321442938,154.348558908,4.9528840297,0.02
 06/07  06:00:00,169.866031728,31.1050165259,42.3553771301,0.251455059222,24.7345865669,70.7195625826,124.68879052,114.763022461,9.90576805939,0.02
 06/07  07:00:00,216.578225218,32.1928605971,54.188877425,0.0,37.1018798503,92.3937384068,103.346696083,93.4209280241,9.90576805939,0.02
 06/07  08:00:00,235.116324042,32.8493937523,60.027135077,0.0,37.1018798503,104.434947198,100.239343944,81.7100151636,9.90576805939,8.62356072097
 06/07  09:00:00,251.92928002,33.3842421845,64.2636171019,0.0,37.1018798503,116.476155989,78.2862868901,68.3605188307,9.90576805939,0.02
 06/07  10:00:00,257.358617423,33.8874408978,69.1890896993,0.0,37.1018798503,116.476155989,77.3892946981,58.85235711,9.90576805939,8.63116952865
 06/07  11:00:00,262.688703198,34.3402043937,74.0662700643,0.0,37.1018798503,116.476155989,63.1071628935,53.1813948341,9.90576805939,0.02
 06/07  12:00:00,256.370846757,35.0114939856,79.1188333839,0.0,37.1018798503,104.434947198,63.4126334792,44.8786188816,9.90576805939,8.62824653817
 06/07  13:00:00,273.446439313,35.7829295251,83.3812811792,0.0,37.1018798503,116.476155989,45.696519114,35.7707510546,9.90576805939,0.02
 06/07  14:00:00,279.296828971,36.6098603574,88.4048901873,0.0,37.1018798503,116.476155989,32.7137714321,22.7880033727,9.90576805939,0.02
 06/07  15:00:00,286.136396213,37.4563058411,94.2236148088,0.0,37.1018798503,116.476155989,28.7017266713,10.166344029,9.90576805939,8.62961458294
 06/07  16:00:00,287.370966445,37.9213476911,94.8975502761,0.0,37.1018798503,116.476155989,17.4607890161,7.53502095666,9.90576805939,0.02
 06/07  17:00:00,286.039296005,38.0486066458,93.710523329,0.0,37.1018798503,116.476155989,18.9702182102,9.04445015081,9.90576805939,0.02
 06/07  18:00:00,169.975646835,29.7676628495,66.2351766576,0.0,24.7345865669,47.5788473902,40.8334555658,27.272258932,4.9528840297,8.60831260405
 06/07  19:00:00,159.80147047,29.5104977781,57.2766340013,0.0,24.7345865669,47.5788473902,55.1337003031,50.1608162734,4.9528840297,0.02
 06/07  20:00:00,154.110219417,29.9362877722,52.1366297124,0.0,12.3672932834,38.6892022431,72.95064128,69.9589108622,2.97173041782,0.02
 06/07  21:00:00,107.180872314,19.3074352334,28.2009434576,0.0,12.3672932834,27.0668015668,54.3205013337,51.3287709159,2.97173041782,0.02
 06/07  22:00:00,88.8688237067,23.2951498509,25.4036152031,0.0,4.12243109448,15.9888894789,74.1739558802,71.1822254623,2.97173041782,0.02
 06/07  23:00:00,73.7015039511,16.5357144014,16.8922905239,0.0,4.12243109448,15.9888894789,54.9148751278,51.92314471,2.97173041782,0.02
 06/07  24:00:00,84.6963583541,21.4652305235,19.8943405086,0.0,4.12243109448,15.9888894789,76.2392169826,73.2474865648,2.97173041782,0.02
 06/08  01:00:00,67.8304347914,14.1034119465,12.9276810138,0.0,4.12243109448,15.9888894789,51.4676050456,48.4758746277,2.97173041782,0.02
 06/08  02:00:00,84.2962843518,20.7873158325,20.2044993589,0.0,4.12243109448,15.9888894789,87.7424046568,84.750674239,2.97173041782,0.02
 06/08  03:00:00,68.334934033,14.9103844407,14.6276671461,0.0,4.12243109448,15.9888894789,57.7121131849,54.7203827671,2.97173041782,0.02
 06/08  04:00:00,113.682448668,28.9877978885,24.718299454,0.0,12.3672932834,24.9413748627,97.7210422962,92.7481582665,4.9528840297,0.02
 06/08  05:00:00,111.488740802,30.2142100901,24.8090296213,2.18701066985,12.3672932834,24.9413748627,158.050895183,153.078011153,4.9528840297,0.02
 06/08  06:00:00,164.433811452,30.8683153973,29.9438351199,0.222609785911,24.7345865669,70.7195625826,123.884936291,113.959168231,9.90576805939,0.02
 06/08  07:00:00,205.760179343,32.0487415454,38.8347692027,0.0,37.1018798503,92.3937384068,102.835057131,92.9092890718,9.90576805939,0.02
 06/08  08:00:00,226.836165029,32.6443359245,47.3681754254,0.0,37.1018798503,104.434947198,104.448428056,85.9191507599,9.90576805939,8.62350923635
 06/08  09:00:00,245.970186962,33.0817041628,52.8269332318,0.0,37.1018798503,116.476155989,91.9407938829,82.0150258235,9.90576805939,0.02
 06/08  10:00:00,250.10256028,33.4655217445,58.8319062808,0.0,37.1018798503,116.476155989,97.9802094938,79.4433767504,9.90576805939,8.63106468399
 06/08  11:00:00,256.697392768,33.7926001022,65.1219502302,0.0,37.1018798503,116.476155989,87.4524547097,77.5266866503,9.90576805939,0.02
 06/08  12:00:00,250.385926534,34.2620738502,69.6002986837,0.0,37.1018798503,104.434947198,81.7203010241,71.7945329647,9.90576805939,0.02
 06/08  13:00:00,261.826765106,34.7491881863,72.3421662976,0.0,37.1018798503,116.476155989,82.8363846035,64.2978925925,9.90576805939,8.63272395157
 06/08  14:00:00,264.462658487,35.331138787,74.8494615127,0.0,37.1018798503,116.476155989,67.1587110027,57.2329429433,9.90576805939,0.02
 06/08  15:00:00,266.263580629,35.9887802653,75.9929523027,0.0,37.1018798503,116.476155989,71.9811353706,53.445799998,9.90576805939,8.62956731317
 06/08  16:00:00,267.149253983,36.4488594174,76.4191370214,0.0,37.1018798503,116.476155989,61.783615127,51.8578470676,9.90576805939,0.02
 06/08  17:00:00,267.352643804,36.664988783,76.4075001736,0.0,37.1018798503,116.476155989,61.5645358131,51.6387677537,9.90576805939,0.02
 06/08  18:00:00,160.738456622,29.747054219,57.9770412362,0.0,24.7345865669,47.5788473902,66.7544994873,53.1939186195,4.9528840297,8.6076968381
 06/08  19:00:00,154.03988932,29.4872520071,51.5382923583,0.0,24.7345865669,47.5788473902,64.1174147393,59.1445307096,4.9528840297,0.02
 06/08  20:00:00,142.955066377,29.9175711031,47.1850971556,0.0,12.3672932834,38.6892022431,76.6439746143,73.6522441964,2.97173041782,0.02
 06/08  21:00:00,101.044723864,18.3834758088,28.7116524632,0.0,12.3672932834,27.0668015668,53.7677559553,50.7760255375,2.97173041782,0.02
 06/08  22:00:00,91.4023273561,23.0613334319,33.5761466272,0.0,4.12243109448,15.9888894789,75.2599094755,72.2681790577,2.97173041782,0.02
 06/08  23:00:00,73.1251563428,16.5357144014,21.9530739586,0.0,4.12243109448,15.9888894789,55.2793619763,52.2876315585,2.97173041782,0.02
 06/08  24:00:00,79.4166572366,21.2898682092,23.2515755502,0.0,4.12243109448,15.9888894789,77.4656993309,74.4739689131,2.97173041782,0.02
 06/09  01:00:00,65.7028097648,14.4922846674,16.4272514512,0.0,4.12243109448,15.9888894789,54.537491127,51.5457607092,2.97173041782,0.02
 06/09  02:00:00,76.1148044624,20.3253754807,20.934191242,0.0,4.12243109448,15.9888894789,81.5581642747,78.5664338569,2.97173041782,0.02
 06/09  03:00:00,61.7493858711,13.858210555,12.9377718229,0.0,4.12243109448,15.9888894789,61.0380729803,58.0463425625,2.97173041782,0.02
 06/09  04:00:00,103.329964957,29.5284983575,21.6977651276,0.0,12.3672932834,24.9413748627,102.292955173,97.3200711436,4.9528840297,0.02
 06/09  05:00:00,100.076676344,29.6951753687,22.7429939569,2.58230551001,12.3672932834,24.9413748627,160.700190145,155.727306116,4.9528840297,0.02
 06/09  06:00:00,152.635588277,30.998213194,25.0526752205,0.430517312177,24.7345865669,70.7195625826,126.176959438,116.251191379,9.90576805939,0.02
 06/09  07:00:00,194.266369977,31.7909356063,32.2097820768,0.0691733906959,37.1018798503,92.3937384068,105.29788705,95.3721189901,9.90576805939,0.02
 06/09  08:00:00,216.87970559,32.4140729036,42.1834063917,0.0424002870167,37.1018798503,104.434947198,106.418456122,87.8892554655,9.90576805939,8.62343259714
 06/09  09:00:00,241.56813408,32.9191585913,54.360276529,0.00730508204034,37.1018798503,116.476155989,93.5781245055,83.6523564461,9.90576805939,0.02
 06/09  10:00:00,248.516012992,33.3094705246,60.9244678913,0.0,37.1018798503,116.476155989,90.458961283,80.5331932236,9.90576805939,0.02
 06/09  11:00:00,252.863822634,33.6381278451,64.9434667149,0.0,37.1018798503,116.476155989,91.743253562,73.2050299875,9.90576805939,8.6324555151
 06/09  12:00:00,246.066892997,34.194048766,69.6323603045,0.0,37.1018798503,104.434947198,72.2789589255,62.3531908661,9.90576805939,0.02
 06/09  13:00:00,264.349561339,34.9238292411,75.1434773256,0.0,37.1018798503,116.476155989,67.9648834066,49.4283117832,9.90576805939,8.630803564
 06/09  14:00:00,269.543367562,35.8300981828,79.4312330346,0.0,37.1018798503,116.476155989,51.2114377645,41.2856697052,9.90576805939,0.02
 06/09  15:00:00,273.389727353,36.6881906367,82.4196730367,0.0,37.1018798503,116.476155989,56.7523290186,38.217141434,9.90576805939,8.62941952522
 06/09  16:00:00,274.454269137,37.2738204089,82.8992061768,0.0,37.1018798503,116.476155989,45.9919453508,36.0661772914,9.90576805939,0.02
 06/09  17:00:00,276.11902754,37.6061328935,84.2327520976,0.0,37.1018798503,116.476155989,43.0383954783,33.1126274189,9.90576805939,0.02
 06/09  18:00:00,163.848046089,29.7620309811,61.0716585579,0.0,24.7345865669,47.5788473902,43.9882915671,39.0154075374,4.9528840297,0.02
 06/09  19:00:00,158.485989783,29.5056156413,55.9660155109,0.0,24.7345865669,47.5788473902,64.6897669443,51.1292940838,4.9528840297,8.60758883076
 06/09  20:00:00,150.98960399,29.9369500514,55.2002514188,0.0,12.3672932834,38.6892022431,71.2914832231,68.2997528053,2.97173041782,0.02
 06/09  21:00:00,108.465766434,19.307657832,35.1851810447,0.0,12.3672932834,27.0668015668,52.3198444984,49.3281140806,2.97173041782,0.02
 06/09  22:00:00,100.919466291,24.2190305546,41.9340784741,0.0,4.12243109448,15.9888894789,74.2218340069,71.2301035891,2.97173041782,0.02
 06/09  23:00:00,77.9075750579,16.2434438776,27.0844357881,0.0,4.12243109448,15.9888894789,53.7115724347,50.7198420168,2.97173041782,0.02
 06/09  24:00:00,92.6244568265,22.7106088033,35.1708234788,0.0,4.12243109448,15.9888894789,79.9760313196,76.9843009018,2.97173041782,0.02
 06/10  01:00:00,72.4725088113,15.3487902263,22.5673559619,0.0,4.12243109448,15.9888894789,51.6790685566,48.6873381388,2.97173041782,0.02
 06/10  02:00:00,84.1046296673,21.4944575759,27.8904803078,0.0,4.12243109448,15.9888894789,81.4717803183,78.4800499004,2.97173041782,0.02
 06/10  03:00:00,64.7417858817,13.8346759889,16.3518099849,0.0,4.12243109448,15.9888894789,55.6109903705,52.6192599527,2.97173041782,0.02
 06/10  04:00:00,94.1244167719,28.8562761528,30.2989466737,0.0,4.12243109448,16.0517297156,105.598539005,102.606808587,2.97173041782,0.02
 06/10  05:00:00,82.1509918483,27.71642111,26.5128767635,0.0,4.12243109448,16.0517297156,104.331789708,101.34005929,2.97173041782,0.02
 06/10  06:00:00,105.870614419,30.3468558241,31.0954897351,0.0,4.12243109448,39.6058045677,84.1308757919,81.1391453741,2.97173041782,0.02
 06/10  07:00:00,147.661220568,30.3692649398,37.3191795663,1.55230752343,12.3672932834,65.3531420225,135.048217713,130.075333683,4.9528840297,0.02
 06/10  08:00:00,154.872995381,30.3638670078,42.3334444411,0.864345795877,12.3672932834,68.2430321324,131.840242496,126.867358466,4.9528840297,0.02
 06/10  09:00:00,187.192993391,30.4565874761,46.0550080405,0.353172757289,16.4897243779,93.1370602926,123.077630357,115.13301591,7.92461444751,0.02
 06/10  10:00:00,187.937813553,30.4842248185,46.8202928855,0.304970030251,16.4897243779,93.1370602926,128.479962468,111.942595775,7.92461444751,8.61275224573
 06/10  11:00:00,189.717043635,30.5044609455,48.6319556778,0.252330112793,16.4897243779,93.1370602926,117.956832067,110.01221762,7.92461444751,0.02
 06/10  12:00:00,183.559493091,30.517217964,51.6245681384,0.241031806925,16.4897243779,83.9857416113,115.455683513,107.511069065,7.92461444751,0.02
 06/10  13:00:00,184.208710402,30.5403485916,52.2630788438,0.228600111082,16.4897243779,83.9857416113,111.854722952,103.910108505,7.92461444751,0.02
 06/10  14:00:00,186.885481989,30.6025656941,54.9784440752,0.127832609958,16.4897243779,83.9857416113,101.928229082,93.9836146346,7.92461444751,0.02
 06/10  15:00:00,171.334888459,30.3468558241,57.2682834606,0.0,12.3672932834,70.6512738906,44.5267920179,39.5539079882,4.9528840297,0.02
 06/10  16:00:00,173.088724916,30.3468558241,59.0221204253,0.0,12.3672932834,70.6512738906,47.5319143225,33.9690150047,4.9528840297,8.61001528815
 06/10  17:00:00,152.470317906,30.3468558241,50.9272575098,0.0,12.3672932834,58.1284167478,54.2093811633,49.2364971336,4.9528840297,0.02
 06/10  18:00:00,99.4105787396,29.0316384671,32.3702389893,0.0,12.3672932834,24.9413748627,84.2947948881,79.3219108584,4.9528840297,0.02
 06/10  19:00:00,97.2190768829,29.0316384671,30.1787371454,0.0,12.3672932834,24.9413748627,91.2848326134,86.3119485837,4.9528840297,0.02
 06/10  20:00:00,90.7506442503,27.71642111,28.0650292132,0.0,4.12243109448,16.0517297156,100.43973796,97.448007542,2.97173041782,0.02
 06/10  21:00:00,58.7395163532,12.0104491477,12.2193700043,0.0,4.12243109448,15.9888894789,49.3057287406,46.3139983228,2.97173041782,0.02
 06/10  22:00:00,77.2698535074,20.7873158325,21.7511794923,0.0,4.12243109448,15.9888894789,96.5400473167,93.5483168989,2.97173041782,0.02
 06/10  23:00:00,59.9686309277,12.7033596754,12.7380744891,0.0,4.12243109448,15.9888894789,60.3485046142,57.3567741964,2.97173041782,0.02
 06/10  24:00:00,72.5614445799,19.7928314304,17.9639982477,0.0,4.12243109448,15.9888894789,79.052796569,76.0610661511,2.97173041782,0.02
 06/11  01:00:00,67.5187057265,18.4776140734,16.4292808769,0.0,2.06121554724,15.9888894789,76.2974797054,73.3057492876,2.97173041782,0.02
 06/11  02:00:00,76.4359835082,23.0970175917,20.6104914471,0.0,2.06121554724,15.9888894789,98.9146987506,95.9229683328,2.97173041782,0.02
 06/11  03:00:00,66.7501310387,18.4776140734,15.6607061446,0.0,2.06121554724,15.9888894789,80.0592445562,77.0675141383,2.97173041782,0.02
 06/11  04:00:00,74.5827694597,23.0970175917,18.6725886086,0.0,2.06121554724,15.9888894789,100.610133409,97.6184029909,2.97173041782,0.02
 06/11  05:00:00,60.0468615244,19.7928314304,14.6303672162,0.0344955449131,2.06121554724,15.9888894789,79.6182505676,76.6265201498,2.97173041782,0.02
 06/11  06:00:00,62.4109800469,23.0970175917,20.5973274459,0.0,2.06121554724,15.9888894789,98.8630910322,95.8713606144,2.97173041782,0.02
 06/11  07:00:00,56.7660210639,18.916019859,19.272296147,0.014112897999,2.06121554724,15.9888894789,76.4978095408,73.506079123,2.97173041782,0.02
 06/11  08:00:00,102.966140775,25.0260030487,31.0910038552,0.0,4.12243109448,41.7362269337,90.1615548878,85.1886708581,4.9528840297,0.02
 06/11  09:00:00,94.7598998378,20.143556059,27.8214304617,0.0247158831498,4.12243109448,41.7362269337,71.1251874664,66.1523034367,4.9528840297,0.02
 06/11  10:00:00,111.045960148,25.201365363,38.4132360752,0.00428965382517,4.12243109448,41.7362269337,87.2206578585,82.2477738288,4.9528840297,0.02
 06/11  11:00:00,96.6671380263,19.529787959,30.4386875322,0.0,4.12243109448,41.7362269337,70.423372538,65.4504885083,4.9528840297,0.02
 06/11  12:00:00,114.520024019,25.0260030487,42.3207633268,0.0,4.12243109448,41.7362269337,86.1159979407,81.143113911,4.9528840297,0.02
 06/11  13:00:00,100.326450775,19.8805125876,33.5806541251,0.0,4.12243109448,41.7362269337,69.5571180964,64.5842340667,4.9528840297,0.02
 06/11  14:00:00,116.837930002,25.201365363,44.0135594212,0.0,4.12243109448,41.7362269337,84.5350230532,79.5621390235,4.9528840297,0.02
 06/11  15:00:00,102.709973675,20.0558749018,35.8406992254,0.0,4.12243109448,41.7362269337,67.6194059305,62.6465219008,4.9528840297,0.02
 06/11  16:00:00,101.724639411,25.2890465201,46.1846267199,0.0,4.12243109448,24.8785346261,81.8654418406,76.8925578109,4.9528840297,0.02
 06/11  17:00:00,69.5465282959,18.8689507267,32.1840988621,0.0,2.06121554724,15.9888894789,76.0208502937,64.4473031387,2.97173041782,8.60181673719
 06/11  18:00:00,76.0476974484,21.330480234,36.1770730881,0.0,2.06121554724,15.9888894789,74.4620627296,71.4703323118,2.97173041782,0.02
 06/11  19:00:00,63.8977483307,17.5943453945,27.8332570872,0.0,2.06121554724,15.9888894789,68.3347563273,65.3430259095,2.97173041782,0.02
 06/11  20:00:00,82.8231073768,19.5500939714,30.6728685184,0.0,2.06121554724,15.9888894789,76.1984939847,73.2067635668,2.97173041782,0.02
 06/11  21:00:00,74.6388786816,16.9335081623,25.1635575233,0.0,2.06121554724,15.9888894789,68.6368178646,65.6450874468,2.97173041782,0.02
 06/11  22:00:00,73.6139485427,16.8137537096,24.2525486997,0.0,2.06121554724,15.9888894789,68.9892217491,65.9974913313,2.97173041782,0.02
 06/11  23:00:00,71.4510039415,15.7465839872,23.1859397774,0.0,2.06121554724,15.9888894789,65.1640713519,62.1723409341,2.97173041782,0.02
 06/11  24:00:00,71.6274438172,16.2292126621,22.850585091,0.0,2.06121554724,15.9888894789,68.7767757839,65.7850453661,2.97173041782,0.02
 06/12  01:00:00,74.5690815454,15.6589028301,24.3304831051,0.0,4.12243109448,15.9888894789,64.4142249825,61.4224945647,2.97173041782,0.02
 06/12  02:00:00,74.269145263,17.4831296712,22.1536200941,0.0177008031571,4.12243109448,15.9888894789,71.0570403444,68.0653099266,2.97173041782,0.02
 06/12  03:00:00,73.0419650765,18.4776140734,19.8703078782,0.0,4.12243109448,15.9888894789,78.595300137,75.6035697192,2.97173041782,0.02
 06/12  04:00:00,111.801806227,29.5284983575,30.1696064379,0.0,12.3672932834,24.9413748627,108.684876259,103.711992229,4.9528840297,0.02
 06/12  05:00:00,114.926431489,29.5026780962,33.5331761823,6.83437577972,12.3672932834,24.9413748627,173.621199844,168.648315814,4.9528840297,0.02
 06/12  06:00:00,165.255441735,30.5005969382,36.4593513567,2.14131100062,24.7345865669,70.7195625826,137.075502949,127.14973489,9.90576805939,0.02
 06/12  07:00:00,203.373507072,30.8433843973,41.270496227,1.06315316955,37.1018798503,92.3937384068,115.235591755,105.309823696,9.90576805939,0.02
 06/12  08:00:00,219.780344695,30.9715355926,45.7104317593,0.85855978353,37.1018798503,104.434947198,109.619507592,99.6937395323,9.90576805939,0.02
 06/12  09:00:00,232.599510027,31.2007353428,46.4580245121,0.659343634442,37.1018798503,116.476155989,114.508963903,95.9768921226,9.90576805939,8.62630372056
 06/12  10:00:00,235.322588687,31.5011210866,49.0881219414,0.451323350816,37.1018798503,116.476155989,102.50339803,92.5776299705,9.90576805939,0.02
 06/12  11:00:00,242.994369536,31.9007618421,56.5991409112,0.212207443003,37.1018798503,116.476155989,103.80600844,85.2679741819,9.90576805939,8.63226619897
 06/12  12:00:00,235.330343885,32.2987711349,60.7597412762,0.0313938894671,37.1018798503,104.434947198,84.1822446058,74.2564765464,9.90576805939,0.02
 06/12  13:00:00,246.678214895,32.4686332264,59.9273046916,0.0,37.1018798503,116.476155989,86.6573993545,68.1193692459,9.90576805939,8.6322620493
 06/12  14:00:00,243.7339236,32.6274494507,56.8244794484,0.0,37.1018798503,116.476155989,83.4941098277,73.5683417683,9.90576805939,0.02
 06/12  15:00:00,241.473044561,32.7383308772,54.4528617371,0.0,37.1018798503,116.476155989,90.6662623212,80.7404942618,9.90576805939,0.02
 06/12  16:00:00,244.137541852,32.9059426901,56.9503489311,0.0,37.1018798503,116.476155989,95.047507859,76.5167028552,9.90576805939,8.62503694441
 06/12  17:00:00,243.181933838,32.8220314189,56.0797890428,0.0,37.1018798503,116.476155989,87.827459589,77.9016915296,9.90576805939,0.02
 06/12  18:00:00,137.063657113,29.4700442528,34.5792697955,0.0,24.7345865669,47.5788473902,67.7604204501,62.7875364204,4.9528840297,0.02
 06/12  19:00:00,132.410512113,29.9084500385,29.487713921,0.0,24.7345865669,47.5788473902,73.2170198152,68.2441357855,4.9528840297,0.02
 06/12  20:00:00,122.361770127,28.7393679433,27.7699871097,0.0,12.3672932834,38.6892022431,87.0013925995,84.0096621817,2.97173041782,0.02
 06/12  21:00:00,86.1600815572,16.6704646909,15.5633425112,0.0,12.3672932834,27.0668015668,68.3634023314,56.787685025,2.97173041782,8.60398688856
 06/12  22:00:00,74.4455380119,20.3253754807,19.400469686,0.0,4.12243109448,15.9888894789,79.5688957762,76.5771653584,2.97173041782,0.02
 06/12  23:00:00,62.9184508618,15.1734279121,13.1886593516,0.0,4.12243109448,15.9888894789,58.2067183409,55.214987923,2.97173041782,0.02
 06/12  24:00:00,75.6000240802,20.7873158325,20.0813492335,0.0,4.12243109448,15.9888894789,91.206574702,88.2148442842,2.97173041782,0.02
 06/13  01:00:00,62.56764475,14.9542250192,13.0570563655,0.0,4.12243109448,15.9888894789,63.1861820409,60.1944516231,2.97173041782,0.02
 06/13  02:00:00,78.1100373582,23.0970175917,20.098455364,0.0,4.12243109448,15.9888894789,94.3967684846,91.4050380668,2.97173041782,0.02
 06/13  03:00:00,69.5440349005,19.1790633305,15.4120681904,0.0,4.12243109448,15.9888894789,75.1973872916,72.2056568738,2.97173041782,0.02
 06/13  04:00:00,104.041213917,29.3239089909,22.6136031551,0.0,12.3672932834,24.9413748627,102.865759549,97.892875519,4.9528840297,0.02
 06/13  05:00:00,108.034932411,30.063572818,24.3411225441,8.57403532272,12.3672932834,24.9413748627,164.906796884,159.933912854,4.9528840297,0.02
 06/13  06:00:00,154.719009522,30.5629944046,25.1279366695,2.87389575472,24.7345865669,70.7195625826,129.400606757,119.474838698,9.90576805939,0.02
 06/13  07:00:00,193.730828085,31.2004629796,31.0425202861,1.29137155205,37.1018798503,92.3937384068,107.852563943,97.9267958841,9.90576805939,0.02
 06/13  08:00:00,214.004276504,31.6158787234,39.0992073192,1.04939213364,37.1018798503,104.434947198,100.574769657,90.6490015971,9.90576805939,0.02
 06/13  09:00:00,235.712414725,32.022229602,48.5942531927,0.814497813455,37.1018798503,116.476155989,104.973585829,86.4416024492,9.90576805939,8.62621532077
 06/13  10:00:00,241.320329451,32.3497842306,54.1317657892,0.556782777915,37.1018798503,116.476155989,93.5572842343,83.6315161749,9.90576805939,0.02
 06/13  11:00:00,244.213634339,32.6083667801,57.0567404326,0.266254103527,37.1018798503,116.476155989,100.446642798,81.9087631654,9.90576805939,8.63211157308
 06/13  12:00:00,236.606484456,33.0030715668,60.6046270339,0.0389860352344,37.1018798503,104.434947198,89.9619978901,80.0362298307,9.90576805939,0.02
 06/13  13:00:00,251.132238933,33.4172052538,63.2487780707,0.0,37.1018798503,116.476155989,87.6891681796,77.7634001202,9.90576805939,0.02
 06/13  14:00:00,255.68704213,33.9254968715,67.4514561902,0.0,37.1018798503,116.476155989,92.7236275871,74.1872785708,9.90576805939,8.6305809569
 06/13  15:00:00,259.077791673,34.5797638651,70.2162057734,0.0,37.1018798503,116.476155989,77.3934537719,67.4676857125,9.90576805939,0.02
 06/13  16:00:00,260.006911239,35.0482300763,69.9214634232,0.0,37.1018798503,116.476155989,86.5646875943,68.0339489057,9.90576805939,8.62497062919
 06/13  17:00:00,257.519139025,35.3177596462,67.503417947,0.0,37.1018798503,116.476155989,79.8169935013,69.8912254419,9.90576805939,0.02
 06/13  18:00:00,150.930127819,29.65151998,48.2642719012,0.0,24.7345865669,47.5788473902,61.8785890583,56.9057050286,4.9528840297,0.02
 06/13  19:00:00,145.707252277,29.4765465659,43.2163649672,0.0,24.7345865669,47.5788473902,65.6646611072,60.6917770775,4.9528840297,0.02
 06/13  20:00:00,135.37635095,29.9117673266,39.6121761016,0.0,12.3672932834,38.6892022431,79.3720526099,76.3803221921,2.97173041782,0.02
 06/13  21:00:00,93.3530814758,18.2373405469,21.1661378671,0.0,12.3672932834,27.0668015668,57.6662437488,54.6745133309,2.97173041782,0.02
 06/13  22:00:00,79.7686865279,22.6813817509,22.3442793111,0.0,4.12243109448,15.9888894789,78.185782811,75.1940523932,2.97173041782,0.02
 06/13  23:00:00,60.5850479793,13.986503737,12.0655133652,0.0,4.12243109448,15.9888894789,49.284764775,46.2930343572,2.97173041782,0.02
 06/13  24:00:00,73.3848329492,21.2021870521,17.3099298707,0.0,4.12243109448,15.9888894789,81.0931752957,78.1014448779,2.97173041782,0.02
 06/14  01:00:00,60.6239590114,14.1870148943,11.453327772,0.0,4.12243109448,15.9888894789,69.9280562599,58.3545091457,2.97173041782,8.60181669638
 06/14  02:00:00,77.9998430827,23.9738291631,18.6897987789,0.0,4.12243109448,15.9888894789,98.6118209835,95.6200905656,2.97173041782,0.02
 06/14  03:00:00,67.8088854425,18.4776140734,14.0697410089,0.0,4.12243109448,15.9888894789,73.9448916437,70.9531612259,2.97173041782,0.02
 06/14  04:00:00,101.248534786,29.5284983575,19.6163344768,0.0,12.3672932834,24.9413748627,101.696050124,96.7231660946,4.9528840297,0.02
 06/14  05:00:00,102.245009225,29.5958942339,22.3341416484,5.2587714731,12.3672932834,24.9413748627,163.471216587,158.498332557,4.9528840297,0.02
 06/14  06:00:00,154.101463504,30.7814119916,25.286175038,1.87969367234,24.7345865669,70.7195625826,127.890845922,117.965077862,9.90576805939,0.02
 06/14  07:00:00,196.917836233,31.4237216056,34.4983457892,0.79929733038,37.1018798503,92.3937384068,106.24448065,96.3187125904,9.90576805939,0.02
 06/14  08:00:00,217.883102292,31.908729388,43.1318554425,0.602740914296,37.1018798503,104.434947198,99.0241173292,89.0983492698,9.90576805939,0.02
 06/14  09:00:00,237.01193384,32.4099304711,49.9094406674,0.411119126633,37.1018798503,116.476155989,103.403970506,84.8720989342,9.90576805939,8.62610351238
 06/14  10:00:00,241.993494419,32.7989089786,54.6745821274,0.238012956124,37.1018798503,116.476155989,92.0507158039,82.1249477445,9.90576805939,0.02
 06/14  11:00:00,246.228107117,33.1077490065,58.7960045952,0.0421064549691,37.1018798503,116.476155989,90.3310136743,80.4052456149,9.90576805939,0.02
 06/14  12:00:00,238.235375701,33.6113306347,62.3835965219,0.0,37.1018798503,104.434947198,97.0068927457,78.4733824825,9.90576805939,8.62774220383
 06/14  13:00:00,255.79426962,34.2844855857,67.2275628801,0.0,37.1018798503,116.476155989,80.8375582144,70.911790155,9.90576805939,0.02
 06/14  14:00:00,260.333303811,34.9750296553,71.0762315356,0.0,37.1018798503,116.476155989,79.9454782049,61.409179125,9.90576805939,8.63053102051
 06/14  15:00:00,262.960602126,35.6618433154,73.0169665168,0.0,37.1018798503,116.476155989,66.7415335617,56.8157655023,9.90576805939,0.02
 06/14  16:00:00,265.605392817,36.1584823501,75.1656236636,0.0,37.1018798503,116.476155989,60.9213125819,50.9955445225,9.90576805939,0.02
 06/14  17:00:00,265.751809358,36.3543073417,75.1173881922,0.0,37.1018798503,116.476155989,68.1286941765,49.6061806733,9.90576805939,8.61674544378
 06/14  18:00:00,159.473906094,29.6595993483,56.7999769639,0.0,24.7345865669,47.5788473902,56.7848822682,51.8119982385,4.9528840297,0.02
 06/14  19:00:00,155.04518229,29.4880407159,52.5428082563,0.0,24.7345865669,47.5788473902,64.3627956524,59.3899116227,4.9528840297,0.02
