Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  20:00:00,144.287013649,29.9191372223,48.5154768163,0.0,12.3672932834,38.6892022431,77.3709177943,74.3791873765,2.97173041782,0.02
 06/14  21:00:00,100.769599528,18.3834758088,28.4365251552,0.0,12.3672932834,27.0668015668,54.2178391665,51.2261087487,2.97173041782,0.02
 06/14  22:00:00,88.6014130401,23.0613334319,30.797054595,0.0,4.12243109448,15.9888894789,75.9395445729,72.9478141551,2.97173041782,0.02
 06/14  23:00:00,73.0760072935,16.5357144014,21.9605969989,0.0,4.12243109448,15.9888894789,55.6175655295,52.6258351117,2.97173041782,0.02
 06/14  24:00:00,82.8218127731,21.2898682092,26.812252238,0.0,4.12243109448,15.9888894789,77.6728861669,74.6811557491,2.97173041782,0.02
 06/15  01:00:00,67.399024766,14.4922846674,18.3620433104,0.0,4.12243109448,15.9888894789,54.571896741,51.5801663232,2.97173041782,0.02
 06/15  02:00:00,77.8866781666,20.3253754807,22.8416103564,0.0,4.12243109448,15.9888894789,81.6555862677,78.6638558499,2.97173041782,0.02
 06/15  03:00:00,65.853132379,14.7350221264,16.5617470295,0.0,4.12243109448,15.9888894789,61.005825252,58.0140948342,2.97173041782,0.02
 06/15  04:00:00,111.518375997,29.1412399135,30.2734342312,0.0,12.3672932834,24.9413748627,100.135555534,95.1626715047,4.9528840297,0.02
 06/15  05:00:00,112.025707797,30.265730705,33.6810351477,3.02274005035,12.3672932834,24.9413748627,159.434493188,154.461609158,4.9528840297,0.02
 06/15  06:00:00,171.931568572,30.8230039628,44.5129676,0.44141407826,24.7345865669,70.7195625826,133.355460697,114.847891751,9.90576805939,8.60180088637
 06/15  07:00:00,220.191852084,32.0666516877,57.7901461355,0.138584247466,37.1018798503,92.3937384068,95.1579921848,85.2322241254,9.90576805939,0.02
 06/15  08:00:00,239.4440062,32.6877176402,64.432592722,0.0839424585921,37.1018798503,104.434947198,68.658940812,58.7331727526,9.90576805939,0.02
 06/15  09:00:00,254.046371061,33.0980432642,66.654157407,0.0127571610473,37.1018798503,116.476155989,61.2376970177,51.3119289583,9.90576805939,0.02
 06/15  10:00:00,258.417126438,33.6399352555,70.4951663808,0.0,37.1018798503,116.476155989,65.9761370579,47.4398741343,9.90576805939,8.6304948642
 06/15  11:00:00,265.285519137,34.1515517679,76.8517574971,0.0,37.1018798503,116.476155989,39.0766636285,29.1508955692,9.90576805939,0.02
 06/15  12:00:00,259.578352893,34.6929283689,82.6449432191,0.0,37.1018798503,104.434947198,35.7421017892,17.2087935073,9.90576805939,8.62754022248
 06/15  13:00:00,277.778099877,35.4089038762,88.0870065373,0.0,37.1018798503,116.476155989,20.2182002826,10.2924322232,9.90576805939,0.02
 06/15  14:00:00,282.300421176,36.3561832951,91.6621792722,0.0,37.1018798503,116.476155989,26.7453682554,8.20923729003,9.90576805939,8.630362906
 06/15  15:00:00,282.837660229,36.7007894312,91.8550923828,0.0,37.1018798503,116.476155989,18.8512402147,8.92547215534,9.90576805939,0.02
 06/15  16:00:00,282.305762214,36.7823234012,91.2421827759,0.0,37.1018798503,116.476155989,18.8940578663,8.96828980692,9.90576805939,0.02
 06/15  17:00:00,280.728800605,36.7512823462,89.6973697124,0.0,37.1018798503,116.476155989,29.0211528507,10.4990441346,9.90576805939,8.61634065671
 06/15  18:00:00,165.046833415,29.6585097077,62.3739910263,0.0,24.7345865669,47.5788473902,33.4360910454,28.4632070157,4.9528840297,0.02
 06/15  19:00:00,157.531576747,29.4841505422,55.0330976921,0.0,24.7345865669,47.5788473902,56.6491885283,51.6763044986,4.9528840297,0.02
 06/15  20:00:00,145.216533593,29.9148866813,49.4492547463,0.0,12.3672932834,38.6892022431,75.9992587619,73.0075283441,2.97173041782,0.02
 06/15  21:00:00,104.579146501,19.3073565124,30.7782259166,0.0,12.3672932834,27.0668015668,55.7914150081,52.7996845902,2.97173041782,0.02
 06/15  22:00:00,92.6625056937,23.8390788736,33.9597697165,0.0,4.12243109448,15.9888894789,77.032660889,74.0409304712,2.97173041782,0.02
 06/15  23:00:00,76.2696778567,16.5357144014,24.6078079425,0.0,4.12243109448,15.9888894789,52.9766018609,49.9848714431,2.97173041782,0.02
 06/15  24:00:00,88.7751140336,22.6521546986,30.4341844347,0.0,4.12243109448,15.9888894789,80.8480433237,77.8563129059,2.97173041782,0.02
 06/16  01:00:00,70.4838093299,15.6589028301,18.4388246025,0.0,4.12243109448,15.9888894789,59.4491065384,56.4573761206,2.97173041782,0.02
 06/16  02:00:00,80.7219029229,20.7637812664,22.1936844791,0.0,4.12243109448,15.9888894789,83.1134149463,80.1216845284,2.97173041782,0.02
 06/16  03:00:00,69.0720603417,14.9542250192,15.6635056731,0.0,4.12243109448,15.9888894789,60.13110967,57.1393792522,2.97173041782,0.02
 06/16  04:00:00,110.747966506,29.0316384671,29.2685728856,0.0,12.3672932834,24.9413748627,98.9352787841,93.9623947544,4.9528840297,0.02
 06/16  05:00:00,111.485111675,30.2869966009,33.8367067377,2.30520692401,12.3672932834,24.9413748627,158.257101156,153.284217127,4.9528840297,0.02
 06/16  06:00:00,169.460501232,30.868570579,42.1143343073,0.323413887529,24.7345865669,70.7195625826,123.84990563,113.92413757,9.90576805939,0.02
 06/16  07:00:00,216.690147298,32.1762109099,54.300099284,0.0173593867274,37.1018798503,92.3937384068,102.410654588,92.4848865289,9.90576805939,0.02
 06/16  08:00:00,237.851303582,32.9413492533,62.6701845056,0.0,37.1018798503,104.434947198,98.8681129363,80.3393760231,9.90576805939,8.62296885378
 06/16  09:00:00,254.252907385,33.5233802591,66.448145225,0.0,37.1018798503,116.476155989,79.6422137183,69.7164456589,9.90576805939,0.02
 06/16  10:00:00,259.0111384,34.0036228594,70.725463091,0.0,37.1018798503,116.476155989,80.2218698647,61.6857702303,9.90576805939,8.63033157496
 06/16  11:00:00,264.343762805,34.4037399132,75.6578416932,0.0,37.1018798503,116.476155989,59.9082936658,49.9825256064,9.90576805939,0.02
 06/16  12:00:00,257.31543219,35.08620168,79.9887560854,0.0,37.1018798503,104.434947198,51.7122663799,41.7864983205,9.90576805939,0.02
 06/16  13:00:00,274.215335626,35.9170915997,84.016045544,0.0,37.1018798503,116.476155989,53.0044739676,34.4667402598,9.90576805939,8.63196564839
 06/16  14:00:00,279.110883536,36.8139360918,88.0149258548,0.0,37.1018798503,116.476155989,34.7993831464,24.873615087,9.90576805939,0.02
 06/16  15:00:00,281.042811834,37.6898458703,89.0711489499,0.0,37.1018798503,116.476155989,38.4746380564,19.9400203277,9.90576805939,8.6288496693
 06/16  16:00:00,279.262951392,38.2046780798,86.7770479228,0.0,37.1018798503,116.476155989,38.0468421067,28.1210740473,9.90576805939,0.02
 06/16  17:00:00,278.462325156,38.3195608415,85.8626311805,0.0,37.1018798503,116.476155989,41.7883368568,31.8625687974,9.90576805939,0.02
 06/16  18:00:00,162.422583969,29.6732943527,59.7349372291,0.0,24.7345865669,47.5788473902,50.2026324849,45.2297484552,4.9528840297,0.02
 06/16  19:00:00,152.851903564,29.4987563972,45.947895882,0.0,24.7345865669,47.5788473902,72.5283310172,58.9677124671,4.9528840297,8.60773452038
 06/16  20:00:00,160.450150029,29.9268044663,43.0996853439,0.0,12.3672932834,38.6892022431,75.4056440463,72.4139136284,2.97173041782,0.02
 06/16  21:00:00,114.241306063,18.3834758088,27.1178171186,0.0,12.3672932834,27.0668015668,52.5256308947,49.5339004769,2.97173041782,0.02
 06/16  22:00:00,100.075982422,23.149014589,26.7392513808,0.0,4.12243109448,15.9888894789,74.0862847459,71.0945543281,2.97173041782,0.02
 06/16  23:00:00,81.1614980116,16.5357144014,19.0960496604,0.0,4.12243109448,15.9888894789,54.4068844002,51.4151539824,2.97173041782,0.02
 06/16  24:00:00,97.216440191,22.3891112271,23.5771822342,0.0,4.12243109448,15.9888894789,79.7133855094,76.7216550916,2.97173041782,0.02
 06/17  01:00:00,73.0410056482,14.1034119465,13.5884536361,0.0,4.12243109448,15.9888894789,51.2678471645,48.2761167467,2.97173041782,0.02
 06/17  02:00:00,92.8228636726,20.7873158325,19.5953563086,0.0,4.12243109448,15.9888894789,87.2756123503,84.2838819325,2.97173041782,0.02
 06/17  03:00:00,74.9488133764,15.0638264657,13.273074926,0.0,4.12243109448,15.9888894789,60.518006995,57.5262765772,2.97173041782,0.02
 06/17  04:00:00,91.4340098741,27.71642111,25.1561574293,0.0,4.12243109448,16.0517297156,107.838234072,104.846503654,2.97173041782,0.02
 06/17  05:00:00,82.6018972385,27.71642111,26.9637824882,0.0,4.12243109448,16.0517297156,105.756571662,102.764841244,2.97173041782,0.02
 06/17  06:00:00,109.561461457,30.3468558241,34.7863371041,0.0,4.12243109448,39.6058045677,84.2591651251,81.2674347073,2.97173041782,0.02
 06/17  07:00:00,158.08280203,30.4430324182,47.6156932213,1.60360817785,12.3672932834,65.3531420225,132.962614171,127.989730141,4.9528840297,0.02
 06/17  08:00:00,167.513765197,30.5259754213,54.7380692552,0.938388340226,12.3672932834,68.2430321324,123.258726119,118.285842089,4.9528840297,0.02
 06/17  09:00:00,200.501782605,30.7572413232,58.9618335436,0.454490183594,16.4897243779,93.1370602926,99.1941196688,91.2495052213,7.92461444751,0.02
 06/17  10:00:00,205.150548434,30.868357067,63.7208960502,0.232992868812,16.4897243779,93.1370602926,89.1908141348,72.653659878,7.92461444751,8.61253980928
 06/17  11:00:00,209.175427488,30.9628785584,67.8021639102,0.0821007823655,16.4897243779,93.1370602926,66.5238659601,58.5792515126,7.92461444751,0.02
 06/17  12:00:00,203.147463573,31.1469761124,70.8143162547,0.00950366403325,16.4897243779,83.9857416113,57.9650932568,50.0204788093,7.92461444751,0.02
 06/17  13:00:00,204.874750787,31.3364124199,72.3616627825,0.0,16.4897243779,83.9857416113,52.2261559587,44.2815415112,7.92461444751,0.02
 06/17  14:00:00,208.027227523,31.5431902015,75.3074046508,0.0,16.4897243779,83.9857416113,48.8418964985,40.897282051,7.92461444751,0.02
 06/17  15:00:00,186.150440635,30.3468558241,72.0838426207,0.0,12.3672932834,70.6512738906,18.6539490519,13.6810650222,4.9528840297,0.02
 06/17  16:00:00,185.96706605,30.3468558241,71.9004764391,0.0,12.3672932834,70.6512738906,26.7929775656,13.2302045457,4.9528840297,8.60988899017
 06/17  17:00:00,172.227187074,30.3468558241,70.6841321455,0.0,12.3672932834,58.1284167478,20.3921161439,15.4192321142,4.9528840297,0.02
 06/17  18:00:00,128.87629453,29.7351465736,61.1324471539,0.0,12.3672932834,24.9413748627,40.9359844717,35.963100442,4.9528840297,0.02
 06/17  19:00:00,124.708654164,29.4714442944,57.2285090718,0.0,12.3672932834,24.9413748627,48.5574134548,43.5845294251,4.9528840297,0.02
 06/17  20:00:00,117.759938359,29.762951221,55.3769603412,0.0,4.12243109448,16.0517297156,60.4822813784,57.4905509606,2.97173041782,0.02
 06/17  21:00:00,81.5925527545,16.3895791395,30.623278666,0.0,4.12243109448,15.9888894789,42.6884537851,39.6967233673,2.97173041782,0.02
 06/17  22:00:00,97.527497016,22.8567440652,39.9277288494,0.0,4.12243109448,15.9888894789,62.5530243601,59.5612939422,2.97173041782,0.02
 06/17  23:00:00,76.2271566632,14.6879529941,27.006174164,0.0,4.12243109448,15.9888894789,41.3661024088,38.374371991,2.97173041782,0.02
 06/17  24:00:00,90.595041055,21.3775493663,34.4978002883,0.0,4.12243109448,15.9888894789,67.7150639402,64.7233335224,2.97173041782,0.02
 06/18  01:00:00,65.0795309351,12.1825829082,20.4717995539,0.0,2.06121554724,15.9888894789,39.9303762817,36.9386458639,2.97173041782,0.02
 06/18  02:00:00,83.8755542353,20.2170060005,31.0175719412,0.0,2.06121554724,15.9888894789,70.819486886,67.8277564682,2.97173041782,0.02
 06/18  03:00:00,62.1712282042,11.7559444056,17.9843020865,0.0,2.06121554724,15.9888894789,41.3399080214,38.3481776036,2.97173041782,0.02
 06/18  04:00:00,86.696350427,20.7723199957,33.2830540756,0.0,2.06121554724,15.9888894789,74.0465083994,71.0547779816,2.97173041782,0.02
 06/18  05:00:00,54.4146514071,12.0104491477,17.0032209282,0.0,2.06121554724,15.9888894789,44.5093082057,41.5175777879,2.97173041782,0.02
 06/18  06:00:00,81.9007240268,24.4122349488,38.8550148938,0.0,2.06121554724,15.9888894789,85.2131437335,82.2214133156,2.97173041782,0.02
 06/18  07:00:00,74.0167958141,20.2312372161,35.2687480455,0.0,2.06121554724,15.9888894789,59.2792876838,56.287557266,2.97173041782,0.02
 06/18  08:00:00,114.95794752,24.8516036615,43.6643165872,0.0,4.12243109448,41.7362269337,59.8843540138,54.9114699841,4.9528840297,0.02
 06/18  09:00:00,107.142219095,20.6766939825,40.1401614682,0.0,4.12243109448,41.7362269337,41.0497208763,36.0768368466,4.9528840297,0.02
 06/18  10:00:00,118.860414725,24.8556347047,47.5627526555,0.0,4.12243109448,41.7362269337,42.553626367,37.5807423373,4.9528840297,0.02
 06/18  11:00:00,110.926687732,20.6756930662,43.9256309232,0.0,4.12243109448,41.7362269337,28.3100936193,23.3372095896,4.9528840297,0.02
 06/18  12:00:00,122.735282658,24.8533280396,51.43992715,0.0,4.12243109448,41.7362269337,29.1257359211,24.1528518914,4.9528840297,0.02
 06/18  13:00:00,113.59447082,20.6750139064,46.5940930635,0.0,4.12243109448,41.7362269337,22.4396225601,17.4667385304,4.9528840297,0.02
 06/18  14:00:00,125.295509238,24.8543409362,53.9991407227,0.0,4.12243109448,41.7362269337,26.3351603011,21.3622762714,4.9528840297,0.02
 06/18  15:00:00,115.37948129,20.6820241507,48.372093175,0.0,4.12243109448,41.7362269337,21.7690426878,16.7961586581,4.9528840297,0.02
 06/18  16:00:00,109.126363193,24.8586547221,54.6833730839,0.0,4.12243109448,24.8785346261,36.2311162054,22.6764233053,4.9528840297,8.60180887044
 06/18  17:00:00,86.8729981932,20.6811029681,47.6750842369,0.0,2.06121554724,15.9888894789,24.652116269,21.6603858511,2.97173041782,0.02
 06/18  18:00:00,96.0406677259,24.8527741758,52.5544189632,0.0,2.06121554724,15.9888894789,33.0651217657,30.0733913479,2.97173041782,0.02
 06/18  19:00:00,78.5919268627,18.8231184883,41.2986629936,0.0,2.06121554724,15.9888894789,29.6486494674,26.6569190496,2.97173041782,0.02
 06/18  20:00:00,100.927644271,23.9267600308,46.6449091741,0.0,2.06121554724,15.9888894789,47.3877607904,44.3960303726,2.97173041782,0.02
 06/18  21:00:00,85.9213159626,17.7226385765,35.6568648417,0.0,2.06121554724,15.9888894789,38.3125655296,35.3208351118,2.97173041782,0.02
 06/18  22:00:00,97.808792751,23.0028793271,42.1241045111,0.0,2.06121554724,15.9888894789,49.8033861173,46.8116556995,2.97173041782,0.02
 06/18  23:00:00,76.4112050333,15.8781057229,28.0146195709,0.0,2.06121554724,15.9888894789,35.9514566644,32.9597262466,2.97173041782,0.02
 06/18  24:00:00,92.8826363219,22.3452706486,37.8555568165,0.0,2.06121554724,15.9888894789,52.055382068,49.0636516502,2.97173041782,0.02
 06/19  01:00:00,72.2882804393,13.8988225799,23.8564281409,0.0,4.12243109448,15.9888894789,36.1447385835,33.1530081656,2.97173041782,0.02
 06/19  02:00:00,91.2241243996,21.4213899449,35.0830428719,0.0,4.12243109448,15.9888894789,62.1970254323,59.2052950145,2.97173041782,0.02
 06/19  03:00:00,70.9386804421,13.5684039637,22.8489131457,0.0,4.12243109448,15.9888894789,39.8395758651,36.8478454472,2.97173041782,0.02
 06/19  04:00:00,128.112334565,29.3166022278,46.6920313129,0.0,12.3672932834,24.9413748627,90.952734976,85.9798509463,4.9528840297,0.02
 06/19  05:00:00,125.759085429,29.5364474974,48.4776609699,2.68877593328,12.3672932834,24.9413748627,154.761466534,149.788582504,4.9528840297,0.02
 06/19  06:00:00,182.799770655,30.7423956545,55.6110620913,0.292130868636,24.7345865669,70.7195625826,110.34682247,100.421054411,9.90576805939,0.02
 06/19  07:00:00,225.16217399,31.5993665822,63.366340468,0.0,37.1018798503,92.3937384068,71.0787201197,61.1529520603,9.90576805939,0.02
 06/19  08:00:00,243.413318709,32.2535946983,68.9199263662,0.0,37.1018798503,104.434947198,51.9170480254,41.991279966,9.90576805939,0.02
 06/19  09:00:00,258.528794274,32.7893394578,71.4580790357,0.0,37.1018798503,116.476155989,59.195618746,40.6657982211,9.90576805939,8.62405246548
 06/19  10:00:00,263.585143243,33.2526138533,76.0505366935,0.0,37.1018798503,116.476155989,46.1101957867,36.1844277273,9.90576805939,0.02
 06/19  11:00:00,269.793480036,33.697906854,81.8133454213,0.0,37.1018798503,116.476155989,45.7712714119,27.2338878002,9.90576805939,8.6316155523
 06/19  12:00:00,264.789977264,34.4406816004,88.1088877272,0.0,37.1018798503,104.434947198,28.9300441647,19.0042761053,9.90576805939,0.02
 06/19  13:00:00,284.126809534,35.3159452997,94.5286179326,0.0,37.1018798503,116.476155989,29.0117696012,10.474383567,9.90576805939,8.63161797476
 06/19  14:00:00,290.00434727,36.2118766363,99.5105074993,0.0,37.1018798503,116.476155989,13.8611037466,3.93533568719,9.90576805939,0.02
 06/19  15:00:00,296.020935108,37.1366500689,104.602468532,0.0,37.1018798503,116.476155989,10.428861494,0.503093434572,9.90576805939,0.02
 06/19  16:00:00,299.341898791,37.7438456783,107.316817434,0.0,37.1018798503,116.476155989,18.5303579661,0.0,9.90576805939,8.62458990672
 06/19  17:00:00,295.821730006,37.9221387019,103.619498156,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/19  18:00:00,170.693013625,29.781234684,67.9441106666,0.0,24.7345865669,47.5788473902,7.27216505632,2.29928102662,4.9528840297,0.02
 06/19  19:00:00,166.439351192,29.5289410765,63.8960714006,0.0,24.7345865669,47.5788473902,16.8072733283,11.8343892986,4.9528840297,0.02
 06/19  20:00:00,156.077735218,29.9698468936,62.6046494493,0.0,12.3672932834,38.6892022431,30.527785769,27.5360553511,2.97173041782,0.02
 06/19  21:00:00,117.864409138,21.1611623288,42.6836466364,0.0,12.3672932834,27.0668015668,27.7731437265,24.7814133087,2.97173041782,0.02
 06/19  22:00:00,97.5870115222,20.6705993513,42.2433850178,0.0,4.12243109448,15.9888894789,26.3824178665,23.3906874487,2.97173041782,0.02
 06/19  23:00:00,98.7956896815,22.8567440652,41.1959202745,0.0,4.12243109448,15.9888894789,48.2636596863,36.6901222583,2.97173041782,8.60180701024
 06/19  24:00:00,88.3444868483,19.3073565124,34.3874360449,0.0,4.12243109448,15.9888894789,41.9461353504,38.9544049326,2.97173041782,0.02
 06/20  01:00:00,92.9047998479,21.7867280996,36.3983794151,0.0,4.12243109448,15.9888894789,55.9793767852,52.9876463674,2.97173041782,0.02
 06/20  02:00:00,82.5821286567,17.9450700231,30.0106973327,0.0,4.12243109448,15.9888894789,47.5652742368,44.573543819,2.97173041782,0.02
 06/20  03:00:00,87.7966257528,20.4536686627,32.6465976683,0.0,4.12243109448,15.9888894789,56.2440709454,53.2523405276,2.97173041782,0.02
 06/20  04:00:00,129.776605466,29.6015659885,48.0713379438,0.0,12.3672932834,24.9413748627,80.4627556074,75.4898715777,4.9528840297,0.02
 06/20  05:00:00,123.611771734,29.7840753571,47.8414297948,0.930065111371,12.3672932834,24.9413748627,133.599264463,128.626380433,4.9528840297,0.02
 06/20  06:00:00,185.639402487,31.4162005124,58.0275005933,0.0415189613026,24.7345865669,70.7195625826,90.0680505488,80.1422824894,9.90576805939,0.02
 06/20  07:00:00,228.024323456,32.5812122148,65.246644424,0.0,37.1018798503,92.3937384068,57.7197660193,47.7939979599,9.90576805939,0.02
 06/20  08:00:00,247.124753265,33.298412721,71.5865725683,0.0,37.1018798503,104.434947198,39.0796378705,29.1538698111,9.90576805939,0.02
 06/20  09:00:00,266.355920274,33.8721285325,78.2023713324,0.0,37.1018798503,116.476155989,31.7721972442,13.2407713913,9.90576805939,8.6256577935
 06/20  10:00:00,270.680923861,34.364843495,82.0341214534,0.0,37.1018798503,116.476155989,17.6436872085,7.71791914914,9.90576805939,0.02
 06/20  11:00:00,277.550505914,34.784944015,88.4833286896,0.0,37.1018798503,116.476155989,13.6203650535,3.69459699416,9.90576805939,0.02
 06/20  12:00:00,272.827705721,35.6001898103,94.9871070305,0.0,37.1018798503,104.434947198,18.6301306698,0.0984946822673,9.90576805939,8.62586792811
 06/20  13:00:00,289.805934077,36.4057859074,99.1179445547,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/20  14:00:00,293.811457825,37.1509703181,102.378480573,0.0,37.1018798503,116.476155989,18.5357336439,0.0,9.90576805939,8.62996558453
 06/20  15:00:00,296.575408962,37.9628941959,104.330741865,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/20  16:00:00,297.107314248,38.5281696704,104.297875265,0.0,37.1018798503,116.476155989,18.5302924305,0.0,9.90576805939,8.62452437106
 06/20  17:00:00,296.050403933,38.7607637277,103.009547214,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/20  18:00:00,171.171805527,29.786548301,68.3709330517,0.0,24.7345865669,47.5788473902,10.8850305452,5.91214651551,4.9528840297,0.02
 06/20  19:00:00,164.722853716,29.5338115459,62.1747141401,0.0,24.7345865669,47.5788473902,25.5387839181,20.5658998884,4.9528840297,0.02
 06/20  20:00:00,154.029386806,29.9718441908,60.5543148764,0.0,12.3672932834,38.6892022431,43.2814580191,40.2897276013,2.97173041782,0.02
 06/20  21:00:00,115.782675801,21.1605945517,40.6024873701,0.0,12.3672932834,27.0668015668,40.4736602886,37.4819298708,2.97173041782,0.02
 06/20  22:00:00,94.8845488077,20.6700860005,39.5414362867,0.0,4.12243109448,15.9888894789,41.6602395969,38.6685091791,2.97173041782,0.02
 06/20  23:00:00,98.5457991714,22.8567440652,40.9460303604,0.0,4.12243109448,15.9888894789,50.0699883819,47.0782579641,2.97173041782,0.02
 06/20  24:00:00,89.6966859898,19.3073565124,35.7396356443,0.0,4.12243109448,15.9888894789,41.1005777154,38.1088472976,2.97173041782,0.02
 06/21  01:00:00,97.7777590248,23.0028793271,40.0318549528,0.0,4.12243109448,15.9888894789,55.8410280717,52.8492976538,2.97173041782,0.02
 06/21  02:00:00,85.399689512,18.8689507267,31.8810449463,0.0,4.12243109448,15.9888894789,52.9994341339,50.0077037161,2.97173041782,0.02
 06/21  03:00:00,88.1283519053,20.4975092412,32.9344833207,0.0,4.12243109448,15.9888894789,63.3616306254,60.3699002076,2.97173041782,0.02
 06/21  04:00:00,129.296744232,29.5138848313,47.6791578356,0.0,12.3672932834,24.9413748627,83.3408408959,78.3679568662,4.9528840297,0.02
 06/21  05:00:00,123.532412054,29.8566621491,47.9321149314,0.687433366858,12.3672932834,24.9413748627,132.22471532,127.25183129,4.9528840297,0.02
 06/21  06:00:00,184.192000836,31.6256146422,56.3715980803,0.0406055161056,24.7345865669,70.7195625826,104.023798151,85.5162267954,9.90576805939,8.60180329666
 06/21  07:00:00,227.217871493,32.8635685909,64.157838572,0.0,37.1018798503,92.3937384068,64.3298256321,54.4040575727,9.90576805939,0.02
 06/21  08:00:00,246.315406954,33.5846562597,70.4910150936,0.0,37.1018798503,104.434947198,42.275092361,32.3493243016,9.90576805939,0.02
 06/21  09:00:00,264.056915954,34.1509324968,75.6245907661,0.0,37.1018798503,116.476155989,29.1222754926,19.1965074332,9.90576805939,0.02
 06/21  10:00:00,270.034810195,34.6438822088,81.1089296673,0.0,37.1018798503,116.476155989,28.7827412903,10.2469896037,9.90576805939,8.62998362717
 06/21  11:00:00,276.168695635,35.0460747606,86.8404394577,0.0,37.1018798503,116.476155989,14.5202722547,4.59450419534,9.90576805939,0.02
 06/21  12:00:00,271.471250754,35.7201555224,93.5106350155,0.0,37.1018798503,104.434947198,19.569681123,1.03668641175,9.90576805939,8.6272266519
 06/21  13:00:00,289.189694569,36.4659745722,98.4415601907,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/21  14:00:00,291.380217038,37.1786248497,99.9195619266,0.0,37.1018798503,116.476155989,18.5356500308,0.0,9.90576805939,8.62988197136
 06/21  15:00:00,292.402040203,37.9104177803,100.209864028,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/21  16:00:00,292.912722905,38.4716645243,100.159829355,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/21  17:00:00,290.645836392,38.6277012365,97.7379988731,0.0,37.1018798503,116.476155989,18.9619232986,0.439746312965,9.90576805939,8.61640892624
 06/21  18:00:00,168.88042398,29.7739444272,66.0921459617,0.0,24.7345865669,47.5788473902,16.2740972497,11.30121322,4.9528840297,0.02
 06/21  19:00:00,164.018885049,29.5220493289,61.4825123714,0.0,24.7345865669,47.5788473902,27.8925191779,22.9196351482,4.9528840297,0.02
 06/21  20:00:00,151.724383094,29.9562395524,58.2649252455,0.0,12.3672932834,38.6892022431,49.8128051432,46.8210747254,2.97173041782,0.02
 06/21  21:00:00,114.132215255,21.1567657627,38.9558616861,0.0,12.3672932834,27.0668015668,50.2776228126,47.2858923948,2.97173041782,0.02
 06/21  22:00:00,93.5648490961,20.6696430018,38.2221801996,0.0,4.12243109448,15.9888894789,54.0266889192,51.0349585014,2.97173041782,0.02
 06/21  23:00:00,95.1601122451,22.8567440652,37.5603440626,0.0,4.12243109448,15.9888894789,69.5155906655,66.5238602477,2.97173041782,0.02
 06/21  24:00:00,84.9686154026,19.0150859886,31.3038362122,0.0,4.12243109448,15.9888894789,60.0810658087,57.0893353909,2.97173041782,0.02
 06/22  01:00:00,91.838475992,21.9913174663,35.1274671492,0.0,4.12243109448,15.9888894789,74.8143264041,71.8225959863,2.97173041782,0.02
 06/22  02:00:00,82.2233284687,18.8689507267,28.7046845395,0.0,4.12243109448,15.9888894789,68.978691345,65.9869609271,2.97173041782,0.02
 06/22  03:00:00,81.1436101029,19.8399005627,26.6073508358,0.0,4.12243109448,15.9888894789,73.1575687229,70.1658383051,2.97173041782,0.02
 06/22  04:00:00,118.700619132,29.5796456992,37.0172725093,0.0,12.3672932834,24.9413748627,96.1610005868,91.1881165572,4.9528840297,0.02
 06/22  05:00:00,114.877377828,29.7879152464,38.9773685651,1.05589305357,12.3672932834,24.9413748627,156.728252172,151.755368143,4.9528840297,0.02
 06/22  06:00:00,177.84778633,31.3977652844,50.1860607488,0.109778289476,24.7345865669,70.7195625826,121.844121553,111.918353494,9.90576805939,0.02
 06/22  07:00:00,222.810010901,32.6154198352,59.998121122,0.0,37.1018798503,92.3937384068,90.7771598701,80.8513918107,9.90576805939,0.02
 06/22  08:00:00,240.843894015,33.3141998077,65.2899292009,0.0,37.1018798503,104.434947198,79.7779441566,61.2495905222,9.90576805939,8.62258557496
 06/22  09:00:00,259.567999673,33.93303765,71.3536102899,0.0,37.1018798503,116.476155989,53.95948837,44.0337203106,9.90576805939,0.02
 06/22  10:00:00,269.347218071,34.5786151001,80.4865754142,0.0,37.1018798503,116.476155989,42.0842720131,23.5486823792,9.90576805939,8.62982157447
 06/22  11:00:00,276.663651213,35.1698179161,87.211676713,0.0,37.1018798503,116.476155989,21.3982220325,11.4724539731,9.90576805939,0.02
 06/22  12:00:00,273.332715921,35.9833733694,95.1089059997,0.0,37.1018798503,104.434947198,13.9314928231,4.00572476373,9.90576805939,0.02
 06/22  13:00:00,292.329594191,36.8200460662,101.227356335,0.0,37.1018798503,116.476155989,18.8025675867,0.2654409144,9.90576805939,8.63135861286
 06/22  14:00:00,293.030093403,37.636454049,101.111661273,0.0,37.1018798503,116.476155989,13.7836600821,3.85789202269,9.90576805939,0.02
 06/22  15:00:00,294.206691432,38.4138953821,101.51098156,0.0,37.1018798503,116.476155989,23.0179686695,4.48383929719,9.90576805939,8.62836131296
 06/22  16:00:00,295.478388745,38.9129620893,102.284233875,0.0,37.1018798503,116.476155989,13.9529658891,4.0271978297,9.90576805939,0.02
 06/22  17:00:00,292.318538135,38.9920316237,99.0463984033,0.0,37.1018798503,116.476155989,14.760403209,4.83463514962,9.90576805939,0.02
 06/22  18:00:00,170.09520362,29.7829758084,67.2978866159,0.0,24.7345865669,47.5788473902,27.2996098615,22.3267258318,4.9528840297,0.02
 06/22  19:00:00,166.010611286,29.5302566711,63.4660082846,0.0,24.7345865669,47.5788473902,38.9251982489,33.9523142192,4.9528840297,0.02
 06/22  20:00:00,155.710992407,29.9656436772,62.2421171823,0.0,12.3672932834,38.6892022431,64.826665391,53.2469225434,2.97173041782,8.60801242981
 06/22  21:00:00,118.15671852,21.1590059901,42.9781257084,0.0,12.3672932834,27.0668015668,48.7354805145,45.7437500967,2.97173041782,0.02
 06/22  22:00:00,98.2836850761,20.6699737108,42.9406857408,0.0,4.12243109448,15.9888894789,47.1245325131,44.1328020953,2.97173041782,0.02
 06/22  23:00:00,101.028424996,22.8932778807,43.392123293,0.0,4.12243109448,15.9888894789,60.5798045657,57.5880741479,2.97173041782,0.02
 06/22  24:00:00,91.1586038128,19.3438903279,37.1650206005,0.0,4.12243109448,15.9888894789,54.4826872552,51.4909568373,2.97173041782,0.02
 06/23  01:00:00,97.8405593851,22.7106088033,40.3869268094,0.0,4.12243109448,15.9888894789,70.3150342794,67.3233038616,2.97173041782,0.02
 06/23  02:00:00,85.7516856055,18.8689507267,32.2330420354,0.0,4.12243109448,15.9888894789,63.8909227925,60.8991923747,2.97173041782,0.02
 06/23  03:00:00,86.7512074388,20.7167121341,31.3381369787,0.0,4.12243109448,15.9888894789,73.7098597649,70.7181293471,2.97173041782,0.02
 06/23  04:00:00,121.837728499,29.6892471456,40.0447808256,0.0,12.3672932834,24.9413748627,95.2499495808,90.2770655511,4.9528840297,0.02
 06/23  05:00:00,113.930176792,29.9160552854,38.341083051,0.616837907022,12.3672932834,24.9413748627,156.226040584,151.253156554,4.9528840297,0.02
 06/23  06:00:00,175.957628927,31.7225865657,48.0415802335,0.0392805503811,24.7345865669,70.7195625826,121.792872669,111.867104609,9.90576805939,0.02
 06/23  07:00:00,224.695765769,33.0599577616,61.4393471698,0.0,37.1018798503,92.3937384068,95.83751352,85.9117454606,9.90576805939,0.02
 06/23  08:00:00,244.704776323,33.8016992291,68.6632924146,0.0,37.1018798503,104.434947198,70.8958528289,60.9700847695,9.90576805939,0.02
 06/23  09:00:00,262.10946278,34.3919434543,73.4361593313,0.0,37.1018798503,116.476155989,65.9624667945,47.4312032176,9.90576805939,8.62549551751
 06/23  10:00:00,270.309132613,35.0651253774,80.962031599,0.0,37.1018798503,116.476155989,46.8148988424,36.889130783,9.90576805939,0.02
 06/23  11:00:00,279.652914156,35.6728093437,89.6978935305,0.0,37.1018798503,116.476155989,35.7817332311,17.2447828854,9.90576805939,8.63118228633
 06/23  12:00:00,275.183769585,36.5045878004,96.4387906421,0.0,37.1018798503,104.434947198,19.4193192205,9.49355116112,9.90576805939,0.02
 06/23  13:00:00,291.009054671,37.3466654358,99.3801602915,0.0,37.1018798503,116.476155989,26.1330966351,7.59615888749,9.90576805939,8.63116968824
 06/23  14:00:00,295.09393241,38.2375653298,102.574420356,0.0,37.1018798503,116.476155989,14.0851644981,4.15939643871,9.90576805939,0.02
 06/23  15:00:00,297.044677835,39.1154548242,103.647426746,0.0,37.1018798503,116.476155989,12.3569678673,2.43119980793,9.90576805939,0.02
 06/23  16:00:00,297.321247239,39.7359279363,103.304090454,0.0,37.1018798503,116.476155989,21.6933129242,3.16321703182,9.90576805939,8.62432783299
 06/23  17:00:00,297.636671133,39.92346389,103.433125282,0.0,37.1018798503,116.476155989,12.6956393204,2.76987126101,9.90576805939,0.02
 06/23  18:00:00,172.526958626,29.7995995323,69.7130306301,0.0,24.7345865669,47.5788473902,23.3351945267,18.362310497,4.9528840297,0.02
 06/23  19:00:00,167.642194882,29.5484654462,65.0793960808,0.0,24.7345865669,47.5788473902,38.6254012142,33.6525171845,4.9528840297,0.02
 06/23  20:00:00,158.933673565,29.9933192733,65.4371208336,0.0,12.3672932834,38.6892022431,52.2298209204,49.2380905026,2.97173041782,0.02
 06/23  21:00:00,118.868823175,21.1678778109,43.681348223,0.0,12.3672932834,27.0668015668,47.6174564733,44.6257260554,2.97173041782,0.02
 06/23  22:00:00,97.2983208714,20.6742094326,41.9510845898,0.0,4.12243109448,15.9888894789,54.1426953151,51.1509648973,2.97173041782,0.02
 06/23  23:00:00,100.452164998,23.0028793271,42.7062605964,0.0,4.12243109448,15.9888894789,66.8037387642,63.8120083464,2.97173041782,0.02
 06/23  24:00:00,91.1303813444,19.4900255898,36.9906616236,0.0,4.12243109448,15.9888894789,67.2210183167,55.6474826924,2.97173041782,8.60180520647
 06/24  01:00:00,96.5014098675,22.7106088033,39.0477761549,0.0,4.12243109448,15.9888894789,73.4075760672,70.4158456494,2.97173041782,0.02
 06/24  02:00:00,83.1438669894,18.091205285,30.4263005709,0.0,4.12243109448,15.9888894789,59.5727577583,56.5810273404,2.97173041782,0.02
 06/24  03:00:00,87.9652579371,20.9797556055,32.2891430857,0.0,4.12243109448,15.9888894789,74.8566225545,71.8648921367,2.97173041782,0.02
 06/24  04:00:00,101.58789216,28.8124355743,37.8062625718,0.0,4.12243109448,16.0517297156,100.420545566,97.4288151483,2.97173041782,0.02
 06/24  05:00:00,90.0208700115,28.3740297886,33.7251462794,0.0,4.12243109448,16.0517297156,101.162633251,98.1709028336,2.97173041782,0.02
 06/24  06:00:00,118.367934464,30.3468558241,43.5928099043,0.0,4.12243109448,39.6058045677,80.6737206049,77.6819901871,2.97173041782,0.02
 06/24  07:00:00,163.555604805,30.5291493042,54.2463493688,0.359637804459,12.3672932834,65.3531420225,127.614791779,122.64190775,4.9528840297,0.02
 06/24  08:00:00,170.841958044,30.6147968065,58.650658018,0.265181508053,12.3672932834,68.2430321324,109.530592801,104.557708771,4.9528840297,0.02
 06/24  09:00:00,203.579944994,31.0280793483,62.1592560756,0.0644242546513,16.4897243779,93.1370602926,91.4814857914,83.5368713439,7.92461444751,0.02
 06/24  10:00:00,208.425440448,31.2322651442,66.8638318553,0.00104715224812,16.4897243779,93.1370602926,82.210972227,74.2663577795,7.92461444751,0.02
 06/24  11:00:00,214.152207343,31.3715821107,72.4523160618,0.0,16.4897243779,93.1370602926,67.3376033123,59.3929888647,7.92461444751,0.02
 06/24  12:00:00,209.173124542,31.6373972116,76.3590487178,0.0,16.4897243779,83.9857416113,67.0305551831,50.4958327948,7.92461444751,8.61010794078
 06/24  13:00:00,213.335817378,31.9729516256,80.1862111609,0.0,16.4897243779,83.9857416113,49.7266681971,41.7820537496,7.92461444751,0.02
 06/24  14:00:00,217.306499692,32.3568882414,83.7730077047,0.0,16.4897243779,83.9857416113,42.4008845385,34.4562700909,7.92461444751,0.02
 06/24  15:00:00,190.897543866,30.3468558241,76.8309771937,0.0,12.3672932834,70.6512738906,17.3919943336,12.4191103039,4.9528840297,0.02
 06/24  16:00:00,190.410871753,30.3468558241,76.3442974903,0.0,12.3672932834,70.6512738906,17.3140229102,12.3411388806,4.9528840297,0.02
 06/24  17:00:00,177.795498666,30.3468558241,76.2524398794,0.0,12.3672932834,58.1284167478,19.5150929799,14.5422089502,4.9528840297,0.02
 06/24  18:00:00,126.756998186,29.7584994382,58.9897973818,0.0,12.3672932834,24.9413748627,43.976766258,39.0038822283,4.9528840297,0.02
 06/24  19:00:00,118.092608984,29.4872793448,50.5966282522,0.0,12.3672932834,24.9413748627,71.1273155679,66.1544315382,4.9528840297,0.02
 06/24  20:00:00,112.896253089,29.9177732906,50.3584523886,0.0,4.12243109448,16.0517297156,85.8794100142,82.8876795964,2.97173041782,0.02
 06/24  21:00:00,79.7813364781,16.5357144014,28.6659264923,0.0,4.12243109448,15.9888894789,51.8915762502,48.8998458323,2.97173041782,0.02
 06/24  22:00:00,95.8914951177,23.0028793271,38.1455910324,0.0,4.12243109448,15.9888894789,79.0798148639,76.088084446,2.97173041782,0.02
 06/24  23:00:00,74.7623570084,14.6879529941,25.541373832,0.0,4.12243109448,15.9888894789,48.6114433861,45.6197129683,2.97173041782,0.02
 06/24  24:00:00,90.4382795478,21.5529116806,34.165675786,0.0,4.12243109448,15.9888894789,85.0010464809,73.4275110706,2.97173041782,8.60180499252
 06/25  01:00:00,65.4317099363,12.2921843546,20.7143765286,0.0,2.06121554724,15.9888894789,44.0983188575,41.1065884397,2.97173041782,0.02
 06/25  02:00:00,79.3451422047,19.0037010162,27.7296303516,0.0,2.06121554724,15.9888894789,73.3635394259,70.3718090081,2.97173041782,0.02
 06/25  03:00:00,77.3196991061,18.916019859,25.7918684917,0.0,2.06121554724,15.9888894789,73.8186341622,70.8269037444,2.97173041782,0.02
 06/25  04:00:00,66.1088954398,14.2966163407,19.3171320878,0.0,2.06121554724,15.9888894789,57.4615651684,54.4698347506,2.97173041782,0.02
 06/25  05:00:00,62.3905496548,15.6589028301,21.2606671405,0.0,2.06121554724,15.9888894789,60.0328662998,57.041135882,2.97173041782,0.02
 06/25  06:00:00,72.6326888121,23.0970175917,30.9021969781,0.0,2.06121554724,15.9888894789,93.0729787694,90.0812483516,2.97173041782,0.02
 06/25  07:00:00,71.2695611456,19.7928314304,32.9599191902,0.0,2.06121554724,15.9888894789,70.2677237324,67.2759933146,2.97173041782,0.02
 06/25  08:00:00,116.581916221,25.201365363,44.9385236946,0.0,4.12243109448,41.7362269337,71.814631596,66.8417475663,4.9528840297,0.02
 06/25  09:00:00,103.513289688,20.2331764109,36.9547498167,0.0,4.12243109448,41.7362269337,52.3339349284,47.3610508987,4.9528840297,0.02
 06/25  10:00:00,120.020667653,25.2958555359,48.282785006,0.0,4.12243109448,41.7362269337,61.8192563663,56.8463723366,4.9528840297,0.02
 06/25  11:00:00,107.175096678,20.2334787084,40.6162545479,0.0,4.12243109448,41.7362269337,42.4935020376,37.5206180079,4.9528840297,0.02
 06/25  12:00:00,124.9253193,25.2936375901,53.1896546261,0.0,4.12243109448,41.7362269337,45.6397861974,40.6669021677,4.9528840297,0.02
 06/25  13:00:00,110.540959014,20.2340291403,43.9815664674,0.0,4.12243109448,41.7362269337,32.6422431716,27.6693591419,4.9528840297,0.02
 06/25  14:00:00,123.211400911,25.2950531573,51.4743206745,0.0,4.12243109448,41.7362269337,43.736868561,38.7639845313,4.9528840297,0.02
 06/25  15:00:00,104.463299771,20.233492804,37.9044435559,0.0,4.12243109448,41.7362269337,46.9208705644,41.9479865347,4.9528840297,0.02
 06/25  16:00:00,99.3429738188,25.291898314,44.4667407185,0.0,4.12243109448,24.8785346261,67.7884326794,62.8155486497,4.9528840297,0.02
 06/25  17:00:00,63.7594343453,16.5357144014,28.8002404487,0.0,2.06121554724,15.9888894789,50.7907354971,47.7990050793,2.97173041782,0.02
 06/25  18:00:00,78.9195734368,22.8567440652,37.4760207163,0.0,2.06121554724,15.9888894789,79.4989119506,76.5071815327,2.97173041782,0.02
 06/25  19:00:00,57.3954959148,14.5125906798,24.5060911685,0.0,2.06121554724,15.9888894789,48.0683231865,45.0765927687,2.97173041782,0.02
 06/25  20:00:00,86.2225051358,21.6405928378,34.2669728491,0.00563014707781,2.06121554724,15.9888894789,78.6838511568,75.692120739,2.97173041782,0.02
 06/25  21:00:00,61.4848137837,11.7559444056,17.2978875422,0.0,2.06121554724,15.9888894789,47.4349513065,44.4432208887,2.97173041782,0.02
 06/25  22:00:00,86.6214985005,20.7167121341,33.2616634226,0.00797964815104,2.06121554724,15.9888894789,77.6225980846,74.6308676668,2.97173041782,0.02
 06/25  23:00:00,60.7852629464,11.5485087959,16.7999390631,0.0,2.06121554724,15.9888894789,46.922419078,43.9306886602,2.97173041782,0.02
 06/25  24:00:00,87.0133565044,20.7167121341,33.6580370476,0.0034639532192,2.06121554724,15.9888894789,78.3875507102,75.3958202924,2.97173041782,0.02
 06/26  01:00:00,61.9453273738,11.5485087959,15.8987879165,0.0,4.12243109448,15.9888894789,50.1718292599,47.1800988421,2.97173041782,0.02
 06/26  02:00:00,90.4695198077,21.4944575759,34.2553705484,0.0,4.12243109448,15.9888894789,85.8268834547,82.8351530369,2.97173041782,0.02
 06/26  03:00:00,67.0205942992,12.9225625683,19.5708350614,0.0,4.12243109448,15.9888894789,53.7094151228,50.717684705,2.97173041782,0.02
 06/26  04:00:00,128.487302904,29.5796456992,46.8039559773,0.0,12.3672932834,24.9413748627,106.319040838,101.346156808,4.9528840297,0.02
 06/26  05:00:00,126.608056567,29.5552153824,48.105631335,3.89100864198,12.3672932834,24.9413748627,178.977012481,165.42232748,4.9528840297,8.60180097139
 06/26  06:00:00,180.084731318,30.45318921,52.5789225147,0.898437469463,24.7345865669,70.7195625826,136.45358111,126.52781305,9.90576805939,0.02
 06/26  07:00:00,216.508086193,30.8186853053,55.161540411,0.331402128432,37.1018798503,92.3937384068,111.67897946,101.753211401,9.90576805939,0.02
 06/26  08:00:00,234.128707969,31.3767830644,60.3503824741,0.161818875233,37.1018798503,104.434947198,89.3122932381,79.3865251787,9.90576805939,0.02
 06/26  09:00:00,253.289526119,32.0168719675,66.9663209343,0.0249528942271,37.1018798503,116.476155989,68.0832149407,58.1574468813,9.90576805939,0.02
 06/26  10:00:00,259.86920642,32.5211950182,73.0660400775,0.0,37.1018798503,116.476155989,61.1458244647,42.6104690677,9.90576805939,8.62958733765
 06/26  11:00:00,267.754281392,32.9824007833,80.4897173326,0.0,37.1018798503,116.476155989,35.0632188859,25.1374508265,9.90576805939,0.02
 06/26  12:00:00,262.150453678,33.6455997729,86.2644142155,0.0,37.1018798503,104.434947198,34.7847521274,16.2522658876,9.90576805939,8.62671818041
 06/26  13:00:00,277.243373766,34.3274311396,88.6338042407,0.0,37.1018798503,116.476155989,25.909729447,15.9839613876,9.90576805939,0.02
 06/26  14:00:00,280.306634597,35.0237323768,91.0008917866,0.0,37.1018798503,116.476155989,35.8747447728,17.33949289,9.90576805939,8.62948382344
 06/26  15:00:00,281.726093517,35.817430374,91.6269248672,0.0,37.1018798503,116.476155989,23.3710806013,13.4453125419,9.90576805939,0.02
 06/26  16:00:00,269.84975605,35.7623830622,79.80616165,0.0,37.1018798503,116.476155989,43.1554537092,33.2296856498,9.90576805939,0.02
 06/26  17:00:00,262.85443683,35.4220148411,73.1522970132,0.0,37.1018798503,116.476155989,72.0231684308,57.1292161727,9.90576805939,4.98818419862
 06/26  18:00:00,159.792451413,29.5646579178,57.2134621508,0.0,24.7345865669,47.5788473902,52.8897650844,44.2941542589,4.9528840297,3.64272679584
 06/26  19:00:00,157.057354305,29.4781087214,54.5649265777,0.0,24.7345865669,47.5788473902,51.5808436375,46.6079596078,4.9528840297,0.02
 06/26  20:00:00,147.182017323,29.9122106723,53.7665934231,0.0,12.3672932834,38.6892022431,68.3141775216,65.3224471038,2.97173041782,0.02
 06/26  21:00:00,105.184422794,18.3834758088,32.8513603355,0.0,12.3672932834,27.0668015668,48.8131029678,45.82137255,2.97173041782,0.02
 06/26  22:00:00,95.1593978162,22.8275170128,37.5888570035,0.0,4.12243109448,15.9888894789,72.5720272383,69.5802968204,2.97173041782,0.02
 06/26  23:00:00,77.2723307005,16.4480332443,26.2446027798,0.0,4.12243109448,15.9888894789,53.993938554,51.0022081362,2.97173041782,0.02
 06/26  24:00:00,86.3323351585,22.3452706486,29.2440406694,0.0,4.12243109448,15.9888894789,85.3022267213,82.3104963035,2.97173041782,0.02
 06/27  01:00:00,64.7417246557,13.8346759889,16.3623530968,0.0,4.12243109448,15.9888894789,55.0037209355,52.0119905177,2.97173041782,0.02
 06/27  02:00:00,81.4947475237,21.4213899449,25.3536664704,0.0,4.12243109448,15.9888894789,86.0839967111,83.0922662932,2.97173041782,0.02
 06/27  03:00:00,63.3529330031,13.858210555,14.9383604493,0.0,4.12243109448,15.9888894789,61.2277688673,58.2360384495,2.97173041782,0.02
 06/27  04:00:00,110.33256416,29.3823630956,28.8465004389,0.0,12.3672932834,24.9413748627,102.460085616,97.4872015865,4.9528840297,0.02
 06/27  05:00:00,107.278362907,30.0545988178,28.7337773933,3.43378603261,12.3672932834,24.9413748627,161.889119902,156.916235873,4.9528840297,0.02
 06/27  06:00:00,163.232701545,30.6765846138,35.9052976466,0.496637577033,24.7345865669,70.7195625826,126.609471624,116.683703564,9.90576805939,0.02
 06/27  07:00:00,215.980667739,31.7658167508,53.8744719895,0.143914194529,37.1018798503,92.3937384068,103.25136643,93.3255983701,9.90576805939,0.02
 06/27  08:00:00,238.316236274,32.5133333237,63.5529952144,0.0101530726022,37.1018798503,104.434947198,90.5645329095,72.0364458406,9.90576805939,8.62231900956
 06/27  09:00:00,256.946235099,33.1153557451,69.5495479209,0.0,37.1018798503,116.476155989,63.263874269,53.3381062096,9.90576805939,0.02
 06/27  10:00:00,264.229286872,33.6134353084,76.3338484166,0.0,37.1018798503,116.476155989,44.8405313134,34.914763254,9.90576805939,0.02
 06/27  11:00:00,271.275429273,34.0710895138,82.9221987306,0.0,37.1018798503,116.476155989,39.4918251988,20.9551897583,9.90576805939,8.63086738117
 06/27  12:00:00,266.196861967,34.8474449468,89.1090059141,0.0,37.1018798503,104.434947198,21.4764461412,11.5506780818,9.90576805939,0.02
 06/27  13:00:00,285.322027149,35.7883771877,95.2514693269,0.0,37.1018798503,116.476155989,22.508791999,3.97207699109,9.90576805939,8.63094694851
 06/27  14:00:00,288.738538809,36.7335316626,97.7230584232,0.0,37.1018798503,116.476155989,11.7211218001,1.79535374068,9.90576805939,0.02
 06/27  15:00:00,291.110632356,37.5983152432,99.2305131993,0.0,37.1018798503,116.476155989,22.37979139,3.84601899932,9.90576805939,8.62800433132
 06/27  16:00:00,293.078539274,38.2226463171,100.574719368,0.0,37.1018798503,116.476155989,14.2256072038,4.29983914437,9.90576805939,0.02
 06/27  17:00:00,293.949010193,38.5475521353,101.121367094,0.0,37.1018798503,116.476155989,13.4636359309,3.53786787153,9.90576805939,0.02
 06/27  18:00:00,172.543773747,29.7836503649,69.7457898803,0.0,24.7345865669,47.5788473902,23.332761132,18.3598771023,4.9528840297,0.02
 06/27  19:00:00,164.980533964,29.5307075586,62.4354878457,0.0,24.7345865669,47.5788473902,43.7394803391,38.7665963094,4.9528840297,0.02
 06/27  20:00:00,154.516688762,29.9682379149,61.0452145262,0.0,12.3672932834,38.6892022431,70.9605927796,59.3825670112,2.97173041782,8.60629535059
 06/27  21:00:00,116.98007556,21.1612646134,41.7992226271,0.0,12.3672932834,27.0668015668,54.6720875843,51.6803571664,2.97173041782,0.02
 06/27  22:00:00,94.2816688907,19.7466977787,39.885278247,0.0,4.12243109448,15.9888894789,53.5339213079,50.54219089,2.97173041782,0.02
 06/27  23:00:00,98.7306136215,22.8567440652,41.1308457827,0.0,4.12243109448,15.9888894789,67.6010468918,64.609316474,2.97173041782,0.02
 06/27  24:00:00,88.4210600346,19.3073565124,34.4640107098,0.0,4.12243109448,15.9888894789,60.2924411547,57.3007107369,2.97173041782,0.02
 06/28  01:00:00,92.0918041603,21.7867280996,35.585385113,0.0,4.12243109448,15.9888894789,71.9944821987,69.0027517809,2.97173041782,0.02
 06/28  02:00:00,79.7650988257,17.9450700231,27.1936688039,0.0,4.12243109448,15.9888894789,64.0726966501,61.0809662323,2.97173041782,0.02
 06/28  03:00:00,81.7332301903,20.4536686627,26.5832033306,0.0,4.12243109448,15.9888894789,74.4029497231,71.4112193053,2.97173041782,0.02
 06/28  04:00:00,117.563546845,29.6015659885,35.8582804754,0.0,12.3672932834,24.9413748627,97.1212853683,92.1484013386,4.9528840297,0.02
 06/28  05:00:00,108.545228647,29.7702630189,32.5770844839,1.14168075903,12.3672932834,24.9413748627,158.186473957,153.213589927,4.9528840297,0.02
 06/28  06:00:00,164.590961817,31.3039248073,36.9549983036,0.177857307994,24.7345865669,70.7195625826,123.753898627,113.828130567,9.90576805939,0.02
 06/28  07:00:00,213.095359645,32.5658640074,50.3330395506,0.0,37.1018798503,92.3937384068,101.789853738,91.864085679,9.90576805939,0.02
 06/28  08:00:00,237.153585966,33.3101794128,61.6036460994,0.0,37.1018798503,104.434947198,92.5179127018,82.5921446424,9.90576805939,0.02
 06/28  09:00:00,259.546960798,33.9340619674,71.331535704,0.0,37.1018798503,116.476155989,80.7360308679,62.2067595991,9.90576805939,8.62350320936
 06/28  10:00:00,268.770087906,34.5084702867,79.9796764721,0.0,37.1018798503,116.476155989,51.7711009592,41.8453328998,9.90576805939,0.02
 06/28  11:00:00,276.241653841,35.0279668324,86.9314817623,0.0,37.1018798503,116.476155989,44.7718702818,26.2353001227,9.90576805939,8.63080209975
 06/28  12:00:00,274.154358641,35.963611451,95.9503832324,0.0,37.1018798503,104.434947198,22.7170815001,12.7913134407,9.90576805939,0.02
 06/28  13:00:00,295.813458678,36.9741706951,104.557096164,0.0,37.1018798503,116.476155989,14.0732711884,4.147503129,9.90576805939,0.02
 06/28  14:00:00,301.554122759,37.9852255276,109.286948984,0.0,37.1018798503,116.476155989,19.3753854903,0.840283075173,9.90576805939,8.62933435578
 06/28  15:00:00,301.767743117,39.0257535141,108.460232094,0.0,37.1018798503,116.476155989,10.7350102774,0.809242217999,9.90576805939,0.02
 06/28  16:00:00,298.767902511,39.6976893457,104.788975795,0.0,37.1018798503,116.476155989,21.204134146,2.67435522011,9.90576805939,8.62401086647
 06/28  17:00:00,293.565008886,39.804304998,99.4806366527,0.0,37.1018798503,116.476155989,15.0343228831,5.10855482368,9.90576805939,0.02
 06/28  18:00:00,170.108964323,29.8001184527,67.2945268818,0.0,24.7345865669,47.5788473902,30.3689380707,25.396054041,4.9528840297,0.02
 06/28  19:00:00,166.880819396,29.5556256473,64.3108702809,0.0,24.7345865669,47.5788473902,41.2390480706,36.2661640409,4.9528840297,0.02
 06/28  20:00:00,157.349172399,30.0089692202,63.8369798078,0.0,12.3672932834,38.6892022431,55.2280239386,52.2362935208,2.97173041782,0.02
 06/28  21:00:00,118.807580453,21.1703690463,43.4775032431,0.0,12.3672932834,27.0668015668,51.071885746,48.0801553282,2.97173041782,0.02
 06/28  22:00:00,97.324095902,20.6772830286,41.8162355312,0.0,4.12243109448,15.9888894789,56.5772317311,53.5855013133,2.97173041782,0.02
 06/28  23:00:00,99.2486826044,23.0028793271,41.5027787712,0.0,4.12243109448,15.9888894789,69.8344186185,66.8426882007,2.97173041782,0.02
 06/28  24:00:00,89.0637224234,19.4534917743,34.9605370557,0.0,4.12243109448,15.9888894789,60.2359170471,57.2441866293,2.97173041782,0.02
