Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/29  01:00:00,92.1205683144,21.7867280996,35.6141484393,0.0,4.12243109448,15.9888894789,71.3845633849,68.392832967,2.97173041782,0.02
 06/29  02:00:00,80.8266972306,17.9450700231,28.255266338,0.0,4.12243109448,15.9888894789,63.4659639122,60.4742334944,2.97173041782,0.02
 06/29  03:00:00,86.0320023489,20.6290309769,30.7066122634,0.0,4.12243109448,15.9888894789,78.0776962646,75.0859658468,2.97173041782,0.02
 06/29  04:00:00,122.884661925,29.6892471456,41.0917135198,0.0,12.3672932834,24.9413748627,104.617077336,91.0623952088,4.9528840297,8.60179809716
 06/29  05:00:00,123.002423888,29.9110369484,47.439659744,0.595526035315,12.3672932834,24.9413748627,156.160558631,151.187674602,4.9528840297,0.02
 06/29  06:00:00,184.813602742,31.7852359171,56.8421226279,0.03206212045,24.7345865669,70.7195625826,119.14326881,109.217500751,9.90576805939,0.02
 06/29  07:00:00,225.758890716,33.0607497349,62.5016836096,0.0,37.1018798503,92.3937384068,92.3459781039,82.4202100445,9.90576805939,0.02
 06/29  08:00:00,245.592682919,33.82663744,69.5263260109,0.0,37.1018798503,104.434947198,71.0769322255,61.1511641661,9.90576805939,0.02
 06/29  09:00:00,264.468782214,34.4651519743,75.7222548621,0.0,37.1018798503,116.476155989,53.323675865,43.3979078056,9.90576805939,0.02
 06/29  10:00:00,269.633726919,34.9384049894,80.4133694993,0.0,37.1018798503,116.476155989,53.7532629014,35.2199256261,9.90576805939,8.62756921587
 06/29  11:00:00,273.477222193,35.3117746178,83.8832922507,0.0,37.1018798503,116.476155989,40.5696316776,30.6438636182,9.90576805939,0.02
 06/29  12:00:00,263.257309628,35.853255821,84.9684525809,0.0,37.1018798503,104.434947198,49.5101286188,30.9777863672,9.90576805939,8.62657419221
 06/29  13:00:00,281.533144018,36.5876815372,90.6633344773,0.0,37.1018798503,116.476155989,28.4341314057,18.5083633464,9.90576805939,0.02
 06/29  14:00:00,290.198684955,37.5344390446,97.3856627636,0.0,37.1018798503,116.476155989,26.2346631643,7.69961443954,9.90576805939,8.62928066534
 06/29  15:00:00,298.366744227,38.6190564953,102.833688869,0.0,37.1018798503,116.476155989,12.8523333493,2.92656528989,9.90576805939,0.02
 06/29  16:00:00,304.216941203,39.2754008002,105.439076339,0.0,37.1018798503,116.476155989,11.2264602449,1.30069218549,9.90576805939,0.02
 06/29  17:00:00,297.070132788,39.5208702153,101.640550057,0.0,37.1018798503,116.476155989,21.3198899204,2.79806590043,9.90576805939,8.61605596056
 06/29  18:00:00,169.941036576,29.7944904576,67.1322187819,0.0,24.7345865669,47.5788473902,28.5162771883,23.5433931586,4.9528840297,0.02
 06/29  19:00:00,163.449029949,29.5435304115,60.8911835487,0.0,24.7345865669,47.5788473902,43.1844294703,38.2115454406,4.9528840297,0.02
 06/29  20:00:00,151.359314237,29.9819273025,57.8741764392,0.0,12.3672932834,38.6892022431,64.221369847,61.2296394292,2.97173041782,0.02
 06/29  21:00:00,111.144218388,20.239639655,36.4202846346,0.0,12.3672932834,27.0668015668,55.8028112021,52.8110807842,2.97173041782,0.02
 06/29  22:00:00,101.666220784,24.3678043625,42.5320600347,0.0,4.12243109448,15.9888894789,71.4541481289,68.4624177111,2.97173041782,0.02
 06/29  23:00:00,84.8384295599,18.2373405469,31.9747290148,0.0,4.12243109448,15.9888894789,58.3806902879,55.3889598701,2.97173041782,0.02
 06/29  24:00:00,97.9123906421,23.9267600308,39.2192741835,0.0,4.12243109448,15.9888894789,80.7650657614,77.7733353436,2.97173041782,0.02
 06/30  01:00:00,78.8900433369,16.5357144014,27.7746344087,0.0,4.12243109448,15.9888894789,54.8169566651,51.8252262472,2.97173041782,0.02
 06/30  02:00:00,92.6322040249,22.5644735414,35.3247067857,0.0,4.12243109448,15.9888894789,80.4999023451,77.5081719273,2.97173041782,0.02
 06/30  03:00:00,74.9453435604,15.8342651443,24.5313838277,0.0,4.12243109448,15.9888894789,55.3191807455,52.3274503277,2.97173041782,0.02
 06/30  04:00:00,123.895565681,29.5138848313,42.2779803697,0.0,12.3672932834,24.9413748627,95.6493949955,90.6765109658,4.9528840297,0.02
 06/30  05:00:00,116.661379233,29.8630161437,41.0430250272,0.699137543227,12.3672932834,24.9413748627,156.791645968,151.818761938,4.9528840297,0.02
 06/30  06:00:00,176.749643039,31.6060584128,48.9451359764,0.0442670873346,24.7345865669,70.7195625826,122.336548063,112.410780003,9.90576805939,0.02
 06/30  07:00:00,221.478328092,32.8797418395,58.4021239108,0.0,37.1018798503,92.3937384068,98.793622928,88.8678548687,9.90576805939,0.02
 06/30  08:00:00,240.204308404,33.581419184,64.3831435238,0.0,37.1018798503,104.434947198,87.4836306678,68.9557671546,9.90576805939,8.62209545375
 06/30  09:00:00,258.259343777,34.1343794119,69.8436431432,0.0,37.1018798503,116.476155989,62.1380578321,52.2122897727,9.90576805939,0.02
 06/30  10:00:00,262.276868914,34.5556414934,73.4392367267,0.0,37.1018798503,116.476155989,51.6175712958,41.6918032364,9.90576805939,0.02
 06/30  11:00:00,264.909536111,34.8709376275,75.7564684762,0.0,37.1018798503,116.476155989,56.1652718774,37.6288805317,9.90576805939,8.63062328624
 06/30  12:00:00,255.708041868,35.418442325,78.0492008992,0.0,37.1018798503,104.434947198,46.7736961266,36.8479280673,9.90576805939,0.02
 06/30  13:00:00,269.422536973,36.0007531377,79.1396123522,0.0,37.1018798503,116.476155989,56.755330171,38.2188649256,9.90576805939,8.63069718601
 06/30  14:00:00,273.62075349,36.6567671809,82.6820521644,0.0,37.1018798503,116.476155989,43.3773284563,33.4515603969,9.90576805939,0.02
 06/30  15:00:00,277.538937598,37.374742226,85.8824003706,0.0,37.1018798503,116.476155989,43.4993553507,24.9658354418,9.90576805939,8.62775184958
 06/30  16:00:00,278.9341991,37.8662472916,86.7867875187,0.0,37.1018798503,116.476155989,31.4918626941,21.5660946347,9.90576805939,0.02
 06/30  17:00:00,279.675075844,38.106172068,87.2888213609,0.0,37.1018798503,116.476155989,29.1407715612,19.2150035018,9.90576805939,0.02
 06/30  18:00:00,165.583568515,29.7690904964,62.8001483563,0.0,24.7345865669,47.5788473902,39.0241715159,34.0512874862,4.9528840297,0.02
 06/30  19:00:00,161.03627922,29.5122080617,58.509736474,0.0,24.7345865669,47.5788473902,50.1373261522,45.1644421225,4.9528840297,0.02
 06/30  20:00:00,151.783125333,29.9433439304,58.3365468117,0.0,12.3672932834,38.6892022431,71.7550149697,60.1754226486,2.97173041782,8.60786190329
 06/30  21:00:00,108.079549964,19.3077307289,34.7988949208,0.0,12.3672932834,27.0668015668,51.1181768512,48.1264464334,2.97173041782,0.02
 06/30  22:00:00,94.4052239027,23.2951498509,36.3670502135,0.0,4.12243109448,15.9888894789,74.2458326203,71.2541022025,2.97173041782,0.02
 06/30  23:00:00,75.5562507533,16.2434438776,24.7331122241,0.0,4.12243109448,15.9888894789,54.9836089549,51.991878537,2.97173041782,0.02
 06/30  24:00:00,91.0429781522,22.5644735414,33.7354808545,0.0,4.12243109448,15.9888894789,79.1491096661,76.1573792483,2.97173041782,0.02
 07/01  01:00:00,70.2717396233,13.986503737,21.7522068206,0.0,4.12243109448,15.9888894789,50.4674741004,47.4757436825,2.97173041782,0.02
 07/01  02:00:00,91.0967066708,22.4183382795,33.9353447379,0.0,4.12243109448,15.9888894789,84.7783623763,81.7866319584,2.97173041782,0.02
 07/01  03:00:00,72.9778547674,14.9103844407,23.5111085667,0.0,4.12243109448,15.9888894789,53.2879260776,50.2961956598,2.97173041782,0.02
 07/01  04:00:00,105.421988149,28.3740297886,42.0787653563,0.0,4.12243109448,16.0517297156,103.105385903,100.113655485,2.97173041782,0.02
 07/01  05:00:00,96.7136928709,28.1548268957,40.6371729767,0.0,4.12243109448,16.0517297156,102.395531518,99.4038011002,2.97173041782,0.02
 07/01  06:00:00,126.593013765,30.3468558241,51.8178900909,0.0,4.12243109448,39.6058045677,81.7294475937,78.7377171759,2.97173041782,0.02
 07/01  07:00:00,165.225143052,30.4155526138,55.8630155768,0.526107362377,12.3672932834,65.3531420225,115.457639611,110.484755581,4.9528840297,0.02
 07/01  08:00:00,170.90555013,30.5190487895,58.7497664658,0.325421985024,12.3672932834,68.2430321324,101.555341717,96.5824576873,4.9528840297,0.02
 07/01  09:00:00,204.214299472,30.831923075,62.9429350023,0.111257986003,16.4897243779,93.1370602926,86.4435801831,78.4989657355,7.92461444751,0.02
 07/01  10:00:00,211.804958871,31.0727147979,70.3945154829,0.0094312309566,16.4897243779,93.1370602926,68.8820157403,60.9374012928,7.92461444751,0.02
 07/01  11:00:00,217.767286262,31.2337038254,76.2052889325,0.0,16.4897243779,93.1370602926,60.7793403526,44.2426959831,7.92461444751,8.61202992207
 07/01  12:00:00,211.414767828,31.4523375905,78.7857851565,0.0,16.4897243779,83.9857416113,42.618108953,34.6734945055,7.92461444751,0.02
 07/01  13:00:00,214.562952186,31.673761604,81.7125449757,0.0,16.4897243779,83.9857416113,35.35168398,27.4070695324,7.92461444751,0.02
 07/01  14:00:00,217.383036144,31.897483331,84.3089508794,0.0,16.4897243779,83.9857416113,28.2635491705,20.3189347229,7.92461444751,0.02
 07/01  15:00:00,192.532849397,30.3468558241,78.4662828803,0.0,12.3672932834,70.6512738906,7.33538829174,2.36250426204,4.9528840297,0.02
 07/01  16:00:00,193.33124451,30.3468558241,79.264669962,0.0,12.3672932834,70.6512738906,5.35669765839,0.38381362869,4.9528840297,0.02
 07/01  17:00:00,181.384414975,30.3468558241,79.8413560171,0.0,12.3672932834,58.1284167478,4.9728840297,0.0,4.9528840297,0.02
 07/01  18:00:00,133.760274022,29.7385070856,66.0130655526,0.0,12.3672932834,24.9413748627,9.85979876867,4.88691473897,4.9528840297,0.02
 07/01  19:00:00,129.090137041,29.4753336901,61.6061019457,0.0,12.3672932834,24.9413748627,18.9162306078,13.9433465781,4.9528840297,0.02
 07/01  20:00:00,123.475251202,29.9112480146,60.9439758062,0.0,4.12243109448,16.0517297156,35.3428070206,23.769285499,2.97173041782,8.60179110374
 07/01  21:00:00,89.7982357566,18.2738743623,36.898000509,0.0,4.12243109448,15.9888894789,22.5757834496,19.5840530317,2.97173041782,0.02
 07/01  22:00:00,102.032986985,23.9632938462,43.3033359481,0.0,4.12243109448,15.9888894789,48.2731590085,45.2814285907,2.97173041782,0.02
 07/01  23:00:00,78.9928418626,16.2434438776,28.1697027616,0.0,4.12243109448,15.9888894789,49.5583843438,46.566653926,2.97173041782,0.02
 07/01  24:00:00,93.5886635446,22.5644735414,36.2811657176,0.0,4.12243109448,15.9888894789,76.5281174064,73.5363869886,2.97173041782,0.02
 07/02  01:00:00,69.6642048901,14.0741848941,23.1182059867,0.0,2.06121554724,15.9888894789,49.9547932638,46.963062846,2.97173041782,0.02
 07/02  02:00:00,88.2682207989,21.4944575759,34.1152873974,0.0,2.06121554724,15.9888894789,79.054963254,76.0632328362,2.97173041782,0.02
 07/02  03:00:00,64.8357400034,12.4135530841,19.9912053068,0.0,2.06121554724,15.9888894789,45.092936077,42.1012056592,2.97173041782,0.02
 07/02  04:00:00,78.5688210027,19.6324649529,26.2953798694,0.0,2.06121554724,15.9888894789,77.2408407389,74.2491103211,2.97173041782,0.02
 07/02  05:00:00,57.8937043333,13.2278323414,19.2590577234,0.0,2.06121554724,15.9888894789,49.0944035622,46.1026731444,2.97173041782,0.02
 07/02  06:00:00,74.0148776353,23.0970175917,32.2843861724,0.0,2.06121554724,15.9888894789,92.5794331779,89.5877027601,2.97173041782,0.02
 07/02  07:00:00,73.8161690241,20.2312372161,35.0681216313,0.0,2.06121554724,15.9888894789,64.6055836801,61.6138532623,2.97173041782,0.02
 07/02  08:00:00,117.441613906,25.2890465201,45.7105405499,0.0,4.12243109448,41.7362269337,63.6395240936,58.6666400639,4.9528840297,0.02
 07/02  09:00:00,105.821388898,20.2372859297,39.2587398144,0.0,4.12243109448,41.7362269337,40.7299009201,35.7570168905,4.9528840297,0.02
 07/02  10:00:00,123.963958462,25.2940868723,52.227844767,0.0,4.12243109448,41.7362269337,39.649996611,34.6771125813,4.9528840297,0.02
 07/02  11:00:00,111.131677221,20.2370983955,44.5692156749,0.0,4.12243109448,41.7362269337,25.921577032,20.9486930023,4.9528840297,0.02
 07/02  12:00:00,130.587120891,25.2922763234,58.8528177381,0.0,4.12243109448,41.7362269337,28.3500973607,23.377213331,4.9528840297,0.02
 07/02  13:00:00,116.609778025,20.2434861944,50.0409286635,0.0,4.12243109448,41.7362269337,24.5284279247,19.555543895,4.9528840297,0.02
 07/02  14:00:00,135.806615756,25.301083972,64.063504929,0.0,4.12243109448,41.7362269337,27.8755758819,22.9026918522,4.9528840297,0.02
 07/02  15:00:00,118.553759029,20.2651057315,51.8391352935,0.0,4.12243109448,41.7362269337,21.8181575859,16.8452735562,4.9528840297,0.02
 07/02  16:00:00,118.708869201,25.3137356972,63.7167703487,0.0,4.12243109448,24.8785346261,28.2027447679,23.2298607382,4.9528840297,0.02
 07/02  17:00:00,88.5915293801,20.2638932025,49.8108259295,0.0,2.06121554724,15.9888894789,28.9780512285,25.9863208107,2.97173041782,0.02
 07/02  18:00:00,103.221555441,25.3015006314,59.2865808593,0.0,2.06121554724,15.9888894789,44.7148786824,41.7231482646,2.97173041782,0.02
 07/02  19:00:00,84.7519509103,20.2455682649,45.9895723347,0.0,2.06121554724,15.9888894789,39.0208482971,36.0291178793,2.97173041782,0.02
 07/02  20:00:00,107.432283784,24.3673122351,52.7089969304,0.0,2.06121554724,15.9888894789,53.096053738,50.1043233202,2.97173041782,0.02
 07/02  21:00:00,88.7419254741,18.3841614075,37.7926191501,0.0,2.06121554724,15.9888894789,47.5463817632,44.5546513454,2.97173041782,0.02
 07/02  22:00:00,105.039837898,24.3651658165,47.9695307163,0.0,2.06121554724,15.9888894789,68.3913417227,65.3996113049,2.97173041782,0.02
 07/02  23:00:00,80.6766027507,17.0211893194,31.1136011637,0.0,2.06121554724,15.9888894789,53.3325225336,50.3407921158,2.97173041782,0.02
 07/02  24:00:00,96.2903346984,23.0028793271,40.6056466544,0.0,2.06121554724,15.9888894789,86.1727351059,74.5992103142,2.97173041782,8.60179437384
 07/03  01:00:00,79.8348191632,16.5357144014,28.7194097422,0.0,4.12243109448,15.9888894789,56.7520655065,53.7603350887,2.97173041782,0.02
 07/03  02:00:00,91.3977339373,22.30143007,34.3532797916,0.0,4.12243109448,15.9888894789,81.1047706167,78.1130401989,2.97173041782,0.02
 07/03  03:00:00,71.3006368425,14.2495472084,22.5180602447,0.0,4.12243109448,15.9888894789,50.2372695741,47.2455391563,2.97173041782,0.02
 07/03  04:00:00,124.952427852,29.1412399135,43.7074872888,0.0,12.3672932834,24.9413748627,100.766294704,95.7934106739,4.9528840297,0.02
 07/03  05:00:00,128.553498798,30.0884001172,50.7627838965,2.64611419139,12.3672932834,24.9413748627,162.074180696,157.101296666,4.9528840297,0.02
 07/03  06:00:00,184.058290314,30.7746414676,56.8795017395,0.24996555895,24.7345865669,70.7195625826,119.387984668,109.462216609,9.90576805939,0.02
 07/03  07:00:00,228.918252755,31.8803895151,66.8414107174,0.0,37.1018798503,92.3937384068,77.1991069171,67.2733388577,9.90576805939,0.02
 07/03  08:00:00,248.965342714,32.6071939424,74.1184282326,0.0,37.1018798503,104.434947198,50.6164357411,40.6906676817,9.90576805939,0.02
 07/03  09:00:00,263.649776592,33.1499986653,76.2183981698,0.0,37.1018798503,116.476155989,51.2461082901,32.7155174197,9.90576805939,8.62482281095
 07/03  10:00:00,267.481221818,33.6175293837,79.5817821016,0.0,37.1018798503,116.476155989,37.5596657061,27.6338976468,9.90576805939,0.02
 07/03  11:00:00,272.355503228,34.0815143869,83.9918297183,0.0,37.1018798503,116.476155989,27.8846376594,17.9588696,9.90576805939,0.02
 07/03  12:00:00,262.779824468,34.6813645471,85.8580703632,0.0,37.1018798503,104.434947198,33.3865794352,14.8543976741,9.90576805939,8.62641370173
 07/03  13:00:00,280.135348723,35.3737639085,90.4794592434,0.0,37.1018798503,116.476155989,20.5676390879,10.6418710285,9.90576805939,0.02
 07/03  14:00:00,284.720864832,36.1570962612,94.2817855231,0.0,37.1018798503,116.476155989,24.2858927037,5.75115570952,9.90576805939,8.62896893477
 07/03  15:00:00,286.733709172,37.0219327353,95.4300711188,0.0,37.1018798503,116.476155989,14.8483391499,4.92257109051,9.90576805939,0.02
 07/03  16:00:00,292.282900716,37.7020944222,100.299602857,0.0,37.1018798503,116.476155989,12.5900838907,2.66431583127,9.90576805939,0.02
 07/03  17:00:00,296.265793282,38.1251092505,103.860576904,0.0,37.1018798503,116.476155989,19.0995587338,0.577879172902,9.90576805939,8.6159115015
 07/03  18:00:00,170.814359752,29.7870843834,68.012962025,0.0,24.7345865669,47.5788473902,17.8819731902,12.9090891605,4.9528840297,0.02
 07/03  19:00:00,163.967750996,29.5346861806,61.4187536433,0.0,24.7345865669,47.5788473902,38.2616078205,33.2887237908,4.9528840297,0.02
 07/03  20:00:00,155.434855222,29.9785728012,61.9530737367,0.0,12.3672932834,38.6892022431,52.5933370375,49.6016066197,2.97173041782,0.02
 07/03  21:00:00,116.392450145,21.1639863643,41.2088809088,0.0,12.3672932834,27.0668015668,46.0996000478,43.10786963,2.97173041782,0.02
 07/03  22:00:00,95.2179305593,20.6713964813,39.8735086686,0.0,4.12243109448,15.9888894789,50.5273686578,47.53563824,2.97173041782,0.02
 07/03  23:00:00,99.4444218844,23.0028793271,41.6985189243,0.0,4.12243109448,15.9888894789,59.1202245076,56.1284940898,2.97173041782,0.02
 07/03  24:00:00,89.4646130449,19.3073565124,35.5075638139,0.0,4.12243109448,15.9888894789,51.3440608976,48.3523304798,2.97173041782,0.02
 07/04  01:00:00,94.292109512,22.7106088033,38.8996926194,0.0,2.06121554724,15.9888894789,67.0121340262,64.0204036084,2.97173041782,0.02
 07/04  02:00:00,81.610710517,17.9450700231,31.1004960468,0.0,2.06121554724,15.9888894789,56.4836680541,53.4919376363,2.97173041782,0.02
 07/04  03:00:00,87.4207650138,20.5413498198,34.2442725096,0.0,2.06121554724,15.9888894789,66.7316147404,63.7398843226,2.97173041782,0.02
 07/04  04:00:00,81.1549634469,17.9450700231,30.6447489065,0.0,2.06121554724,15.9888894789,57.5472863766,54.5555559588,2.97173041782,0.02
 07/04  05:00:00,81.1773026623,20.7167121341,34.8729477678,0.0,2.06121554724,15.9888894789,64.5577034395,61.5659730217,2.97173041782,0.02
 07/04  06:00:00,70.786545314,19.4421068019,32.8276284443,0.0,2.06121554724,15.9888894789,60.4134292519,57.421698834,2.97173041782,0.02
 07/04  07:00:00,90.5058612476,25.2016214134,46.6707660489,0.0,2.06121554724,15.9888894789,67.0876720663,64.0959416485,2.97173041782,0.02
 07/04  08:00:00,105.971189381,20.2366312819,39.4091949373,0.0,4.12243109448,41.7362269337,43.4438172572,38.4709332275,4.9528840297,0.02
 07/04  09:00:00,122.530503394,25.3106568689,50.7778196419,0.0,4.12243109448,41.7362269337,46.2417069777,41.268822948,4.9528840297,0.02
 07/04  10:00:00,108.359260795,20.2472253302,41.7866722024,0.0,4.12243109448,41.7362269337,34.245890614,29.2730065843,4.9528840297,0.02
 07/04  11:00:00,126.237200568,25.3084520666,54.4867215206,0.0,4.12243109448,41.7362269337,42.864781323,29.310108166,4.9528840297,8.60178912737
 07/04  12:00:00,111.322506891,20.2429549553,44.7541886808,0.0,4.12243109448,41.7362269337,27.2047904182,22.2319063885,4.9528840297,0.02
 07/04  13:00:00,129.585673866,25.3159598526,57.8276871641,0.0,4.12243109448,41.7362269337,31.3782069482,26.4053229185,4.9528840297,0.02
 07/04  14:00:00,113.410793243,20.2473765793,46.8380535556,0.0,4.12243109448,41.7362269337,18.4764130338,13.5035290041,4.9528840297,0.02
 07/04  15:00:00,129.840372771,25.318677284,58.0796687651,0.0,4.12243109448,41.7362269337,20.1975800425,15.2246960128,4.9528840297,0.02
 07/04  16:00:00,95.0438867242,20.244545082,45.3316709515,0.0,4.12243109448,24.8785346261,25.9655117821,20.9926277524,4.9528840297,0.02
 07/04  17:00:00,99.7723582916,25.3033533764,55.8355312888,0.0,2.06121554724,15.9888894789,38.4524604292,35.4607300114,2.97173041782,0.02
 07/04  18:00:00,81.5994957212,20.233062053,42.8496237495,0.0,2.06121554724,15.9888894789,31.4117479122,28.4200174944,2.97173041782,0.02
 07/04  19:00:00,92.6107746531,24.3665181126,49.6341157116,0.0,2.06121554724,15.9888894789,38.460472854,35.4687424362,2.97173041782,0.02
 07/04  20:00:00,87.4598472337,19.3073565124,37.9131802533,0.0,2.06121554724,15.9888894789,37.5453585807,34.5536281629,2.97173041782,0.02
 07/04  21:00:00,100.982734674,23.2659227985,45.0350038175,0.0,2.06121554724,15.9888894789,51.8044989461,48.8127685283,2.97173041782,0.02
 07/04  22:00:00,87.3487360598,18.9566318839,35.8036270659,0.0,2.06121554724,15.9888894789,48.0436049085,45.0518744907,2.97173041782,0.02
 07/04  23:00:00,91.0109977892,21.4213899449,36.9311325345,0.0,2.06121554724,15.9888894789,58.3496432574,55.3579128396,2.97173041782,0.02
 07/04  24:00:00,81.5802784558,17.9450700231,31.0700640601,0.0,2.06121554724,15.9888894789,48.6415279364,45.6497975186,2.97173041782,0.02
 07/05  01:00:00,91.1060572115,20.7167121341,35.6929869947,0.0,4.12243109448,15.9888894789,54.1763335929,51.1846031751,2.97173041782,0.02
 07/05  02:00:00,83.567174961,17.7697077088,31.1711073625,0.0,4.12243109448,15.9888894789,45.7227822831,42.7310518653,2.97173041782,0.02
 07/05  03:00:00,92.0604008686,20.7167121341,36.6473306265,0.0,4.12243109448,15.9888894789,50.006669369,47.0149389512,2.97173041782,0.02
 07/05  04:00:00,131.607945815,29.2289210707,50.2753244338,0.0,12.3672932834,24.9413748627,67.7127874722,62.7399034425,4.9528840297,0.02
 07/05  05:00:00,128.429035768,29.6056559109,51.113534973,2.65364455116,12.3672932834,24.9413748627,120.636159825,115.663275795,4.9528840297,0.02
 07/05  06:00:00,188.547961711,31.0383708841,60.6582277151,0.697181749663,24.7345865669,70.7195625826,86.1399031007,76.2141350413,9.90576805939,0.02
 07/05  07:00:00,227.528777126,32.0413002546,65.2760344669,0.0149850891054,37.1018798503,92.3937384068,63.3626864338,53.4369183744,9.90576805939,0.02
 07/05  08:00:00,245.739082981,32.7347134585,70.7646173501,0.0,37.1018798503,104.434947198,56.4954337214,37.9677726394,9.90576805939,8.62189302264
 07/05  09:00:00,262.939367524,33.3000684915,75.3580004871,0.0,37.1018798503,116.476155989,37.3670378386,27.4412697792,9.90576805939,0.02
 07/05  10:00:00,268.552402311,33.7796709883,80.4907770914,0.0,37.1018798503,116.476155989,25.9240635761,15.9982955167,9.90576805939,0.02
 07/05  11:00:00,274.989016871,34.2648702881,86.4420116029,0.0,37.1018798503,116.476155989,25.9661561062,7.4300544824,9.90576805939,8.63033356443
 07/05  12:00:00,268.854358327,35.0306499138,91.5833438556,0.0,37.1018798503,104.434947198,15.6461120941,5.72034403468,9.90576805939,0.02
 07/05  13:00:00,286.428778964,35.8231745063,96.3234303898,0.0,37.1018798503,116.476155989,22.6777701567,4.14165732768,9.90576805939,8.63034476966
 07/05  14:00:00,292.419989207,36.6551275443,101.482961253,0.0,37.1018798503,116.476155989,10.7300278033,0.804259743866,9.90576805939,0.02
 07/05  15:00:00,297.130499871,37.5832359527,105.265498103,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/05  16:00:00,298.969005639,38.2381016409,106.449729829,0.0,37.1018798503,116.476155989,18.529327858,0.0,9.90576805939,8.62355979858
 07/05  17:00:00,298.359161609,38.5584651935,105.520635058,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/05  18:00:00,174.673757636,29.799840392,71.8595973977,0.0,24.7345865669,47.5788473902,8.5861182656,3.6132342359,4.9528840297,0.02
 07/05  19:00:00,169.34616159,29.5544142603,66.7774226009,0.0,24.7345865669,47.5788473902,12.1085806547,7.13569662499,4.9528840297,0.02
 07/05  20:00:00,157.895668273,30.0107560845,64.3816874025,0.0,12.3672932834,38.6892022431,20.531247516,17.5395170982,2.97173041782,0.02
 07/05  21:00:00,119.013903368,21.1739890502,43.8203220192,0.0,12.3672932834,27.0668015668,23.9091726719,20.9174422541,2.97173041782,0.02
 07/05  22:00:00,98.7182762746,20.6821111978,43.363138713,0.0,4.12243109448,15.9888894789,24.2986619678,21.30693155,2.97173041782,0.02
 07/05  23:00:00,105.960589267,24.8506407344,46.3202585266,0.0,4.12243109448,15.9888894789,43.9698407225,32.3963179402,2.97173041782,8.6017923645
 07/05  24:00:00,91.7696970048,19.5996270362,37.5203764862,0.0,4.12243109448,15.9888894789,33.6630630325,30.6713326147,2.97173041782,0.02
 07/06  01:00:00,97.065233178,22.7106088033,39.6116001047,0.0,4.12243109448,15.9888894789,47.618022655,44.6262922371,2.97173041782,0.02
 07/06  02:00:00,86.334274819,19.0150859886,32.6694955917,0.0,4.12243109448,15.9888894789,45.6338750796,42.6421446618,2.97173041782,0.02
 07/06  03:00:00,93.185006239,21.9913174663,36.4739974124,0.0,4.12243109448,15.9888894789,60.9501793815,57.9584489637,2.97173041782,0.02
 07/06  04:00:00,127.824657194,29.2508413599,46.4701150964,0.0,12.3672932834,24.9413748627,81.8155486614,76.8426646317,4.9528840297,0.02
 07/06  05:00:00,128.927946214,30.5260671064,51.9078991274,1.43777930466,12.3672932834,24.9413748627,139.350466891,134.377582861,4.9528840297,0.02
 07/06  06:00:00,184.556046493,31.108344442,57.2574969495,0.0360234762798,24.7345865669,70.7195625826,94.7153284305,84.7895603711,9.90576805939,0.02
 07/06  07:00:00,228.49634348,32.6726840109,65.6272061949,0.0,37.1018798503,92.3937384068,53.8482217773,43.9224537179,9.90576805939,0.02
 07/06  08:00:00,246.847078702,33.4310571053,71.1763009006,0.0,37.1018798503,104.434947198,34.7950591928,24.8692911334,9.90576805939,0.02
 07/06  09:00:00,263.801234542,33.9968921149,75.5229712888,0.0,37.1018798503,116.476155989,33.2298852777,14.6994815355,9.90576805939,8.62463568289
 07/06  10:00:00,270.222310624,34.4776773858,81.4627390126,0.0,37.1018798503,116.476155989,15.8228718755,5.89710381614,9.90576805939,0.02
 07/06  11:00:00,277.707464305,34.9496104785,88.475696639,0.0,37.1018798503,116.476155989,11.411771897,1.48600383762,9.90576805939,0.02
 07/06  12:00:00,272.835346429,35.7418999219,94.8530783168,0.0,37.1018798503,104.434947198,18.7207200929,0.188771800456,9.90576805939,8.62618023306
 07/06  13:00:00,291.231584332,36.6637567423,100.285705944,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/06  14:00:00,298.201039414,37.6461658506,106.272906942,0.0,37.1018798503,116.476155989,18.5345425142,0.0,9.90576805939,8.62877445476
 07/06  15:00:00,297.17698444,38.0212923316,104.873994634,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/06  16:00:00,291.046578235,37.7127513823,99.0526269349,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/06  17:00:00,280.773619765,37.0703493248,89.4231744176,0.0,37.1018798503,116.476155989,18.5198325786,0.0,9.90576805939,8.61406451918
 07/06  18:00:00,158.677183973,29.6573622907,56.0055125131,0.0,24.7345865669,47.5788473902,19.7644549627,14.791570933,4.9528840297,0.02
 07/06  19:00:00,154.358036013,29.4837057074,51.8600213718,0.0,24.7345865669,47.5788473902,34.9261562431,29.9532722134,4.9528840297,0.02
 07/06  20:00:00,146.173225745,29.9162322526,52.753786398,0.0,12.3672932834,38.6892022431,40.4516895032,37.4599590854,2.97173041782,0.02
 07/06  21:00:00,112.436926691,21.1551179198,37.262226674,0.0,12.3672932834,27.0668015668,35.9073624094,32.9156319916,2.97173041782,0.02
 07/06  22:00:00,90.9277237711,20.2896913209,35.9650071161,0.0,4.12243109448,15.9888894789,37.477566612,34.4858361942,2.97173041782,0.02
 07/06  23:00:00,97.3425913613,23.0028793271,39.5966884761,0.0,4.12243109448,15.9888894789,47.8403855384,44.8486551206,2.97173041782,0.02
 07/06  24:00:00,85.1875626035,18.7812695696,31.75660039,0.0,4.12243109448,15.9888894789,38.1468469895,35.1551165717,2.97173041782,0.02
 07/07  01:00:00,94.9703214851,22.5644735414,37.6628243791,0.0,4.12243109448,15.9888894789,46.1945732345,43.2028428167,2.97173041782,0.02
 07/07  02:00:00,84.2268175299,18.6059072553,30.9712176174,0.0,4.12243109448,15.9888894789,40.9091300912,37.9173996734,2.97173041782,0.02
 07/07  03:00:00,94.0173716883,22.3891112271,36.8852368318,0.0,4.12243109448,15.9888894789,56.4273645542,53.4356341364,2.97173041782,0.02
 07/07  04:00:00,126.823623074,28.8124355743,45.9074871192,0.0,12.3672932834,24.9413748627,65.0619784936,60.0890944639,4.9528840297,0.02
 07/07  05:00:00,127.459195404,30.3190589323,50.94220858,1.14172747166,12.3672932834,24.9413748627,117.045175267,112.072291237,4.9528840297,0.02
 07/07  06:00:00,185.323054225,30.9231793596,58.0504470144,0.195246384814,24.7345865669,70.7195625826,80.5285624228,70.6027943634,9.90576805939,0.02
 07/07  07:00:00,227.858854878,32.2181278189,65.4442662038,0.0,37.1018798503,92.3937384068,47.0817915213,37.1560234619,9.90576805939,0.02
 07/07  08:00:00,244.28483653,32.7912423429,69.2538941426,0.0,37.1018798503,104.434947198,38.9976485802,20.4709779806,9.90576805939,8.62090254027
 07/07  09:00:00,257.521150445,32.9147223816,70.3251168552,0.0,37.1018798503,116.476155989,26.0067434142,16.0809753548,9.90576805939,0.02
 07/07  10:00:00,261.951304549,33.4569322559,74.2123990347,0.0,37.1018798503,116.476155989,27.6216905973,9.08717820597,9.90576805939,8.62874433199
 07/07  11:00:00,267.63420089,34.0975391773,79.2545714181,0.0,37.1018798503,116.476155989,14.4646909738,4.53892291444,9.90576805939,0.02
 07/07  12:00:00,259.747426825,34.7395269409,82.7675119705,0.0,37.1018798503,104.434947198,13.4036720156,3.47790395625,9.90576805939,0.02
 07/07  13:00:00,274.538479262,35.5007788956,84.755571185,0.0,37.1018798503,116.476155989,21.270253549,2.73427111435,9.90576805939,8.63021437528
 07/07  14:00:00,276.971761004,36.2433414036,86.446501152,0.0,37.1018798503,116.476155989,11.2836652009,1.35789714155,9.90576805939,0.02
 07/07  15:00:00,276.408386953,36.7701925099,85.356428766,0.0,37.1018798503,116.476155989,18.9270547344,0.393952664743,9.90576805939,8.62733401023
 07/07  16:00:00,274.350286802,36.6662686392,83.4028749805,0.0,37.1018798503,116.476155989,10.1458092898,0.220041230432,9.90576805939,0.02
 07/07  17:00:00,273.794221069,36.349721098,83.1644269274,0.0,37.1018798503,116.476155989,10.0718658681,0.1460978087,9.90576805939,0.02
 07/07  18:00:00,160.996743127,29.6545095684,58.3512407376,0.0,24.7345865669,47.5788473902,9.0944938109,4.1216097812,4.9528840297,0.02
 07/07  19:00:00,158.282858678,29.4826192269,55.7859088997,0.0,24.7345865669,47.5788473902,17.6091956672,12.6363116375,4.9528840297,0.02
 07/07  20:00:00,148.80250903,29.9152958706,55.3839858897,0.0,12.3672932834,38.6892022431,42.2745645562,30.6967319244,2.97173041782,8.60610221399
 07/07  21:00:00,112.955218061,21.1551179198,37.7805172198,0.0,12.3672932834,27.0668015668,38.4126207869,35.4208903691,2.97173041782,0.02
 07/07  22:00:00,87.8835603275,19.3658106172,33.8680573617,0.0,4.12243109448,15.9888894789,43.2849467577,40.2932163399,2.97173041782,0.02
 07/07  23:00:00,95.7924939424,23.0028793271,38.046591355,0.0,4.12243109448,15.9888894789,59.8618612011,56.8701307833,2.97173041782,0.02
 07/07  24:00:00,83.9264327574,18.7812695696,30.4954708859,0.0,4.12243109448,15.9888894789,52.8566116238,49.864881206,2.97173041782,0.02
 07/08  01:00:00,93.3745859555,22.5644735414,36.0670892324,0.0,4.12243109448,15.9888894789,64.3071084722,61.3153780544,2.97173041782,0.02
 07/08  02:00:00,80.2655170823,17.5943453945,28.0448121872,0.0,4.12243109448,15.9888894789,50.0085839976,47.0168535798,2.97173041782,0.02
 07/08  03:00:00,89.3793434472,21.2898682092,33.3697848024,0.0,4.12243109448,15.9888894789,65.9354313549,62.9437009371,2.97173041782,0.02
 07/08  04:00:00,102.689510256,27.71642111,40.0038965949,0.0,4.12243109448,16.0517297156,82.2931171597,79.3013867419,2.97173041782,0.02
 07/08  05:00:00,102.580107122,29.0316384671,45.6267760974,0.0,4.12243109448,16.0517297156,80.6731679717,77.6814375539,2.97173041782,0.02
 07/08  06:00:00,128.580838958,30.3468558241,53.8057157134,0.0,4.12243109448,39.6058045677,60.9927861271,58.0010557092,2.97173041782,0.02
 07/08  07:00:00,165.703258388,30.3808568877,56.0149771942,0.886957226923,12.3672932834,65.3531420225,94.7990948086,89.8262107789,4.9528840297,0.02
 07/08  08:00:00,170.187077408,30.4316307368,57.9249404699,0.519200193127,12.3672932834,68.2430321324,85.4261898693,80.4533058396,4.9528840297,0.02
 07/08  09:00:00,201.162674743,30.6229852528,59.9188950372,0.29261863948,16.4897243779,93.1370602926,74.509093156,66.5644787085,7.92461444751,0.02
 07/08  10:00:00,205.720105934,30.8369373929,64.3690441963,0.185834578194,16.4897243779,93.1370602926,60.6274681814,52.6828537339,7.92461444751,0.02
 07/08  11:00:00,208.980264948,30.9391476336,67.6111779265,0.101660818065,16.4897243779,93.1370602926,60.1663482389,43.629903673,7.92461444751,8.61183011834
 07/08  12:00:00,202.162532355,31.1214995204,69.8413141394,0.023082312362,16.4897243779,83.9857416113,48.4087353937,40.4641209462,7.92461444751,0.02
 07/08  13:00:00,205.282168773,31.3768778934,72.7286523439,0.0,16.4897243779,83.9857416113,42.3992585733,34.4546441258,7.92461444751,0.02
 07/08  14:00:00,209.371857427,31.7006080729,76.4946538856,0.0,16.4897243779,83.9857416113,33.8678324173,25.9232179698,7.92461444751,0.02
 07/08  15:00:00,185.722302462,30.3468558241,71.6557423823,0.0,12.3672932834,70.6512738906,10.889001995,5.91611796534,4.9528840297,0.02
 07/08  16:00:00,183.146498589,30.3468558241,69.0799305205,0.0,12.3672932834,70.6512738906,10.0177618134,5.04487778369,4.9528840297,0.02
 07/08  17:00:00,171.082519346,30.3468558241,69.5394632224,0.0,12.3672932834,58.1284167478,8.70981503964,3.73693100994,4.9528840297,0.02
 07/08  18:00:00,125.423530824,29.6493145187,57.7655152059,0.0,12.3672932834,24.9413748627,22.0449393453,17.0720553157,4.9528840297,0.02
 07/08  19:00:00,120.79069218,29.4730467129,53.3089443482,0.0,12.3672932834,24.9413748627,44.2859903823,30.7325970821,4.9528840297,8.60050927054
 07/08  20:00:00,115.517565805,29.9095377881,52.9880009719,0.0,4.12243109448,16.0517297156,52.3474496692,49.3557192513,2.97173041782,0.02
 07/08  21:00:00,80.4508768597,16.3895791395,29.48160264,0.0,4.12243109448,15.9888894789,39.7327612385,36.7410308207,2.97173041782,0.02
 07/08  22:00:00,96.9578666949,22.8567440652,39.3580985067,0.0,4.12243109448,15.9888894789,56.8551302211,53.8633998033,2.97173041782,0.02
 07/08  23:00:00,80.9298871064,16.5357144014,29.8144778115,0.0,4.12243109448,15.9888894789,42.7297706539,39.7380402361,2.97173041782,0.02
 07/08  24:00:00,91.0644848936,21.4652305235,34.8795631463,0.0,4.12243109448,15.9888894789,62.5524137343,59.5606833165,2.97173041782,0.02
 07/09  01:00:00,70.4392259517,14.1034119465,23.8640003152,0.0,2.06121554724,15.9888894789,42.4454445513,39.4537141335,2.97173041782,0.02
 07/09  02:00:00,85.2987519544,20.5092765243,32.1484994724,0.0,2.06121554724,15.9888894789,65.2172744274,62.2255440096,2.97173041782,0.02
 07/09  03:00:00,61.4948759872,11.5249742297,17.5447536437,0.0,2.06121554724,15.9888894789,37.7511629119,34.7594324941,2.97173041782,0.02
 07/09  04:00:00,85.7333883256,20.5413498198,32.5568958223,0.0,2.06121554724,15.9888894789,66.6533512474,63.6616208295,2.97173041782,0.02
 07/09  05:00:00,56.8372769571,12.0104491477,17.0766803694,0.0,2.06121554724,15.9888894789,42.57840496,39.5866745422,2.97173041782,0.02
 07/09  06:00:00,82.6444583843,24.4122349488,39.5987498744,0.0,2.06121554724,15.9888894789,77.6067416074,74.6150111895,2.97173041782,0.02
 07/09  07:00:00,74.6880145762,20.143556059,36.0276486492,0.0,2.06121554724,15.9888894789,51.0496175639,48.0578871461,2.97173041782,0.02
 07/09  08:00:00,118.624002215,25.2917304171,46.8902452695,0.0,4.12243109448,41.7362269337,51.635172474,46.6622884443,4.9528840297,0.02
 07/09  09:00:00,105.055029665,20.2400937116,38.4895731061,0.0,4.12243109448,41.7362269337,37.7671949023,32.7943108726,4.9528840297,0.02
 07/09  10:00:00,121.444761741,25.2952832987,49.7074519246,0.0,4.12243109448,41.7362269337,40.4510165455,35.4781325158,4.9528840297,0.02
 07/09  11:00:00,107.719871175,20.2381265787,41.1563817497,0.0,4.12243109448,41.7362269337,30.3918814578,25.4189974281,4.9528840297,0.02
 07/09  12:00:00,124.952539746,25.2922472338,53.2182659857,0.0,4.12243109448,41.7362269337,34.7253716538,29.7524876241,4.9528840297,0.02
 07/09  13:00:00,110.749542953,20.2379913306,44.1861887569,0.0,4.12243109448,41.7362269337,25.5539529848,20.5810689551,4.9528840297,0.02
 07/09  14:00:00,128.185564809,25.2947058479,56.4488324071,0.0,4.12243109448,41.7362269337,29.336719507,24.3638354773,4.9528840297,0.02
 07/09  15:00:00,112.52752913,20.2528015053,45.9493647245,0.0,4.12243109448,41.7362269337,21.3592278377,16.386343808,4.9528840297,0.02
 07/09  16:00:00,107.076569823,25.2995467032,52.1926888307,0.0,4.12243109448,24.8785346261,28.960938332,23.9880543023,4.9528840297,0.02
 07/09  17:00:00,79.5607456825,20.2403804716,40.8035552621,0.0,2.06121554724,15.9888894789,27.8907803116,24.8990498938,2.97173041782,0.02
 07/09  18:00:00,94.7444589653,24.3672004509,51.7671175971,0.0,2.06121554724,15.9888894789,32.0374693635,29.0457389457,2.97173041782,0.02
 07/09  19:00:00,72.7424965484,18.384357511,35.887994494,0.0,2.06121554724,15.9888894789,36.0885229132,33.0967924954,2.97173041782,0.02
 07/09  20:00:00,98.1041957521,24.3651658165,43.383055615,0.0,2.06121554724,15.9888894789,61.7329796416,58.7412492237,2.97173041782,0.02
 07/09  21:00:00,75.497551537,15.9219463015,27.0571260853,0.0,2.06121554724,15.9888894789,43.6104853295,40.6187549116,2.97173041782,0.02
 07/09  22:00:00,94.2935228342,23.0028793271,38.6088351731,0.0,2.06121554724,15.9888894789,65.9334171991,62.9416867812,2.97173041782,0.02
 07/09  23:00:00,73.4375090641,14.9306904531,26.0233384761,0.0,2.06121554724,15.9888894789,44.5140829646,41.5223525468,2.97173041782,0.02
 07/09  24:00:00,89.9975988849,21.6405928378,35.6985303789,0.0,2.06121554724,15.9888894789,73.9102779048,62.3367572305,2.97173041782,8.60179025649
 07/10  01:00:00,71.2487026668,14.1854006174,22.5186064642,0.0,4.12243109448,15.9888894789,48.6266896873,45.6349592695,2.97173041782,0.02
 07/10  02:00:00,86.3376192904,20.7637812664,30.8541470124,0.0,4.12243109448,15.9888894789,76.9657243329,73.973993915,2.97173041782,0.02
 07/10  03:00:00,72.1790839286,14.4922846674,23.142103831,0.0,4.12243109448,15.9888894789,49.9577697626,46.9660393448,2.97173041782,0.02
 07/10  04:00:00,128.1146102,29.1193196242,46.8915902502,0.0,12.3672932834,24.9413748627,95.8608097218,90.8879256921,4.9528840297,0.02
 07/10  05:00:00,133.572751379,29.9646174597,52.1110080077,4.09175897385,12.3672932834,24.9413748627,145.54230285,140.56941882,4.9528840297,0.02
 07/10  06:00:00,181.894925603,30.4949952955,54.691968615,0.553780462873,24.7345865669,70.7195625826,104.255196891,94.3294288311,9.90576805939,0.02
 07/10  07:00:00,219.393678573,31.097133841,58.0003045093,0.0997929116088,37.1018798503,92.3937384068,77.5956236044,67.669855545,9.90576805939,0.02
 07/10  08:00:00,233.974282823,31.5424934271,60.1869245829,0.00516144989079,37.1018798503,104.434947198,67.2649648837,57.3391968243,9.90576805939,0.02
 07/10  09:00:00,252.253716004,32.1931874257,65.7791685972,0.0,37.1018798503,116.476155989,57.2036490231,38.6734042747,9.90576805939,8.62447668899
 07/10  10:00:00,257.385343315,32.6674934036,70.4359641299,0.0,37.1018798503,116.476155989,32.2126002266,22.2868321672,9.90576805939,0.02
 07/10  11:00:00,262.203373505,33.1711539004,74.750087932,0.0,37.1018798503,116.476155989,24.1557072885,14.2299392291,9.90576805939,0.02
 07/10  12:00:00,254.872039739,33.7072618367,78.9244062357,0.0,37.1018798503,104.434947198,26.8357046025,8.30397549229,9.90576805939,8.62596105082
 07/10  13:00:00,271.110395462,34.3293741472,82.4989250687,0.0,37.1018798503,116.476155989,14.7232507985,4.79748273915,9.90576805939,0.02
 07/10  14:00:00,277.386900228,35.0852295418,88.0197078935,0.0,37.1018798503,116.476155989,19.8319921619,1.29769752811,9.90576805939,8.62852657438
 07/10  15:00:00,282.109922101,35.9711297812,91.857111155,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/10  16:00:00,283.576169424,36.5232969568,92.771694792,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/10  17:00:00,283.139536751,36.3762017154,92.4832353746,0.0,37.1018798503,116.476155989,18.5204121025,0.0,9.90576805939,8.61464404307
 07/10  18:00:00,163.917153781,29.6656246297,61.2838820769,0.0,24.7345865669,47.5788473902,7.96727682617,2.99439279647,4.9528840297,0.02
 07/10  19:00:00,159.489167505,29.4954003612,56.9794613409,0.0,24.7345865669,47.5788473902,22.4950587301,17.5221747004,4.9528840297,0.02
 07/10  20:00:00,149.805776861,29.9285937098,56.3739814337,0.0,12.3672932834,38.6892022431,35.2209109905,32.2291805726,2.97173041782,0.02
 07/10  21:00:00,113.621891738,21.1551179198,38.4471951073,0.0,12.3672932834,27.0668015668,35.7327895861,32.7410591683,2.97173041782,0.02
 07/10  22:00:00,90.2603957236,19.5996270362,36.0110764354,0.0,4.12243109448,15.9888894789,36.4340259786,33.4422955608,2.97173041782,0.02
 07/10  23:00:00,95.9494419486,22.7106088033,38.4958099362,0.0,4.12243109448,15.9888894789,46.6778548551,43.6861244373,2.97173041782,0.02
 07/10  24:00:00,85.629069953,18.8689507267,32.1104269327,0.0,4.12243109448,15.9888894789,40.4534983212,37.4617679034,2.97173041782,0.02
 07/11  01:00:00,94.0884488389,22.4767923843,36.8686332382,0.0,4.12243109448,15.9888894789,53.1860289976,50.1942985798,2.97173041782,0.02
 07/11  02:00:00,82.3524104734,17.9450700231,29.7809808771,0.0,4.12243109448,15.9888894789,44.79710321,41.8053727922,2.97173041782,0.02
 07/11  03:00:00,87.6091583537,20.4536686627,32.4591318814,0.0,4.12243109448,15.9888894789,54.9332234513,51.9414930335,2.97173041782,0.02
 07/11  04:00:00,129.715179777,29.4919645421,48.1195152055,0.0,12.3672932834,24.9413748627,70.5928399309,65.6199559012,4.9528840297,0.02
 07/11  05:00:00,126.917709442,29.7102839776,48.62201548,1.18004324996,12.3672932834,24.9413748627,119.13605032,114.163166291,4.9528840297,0.02
 07/11  06:00:00,184.881488291,31.0989959328,57.4111081658,0.217203080689,24.7345865669,70.7195625826,83.8123873626,73.8866193032,9.90576805939,0.02
 07/11  07:00:00,224.32232808,32.0530829965,62.0727903735,0.0,37.1018798503,92.3937384068,58.945251299,49.0194832396,9.90576805939,0.02
 07/11  08:00:00,240.430729086,32.8152056495,65.3758104737,0.0,37.1018798503,104.434947198,53.6622702069,35.1349167746,9.90576805939,8.62158537294
 07/11  09:00:00,257.459841586,33.4188689378,69.7596836872,0.0,37.1018798503,116.476155989,30.8730739077,20.9473058483,9.90576805939,0.02
 07/11  10:00:00,263.166120434,33.8716649791,75.0125034745,0.0,37.1018798503,116.476155989,19.5708672995,9.64509924008,9.90576805939,0.02
 07/11  11:00:00,268.329566998,34.2890470179,79.7584291089,0.0,37.1018798503,116.476155989,23.511672222,4.97604611885,9.90576805939,8.62985804378
 07/11  12:00:00,262.07934645,35.1549750109,84.6840116783,0.0,37.1018798503,104.434947198,12.6678628752,2.74209481585,9.90576805939,0.02
 07/11  13:00:00,278.901299181,35.8583138858,88.7608467158,0.0,37.1018798503,116.476155989,19.9866399697,1.45091421912,9.90576805939,8.62995769122
 07/11  14:00:00,282.777313195,36.5629292216,91.9324953171,0.0,37.1018798503,116.476155989,10.4274006993,0.501632639864,9.90576805939,0.02
 07/11  15:00:00,286.279605057,37.4102196572,94.5876272916,0.0,37.1018798503,116.476155989,18.5780713277,0.0452142363926,9.90576805939,8.62708903195
 07/11  16:00:00,288.727421327,38.0202831584,96.4259977463,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/11  17:00:00,289.371346206,38.3024685927,96.7888218857,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/11  18:00:00,168.610689737,29.7834212687,65.8887822258,0.0,24.7345865669,47.5788473902,5.0162462605,0.043362230806,4.9528840297,0.02
 07/11  19:00:00,164.346113008,29.5329476872,61.7988427929,0.0,24.7345865669,47.5788473902,11.1476333891,6.17474935936,4.9528840297,0.02
 07/11  20:00:00,153.499743092,29.9763151583,60.0202053489,0.0,12.3672932834,38.6892022431,27.8410256899,24.8492952721,2.97173041782,0.02
 07/11  21:00:00,115.099703938,21.1627047962,39.9174082541,0.0,12.3672932834,27.0668015668,38.7461339906,27.1694817454,2.97173041782,8.60492182739
 07/11  22:00:00,95.1626303258,20.6718859938,39.8177183861,0.0,4.12243109448,15.9888894789,28.0696766375,25.0779462197,2.97173041782,0.02
 07/11  23:00:00,102.294082262,23.9267600308,43.6009654535,0.0,4.12243109448,15.9888894789,32.017102864,29.0253724462,2.97173041782,0.02
 07/11  24:00:00,90.2710814739,19.3073565124,36.3140319513,0.0,4.12243109448,15.9888894789,26.7225628688,23.730832451,2.97173041782,0.02
 07/12  01:00:00,98.1519423138,22.7106088033,40.6983096859,0.0,4.12243109448,15.9888894789,33.0811413327,30.0894109149,2.97173041782,0.02
 07/12  02:00:00,86.8942845525,18.8689507267,33.3756410125,0.0,4.12243109448,15.9888894789,30.5922143182,27.6004839004,2.97173041782,0.02
 07/12  03:00:00,96.932995266,22.7836764343,39.4062951438,0.0,4.12243109448,15.9888894789,40.7573691834,37.7656387656,2.97173041782,0.02
 07/12  04:00:00,132.591926774,29.6892471456,50.7989792801,0.0,12.3672932834,24.9413748627,47.1739668888,42.2010828591,4.9528840297,0.02
 07/12  05:00:00,129.418176996,30.2013024424,50.9568632314,0.854644353593,12.3672932834,24.9413748627,97.4894605136,92.5165764839,4.9528840297,0.02
 07/12  06:00:00,190.418248308,31.2532623656,63.0108046755,0.0,24.7345865669,70.7195625826,61.545738088,51.6199700286,9.90576805939,0.02
 07/12  07:00:00,231.167477653,32.4747914953,68.4962374332,0.0,37.1018798503,92.3937384068,36.7833745359,26.8576064765,9.90576805939,0.02
 07/12  08:00:00,247.273903125,33.3224845812,71.7117067899,0.0,37.1018798503,104.434947198,31.7201035228,21.7943354634,9.90576805939,0.02
 07/12  09:00:00,265.507817676,34.0350467927,77.1914213637,0.0,37.1018798503,116.476155989,29.9313012617,11.4011943996,9.90576805939,8.62433880275
 07/12  10:00:00,272.89327451,34.5482397786,84.0631600429,0.0,37.1018798503,116.476155989,10.9178842719,0.99211621252,9.90576805939,0.02
 07/12  11:00:00,278.669046735,34.9629338701,89.4239692364,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/12  12:00:00,271.365968495,35.6717895507,93.4538372416,0.0,37.1018798503,104.434947198,18.5318408644,0.0,9.90576805939,8.62607280498
 07/12  13:00:00,288.680204842,36.5024078304,97.8956915986,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/12  14:00:00,296.183595369,37.4558618914,104.445789805,0.0,37.1018798503,116.476155989,18.5342109534,0.0,9.90576805939,8.62844289398
 07/12  15:00:00,293.510358245,38.3894106987,100.839267639,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/12  16:00:00,288.352849101,38.5122809082,95.5593825157,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/12  17:00:00,290.481726067,38.6722145579,97.5294271856,0.0,37.1018798503,116.476155989,18.5213821642,0.0,9.90576805939,8.61561410484
 07/12  18:00:00,167.672786157,29.6955637196,65.0095835471,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/12  19:00:00,162.853059289,29.5244274549,60.3143274576,0.0,24.7345865669,47.5788473902,16.3457020908,11.3728180611,4.9528840297,0.02
 07/12  20:00:00,152.761291298,29.9583052017,59.2997835045,0.0,12.3672932834,38.6892022431,33.6310917252,30.6393613074,2.97173041782,0.02
 07/12  21:00:00,114.941431701,21.1577515557,39.7641005502,0.0,12.3672932834,27.0668015668,39.8327597061,36.8410292882,2.97173041782,0.02
 07/12  22:00:00,92.840538208,20.6696430018,37.4978701227,0.0,4.12243109448,15.9888894789,49.7010573388,46.709326921,2.97173041782,0.02
 07/12  23:00:00,95.1698294761,22.8567440652,37.5700621035,0.0,4.12243109448,15.9888894789,64.484169866,61.4924394482,2.97173041782,0.02
 07/12  24:00:00,85.3103873119,19.0150859886,31.6456089301,0.0,4.12243109448,15.9888894789,55.75033296,52.7586025422,2.97173041782,0.02
 07/13  01:00:00,94.4942597735,22.8275170128,36.9237194415,0.0,4.12243109448,15.9888894789,70.399234035,67.4075036172,2.97173041782,0.02
 07/13  02:00:00,82.3389629528,18.6497478339,29.0395227073,0.0,4.12243109448,15.9888894789,62.5009355064,59.5092050886,2.97173041782,0.02
 07/13  03:00:00,84.8829058563,20.7637812664,29.3994339408,0.0,4.12243109448,15.9888894789,73.371997533,70.3802671152,2.97173041782,0.02
 07/13  04:00:00,123.796916147,29.4919645421,42.2012514701,0.0,12.3672932834,24.9413748627,92.0956456672,87.1227616376,4.9528840297,0.02
 07/13  05:00:00,122.446981048,29.7671884838,43.9698897752,1.30453594819,12.3672932834,24.9413748627,152.11520812,147.14232409,4.9528840297,0.02
 07/13  06:00:00,179.689432054,31.2053878803,52.1700054044,0.159857548744,24.7345865669,70.7195625826,114.144050457,104.218282397,9.90576805939,0.02
 07/13  07:00:00,223.621741241,32.2889525541,61.136332024,0.0,37.1018798503,92.3937384068,72.8248585432,62.8990904838,9.90576805939,0.02
