Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/13  08:00:00,244.367510547,33.1244039855,69.0034207878,0.0,37.1018798503,104.434947198,48.6036724707,30.0763990372,9.90576805939,8.62150537411
 07/13  09:00:00,264.845006159,33.7837557272,76.7799565409,0.0,37.1018798503,116.476155989,21.6931941944,11.767426135,9.90576805939,0.02
 07/13  10:00:00,274.408261678,34.4367706506,85.6895363433,0.0,37.1018798503,116.476155989,21.2504355254,2.71629876002,9.90576805939,8.62836870603
 07/13  11:00:00,282.547629526,35.1582214129,93.1073379501,0.0,37.1018798503,116.476155989,10.0006633206,0.0748952611717,9.90576805939,0.02
 07/13  12:00:00,279.608685447,36.1168799451,101.251438711,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 07/13  13:00:00,297.007915393,37.1665066834,105.559293618,0.0,37.1018798503,116.476155989,18.5356077454,0.0,9.90576805939,8.62983968601
 07/13  14:00:00,293.665781996,38.0224326988,101.361455588,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/13  15:00:00,289.306665475,38.0213101525,97.0036028106,0.0,37.1018798503,116.476155989,21.4165910885,2.88383383835,9.90576805939,8.62698919077
 07/13  16:00:00,286.408073493,37.7755313613,94.3514151331,0.0,37.1018798503,116.476155989,14.0480908713,4.12232281187,9.90576805939,0.02
 07/13  17:00:00,284.394186241,37.3583425435,92.755785014,0.0,37.1018798503,116.476155989,14.9271853596,5.00141730016,9.90576805939,0.02
 07/13  18:00:00,168.296870409,29.6640289277,65.6185223706,0.0,24.7345865669,47.5788473902,22.6461138158,17.6732297861,4.9528840297,0.02
 07/13  19:00:00,164.278598456,29.4954624074,61.7688120043,0.0,24.7345865669,47.5788473902,32.3761125302,27.4032285005,4.9528840297,0.02
 07/13  20:00:00,155.899202444,29.9262112909,60.1206003629,0.0,12.3672932834,38.6892022431,47.4890958377,44.4973654199,2.97173041782,0.02
 07/13  21:00:00,116.936323307,21.1551179198,41.7616195237,0.0,12.3672932834,27.0668015668,51.1070696235,39.5304315123,2.97173041782,8.60490769341
 07/13  22:00:00,96.0284119903,20.5600415554,40.7953452576,0.0,4.12243109448,15.9888894789,41.9723591646,38.9806287468,2.97173041782,0.02
 07/13  23:00:00,100.313882199,23.634489507,41.9130366299,0.0,4.12243109448,15.9888894789,56.0388260088,53.047095591,2.97173041782,0.02
 07/13  24:00:00,87.7614882335,19.0150859886,34.0967099017,0.0,4.12243109448,15.9888894789,48.0877944779,45.0960640601,2.97173041782,0.02
 07/14  01:00:00,97.8166819446,22.91519817,40.15846057,0.0,4.12243109448,15.9888894789,64.297317543,61.3055871252,2.97173041782,0.02
 07/14  02:00:00,85.4886714854,18.8689507267,31.970028523,0.0,4.12243109448,15.9888894789,58.416846118,55.4251157002,2.97173041782,0.02
 07/14  03:00:00,90.4669127274,21.4652305235,34.2819917888,0.0,4.12243109448,15.9888894789,70.3436239584,67.3518935406,2.97173041782,0.02
 07/14  04:00:00,127.474267108,29.2508413599,46.1197259019,0.0,12.3672932834,24.9413748627,90.4903082149,85.5174241852,4.9528840297,0.02
 07/14  05:00:00,129.041416117,30.5111883111,50.0430688731,1.08179243122,12.3672932834,24.9413748627,149.220811021,144.247926991,4.9528840297,0.02
 07/14  06:00:00,182.878466146,31.1545954967,55.4115600813,0.158129736629,24.7345865669,70.7195625826,108.878759841,98.9529917816,9.90576805939,0.02
 07/14  07:00:00,230.041239538,32.918757769,66.9260370281,0.0,37.1018798503,92.3937384068,64.4857001159,54.5599320565,9.90576805939,0.02
 07/14  08:00:00,254.016441536,33.8167081867,77.9600199656,0.0,37.1018798503,104.434947198,36.32496599,26.3991979306,9.90576805939,0.02
 07/14  09:00:00,276.630843177,34.5730641419,87.7764469479,0.0,37.1018798503,116.476155989,28.175920151,9.64587272006,9.90576805939,8.62427937156
 07/14  10:00:00,283.158635649,35.197505099,93.6792564454,0.0,37.1018798503,116.476155989,14.8631824479,4.93741438846,9.90576805939,0.02
 07/14  11:00:00,288.932217853,35.704265511,98.9458035686,0.0,37.1018798503,116.476155989,21.4113914227,2.87594321511,9.90576805939,8.62968014818
 07/14  12:00:00,283.806939525,36.5298657296,105.036753485,0.0,37.1018798503,104.434947198,10.9600943528,1.03432629344,9.90576805939,0.02
 07/14  13:00:00,300.593424416,37.3016134644,109.009701186,0.0,37.1018798503,116.476155989,9.93100225075,0.00523419136027,9.90576805939,0.02
 07/14  14:00:00,302.783414154,38.0898143778,110.411673899,0.0,37.1018798503,116.476155989,18.534078916,0.0,9.90576805939,8.62831085663
 07/14  15:00:00,307.272407266,39.0986481696,113.892078399,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/14  16:00:00,311.676407355,39.8658687919,117.529349711,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/14  17:00:00,309.476259664,40.1195899972,115.07660075,0.0,37.1018798503,116.476155989,18.5195606573,0.0,9.90576805939,8.61379259791
 07/14  18:00:00,175.914750615,29.8086162677,73.1384977223,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/14  19:00:00,169.270520998,29.5627109089,66.6935060261,0.0,24.7345865669,47.5788473902,18.0455763375,13.0726923078,4.9528840297,0.02
 07/14  20:00:00,161.715549349,30.0123317717,65.8508479468,0.0,12.3672932834,38.6892022431,38.0348571147,35.0431266969,2.97173041782,0.02
 07/14  21:00:00,121.52109197,21.1742960443,46.3272160046,0.0,12.3672932834,27.0668015668,35.4143028964,32.4225724786,2.97173041782,0.02
 07/14  22:00:00,101.577541389,20.6836603073,46.2208559627,0.0,4.12243109448,15.9888894789,38.2562502996,35.2645198818,2.97173041782,0.02
 07/14  23:00:00,109.474046133,24.8506407344,49.8337165867,0.0,4.12243109448,15.9888894789,58.625603747,55.6338733292,2.97173041782,0.02
 07/14  24:00:00,97.815039954,20.5600415554,42.4953945588,0.0,4.12243109448,15.9888894789,52.4727687745,49.4810383566,2.97173041782,0.02
 07/15  01:00:00,102.914190068,23.8171585843,44.1396360086,0.0,4.12243109448,15.9888894789,68.5794923324,65.5877619146,2.97173041782,0.02
 07/15  02:00:00,87.5332688114,19.1612212505,33.7223551104,0.0,4.12243109448,15.9888894789,58.236146921,55.2444165032,2.97173041782,0.02
 07/15  03:00:00,96.3842435108,23.0028793271,38.6383407609,0.0,4.12243109448,15.9888894789,72.5560888462,69.5643584284,2.97173041782,0.02
 07/15  04:00:00,109.577029673,28.8124355743,45.7954012602,0.0,4.12243109448,16.0517297156,93.6362087667,90.6444783489,2.97173041782,0.02
 07/15  05:00:00,105.137993012,28.8124355743,46.0546978929,0.0,4.12243109448,16.0517297156,94.2039323644,91.2122019466,2.97173041782,0.02
 07/15  06:00:00,130.165233969,30.3468558241,55.3901103718,0.0,4.12243109448,39.6058045677,67.098160652,64.1064302342,2.97173041782,0.02
 07/15  07:00:00,167.512033618,30.6137725042,58.1926997123,0.285093939642,12.3672932834,65.3531420225,98.9342115542,93.9613275245,4.9528840297,0.02
 07/15  08:00:00,172.478030255,30.7014340681,60.2412643678,0.224022241008,12.3672932834,68.2430321324,97.3476826697,83.7865639736,4.9528840297,8.60823466641
 07/15  09:00:00,207.431704119,31.210816915,65.8655818529,0.0271589280361,16.4897243779,93.1370602926,69.1559372382,61.2113227906,7.92461444751,0.02
 07/15  10:00:00,211.528169275,31.3615214475,69.8384027128,0.0,16.4897243779,93.1370602926,55.3131199077,47.3685054602,7.92461444751,0.02
 07/15  11:00:00,216.605464597,31.4839446356,74.7932644417,0.0,16.4897243779,93.1370602926,45.086846583,37.1422321355,7.92461444751,0.02
 07/15  12:00:00,212.047429958,31.765800595,79.1049813189,0.0,16.4897243779,83.9857416113,37.8792297325,29.9346152849,7.92461444751,0.02
 07/15  13:00:00,213.428623449,32.0182502025,80.2337166802,0.0,16.4897243779,83.9857416113,38.0580890516,30.1134746041,7.92461444751,0.02
 07/15  14:00:00,214.88125078,32.2425736638,81.4620640352,0.0,16.4897243779,83.9857416113,46.917302507,30.3834437034,7.92461444751,8.60924435606
 07/15  15:00:00,188.396174798,30.3468558241,74.3296280612,0.0,12.3672932834,70.6512738906,18.8795784717,13.906694442,4.9528840297,0.02
 07/15  16:00:00,187.628687867,30.3468558241,73.5621506694,0.0,12.3672932834,70.6512738906,20.6857752201,15.7128911904,4.9528840297,0.02
 07/15  17:00:00,173.421027172,30.3468558241,71.8779862632,0.0,12.3672932834,58.1284167478,25.4965290411,20.5236450114,4.9528840297,0.02
 07/15  18:00:00,131.134458926,29.8361803886,63.2895789905,0.0,12.3672932834,24.9413748627,47.9467048695,42.9738208398,4.9528840297,0.02
 07/15  19:00:00,124.474101905,29.4831314147,56.9822709269,0.0,12.3672932834,24.9413748627,61.8974937852,56.9246097555,4.9528840297,0.02
 07/15  20:00:00,118.585679202,29.9154587386,53.7010282159,0.0,4.12243109448,16.0517297156,82.9499745938,79.958244176,2.97173041782,0.02
 07/15  21:00:00,84.6809674319,17.4595951051,32.6183458409,0.0,4.12243109448,15.9888894789,51.1314862303,48.1397558125,2.97173041782,0.02
 07/15  22:00:00,99.4584873256,23.0028793271,41.7125850778,0.0,4.12243109448,15.9888894789,63.7667042286,60.7749738108,2.97173041782,0.02
 07/15  23:00:00,79.2788004167,16.2434438776,28.4556627295,0.0,4.12243109448,15.9888894789,44.2908706219,41.299140204,2.97173041782,0.02
 07/15  24:00:00,93.7294624537,22.5644735414,36.4219659271,0.0,4.12243109448,15.9888894789,72.8228978663,69.8311674485,2.97173041782,0.02
 07/16  01:00:00,69.1935335079,14.0741848941,22.6475357871,0.0,2.06121554724,15.9888894789,50.6893603423,47.6976299244,2.97173041782,0.02
 07/16  02:00:00,87.308064843,21.4944575759,33.1551325246,0.0,2.06121554724,15.9888894789,83.3864714157,80.3947409979,2.97173041782,0.02
 07/16  03:00:00,64.4122249257,12.4135530841,19.5676912189,0.0,2.06121554724,15.9888894789,46.612606328,43.6208759102,2.97173041782,0.02
 07/16  04:00:00,78.1827769548,19.6324649529,25.9093367238,0.0,2.06121554724,15.9888894789,77.9069930845,74.9152626667,2.97173041782,0.02
 07/16  05:00:00,59.0889080139,13.118230895,18.2146970038,0.0,2.06121554724,15.9888894789,49.5472749612,46.5555445434,2.97173041782,0.02
 07/16  06:00:00,74.6931857981,23.5354233774,32.5242892922,0.0,2.06121554724,15.9888894789,91.6636112225,88.6718808047,2.97173041782,0.02
 07/16  07:00:00,76.8747110062,20.6696430018,37.6882584975,0.0,2.06121554724,15.9888894789,68.493571686,65.5018412682,2.97173041782,0.02
 07/16  08:00:00,115.397029262,24.8541129476,44.1008900799,0.0,4.12243109448,41.7362269337,73.3953645642,68.4224805345,4.9528840297,0.02
 07/16  09:00:00,107.717877337,20.6846869313,40.7078277881,0.0,4.12243109448,41.7362269337,50.5338870288,45.5610029991,4.9528840297,0.02
 07/16  10:00:00,119.912082498,24.8606594678,48.609396684,0.0,4.12243109448,41.7362269337,49.3104778826,44.3375938529,4.9528840297,0.02
 07/16  11:00:00,112.505004271,20.6821944167,45.4974471305,0.0,4.12243109448,41.7362269337,44.2798157182,30.7251487749,4.9528840297,8.60178291362
 07/16  12:00:00,124.831472246,24.8558557916,53.5335901098,0.0,4.12243109448,41.7362269337,49.1729313754,44.2000473457,4.9528840297,0.02
 07/16  13:00:00,115.132538151,20.680837766,47.8125706205,0.0,4.12243109448,41.7362269337,42.7868799182,37.8139958885,4.9528840297,0.02
 07/16  14:00:00,126.159934981,24.8588224653,54.8590863068,0.0,4.12243109448,41.7362269337,49.8810251655,44.9081411358,4.9528840297,0.02
 07/16  15:00:00,115.594082725,20.6925613354,48.5761589083,0.0,4.12243109448,41.7362269337,37.9764260347,33.003542005,4.9528840297,0.02
 07/16  16:00:00,108.638906498,24.8642653277,54.1903073691,0.0,4.12243109448,24.8785346261,48.3112371576,43.3383531279,4.9528840297,0.02
 07/16  17:00:00,86.548093538,20.690918206,47.3403659366,0.0,2.06121554724,15.9888894789,42.2064716162,39.2147411984,2.97173041782,0.02
 07/16  18:00:00,95.1335983322,24.8568450315,51.6432802636,0.0,2.06121554724,15.9888894789,56.6780492584,53.6863188406,2.97173041782,0.02
 07/16  19:00:00,77.6787663533,18.8261559939,40.3824664886,0.0,2.06121554724,15.9888894789,45.3856036909,42.3938732731,2.97173041782,0.02
 07/16  20:00:00,102.856835015,23.9273600847,46.2243346702,0.0,2.06121554724,15.9888894789,62.2525060934,59.2607756756,2.97173041782,0.02
 07/16  21:00:00,89.1007075091,18.8218815944,37.7136820741,0.0,2.06121554724,15.9888894789,49.7859879306,46.7942575128,2.97173041782,0.02
 07/16  22:00:00,96.6566588561,22.8275170128,41.1473343367,0.0,2.06121554724,15.9888894789,67.1923140122,64.2005835944,2.97173041782,0.02
 07/16  23:00:00,77.631214744,16.1849897729,28.9277466078,0.0,2.06121554724,15.9888894789,52.33125302,49.3395226021,2.97173041782,0.02
 07/16  24:00:00,94.7607903669,22.7836764343,39.2953064239,0.0,2.06121554724,15.9888894789,78.1065732955,75.1148428777,2.97173041782,0.02
 07/17  01:00:00,78.51169096,16.0973086157,27.8346884577,0.0,4.12243109448,15.9888894789,54.193396025,51.2016656072,2.97173041782,0.02
 07/17  02:00:00,92.3156133984,22.1260677557,35.4465226018,0.0,4.12243109448,15.9888894789,77.2961002735,74.3043698556,2.97173041782,0.02
 07/17  03:00:00,67.9341896384,13.118230895,20.3004298478,0.0,4.12243109448,15.9888894789,47.3983654494,44.4066350316,2.97173041782,0.02
 07/17  04:00:00,121.584957473,29.4919645421,39.9892931385,0.0,12.3672932834,24.9413748627,101.808337362,96.8354533326,4.9528840297,0.02
 07/17  05:00:00,117.787322674,29.5592532939,37.7039589612,3.11874393553,12.3672932834,24.9413748627,165.137650783,160.164766754,4.9528840297,0.02
 07/17  06:00:00,170.934294051,30.7119888956,43.6289352637,0.439189043831,24.7345865669,70.7195625826,130.053234715,120.127466656,9.90576805939,0.02
 07/17  07:00:00,218.488544054,31.5237875995,56.7683077314,0.0,37.1018798503,92.3937384068,102.403917153,92.4781490933,9.90576805939,0.02
 07/17  08:00:00,237.667968936,32.1540503327,63.2741927932,0.0,37.1018798503,104.434947198,86.1499864795,67.6228458927,9.90576805939,8.62137252742
 07/17  09:00:00,257.72972921,32.7233983018,70.7250653594,0.0,37.1018798503,116.476155989,58.6574108682,48.7316428088,9.90576805939,0.02
 07/17  10:00:00,265.968923782,33.2427770094,78.4442345338,0.0,37.1018798503,116.476155989,41.9150965806,31.9893285212,9.90576805939,0.02
 07/17  11:00:00,272.377803427,33.7149068575,84.3807933051,0.0,37.1018798503,116.476155989,37.6226289553,19.0872385354,9.90576805939,8.62962236049
 07/17  12:00:00,265.981750702,34.5103690306,89.2310583076,0.0,37.1018798503,104.434947198,23.3042861622,13.3785181028,9.90576805939,0.02
 07/17  13:00:00,284.856115869,35.4028680223,95.171105596,0.0,37.1018798503,116.476155989,27.1668828344,8.63150546368,9.90576805939,8.62960931137
 07/17  14:00:00,291.871970457,36.3258791959,101.26423257,0.0,37.1018798503,116.476155989,13.7321303032,3.80636224386,9.90576805939,0.02
 07/17  15:00:00,293.647933465,37.2052630284,102.160953285,0.0,37.1018798503,116.476155989,12.3962997536,2.47053169419,9.90576805939,0.02
 07/17  16:00:00,293.719099021,37.8232780181,101.614655761,0.0,37.1018798503,116.476155989,21.5061396989,2.97735528966,9.90576805939,8.62301634988
 07/17  17:00:00,294.495142452,38.1253044723,102.089802817,0.0,37.1018798503,116.476155989,12.5336767985,2.60790873909,9.90576805939,0.02
 07/17  18:00:00,172.480335683,29.7895453135,69.6764830491,0.0,24.7345865669,47.5788473902,18.5538594983,13.5809754686,4.9528840297,0.02
 07/17  19:00:00,167.593956946,29.5383895173,65.0412554367,0.0,24.7345865669,47.5788473902,31.4816170944,26.5087330647,4.9528840297,0.02
 07/17  20:00:00,158.794819436,29.9839916371,62.9584492283,0.0,12.3672932834,38.6892022431,50.1929026713,47.2011722535,2.97173041782,0.02
 07/17  21:00:00,117.630258825,21.1646143625,42.4460593739,0.0,12.3672932834,27.0668015668,46.4308195534,43.4390891356,2.97173041782,0.02
 07/17  22:00:00,95.9243522971,20.6725519306,40.5787747258,0.0,4.12243109448,15.9888894789,49.5181766638,46.526446246,2.97173041782,0.02
 07/17  23:00:00,99.9938265494,23.0028793271,42.2479233564,0.0,4.12243109448,15.9888894789,61.1909835113,58.1992530934,2.97173041782,0.02
 07/17  24:00:00,90.7326529523,19.3438903279,36.7390696714,0.0,4.12243109448,15.9888894789,50.8025667301,47.8108363122,2.97173041782,0.02
 07/18  01:00:00,96.3903773305,22.7106088033,38.9367446416,0.0,4.12243109448,15.9888894789,70.4926312648,67.500900847,2.97173041782,0.02
 07/18  02:00:00,84.4627123598,18.8689507267,30.9440687238,0.0,4.12243109448,15.9888894789,69.7156790356,58.1421655961,2.97173041782,8.60178302168
 07/18  03:00:00,90.9213059272,21.5529116806,34.6487032392,0.0,4.12243109448,15.9888894789,77.9670247261,74.9752943083,2.97173041782,0.02
 07/18  04:00:00,127.384688309,29.6892471456,45.5917408003,0.0,12.3672932834,24.9413748627,92.4665680514,87.4936840217,4.9528840297,0.02
 07/18  05:00:00,121.369714155,29.81742222,43.1757948547,0.971130133905,12.3672932834,24.9413748627,154.602821419,149.629937389,4.9528840297,0.02
 07/18  06:00:00,177.350710464,31.3465162453,49.812215312,0.0377976962697,24.7345865669,70.7195625826,120.461919729,110.53615167,9.90576805939,0.02
 07/18  07:00:00,222.03029997,32.591099695,59.2427560819,0.0,37.1018798503,92.3937384068,92.4488021625,82.5230341031,9.90576805939,0.02
 07/18  08:00:00,241.534861024,33.3068081873,65.9883727648,0.0,37.1018798503,104.434947198,68.7043927687,58.7786247094,9.90576805939,0.02
 07/18  09:00:00,262.394225222,33.9244353916,74.1884594254,0.0,37.1018798503,116.476155989,46.6052080572,36.6794399978,9.90576805939,0.02
 07/18  10:00:00,270.54931856,34.469974383,81.7974644652,0.0,37.1018798503,116.476155989,37.6101919348,19.0762302161,9.90576805939,8.62819365932
 07/18  11:00:00,279.375590322,35.0280351167,90.0654629585,0.0,37.1018798503,116.476155989,16.9472079865,7.02143992714,9.90576805939,0.02
 07/18  12:00:00,276.79342541,36.0004913828,98.5525645817,0.0,37.1018798503,104.434947198,21.6274992325,3.09621037423,9.90576805939,8.62552079891
 07/18  13:00:00,293.144732289,36.9460260108,101.916647226,0.0,37.1018798503,116.476155989,12.5524784587,2.62671039928,9.90576805939,0.02
 07/18  14:00:00,295.399133307,37.7730899065,103.344109844,0.0,37.1018798503,116.476155989,11.2284501039,1.30268204447,9.90576805939,0.02
 07/18  15:00:00,300.319055231,38.7477326908,107.2896488,0.0,37.1018798503,116.476155989,18.8582401105,0.325732134226,9.90576805939,8.62673991684
 07/18  16:00:00,301.73162101,39.4863901199,107.964087832,0.0,37.1018798503,116.476155989,9.93088777808,0.00511971868767,9.90576805939,0.02
 07/18  17:00:00,301.000948999,39.8221800179,106.898689683,0.0,37.1018798503,116.476155989,10.1742989515,0.248530892097,9.90576805939,0.02
 07/18  18:00:00,175.059170092,29.8121507958,72.2326938652,0.0,24.7345865669,47.5788473902,24.1554221163,10.5949249449,4.9528840297,8.60761314171
 07/18  19:00:00,169.848442411,29.566006058,67.2681291905,0.0,24.7345865669,47.5788473902,29.2144597248,24.2415756951,4.9528840297,0.02
 07/18  20:00:00,161.337102202,30.023429968,65.4613101491,0.0,12.3672932834,38.6892022431,47.0640294656,44.0722990478,2.97173041782,0.02
 07/18  21:00:00,119.147832893,21.1748237236,43.9534352653,0.0,12.3672932834,27.0668015668,46.1853096882,43.1935792704,2.97173041782,0.02
 07/18  22:00:00,98.4509272497,20.6827137604,43.0951890122,0.0,4.12243109448,15.9888894789,49.4506831223,46.4589527045,2.97173041782,0.02
 07/18  23:00:00,107.400090832,24.8506433404,47.7597593272,0.0,4.12243109448,15.9888894789,64.8839539962,61.8922235784,2.97173041782,0.02
 07/18  24:00:00,93.716549,19.6361608517,39.4306963723,0.0,4.12243109448,15.9888894789,49.1344658994,46.1427354816,2.97173041782,0.02
 07/19  01:00:00,99.0959840409,22.8567440652,41.4962172729,0.0,4.12243109448,15.9888894789,65.5314426405,62.5397122227,2.97173041782,0.02
 07/19  02:00:00,86.8576719681,19.0150859886,33.1928941889,0.0,4.12243109448,15.9888894789,59.640459341,56.6487289232,2.97173041782,0.02
 07/19  03:00:00,91.8306413303,21.9913174663,35.1196338406,0.0,4.12243109448,15.9888894789,74.658288754,71.6665583362,2.97173041782,0.02
 07/19  04:00:00,118.350199801,29.2508413599,36.9956589361,0.0,12.3672932834,24.9413748627,91.5141765468,86.5412925171,4.9528840297,0.02
 07/19  05:00:00,117.227778945,30.6373025411,38.0594734748,1.12563672269,12.3672932834,24.9413748627,152.284013203,147.311129173,4.9528840297,0.02
 07/19  06:00:00,174.052133359,31.205898018,46.6920547594,0.0,24.7345865669,70.7195625826,119.148257415,109.222489355,9.90576805939,0.02
 07/19  07:00:00,222.102970871,32.7454021617,59.1611233616,0.0,37.1018798503,92.3937384068,92.6983364966,82.7725684372,9.90576805939,0.02
 07/19  08:00:00,242.787476058,33.5375385007,67.0102152386,0.0,37.1018798503,104.434947198,76.9081560889,58.38111323,9.90576805939,8.62127479952
 07/19  09:00:00,263.532382138,34.216255883,75.0348653269,0.0,37.1018798503,116.476155989,47.2880997257,37.3623316663,9.90576805939,0.02
 07/19  10:00:00,272.018825868,34.7845501315,82.9523707923,0.0,37.1018798503,116.476155989,27.7967858549,17.8710177955,9.90576805939,0.02
 07/19  11:00:00,280.085693559,35.3152049895,90.4883877678,0.0,37.1018798503,116.476155989,25.8295640325,7.29435854143,9.90576805939,8.62943743164
 07/19  12:00:00,281.308364887,36.3177552999,102.750293071,0.0,37.1018798503,104.434947198,11.3585661779,1.43279811852,9.90576805939,0.02
 07/19  13:00:00,301.557518653,37.3434264587,109.931954536,0.0,37.1018798503,116.476155989,18.5352155753,0.0,9.90576805939,8.62944751587
 07/19  14:00:00,306.420551317,38.3767947215,113.761902826,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/19  15:00:00,311.818043384,39.5379799899,117.998354387,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/19  16:00:00,311.217821154,40.3114075859,116.625247715,0.0,37.1018798503,116.476155989,18.5287316358,0.0,9.90576805939,8.6229635764
 07/19  17:00:00,310.250048261,40.6257780068,115.344238897,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/19  18:00:00,177.908545485,29.8245039009,75.1455676855,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/19  19:00:00,171.360622826,29.5805211209,68.7657918072,0.0,24.7345865669,47.5788473902,22.4016576492,17.4287736195,4.9528840297,0.02
 07/19  20:00:00,162.869390234,30.0413556092,66.9756581775,0.0,12.3672932834,38.6892022431,43.148590781,40.1568603632,2.97173041782,0.02
 07/19  21:00:00,119.628807604,21.1791852153,44.4300384921,0.0,12.3672932834,27.0668015668,43.6607599012,40.6690294834,2.97173041782,0.02
 07/19  22:00:00,98.042120313,20.6871124308,42.681982361,0.0,4.12243109448,15.9888894789,47.9590689753,44.9673385575,2.97173041782,0.02
 07/19  23:00:00,107.012887038,24.8508580429,47.3723397796,0.0,4.12243109448,15.9888894789,63.1565397705,60.1648093527,2.97173041782,0.02
 07/19  24:00:00,96.1848332525,20.5600415554,40.9517661293,0.0,4.12243109448,15.9888894789,51.0663196828,48.074589265,2.97173041782,0.02
 07/20  01:00:00,99.1028190019,22.8567440652,41.5030511688,0.0,4.12243109448,15.9888894789,65.7833773466,62.7916469288,2.97173041782,0.02
 07/20  02:00:00,88.0444638376,19.1612212505,34.2335497349,0.0,4.12243109448,15.9888894789,67.4853805793,55.9118652589,2.97173041782,8.60178490267
 07/20  03:00:00,96.0106372214,23.0028793271,38.2647341839,0.0,4.12243109448,15.9888894789,74.0623813746,71.0706509568,2.97173041782,0.02
 07/20  04:00:00,123.391325981,29.1412399135,42.1463857412,0.0,12.3672932834,24.9413748627,88.6310978893,83.6582138596,4.9528840297,0.02
 07/20  05:00:00,121.702160828,30.5125753556,43.1323879837,0.651830583789,12.3672932834,24.9413748627,150.42597508,145.45309105,4.9528840297,0.02
 07/20  06:00:00,175.141766261,31.3993665568,47.5882185392,0.0,24.7345865669,70.7195625826,117.257140868,107.331372808,9.90576805939,0.02
 07/20  07:00:00,222.074504457,33.046897375,58.8311641541,0.0,37.1018798503,92.3937384068,93.4892144445,83.5634463851,9.90576805939,0.02
 07/20  08:00:00,244.693687824,33.8468724236,68.6071418569,0.0,37.1018798503,104.434947198,65.650226831,55.7244587717,9.90576805939,0.02
 07/20  09:00:00,266.390109862,34.549990757,77.5587968408,0.0,37.1018798503,116.476155989,41.7058664131,31.7800983537,9.90576805939,0.02
 07/20  10:00:00,274.723422239,35.1591674427,85.2823735301,0.0,37.1018798503,116.476155989,37.1638113553,18.629943347,9.90576805939,8.62809994894
 07/20  11:00:00,285.84718581,35.8556035183,95.7095003759,0.0,37.1018798503,116.476155989,16.8237093085,6.89794124907,9.90576805939,0.02
 07/20  12:00:00,284.813586367,36.9069144442,105.666301416,0.0,37.1018798503,104.434947198,19.7469037611,1.21560341045,9.90576805939,8.62553229122
 07/20  13:00:00,304.763426108,37.8942652843,112.58711031,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  14:00:00,309.175052166,38.8615521663,116.03157731,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  15:00:00,314.89401577,39.9952419938,120.617096208,0.0,37.1018798503,116.476155989,18.5324238562,0.0,9.90576805939,8.62665579679
 07/20  16:00:00,319.437856238,40.9509898969,124.20573208,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  17:00:00,315.433400125,41.2119460891,119.941380789,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  18:00:00,179.219020979,29.8351581455,76.4745345615,0.0,24.7345865669,47.5788473902,13.5589785737,0.0,4.9528840297,8.60609454399
 07/20  19:00:00,172.570384985,29.5917994491,69.9642744236,0.0,24.7345865669,47.5788473902,15.0834056473,10.1105216176,4.9528840297,0.02
 07/20  20:00:00,163.943686004,30.0506906377,68.0406337118,0.0,12.3672932834,38.6892022431,40.185973047,37.1942426292,2.97173041782,0.02
 07/20  21:00:00,124.021613463,22.1068538315,47.8718539489,0.0,12.3672932834,27.0668015668,38.2060292715,35.2142988537,2.97173041782,0.02
 07/20  22:00:00,100.650865467,20.692436679,45.2854044218,0.0,4.12243109448,15.9888894789,38.6593269666,35.6675965488,2.97173041782,0.02
 07/20  23:00:00,108.46723836,24.8513196676,48.8262306408,0.0,4.12243109448,15.9888894789,57.1534562284,54.1617258106,2.97173041782,0.02
 07/20  24:00:00,98.019591679,20.6696430018,42.6769242819,0.0,4.12243109448,15.9888894789,47.7472823083,44.7555518905,2.97173041782,0.02
 07/21  01:00:00,107.650875942,24.741039288,48.1201485972,0.0,4.12243109448,15.9888894789,56.0257460341,53.0340156163,2.97173041782,0.02
 07/21  02:00:00,95.2317357572,20.2312372161,40.327474133,0.0,4.12243109448,15.9888894789,47.5343541922,44.5426237744,2.97173041782,0.02
 07/21  03:00:00,100.686959692,22.6740749878,43.2698620648,0.0,4.12243109448,15.9888894789,58.1683383633,55.1766079455,2.97173041782,0.02
 07/21  04:00:00,137.90092122,29.6234862778,56.1737355581,0.0,12.3672932834,24.9413748627,70.790485403,65.8176013733,4.9528840297,0.02
 07/21  05:00:00,133.105484576,30.3464518644,55.0506948193,0.302971807673,12.3672932834,24.9413748627,131.352409811,126.379525781,4.9528840297,0.02
 07/21  06:00:00,194.286038258,32.8178987885,65.2988112084,0.0151478034567,24.7345865669,70.7195625826,95.507761631,85.5819935716,9.90576805939,0.02
 07/21  07:00:00,235.432809944,34.2654628005,70.9709040717,0.0,37.1018798503,92.3937384068,65.2032796588,55.2775115994,9.90576805939,0.02
 07/21  08:00:00,254.609990715,35.0960517387,77.2742160946,0.0,37.1018798503,104.434947198,50.6531587998,32.1261825341,9.90576805939,8.62120820626
 07/21  09:00:00,276.235375587,35.7944993382,86.1596181505,0.0,37.1018798503,116.476155989,21.9029438197,11.9771757603,9.90576805939,0.02
 07/21  10:00:00,284.269208796,36.3193827762,93.6679329886,0.0,37.1018798503,116.476155989,13.9593037196,4.03353566017,9.90576805939,0.02
 07/21  11:00:00,293.480041053,36.8484884386,102.349447522,0.0,37.1018798503,116.476155989,19.3730732608,0.837964657618,9.90576805939,8.62934054378
 07/21  12:00:00,289.84270791,37.7966886163,109.805713004,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 07/21  13:00:00,311.288718451,38.9498138816,118.056773251,0.0,37.1018798503,116.476155989,18.5351143699,0.0,9.90576805939,8.62934631055
 07/21  14:00:00,301.958422647,39.6561164,108.020452851,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/21  15:00:00,287.679418617,39.5689337435,93.8287883206,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/21  16:00:00,290.713420668,39.2812735449,97.1509746815,0.0,37.1018798503,116.476155989,18.5286163226,0.0,9.90576805939,8.6228482632
 07/21  17:00:00,298.898262276,39.0671591248,105.551075853,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/21  18:00:00,173.437405612,29.7004949079,70.7226083565,0.0,24.7345865669,47.5788473902,10.8194394473,5.84655541761,4.9528840297,0.02
 07/21  19:00:00,168.170890385,29.5308503803,65.6257332005,0.0,24.7345865669,47.5788473902,32.0017914058,27.0289073762,4.9528840297,0.02
 07/21  20:00:00,161.179277312,29.967546202,65.3593578339,0.0,12.3672932834,38.6892022431,47.1954103452,44.2036799274,2.97173041782,0.02
 07/21  21:00:00,119.402317084,21.1608255772,44.2219093913,0.0,12.3672932834,27.0668015668,44.1991773092,41.2074468913,2.97173041782,0.02
 07/21  22:00:00,96.8814771707,20.6699661622,41.5384856662,0.0,4.12243109448,15.9888894789,43.086588465,40.0948580471,2.97173041782,0.02
 07/21  23:00:00,103.938639386,24.741039288,44.4079110612,0.0,4.12243109448,15.9888894789,51.549846248,48.5581158302,2.97173041782,0.02
 07/21  24:00:00,91.698983009,20.2312372161,36.7947204042,0.0,4.12243109448,15.9888894789,44.5956676535,41.6039372356,2.97173041782,0.02
 07/22  01:00:00,95.9672304784,22.7106088033,38.5135980843,0.0,4.12243109448,15.9888894789,55.0370122955,52.0452818777,2.97173041782,0.02
 07/22  02:00:00,85.5145392452,18.8689507267,31.9958958341,0.0,4.12243109448,15.9888894789,46.8121947081,43.8204642903,2.97173041782,0.02
 07/22  03:00:00,93.5324591733,22.4767923843,36.3126431314,0.0,4.12243109448,15.9888894789,65.1904232711,62.1986928533,2.97173041782,0.02
 07/22  04:00:00,109.406422688,29.0316384671,45.4055912193,0.0,4.12243109448,16.0517297156,101.749277941,90.1757635877,2.97173041782,8.60178393565
 07/22  05:00:00,103.624371992,28.8124355743,44.5410768483,0.0,4.12243109448,16.0517297156,95.9062216029,92.9144911851,2.97173041782,0.02
 07/22  06:00:00,128.389329416,30.3468558241,53.6142059246,0.0,4.12243109448,39.6058045677,71.8436512634,68.8519208456,2.97173041782,0.02
 07/22  07:00:00,166.774501709,30.4709914283,57.4335504143,0.449492632434,12.3672932834,65.3531420225,100.38764421,95.4147601808,4.9528840297,0.02
 07/22  08:00:00,173.510125547,30.5469075764,61.3291921913,0.322729549955,12.3672932834,68.2430321324,82.761793257,77.7889092273,4.9528840297,0.02
 07/22  09:00:00,205.55979333,30.913424483,64.2083841711,0.109840336881,16.4897243779,93.1370602926,66.7821709816,58.8375565341,7.92461444751,0.02
 07/22  10:00:00,208.761834427,31.0561397127,67.3598182153,0.0176263001726,16.4897243779,93.1370602926,55.344442185,47.3998277375,7.92461444751,0.02
 07/22  11:00:00,211.860556993,31.238366707,70.2939281984,0.0,16.4897243779,93.1370602926,43.4450513358,35.5004368883,7.92461444751,0.02
 07/22  12:00:00,203.327095717,31.4045705094,70.745871636,0.0,16.4897243779,83.9857416113,41.3546713625,33.410056915,7.92461444751,0.02
 07/22  13:00:00,206.412476522,31.6096422561,73.6261800105,0.0,16.4897243779,83.9857416113,45.6431286584,29.1089277382,7.92461444751,8.6095864727
 07/22  14:00:00,209.732983276,31.7740434311,76.7823610911,0.0,16.4897243779,83.9857416113,31.1287293317,23.1841148842,7.92461444751,0.02
 07/22  15:00:00,186.223340852,30.3468558241,72.1568087711,0.0,12.3672932834,70.6512738906,12.5493629456,7.57647891592,4.9528840297,0.02
 07/22  16:00:00,185.943704476,30.3468558241,71.8771676301,0.0,12.3672932834,70.6512738906,12.0492583155,7.07637428581,4.9528840297,0.02
 07/22  17:00:00,172.088189431,30.3468558241,70.5451472837,0.0,12.3672932834,58.1284167478,13.9066667418,8.93378271214,4.9528840297,0.02
 07/22  18:00:00,127.79848562,29.7358802789,60.0539056477,0.0,12.3672932834,24.9413748627,29.1526374871,24.1797534574,4.9528840297,0.02
 07/22  19:00:00,124.322480313,29.4714414609,56.8423391392,0.0,12.3672932834,24.9413748627,37.5541726431,32.5812886134,4.9528840297,0.02
 07/22  20:00:00,118.922131694,29.7626956027,54.190243691,0.0,4.12243109448,16.0517297156,56.5031792986,53.5114488808,2.97173041782,0.02
 07/22  21:00:00,82.7226340966,17.3134598432,30.8061476114,0.0,4.12243109448,15.9888894789,47.2616489599,44.2699185421,2.97173041782,0.02
 07/22  22:00:00,95.2966602376,22.7106088033,37.8430283546,0.0,4.12243109448,15.9888894789,63.4724017977,60.4806713799,2.97173041782,0.02
 07/22  23:00:00,79.4011881533,16.4480332443,28.3734609377,0.0,4.12243109448,15.9888894789,44.7658643899,41.774133972,2.97173041782,0.02
 07/22  24:00:00,91.5188131695,21.7282739949,35.0708487594,0.0,4.12243109448,15.9888894789,67.1138845281,64.1221541103,2.97173041782,0.02
 07/23  01:00:00,69.0770065629,14.1854006174,22.4081265766,0.0,2.06121554724,15.9888894789,48.479451445,45.4877210272,2.97173041782,0.02
 07/23  02:00:00,84.3820158792,20.7637812664,30.9597596928,0.0,2.06121554724,15.9888894789,75.0319646953,72.0402342775,2.97173041782,0.02
 07/23  03:00:00,68.5866769608,13.4470352342,22.6853281894,0.0,2.06121554724,15.9888894789,45.8726060071,42.8808755893,2.97173041782,0.02
 07/23  04:00:00,79.9527655928,19.6324649529,27.6793251795,0.0,2.06121554724,15.9888894789,74.7029991491,71.7112687313,2.97173041782,0.02
 07/23  05:00:00,57.7494079309,12.4167816379,17.5766459934,0.0,2.06121554724,15.9888894789,47.0375086904,44.0457782726,2.97173041782,0.02
 07/23  06:00:00,79.7263983709,23.9738291631,37.1190959091,0.0,2.06121554724,15.9888894789,93.9017603844,82.3282526082,2.97173041782,8.6017773584
 07/23  07:00:00,68.8505656309,19.2667444876,31.0670115863,0.0,2.06121554724,15.9888894789,64.5636442897,61.5719138719,2.97173041782,0.02
 07/23  08:00:00,113.737629657,24.8506407344,42.4449627699,0.0,4.12243109448,41.7362269337,70.4322843259,65.4594002962,4.9528840297,0.02
 07/23  09:00:00,100.338441733,19.7928314304,34.2202478915,0.0,4.12243109448,41.7362269337,51.957493695,46.9846096653,4.9528840297,0.02
 07/23  10:00:00,113.923723904,24.6314378416,42.850260038,0.0,4.12243109448,41.7362269337,62.3062700167,57.333385987,4.9528840297,0.02
 07/23  11:00:00,101.287173678,19.9024328768,35.0593785003,0.0,4.12243109448,41.7362269337,48.5159069468,43.5430229171,4.9528840297,0.02
 07/23  12:00:00,115.603045136,24.8506407344,44.3103784712,0.0,4.12243109448,41.7362269337,57.3687961717,52.395912142,4.9528840297,0.02
 07/23  13:00:00,104.02265438,20.0120343233,37.6852578347,0.0,4.12243109448,41.7362269337,42.0868590729,37.1139750432,4.9528840297,0.02
 07/23  14:00:00,120.859876473,25.0698436273,49.3480069788,0.0,4.12243109448,41.7362269337,41.89477848,36.9218944503,4.9528840297,0.02
 07/23  15:00:00,107.655746029,20.1216357697,41.2087480878,0.0,4.12243109448,41.7362269337,27.3889385862,22.4160545565,4.9528840297,0.02
 07/23  16:00:00,108.13264926,25.2890465201,53.2592692191,0.0,4.12243109448,24.8785346261,29.2594791679,24.2865951382,4.9528840297,0.02
 07/23  17:00:00,76.8904309979,19.197755066,39.1991995227,0.0,2.06121554724,15.9888894789,27.0055620513,24.0138316335,2.97173041782,0.02
 07/23  18:00:00,82.8770740062,23.7806247689,40.48630916,0.0,2.06121554724,15.9888894789,59.6809023097,56.6891718919,2.97173041782,0.02
 07/23  19:00:00,63.6862827852,16.5357144014,28.7270901824,0.0,2.06121554724,15.9888894789,55.8948106624,52.9030802446,2.97173041782,0.02
 07/23  20:00:00,87.2008769067,21.4652305235,33.0771717692,0.0,2.06121554724,15.9888894789,78.6379432273,75.6462128095,2.97173041782,0.02
 07/23  21:00:00,69.5298474804,14.0303443156,23.0276904175,0.0,2.06121554724,15.9888894789,51.0391260337,48.0473956159,2.97173041782,0.02
 07/23  22:00:00,85.0176469482,20.3631412624,32.0135305989,0.0,2.06121554724,15.9888894789,72.4227522153,69.4310217975,2.97173041782,0.02
 07/23  23:00:00,64.9574334915,12.6798251093,19.8232951537,0.0,2.06121554724,15.9888894789,45.7545073898,42.762776972,2.97173041782,0.02
 07/23  24:00:00,87.6761654956,21.2898682092,33.7278226086,0.0,2.06121554724,15.9888894789,73.9728277798,70.981097362,2.97173041782,0.02
 07/24  01:00:00,66.8166053761,13.3962702032,18.8756404597,0.0,4.12243109448,15.9888894789,50.203146574,47.2114161562,2.97173041782,0.02
 07/24  02:00:00,90.1798223353,21.4213899449,34.0387421392,0.0,4.12243109448,15.9888894789,74.6422296808,71.650499263,2.97173041782,0.02
 07/24  03:00:00,65.0872398362,12.7033596754,17.8566849375,0.0,4.12243109448,15.9888894789,47.1598601452,44.1681297273,2.97173041782,0.02
 07/24  04:00:00,129.791570873,29.4919645421,48.1959065631,0.0,12.3672932834,24.9413748627,89.7357186632,84.7628346335,4.9528840297,0.02
 07/24  05:00:00,130.417655413,29.53369204,47.7629046363,3.36652559751,12.3672932834,24.9413748627,135.125122245,130.152238216,4.9528840297,0.02
 07/24  06:00:00,182.89436319,30.58836796,55.7001766753,0.451637705601,24.7345865669,70.7195625826,96.3316618292,86.4058937698,9.90576805939,0.02
 07/24  07:00:00,220.724178592,31.0077596856,59.4435925898,0.0763761256346,37.1018798503,92.3937384068,70.3117273726,60.3859593132,9.90576805939,0.02
 07/24  08:00:00,235.681881178,31.3496365726,62.0905590081,0.00201660250231,37.1018798503,104.434947198,66.8346190112,48.3077278016,9.90576805939,8.62112315018
 07/24  09:00:00,250.797491065,31.7636975006,64.7525268539,0.0,37.1018798503,116.476155989,48.5208753659,38.5951073065,9.90576805939,0.02
 07/24  10:00:00,254.252206046,32.2569102716,67.713369653,0.0,37.1018798503,116.476155989,47.3787591131,28.8450472157,9.90576805939,8.62794383795
 07/24  11:00:00,260.275188681,32.7936090567,73.1995363056,0.0,37.1018798503,116.476155989,27.1869001504,17.261132091,9.90576805939,0.02
 07/24  12:00:00,254.367883321,33.3558383387,78.7717113225,0.0,37.1018798503,104.434947198,18.3513534113,8.42558535187,9.90576805939,0.02
 07/24  13:00:00,271.155574081,34.0399650149,82.8335113595,0.0,37.1018798503,116.476155989,20.8597494057,2.32468047499,9.90576805939,8.62930087127
 07/24  14:00:00,258.22632018,34.3344910711,69.6099732616,0.0,37.1018798503,116.476155989,28.3220546048,18.3962865454,9.90576805939,0.02
 07/24  15:00:00,250.034519548,34.4301691495,61.3226238925,0.0,37.1018798503,116.476155989,76.8418989554,58.3096299954,9.90576805939,8.6265009007
 07/24  16:00:00,249.803733257,33.8860525237,61.6365685587,0.0,37.1018798503,116.476155989,68.9160008576,58.9902327982,9.90576805939,0.02
 07/24  17:00:00,249.810768614,33.486129166,62.0446027461,0.0,37.1018798503,116.476155989,59.9198524034,49.994084344,9.90576805939,0.02
 07/24  18:00:00,152.054658805,29.4702896711,49.5700599832,0.0,24.7345865669,47.5788473902,45.2600173231,40.2871332934,4.9528840297,0.02
 07/24  19:00:00,155.421359787,29.9087228438,52.4983229653,0.0,24.7345865669,47.5788473902,47.1766289443,42.2037449146,4.9528840297,0.02
 07/24  20:00:00,141.81635937,28.9951046516,46.9688740903,0.0,12.3672932834,38.6892022431,60.730846134,57.7391157162,2.97173041782,0.02
 07/24  21:00:00,104.382550911,18.3834758088,32.0494870555,0.0,12.3672932834,27.0668015668,47.9017318886,44.9100014707,2.97173041782,0.02
 07/24  22:00:00,91.3265391059,22.1260677557,34.4574474382,0.0,4.12243109448,15.9888894789,78.5874647281,67.0139527471,2.97173041782,8.60178156317
 07/24  23:00:00,75.5858911277,15.6589028301,25.3472936472,0.0,4.12243109448,15.9888894789,49.1004116387,46.1086812209,2.97173041782,0.02
 07/24  24:00:00,93.6913738559,22.3891112271,36.5592389457,0.0,4.12243109448,15.9888894789,74.1884964412,71.1967660234,2.97173041782,0.02
 07/25  01:00:00,70.1894683118,14.7820912587,20.8276826357,0.0,4.12243109448,15.9888894789,51.8493911838,48.857660766,2.97173041782,0.02
 07/25  02:00:00,94.8976365884,22.5644735414,37.5901395735,0.0,4.12243109448,15.9888894789,72.5395901069,69.5478596891,2.97173041782,0.02
 07/25  03:00:00,68.1582341601,13.858210555,19.7436620834,0.0,4.12243109448,15.9888894789,47.7294376916,44.7377072738,2.97173041782,0.02
 07/25  04:00:00,130.259001449,29.4919645421,48.66333686,0.0,12.3672932834,24.9413748627,82.8461853963,77.8733013666,4.9528840297,0.02
 07/25  05:00:00,129.655806133,29.6649914415,48.2095847158,2.02669665203,12.3672932834,24.9413748627,130.162860633,125.189976603,4.9528840297,0.02
 07/25  06:00:00,184.942960772,30.959531647,57.2526544331,0.576593745805,24.7345865669,70.7195625826,87.1034042186,77.1776361592,9.90576805939,0.02
 07/25  07:00:00,225.137901152,31.5862678982,63.3333483668,0.021842667981,37.1018798503,92.3937384068,51.2167183242,41.2909502648,9.90576805939,0.02
 07/25  08:00:00,243.296692086,32.2322959118,68.8247117332,0.0,37.1018798503,104.434947198,30.0550642829,20.1292962235,9.90576805939,0.02
 07/25  09:00:00,257.999862348,32.7859940308,70.9325418543,0.0,37.1018798503,116.476155989,33.0096109149,14.480001903,9.90576805939,8.6238409525
 07/25  10:00:00,263.02017458,33.3826373563,75.3556978341,0.0,37.1018798503,116.476155989,19.7948948272,9.86912676785,9.90576805939,0.02
 07/25  11:00:00,268.107934034,33.7467610796,80.079073901,0.0,37.1018798503,116.476155989,14.0638745946,4.1381065352,9.90576805939,0.02
 07/25  12:00:00,261.282823532,34.3971295423,84.6453678253,0.0,37.1018798503,104.434947198,20.7125266761,2.18151431604,9.90576805939,8.62524430069
 07/25  13:00:00,278.342064735,35.2290495156,88.8309567621,0.0,37.1018798503,116.476155989,10.9233385262,0.997570466763,9.90576805939,0.02
 07/25  14:00:00,285.737482788,36.2225819303,95.2329778633,0.0,37.1018798503,116.476155989,18.6067269712,0.0731297742103,9.90576805939,8.62782913756
 07/25  15:00:00,290.317956874,37.2819320426,98.7543823511,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/25  16:00:00,285.366325069,37.6947754861,93.3904045123,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/25  17:00:00,281.650996398,37.6336962836,89.7372206396,0.0,37.1018798503,116.476155989,18.5210614613,0.0,9.90576805939,8.61529340186
 07/25  18:00:00,161.38938973,29.6725975963,59.3033044311,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/25  19:00:00,159.412250101,29.5004176756,56.8975355268,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/25  20:00:00,152.754942406,29.9312071964,56.9713764852,0.0,12.3672932834,38.6892022431,15.0132860831,12.0215556652,2.97173041782,0.02
 07/25  21:00:00,114.983267095,21.1551179198,39.8085759879,0.0,12.3672932834,27.0668015668,22.5663248981,19.5745944803,2.97173041782,0.02
 07/25  22:00:00,94.3076818,20.5235077399,39.1111496301,0.0,4.12243109448,15.9888894789,20.992275707,18.0005452892,2.97173041782,0.02
 07/25  23:00:00,99.458880216,23.634489507,41.0580353225,0.0,4.12243109448,15.9888894789,32.1940677882,29.2023373704,2.97173041782,0.02
 07/25  24:00:00,86.9153480039,19.0150859886,33.2505702794,0.0,4.12243109448,15.9888894789,34.0256564775,31.0339260597,2.97173041782,0.02
 07/26  01:00:00,96.822650048,22.91519817,39.1644292043,0.0,4.12243109448,15.9888894789,52.6959656231,49.7042352053,2.97173041782,0.02
 07/26  02:00:00,86.3353238635,19.0881536196,32.5974784794,0.0,4.12243109448,15.9888894789,49.7706312733,46.7789008555,2.97173041782,0.02
 07/26  03:00:00,93.6330303435,22.4767923843,36.4132152245,0.0,4.12243109448,15.9888894789,62.2552269479,59.2634965301,2.97173041782,0.02
 07/26  04:00:00,127.015635234,28.9220370207,45.9898987289,0.0,12.3672932834,24.9413748627,72.2523465165,67.2794624869,4.9528840297,0.02
 07/26  05:00:00,131.730870377,30.3012157787,50.7588572646,0.916264478145,12.3672932834,24.9413748627,123.211760909,118.238876879,4.9528840297,0.02
 07/26  06:00:00,183.811129477,30.9994377113,56.565469609,0.0920415903527,24.7345865669,70.7195625826,88.9687203155,79.0429522561,9.90576805939,0.02
 07/26  07:00:00,222.587813145,31.9228775666,60.4684902156,0.0,37.1018798503,92.3937384068,68.3484020459,58.4226339865,9.90576805939,0.02
 07/26  08:00:00,236.511206326,32.2408977566,62.0306167991,0.0,37.1018798503,104.434947198,68.1087680824,49.5819364414,9.90576805939,8.62106358157
 07/26  09:00:00,250.687929298,32.5110814458,63.8955957508,0.0,37.1018798503,116.476155989,50.1181942443,40.1924261849,9.90576805939,0.02
 07/26  10:00:00,255.233193144,32.945000952,68.0062871826,0.0,37.1018798503,116.476155989,35.6378867143,25.7121186549,9.90576805939,0.02
 07/26  11:00:00,260.84798361,33.5881768985,72.9777429683,0.0,37.1018798503,116.476155989,30.7435247686,12.2086016872,9.90576805939,8.62915502208
 07/26  12:00:00,251.828246345,34.2432272568,75.344705214,0.0,37.1018798503,104.434947198,19.4826787995,9.5569107401,9.90576805939,0.02
 07/26  13:00:00,266.997175356,34.9034672879,77.8115941817,0.0,37.1018798503,116.476155989,25.7623665058,7.22744622924,9.90576805939,8.62915221721
 07/26  14:00:00,271.614487917,35.5839345384,81.7487137865,0.0,37.1018798503,116.476155989,13.9528829231,4.0271148637,9.90576805939,0.02
 07/26  15:00:00,273.037742315,36.1032693141,82.6527674657,0.0,37.1018798503,116.476155989,11.9097801643,1.98401210495,9.90576805939,0.02
 07/26  16:00:00,265.127682539,36.0138681614,74.8326770035,0.0,37.1018798503,116.476155989,24.9385812387,6.4100642345,9.90576805939,8.62274894483
 07/26  17:00:00,260.171720027,35.502929321,70.3887643596,0.0,37.1018798503,116.476155989,23.0965154116,13.1707473522,9.90576805939,0.02
 07/26  18:00:00,154.696857553,29.5607215198,52.1218321224,0.0,24.7345865669,47.5788473902,26.0345758181,21.0616917884,4.9528840297,0.02
 07/26  19:00:00,154.001072959,29.4732771905,51.5134871536,0.0,24.7345865669,47.5788473902,29.6101885483,24.6373045186,4.9528840297,0.02
 07/26  20:00:00,149.081472919,29.9100627597,53.3190349696,0.0,12.3672932834,38.6892022431,35.9177917932,32.9260613754,2.97173041782,0.02
 07/26  21:00:00,110.202280067,20.1216357697,36.0843938294,0.0,12.3672932834,27.0668015668,30.5621179691,27.5703875513,2.97173041782,0.02
 07/26  22:00:00,98.8646399793,23.6637165594,40.4345670299,0.0,4.12243109448,15.9888894789,46.0814157862,43.0896853684,2.97173041782,0.02
 07/26  23:00:00,84.3975216907,18.2081134945,31.563048192,0.0,4.12243109448,15.9888894789,40.9745676195,37.9828372017,2.97173041782,0.02
 07/26  24:00:00,94.2585407413,22.5644735414,36.9510434977,0.0,4.12243109448,15.9888894789,55.7886290221,52.7968986043,2.97173041782,0.02
 07/27  01:00:00,76.2505831584,15.7465839872,25.9243046617,0.0,4.12243109448,15.9888894789,49.8272545192,38.2551025562,2.97173041782,8.60042154525
 07/27  02:00:00,90.7824275806,21.9068648629,34.1325391749,0.0,4.12243109448,15.9888894789,61.6435580503,58.6518276325,2.97173041782,0.02
 07/27  03:00:00,75.7517917219,15.6589028301,25.5131945888,0.0,4.12243109448,15.9888894789,41.4477878192,38.4560574014,2.97173041782,0.02
 07/27  04:00:00,130.239780544,29.4919645421,48.6441159286,0.0,12.3672932834,24.9413748627,68.9705539987,63.997669969,4.9528840297,0.02
 07/27  05:00:00,128.932600727,29.7772464148,48.3172329875,1.08358799405,12.3672932834,24.9413748627,120.491415871,115.518531841,4.9528840297,0.02
 07/27  06:00:00,184.850291473,31.25494999,57.1941198196,0.247040729898,24.7345865669,70.7195625826,86.3052148713,76.3794468119,9.90576805939,0.02
 07/27  07:00:00,223.903491971,31.9462449335,61.7608069365,0.0,37.1018798503,92.3937384068,60.6464808273,50.7207127679,9.90576805939,0.02
 07/27  08:00:00,237.949180127,32.3347443742,63.3747672305,0.0,37.1018798503,104.434947198,50.7256098985,40.7998418391,9.90576805939,0.02
 07/27  09:00:00,253.295610408,32.7697035153,66.2445894824,0.0,37.1018798503,116.476155989,40.8875125145,30.9617444551,9.90576805939,0.02
 07/27  10:00:00,255.707927658,33.2716321185,68.1544419969,0.0,37.1018798503,116.476155989,43.514625778,24.9810259765,9.90576805939,8.62783174216
 07/27  11:00:00,259.216908752,33.8740943128,71.0607407027,0.0,37.1018798503,116.476155989,30.5106293502,20.5848612908,9.90576805939,0.02
 07/27  12:00:00,247.103459355,34.3071756518,70.5559340637,0.0,37.1018798503,104.434947198,34.6789225927,16.1479353714,9.90576805939,8.62521916193
 07/27  13:00:00,254.612901813,34.2443908443,66.0864729683,0.0,37.1018798503,116.476155989,38.4954484061,28.5696803467,9.90576805939,0.02
 07/27  14:00:00,256.26236162,34.4691593088,67.5112890105,0.0,37.1018798503,116.476155989,36.285629382,26.3598613226,9.90576805939,0.02
