Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/27  15:00:00,259.522681497,34.6505670499,70.5904588234,0.0,37.1018798503,116.476155989,30.5800300956,12.0478701622,9.90576805939,8.62639187405
 07/27  16:00:00,261.069230648,34.6603509619,72.1277544984,0.0,37.1018798503,116.476155989,19.126278061,9.20051000161,9.90576805939,0.02
 07/27  17:00:00,262.65044094,34.5338598409,73.8365137482,0.0,37.1018798503,116.476155989,16.5827025906,6.65693453122,9.90576805939,0.02
 07/27  18:00:00,158.286876699,29.6464397189,55.6261150833,0.0,24.7345865669,47.5788473902,34.7836949568,21.2250044637,4.9528840297,8.60580646336
 07/27  19:00:00,155.675886219,29.4718599492,53.1897215132,0.0,24.7345865669,47.5788473902,35.5807845796,30.6079005499,4.9528840297,0.02
 07/27  20:00:00,147.505803294,29.6893893673,51.9640562621,0.0,12.3672932834,38.6892022431,46.8998000936,43.9080696758,2.97173041782,0.02
 07/27  21:00:00,104.212090319,18.1642729159,32.098244508,0.0,12.3672932834,27.0668015668,36.9761149642,33.9843845464,2.97173041782,0.02
 07/27  22:00:00,94.6926424594,22.5644735414,37.3851465258,0.0,4.12243109448,15.9888894789,50.2575552197,47.2658248019,2.97173041782,0.02
 07/27  23:00:00,77.975515455,16.0973086157,27.2985135753,0.0,4.12243109448,15.9888894789,40.431739,37.4400085822,2.97173041782,0.02
 07/27  24:00:00,93.2033297091,22.4767923843,35.9835149014,0.0,4.12243109448,15.9888894789,67.0741225783,64.0823921605,2.97173041782,0.02
 07/28  01:00:00,70.3611653111,14.7820912587,20.9993807731,0.0,4.12243109448,15.9888894789,49.7942855973,46.8025551795,2.97173041782,0.02
 07/28  02:00:00,93.1052771424,22.30143007,36.0608246263,0.0,4.12243109448,15.9888894789,73.9762908302,70.9845604124,2.97173041782,0.02
 07/28  03:00:00,70.1830686631,14.7820912587,20.8212840721,0.0,4.12243109448,15.9888894789,51.7966997131,48.8049692952,2.97173041782,0.02
 07/28  04:00:00,128.307921061,29.2946819385,46.909539902,0.0,12.3672932834,24.9413748627,89.5881154906,84.6152314609,4.9528840297,0.02
 07/28  05:00:00,131.912738024,30.1872469139,49.6766091175,2.29434940448,12.3672932834,24.9413748627,145.979616914,141.006732885,4.9528840297,0.02
 07/28  06:00:00,182.626942107,30.8993372941,55.3255522219,0.247872296237,24.7345865669,70.7195625826,106.195851091,96.270083032,9.90576805939,0.02
 07/28  07:00:00,222.267086105,31.8715147743,60.1961043031,0.00302665113999,37.1018798503,92.3937384068,77.647014657,67.7212465977,9.90576805939,0.02
 07/28  08:00:00,235.591436071,32.5266315352,60.8241908278,0.000902397298921,37.1018798503,104.434947198,72.6568061911,54.1299894341,9.90576805939,8.62104869761
 07/28  09:00:00,253.664702205,33.1469377207,66.2365196772,0.0,37.1018798503,116.476155989,40.844370829,30.9186027696,9.90576805939,0.02
 07/28  10:00:00,259.100642774,33.5875662305,71.2311968084,0.0,37.1018798503,116.476155989,24.0050191388,14.0792510794,9.90576805939,0.02
 07/28  11:00:00,262.612411878,33.8973902577,74.4329321549,0.0,37.1018798503,116.476155989,28.3331770754,9.79833507098,9.90576805939,8.62907394506
 07/28  12:00:00,256.273252512,34.5472171345,79.4857425306,0.0,37.1018798503,104.434947198,16.1458138241,6.22004576467,9.90576805939,0.02
 07/28  13:00:00,271.791245926,35.2645948271,82.2445352367,0.0,37.1018798503,116.476155989,22.6286680369,4.09383227524,9.90576805939,8.62906770228
 07/28  14:00:00,273.336648262,35.9958013557,83.0590069352,0.0,37.1018798503,116.476155989,13.8080060052,3.88223794579,9.90576805939,0.02
 07/28  15:00:00,277.012061911,36.8639802317,85.8664009595,0.0,37.1018798503,116.476155989,12.1184323112,2.1926642518,9.90576805939,0.02
 07/28  16:00:00,279.005202945,37.4975404448,87.2264983997,0.0,37.1018798503,116.476155989,20.3889610091,1.86052086278,9.90576805939,8.6226720869
 07/28  17:00:00,279.596683667,37.7169250945,87.5997390215,0.0,37.1018798503,116.476155989,11.9262986168,2.00053055745,9.90576805939,0.02
 07/28  18:00:00,164.194698947,29.7656129464,61.4147877139,0.0,24.7345865669,47.5788473902,14.287888875,9.31500484533,4.9528840297,0.02
 07/28  19:00:00,158.7694726,29.5083381175,56.2468318482,0.0,24.7345865669,47.5788473902,23.7543376245,18.7814535948,4.9528840297,0.02
 07/28  20:00:00,150.954101609,29.9373066157,55.1644259476,0.0,12.3672932834,38.6892022431,31.9056962189,28.9139658011,2.97173041782,0.02
 07/28  21:00:00,111.298166073,20.2315041576,37.0704149044,0.0,12.3672932834,27.0668015668,26.2651260559,23.2733956381,2.97173041782,0.02
 07/28  22:00:00,103.75139246,24.25556437,44.7294720473,0.0,4.12243109448,15.9888894789,37.0291250389,34.0373946211,2.97173041782,0.02
 07/28  23:00:00,86.1614605049,18.2373405469,33.2977603014,0.0,4.12243109448,15.9888894789,33.7784190594,30.7866886416,2.97173041782,0.02
 07/28  24:00:00,98.543871795,23.634489507,40.1430261991,0.0,4.12243109448,15.9888894789,47.2132846749,44.2215542571,2.97173041782,0.02
 07/29  01:00:00,85.1218393861,18.2957946516,32.1996850466,0.0,4.12243109448,15.9888894789,39.7695932058,36.777862788,2.97173041782,0.02
 07/29  02:00:00,95.352141941,22.7398358557,37.869282693,0.0,4.12243109448,15.9888894789,59.250272779,56.2585423612,2.97173041782,0.02
 07/29  03:00:00,79.5485340751,16.8019864266,28.1435206287,0.0,4.12243109448,15.9888894789,48.0229300959,45.0311996781,2.97173041782,0.02
 07/29  04:00:00,107.752264821,28.3740297886,44.4090421983,0.0,4.12243109448,16.0517297156,84.5137010587,72.9402030006,2.97173041782,8.60176764021
 07/29  05:00:00,103.665601345,28.1548268957,42.8907483553,0.0,4.12243109448,16.0517297156,76.6821325425,73.6904021246,2.97173041782,0.02
 07/29  06:00:00,130.82709762,30.3468558241,56.0519742768,0.0,4.12243109448,39.6058045677,53.9290494752,50.9373190574,2.97173041782,0.02
 07/29  07:00:00,167.091274216,30.4305237802,57.8562752274,0.38400812704,12.3672932834,65.3531420225,89.8492572299,84.8763732002,4.9528840297,0.02
 07/29  08:00:00,172.673120243,30.5421102339,60.5240266845,0.295690842576,12.3672932834,68.2430321324,80.909752568,75.9368685383,4.9528840297,0.02
 07/29  09:00:00,205.394112419,30.850330895,64.1188363489,0.0968070864626,16.4897243779,93.1370602926,63.464030921,55.5194164735,7.92461444751,0.02
 07/29  10:00:00,209.176056166,31.0509277283,67.7763462962,0.0205390418149,16.4897243779,93.1370602926,51.6522402309,43.7076257833,7.92461444751,0.02
 07/29  11:00:00,212.69622453,31.113788163,71.2541815453,0.0,16.4897243779,93.1370602926,41.4333947199,33.4887802723,7.92461444751,0.02
 07/29  12:00:00,206.521310668,31.310871438,74.0337915544,0.0,16.4897243779,83.9857416113,34.6322641745,26.687649727,7.92461444751,0.02
 07/29  13:00:00,211.497476912,31.6111126684,78.7097110418,0.0,16.4897243779,83.9857416113,37.4034872364,20.8693904143,7.92461444751,8.6094823746
 07/29  14:00:00,214.338706305,31.9956657398,81.1664623096,0.0,16.4897243779,83.9857416113,23.9820116217,16.0373971742,7.92461444751,0.02
 07/29  15:00:00,190.16798426,30.3468558241,76.3347839671,0.0,12.3672932834,70.6512738906,7.05713827264,2.08425424294,4.9528840297,0.02
 07/29  16:00:00,189.993546804,30.3468558241,76.3936701576,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 07/29  17:00:00,177.823848535,30.3468558241,76.9807909408,0.0,12.3672932834,58.1284167478,4.9728840297,0.0,4.9528840297,0.02
 07/29  18:00:00,130.871579263,29.8369424621,63.1348234559,0.0,12.3672932834,24.9413748627,5.65123565663,0.678351626935,4.9528840297,0.02
 07/29  19:00:00,127.70509302,29.4845998673,57.8626270272,0.0,12.3672932834,24.9413748627,13.3702028131,8.39731878337,4.9528840297,0.02
 07/29  20:00:00,120.021395105,29.916887927,55.1353150317,0.0,4.12243109448,16.0517297156,42.1725833211,39.1808529033,2.97173041782,0.02
 07/29  21:00:00,83.916394817,17.4595951051,31.8537733251,0.0,4.12243109448,15.9888894789,42.4149769523,39.4232465344,2.97173041782,0.02
 07/29  22:00:00,99.9806448847,23.9267600308,41.2875292952,0.0,4.12243109448,15.9888894789,62.4352744264,59.4435440086,2.97173041782,0.02
 07/29  23:00:00,79.6162512495,16.2434438776,28.7931136564,0.0,4.12243109448,15.9888894789,42.0963536219,39.104623204,2.97173041782,0.02
 07/29  24:00:00,94.231593454,22.5644735414,36.9240970191,0.0,4.12243109448,15.9888894789,63.0106628483,60.0189324305,2.97173041782,0.02
 07/30  01:00:00,69.8326572978,14.0741848941,23.2866596504,0.0,2.06121554724,15.9888894789,42.6484141872,39.6566837694,2.97173041782,0.02
 07/30  02:00:00,88.2670357763,21.4944575759,34.1141035293,0.0,2.06121554724,15.9888894789,68.7483776078,65.75664719,2.97173041782,0.02
 07/30  03:00:00,70.7231478711,14.4922846674,23.7473839976,0.0,2.06121554724,15.9888894789,47.5765119933,44.5847815755,2.97173041782,0.02
 07/30  04:00:00,80.2560970679,19.6324649529,27.9826569041,0.0,2.06121554724,15.9888894789,68.6042628623,65.6125324444,2.97173041782,0.02
 07/30  05:00:00,66.7832395055,13.3812743664,23.2968184226,0.0,2.06121554724,15.9888894789,44.3559447286,41.3642143108,2.97173041782,0.02
 07/30  06:00:00,77.3783381575,23.5354233774,35.2094417151,0.0,2.06121554724,15.9888894789,81.957862001,78.9661315831,2.97173041782,0.02
 07/30  07:00:00,75.7489764689,20.5235077399,36.7086593023,0.0,2.06121554724,15.9888894789,63.0120397826,51.4386518721,2.97173041782,8.60165749271
 07/30  08:00:00,114.281288977,24.8508726942,42.9883902504,0.0,4.12243109448,41.7362269337,55.6048740054,50.6319899757,4.9528840297,0.02
 07/30  09:00:00,104.032158568,20.5600415554,37.1467547296,0.0,4.12243109448,41.7362269337,44.0563561701,39.0834721404,4.9528840297,0.02
 07/30  10:00:00,115.111102893,24.8506407344,43.8184362689,0.0,4.12243109448,41.7362269337,52.0500819633,47.0771979336,4.9528840297,0.02
 07/30  11:00:00,106.035007164,20.6696430018,39.0400020034,0.0,4.12243109448,41.7362269337,39.396974169,34.4240901393,4.9528840297,0.02
 07/30  12:00:00,116.394001827,24.8506407344,45.1013353112,0.0,4.12243109448,41.7362269337,43.8653819128,38.8924978831,4.9528840297,0.02
 07/30  13:00:00,107.487729612,20.6696430018,40.492724543,0.0,4.12243109448,41.7362269337,33.0596855053,28.0868014756,4.9528840297,0.02
 07/30  14:00:00,118.458695798,24.8506407344,47.1660293579,0.0,4.12243109448,41.7362269337,36.4451762727,31.472292243,4.9528840297,0.02
 07/30  15:00:00,108.878182448,20.6696430018,41.8831774403,0.0,4.12243109448,41.7362269337,27.8844112511,22.9115272214,4.9528840297,0.02
 07/30  16:00:00,102.131578494,24.8508399545,47.6964051897,0.0,4.12243109448,24.8785346261,35.703609685,30.7307256554,4.9528840297,0.02
 07/30  17:00:00,80.4138695197,20.6696430018,41.2274175496,0.0,2.06121554724,15.9888894789,33.5128995312,30.5211691134,2.97173041782,0.02
 07/30  18:00:00,83.6441583841,23.5248880606,41.5091304262,0.0,2.06121554724,15.9888894789,45.9155437777,42.9238133599,2.97173041782,0.02
 07/30  19:00:00,73.1765769619,18.5296110707,33.8276557383,0.0,2.06121554724,15.9888894789,43.0501093966,40.0583789788,2.97173041782,0.02
 07/30  20:00:00,91.9713793103,22.5644735414,36.7250986085,0.0,2.06121554724,15.9888894789,62.1563069835,59.1645765657,2.97173041782,0.02
 07/30  21:00:00,73.1994646938,15.5476871068,25.1449659298,0.0,2.06121554724,15.9888894789,49.2142647702,46.2225343524,2.97173041782,0.02
 07/30  22:00:00,89.4449751661,21.6405928378,35.145907886,0.0,2.06121554724,15.9888894789,76.1181011619,73.1263707441,2.97173041782,0.02
 07/30  23:00:00,70.3692108046,14.2495472084,23.6478510156,0.0,2.06121554724,15.9888894789,51.4061590914,48.4144286736,2.97173041782,0.02
 07/30  24:00:00,79.3203797261,19.6324649529,27.0469398484,0.0,2.06121554724,15.9888894789,77.0641970056,74.0724665878,2.97173041782,0.02
 07/31  01:00:00,68.770387758,13.2278323414,21.0270268183,0.0,4.12243109448,15.9888894789,47.8612965537,44.8695661359,2.97173041782,0.02
 07/31  02:00:00,81.7573297345,19.6324649529,27.4226742809,0.0,4.12243109448,15.9888894789,78.0067391809,75.0150087631,2.97173041782,0.02
 07/31  03:00:00,74.4963516361,14.7114875602,25.2401695041,0.0,4.12243109448,15.9888894789,53.1766139066,50.1848834888,2.97173041782,0.02
 07/31  04:00:00,128.090112416,29.2070007814,46.779412072,0.0,12.3672932834,24.9413748627,99.4611198677,94.488235838,4.9528840297,0.02
 07/31  05:00:00,134.411668037,29.9532777243,50.5826109954,4.12124638601,12.3672932834,24.9413748627,152.612816658,147.639932628,4.9528840297,0.02
 07/31  06:00:00,180.179512026,30.4466577448,53.0933205273,0.48535311421,24.7345865669,70.7195625826,116.333868003,106.408099944,9.90576805939,0.02
 07/31  07:00:00,215.443424699,30.7633087795,54.3718050191,0.111864533524,37.1018798503,92.3937384068,95.1180459288,85.1922778694,9.90576805939,0.02
 07/31  08:00:00,228.910310913,31.040343447,55.6052347689,0.0250623999966,37.1018798503,104.434947198,94.6404334399,76.1153315011,9.90576805939,8.61933387944
 07/31  09:00:00,241.924891563,31.2490559695,56.3945846863,0.0,37.1018798503,116.476155989,79.9112982476,69.9855301882,9.90576805939,0.02
 07/31  10:00:00,242.09268617,31.4077390112,56.4030405528,0.0,37.1018798503,116.476155989,78.9172468132,68.9914787538,9.90576805939,0.02
 07/31  11:00:00,244.249993204,31.593890603,58.3740617582,0.0,37.1018798503,116.476155989,84.7197177174,66.1848792988,9.90576805939,8.6290703592
 07/31  12:00:00,234.190059322,31.9856395903,59.9641056593,0.0,37.1018798503,104.434947198,65.7442186437,55.8184505843,9.90576805939,0.02
 07/31  13:00:00,249.957330328,32.373091305,63.3021426377,0.0,37.1018798503,116.476155989,62.2867716646,43.7519408799,9.90576805939,8.62906272527
 07/31  14:00:00,253.928176678,32.8121529087,66.8341882667,0.0,37.1018798503,116.476155989,42.1435817959,32.2178137365,9.90576805939,0.02
 07/31  15:00:00,256.903846621,33.3034554096,69.3186860994,0.0,37.1018798503,116.476155989,34.1876226366,24.2618545772,9.90576805939,0.02
 07/31  16:00:00,260.928054199,33.7979578628,72.848977505,0.0,37.1018798503,116.476155989,32.5886824971,14.0603245213,9.90576805939,8.62258991647
 07/31  17:00:00,262.887588921,34.1018872492,74.5056769255,0.0,37.1018798503,116.476155989,20.1020784749,10.1763104155,9.90576805939,0.02
 07/31  18:00:00,157.321655459,29.5600232984,54.747328629,0.0,24.7345865669,47.5788473902,30.2509093941,25.2780253644,4.9528840297,0.02
 07/31  19:00:00,156.953756891,29.4718033571,52.1184785946,0.0,24.7345865669,47.5788473902,41.7191859677,36.7463019381,4.9528840297,0.02
 07/31  20:00:00,147.621564944,29.7998505351,51.9693395481,0.0,12.3672932834,38.6892022431,55.1221205857,52.1303901679,2.97173041782,0.02
 07/31  21:00:00,104.674297116,18.2738743623,32.4508379355,0.0,12.3672932834,27.0668015668,40.7627388039,37.7710083861,2.97173041782,0.02
 07/31  22:00:00,94.6894853137,22.5206329629,37.4258287133,0.0,4.12243109448,15.9888894789,55.7557454162,52.7640149984,2.97173041782,0.02
 07/31  23:00:00,79.2566208937,16.27267093,28.4042554465,0.0,4.12243109448,15.9888894789,40.0016712654,37.0099408476,2.97173041782,0.02
 07/31  24:00:00,93.0053868136,22.3452706486,35.9170925416,0.0,4.12243109448,15.9888894789,70.4767445322,58.9032338176,2.97173041782,8.60178029686
 08/01  01:00:00,71.7029181432,15.2204970444,21.8069347273,0.0,4.12243109448,15.9888894789,52.879214197,49.8874837791,2.97173041782,0.02
 08/01  02:00:00,85.7317798775,21.6405928378,29.339588075,0.0,4.12243109448,15.9888894789,74.7857408189,71.7940104011,2.97173041782,0.02
 08/01  03:00:00,65.4670193126,13.858210555,17.0524473318,0.0,4.12243109448,15.9888894789,54.982114156,51.9903837381,2.97173041782,0.02
 08/01  04:00:00,120.528430098,29.4919645421,38.9327656175,0.0,12.3672932834,24.9413748627,96.6357959802,91.6629119505,4.9528840297,0.02
 08/01  05:00:00,119.036720962,29.6375394774,37.474101745,2.170546537,12.3672932834,24.9413748627,156.105267349,151.13238332,4.9528840297,0.02
 08/01  06:00:00,169.140716267,30.8499192816,41.8186312588,0.317984913762,24.7345865669,70.7195625826,122.611534142,112.685766082,9.90576805939,0.02
 08/01  07:00:00,217.964893776,31.8130735977,55.9553814302,0.0,37.1018798503,92.3937384068,99.6761703473,89.7504022879,9.90576805939,0.02
 08/01  08:00:00,235.506818706,32.450471657,60.8166801259,0.0,37.1018798503,104.434947198,87.7263476404,77.800579581,9.90576805939,0.02
 08/01  09:00:00,249.195191993,32.924166366,61.9897094658,0.0,37.1018798503,116.476155989,92.9162150499,75.413723161,9.90576805939,7.59672382956
 08/01  10:00:00,252.923384772,33.3511630591,65.2903856206,0.0,37.1018798503,116.476155989,83.9231394419,72.970717502,9.90576805939,1.04665388048
 08/01  11:00:00,255.210373129,33.6335743267,67.2947276159,0.0,37.1018798503,116.476155989,80.1486350723,70.2228670129,9.90576805939,0.02
 08/01  12:00:00,247.228747345,34.0643732295,70.9240377326,0.0,37.1018798503,104.434947198,80.4853947804,61.9562984362,9.90576805939,8.62332828484
 08/01  13:00:00,264.036067266,34.5943538978,75.1596809613,0.0,37.1018798503,116.476155989,59.6532252769,49.7274572176,9.90576805939,0.02
 08/01  14:00:00,267.851908941,35.1670587208,78.4029402003,0.0,37.1018798503,116.476155989,50.9837518651,40.7695654687,9.90576805939,0.308418336972
 08/01  15:00:00,269.6515457,35.7312635935,79.6386409176,0.0,37.1018798503,116.476155989,55.0433093863,36.7998488919,9.90576805939,8.33769243508
 08/01  16:00:00,270.711607458,36.2278229895,80.2026627976,0.0,37.1018798503,116.476155989,44.8093457553,34.8835776959,9.90576805939,0.02
 08/01  17:00:00,269.644701222,36.3861049873,78.9785311202,0.0,37.1018798503,116.476155989,47.3756206752,37.4498526158,9.90576805939,0.02
 08/01  18:00:00,161.429789785,29.7468406018,58.6686303175,0.0,24.7345865669,47.5788473902,63.5806043633,50.0202111965,4.9528840297,8.60750913702
 08/01  19:00:00,157.821971146,29.48321036,52.9752936565,0.0,24.7345865669,47.5788473902,62.7923108211,57.8194267914,4.9528840297,0.02
 08/01  20:00:00,145.989828638,29.9137490915,50.2237240754,0.0,12.3672932834,38.6892022431,73.1764656503,70.1847352325,2.97173041782,0.02
 08/01  21:00:00,107.722948332,20.2312372161,32.5034586158,0.0,12.3672932834,27.0668015668,57.2473537573,54.2556233395,2.97173041782,0.02
 08/01  22:00:00,93.4225506714,23.8390788736,34.3691004526,0.0,4.12243109448,15.9888894789,73.7104018189,70.7186714011,2.97173041782,0.02
 08/01  23:00:00,76.3544035766,17.371913948,22.6700849032,0.0,4.12243109448,15.9888894789,54.1546382572,51.1629078393,2.97173041782,0.02
 08/01  24:00:00,84.1600396122,22.5644735414,25.3362663221,0.0,4.12243109448,15.9888894789,78.7111952578,75.71946484,2.97173041782,0.02
 08/02  01:00:00,69.7034903845,15.3081782015,18.1290874718,0.0,4.12243109448,15.9888894789,56.0004994674,53.0087690496,2.97173041782,0.02
 08/02  02:00:00,84.5700306034,22.1260677557,26.9435363105,0.0,4.12243109448,15.9888894789,81.7849450389,78.7932146211,2.97173041782,0.02
 08/02  03:00:00,68.7863603633,15.6589028301,17.8408289627,0.0,4.12243109448,15.9888894789,60.2909143389,57.2991839211,2.97173041782,0.02
 08/02  04:00:00,112.188655583,29.4700442528,30.4230563066,0.0,12.3672932834,24.9413748627,94.5001144327,89.527230403,4.9528840297,0.02
 08/02  05:00:00,111.396671862,29.8322571956,29.9049270131,1.9049551347,12.3672932834,24.9413748627,154.818837415,149.845953386,4.9528840297,0.02
 08/02  06:00:00,159.476131655,30.776680154,32.3474021707,0.167923078031,24.7345865669,70.7195625826,122.081599592,112.155831533,9.90576805939,0.02
 08/02  07:00:00,200.701494648,31.8765962201,38.6284591409,0.0,37.1018798503,92.3937384068,99.9798897348,90.0541216755,9.90576805939,0.02
 08/02  08:00:00,224.710863797,32.5875905809,49.8835693033,0.0,37.1018798503,104.434947198,100.613492778,82.086781915,9.90576805939,8.6209428038
 08/02  09:00:00,245.538866098,33.0965263428,58.1611020791,0.0,37.1018798503,116.476155989,87.6669756797,77.7412076203,9.90576805939,0.02
 08/02  10:00:00,253.758912782,33.5242690995,65.9527692356,0.0,37.1018798503,116.476155989,75.4158690877,65.4901010283,9.90576805939,0.02
 08/02  11:00:00,259.373098905,33.9739337152,71.1170861106,0.0,37.1018798503,116.476155989,66.3333367936,47.7986215451,9.90576805939,8.6289471891
 08/02  12:00:00,254.064393692,34.7413042434,77.0828024241,0.0,37.1018798503,104.434947198,38.3734475068,28.4476794474,9.90576805939,0.02
 08/02  13:00:00,274.063472663,35.5824072494,84.1989566147,0.0,37.1018798503,116.476155989,28.8347772206,10.3000742873,9.90576805939,8.62893487392
 08/02  14:00:00,280.060978126,36.3906494265,89.3884975536,0.0,37.1018798503,116.476155989,14.8960278849,4.97025982547,9.90576805939,0.02
 08/02  15:00:00,284.626828426,37.0616267999,93.283527604,0.0,37.1018798503,116.476155989,12.2324581518,2.30669009242,9.90576805939,0.02
 08/02  16:00:00,282.150241514,37.1315536879,90.7375298912,0.0,37.1018798503,116.476155989,21.6362892541,3.10795457543,9.90576805939,8.6225666193
 08/02  17:00:00,279.045167608,36.8036643953,87.9614877353,0.0,37.1018798503,116.476155989,15.1669403686,5.24117230922,9.90576805939,0.02
 08/02  18:00:00,163.50563415,29.6556842468,60.8356534121,0.0,24.7345865669,47.5788473902,26.5562147261,21.5833306964,4.9528840297,0.02
 08/02  19:00:00,162.219371776,29.4832561691,57.372648115,0.0,24.7345865669,47.5788473902,39.9608704007,34.987986371,4.9528840297,0.02
 08/02  20:00:00,154.691737868,29.9153194446,58.9240512028,0.0,12.3672932834,38.6892022431,48.8342047559,45.8424743381,2.97173041782,0.02
 08/02  21:00:00,116.591312924,21.1551179198,41.4166162798,0.0,12.3672932834,27.0668015668,40.4786618307,37.4869314129,2.97173041782,0.02
 08/02  22:00:00,91.7571163534,19.3658106172,37.7416134685,0.0,4.12243109448,15.9888894789,38.9954920085,36.0037615907,2.97173041782,0.02
 08/02  23:00:00,98.3950225301,22.7106088033,40.9413904996,0.0,4.12243109448,15.9888894789,51.0688784916,48.0771480737,2.97173041782,0.02
 08/02  24:00:00,87.4703646197,18.8689507267,33.9517215793,0.0,4.12243109448,15.9888894789,44.5379059941,41.5461755763,2.97173041782,0.02
 08/03  01:00:00,97.4577732236,22.7836764343,39.931073525,0.0,4.12243109448,15.9888894789,55.371267906,52.3795374882,2.97173041782,0.02
 08/03  02:00:00,86.1111714411,18.8689507267,32.5925283566,0.0,4.12243109448,15.9888894789,51.3263196613,48.3345892435,2.97173041782,0.02
 08/03  03:00:00,90.1729389776,21.2021870521,34.2510613294,0.0,4.12243109448,15.9888894789,63.9721704221,60.9804400043,2.97173041782,0.02
 08/03  04:00:00,131.937006253,29.6892471456,50.1440590302,0.0,12.3672932834,24.9413748627,89.9637771048,76.4091142966,4.9528840297,8.60177877855
 08/03  05:00:00,130.23728429,29.8242013734,50.0453099425,0.613239630646,12.3672932834,24.9413748627,134.646828921,129.673944891,4.9528840297,0.02
 08/03  06:00:00,185.496889533,31.4402530593,57.8000746138,0.102380939753,24.7345865669,70.7195625826,102.586765759,92.6609977001,9.90576805939,0.02
 08/03  07:00:00,227.940083407,32.7491678497,64.9944785431,0.0,37.1018798503,92.3937384068,72.7497225178,62.8239544584,9.90576805939,0.02
 08/03  08:00:00,250.042963142,33.5460284547,74.2572894706,0.0,37.1018798503,104.434947198,44.4968976351,34.5711295758,9.90576805939,0.02
 08/03  09:00:00,270.936740587,34.3110471627,82.3444061841,0.0,37.1018798503,116.476155989,23.6614807257,13.7357126663,9.90576805939,0.02
 08/03  10:00:00,275.230993136,34.8642343871,86.0848799736,0.0,37.1018798503,116.476155989,27.9680129633,9.43459788243,9.90576805939,8.62764702153
 08/03  11:00:00,278.701576743,35.2762895469,89.1432494155,0.0,37.1018798503,116.476155989,17.2421413847,7.31637332533,9.90576805939,0.02
 08/03  12:00:00,271.400840516,36.1046326062,93.0558544104,0.0,37.1018798503,104.434947198,23.2568621938,4.72608827182,9.90576805939,8.62500586263
 08/03  13:00:00,291.476779286,36.931264914,100.263487407,0.0,37.1018798503,116.476155989,12.3597633108,2.4339952514,9.90576805939,0.02
 08/03  14:00:00,295.313311762,37.67160327,103.359833193,0.0,37.1018798503,116.476155989,10.4818079015,0.556039842089,9.90576805939,0.02
 08/03  15:00:00,293.788359827,38.112242692,101.394431652,0.0,37.1018798503,116.476155989,19.2829903145,0.75098310922,9.90576805939,8.62623914591
 08/03  16:00:00,296.13580207,38.4980952289,103.356609801,0.0,37.1018798503,116.476155989,10.1618533448,0.236085285389,9.90576805939,0.02
 08/03  17:00:00,294.379796882,38.5711818463,101.52856841,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/03  18:00:00,170.415804259,29.7745281258,67.6269622729,0.0,24.7345865669,47.5788473902,13.9839734285,9.01108939885,4.9528840297,0.02
 08/03  19:00:00,169.394282105,29.5204087278,64.5103879394,0.0,24.7345865669,47.5788473902,24.3383703196,19.3654862899,4.9528840297,0.02
 08/03  20:00:00,159.689903366,29.9532348746,63.884297928,0.0,12.3672932834,38.6892022431,42.9132175096,31.3339967699,2.97173041782,8.60749032189
 08/03  21:00:00,118.747344367,21.1568211852,43.5709519626,0.0,12.3672932834,27.0668015668,33.5715660481,30.5798356303,2.97173041782,0.02
 08/03  22:00:00,98.976340717,20.6696430018,43.6336736616,0.0,4.12243109448,15.9888894789,34.0927286997,31.1009982819,2.97173041782,0.02
 08/03  23:00:00,106.76528385,24.741039288,47.2345568425,0.0,4.12243109448,15.9888894789,43.4196297263,40.4278993085,2.97173041782,0.02
 08/03  24:00:00,94.201495726,20.2312372161,39.2972344657,0.0,4.12243109448,15.9888894789,38.1444970895,35.1527666717,2.97173041782,0.02
 08/04  01:00:00,98.7236217987,22.7106088033,41.2699907597,0.0,4.12243109448,15.9888894789,48.5375954406,45.5458650228,2.97173041782,0.02
 08/04  02:00:00,86.6979472038,18.8689507267,33.1793051723,0.0,4.12243109448,15.9888894789,48.5862205598,45.5944901419,2.97173041782,0.02
 08/04  03:00:00,96.9982466165,22.7836764343,39.4715479275,0.0,4.12243109448,15.9888894789,62.9138071358,59.922076718,2.97173041782,0.02
 08/04  04:00:00,133.921914784,29.798848592,52.019367207,0.0,12.3672932834,24.9413748627,66.0519390103,61.0790549806,4.9528840297,0.02
 08/04  05:00:00,131.437872108,30.3501181547,50.6915126245,0.641708991039,12.3672932834,24.9413748627,117.600157494,112.627273465,4.9528840297,0.02
 08/04  06:00:00,186.370615259,31.2542452571,58.9621899712,0.0,24.7345865669,70.7195625826,86.87834192,76.9525738606,9.90576805939,0.02
 08/04  07:00:00,227.595407132,32.714783497,64.6841893059,0.0,37.1018798503,92.3937384068,61.8633612177,51.9375931583,9.90576805939,0.02
 08/04  08:00:00,243.176652677,33.3839908963,67.5529694275,0.0,37.1018798503,104.434947198,51.5473685148,41.6216004554,9.90576805939,0.02
 08/04  09:00:00,260.408946462,33.9761745393,72.1514988669,0.0,37.1018798503,116.476155989,50.4702879995,31.9408893505,9.90576805939,8.6236305897
 08/04  10:00:00,267.297025125,34.6950095237,78.3201738255,0.0,37.1018798503,116.476155989,29.0154528153,19.0896847559,9.90576805939,0.02
 08/04  11:00:00,275.695650265,35.3023713348,86.1111711356,0.0,37.1018798503,116.476155989,25.4891111035,6.95443480678,9.90576805939,8.62890823734
 08/04  12:00:00,270.789161357,36.1039576023,92.4449319712,0.0,37.1018798503,104.434947198,12.7908188593,2.86505079994,9.90576805939,0.02
 08/04  13:00:00,287.412437757,36.8755687672,96.2547956346,0.0,37.1018798503,116.476155989,11.2550326473,1.3292645879,9.90576805939,0.02
 08/04  14:00:00,293.760614929,37.7662329601,101.712507053,0.0,37.1018798503,116.476155989,18.847514853,0.314201398691,9.90576805939,8.62754539491
 08/04  15:00:00,298.918424731,38.8680436748,105.768738232,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/04  16:00:00,298.859387236,39.2072058352,105.371024961,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/04  17:00:00,291.430721327,38.9121448597,98.2385319278,0.0,37.1018798503,116.476155989,19.0425051224,0.521579152845,9.90576805939,8.61515791017
 08/04  18:00:00,163.553402709,29.6817706298,60.8573400953,0.0,24.7345865669,47.5788473902,21.2593065347,16.286422505,4.9528840297,0.02
 08/04  19:00:00,163.458473348,29.5118690464,58.5831436334,0.0,24.7345865669,47.5788473902,31.2428719521,26.2699879224,4.9528840297,0.02
 08/04  20:00:00,155.464448694,29.9480571399,59.6640320318,0.0,12.3672932834,38.6892022431,40.699790192,37.7080597742,2.97173041782,0.02
 08/04  21:00:00,115.353668382,21.1556596161,40.1784344911,0.0,12.3672932834,27.0668015668,43.9084402373,40.9167098195,2.97173041782,0.02
 08/04  22:00:00,93.9914215311,20.5235077399,38.7948892383,0.0,4.12243109448,15.9888894789,47.6155927432,44.6238623253,2.97173041782,0.02
 08/04  23:00:00,96.6358641931,22.8567440652,39.0360973509,0.0,4.12243109448,15.9888894789,58.0561652884,55.0644348705,2.97173041782,0.02
 08/04  24:00:00,85.3716781395,19.0150859886,31.706900288,0.0,4.12243109448,15.9888894789,54.4482153493,51.4564849315,2.97173041782,0.02
 08/05  01:00:00,94.9630032917,22.91519817,37.3047823067,0.0,4.12243109448,15.9888894789,71.1169470934,68.1252166756,2.97173041782,0.02
 08/05  02:00:00,84.2383754684,18.8689507267,30.7197328339,0.0,4.12243109448,15.9888894789,62.3083834157,59.3166529979,2.97173041782,0.02
 08/05  03:00:00,83.1578414136,19.8399005627,28.6215834402,0.0,4.12243109448,15.9888894789,70.1956080133,67.2038775955,2.97173041782,0.02
 08/05  04:00:00,104.029141599,28.94395731,40.1159919939,0.0,4.12243109448,16.0517297156,98.7698981431,95.7781677253,2.97173041782,0.02
 08/05  05:00:00,96.6551535947,27.71642111,33.9695401499,0.0,4.12243109448,16.0517297156,98.3600916802,95.3683612624,2.97173041782,0.02
 08/05  06:00:00,116.614510624,30.3468558241,41.8393875705,0.0,4.12243109448,39.6058045677,79.7458671447,76.7541367269,2.97173041782,0.02
 08/05  07:00:00,161.62542549,30.4042583921,51.8797007336,0.92099944633,12.3672932834,65.3531420225,121.973317682,117.000433652,4.9528840297,0.02
 08/05  08:00:00,170.836095439,30.5159796279,58.541673315,0.46714213415,12.3672932834,68.2430321324,102.820342626,89.2594623944,4.9528840297,8.60799620219
 08/05  09:00:00,206.317944598,30.753105987,65.0100941555,0.226612155616,16.4897243779,93.1370602926,65.7686980057,57.8240835582,7.92461444751,0.02
 08/05  10:00:00,212.638221311,30.943355112,71.2785182654,0.0881195013357,16.4897243779,93.1370602926,48.6238158006,40.6792013531,7.92461444751,0.02
 08/05  11:00:00,217.430378088,31.0956792262,76.0045933821,0.00186717104076,16.4897243779,93.1370602926,41.4854893727,33.5408749252,7.92461444751,0.02
 08/05  12:00:00,213.349075144,31.4377120826,80.7347289991,0.0,16.4897243779,83.9857416113,37.6880145519,29.7434001044,7.92461444751,0.02
 08/05  13:00:00,221.796244928,31.952789256,88.6668132517,0.0,16.4897243779,83.9857416113,30.9744618261,23.0298473786,7.92461444751,0.02
 08/05  14:00:00,227.497057449,32.4167824259,93.9036743015,0.0,16.4897243779,83.9857416113,23.3469429009,15.4023284534,7.92461444751,0.02
 08/05  15:00:00,200.765296053,30.3468558241,86.6987547544,0.0,12.3672932834,70.6512738906,15.7806957563,2.21863967441,4.9528840297,8.60917205217
 08/05  16:00:00,197.573676092,30.3468558241,83.5071508211,0.0,12.3672932834,70.6512738906,9.29589669647,4.32301266677,4.9528840297,0.02
 08/05  17:00:00,182.445095148,30.3468558241,80.9020600879,0.0,12.3672932834,58.1284167478,14.0301801456,9.05729611591,4.9528840297,0.02
 08/05  18:00:00,136.959429712,29.8466967916,69.1040339697,0.0,12.3672932834,24.9413748627,32.1567202481,27.1838362184,4.9528840297,0.02
 08/05  19:00:00,133.681080313,29.4926079734,63.8306067077,0.0,12.3672932834,24.9413748627,44.6516049215,39.6787208918,4.9528840297,0.02
 08/05  20:00:00,129.01209649,29.9252256938,64.1176791483,0.0,4.12243109448,16.0517297156,55.3211884874,52.3294580696,2.97173041782,0.02
 08/05  21:00:00,92.2235418433,18.3834758088,39.2137074158,0.0,4.12243109448,15.9888894789,38.5042380198,35.512507602,2.97173041782,0.02
 08/05  22:00:00,108.267632097,24.25556437,49.2457126747,0.0,4.12243109448,15.9888894789,56.592452511,53.6007220932,2.97173041782,0.02
 08/05  23:00:00,88.601873696,18.1642729159,35.8112421064,0.0,4.12243109448,15.9888894789,47.9475845498,44.955854132,2.97173041782,0.02
 08/05  24:00:00,103.655550883,23.8536923998,45.0355033703,0.0,4.12243109448,15.9888894789,67.0274324055,64.0357019877,2.97173041782,0.02
 08/06  01:00:00,80.9704408569,16.5357144014,31.9162487428,0.0,2.06121554724,15.9888894789,48.6279836926,45.6362532748,2.97173041782,0.02
 08/06  02:00:00,94.3594650334,22.4767923843,39.2008657566,0.0,2.06121554724,15.9888894789,73.8534699637,70.8617395459,2.97173041782,0.02
 08/06  03:00:00,75.2335301377,15.7465839872,26.9684683593,0.0,2.06121554724,15.9888894789,53.7536900925,50.7619596747,2.97173041782,0.02
 08/06  04:00:00,91.334995791,21.8833302967,36.7815248852,0.0,2.06121554724,15.9888894789,79.674856423,76.6831260052,2.97173041782,0.02
 08/06  05:00:00,69.8597575088,13.8988225799,23.4891225181,0.0,2.06121554724,15.9888894789,48.9909987012,45.9992682834,2.97173041782,0.02
 08/06  06:00:00,82.7640531973,24.1491914773,39.9813891812,0.0,2.06121554724,15.9888894789,89.9301859874,86.9384555696,2.97173041782,0.02
 08/06  07:00:00,72.4383353012,19.5736285376,34.3478978477,0.0,2.06121554724,15.9888894789,64.8344451393,61.8427147214,2.97173041782,0.02
 08/06  08:00:00,120.853865973,25.2921063978,49.1197339322,0.0,4.12243109448,41.7362269337,66.4782917383,61.5054077086,4.9528840297,0.02
 08/06  09:00:00,108.601461914,20.2375091242,42.0385907663,0.0,4.12243109448,41.7362269337,44.5546768748,39.5817928451,4.9528840297,0.02
 08/06  10:00:00,126.63245893,25.3081923616,54.8822408161,0.0,4.12243109448,41.7362269337,47.5993413495,42.6264573198,4.9528840297,0.02
 08/06  11:00:00,111.378891675,20.2369942478,44.8165352896,0.0,4.12243109448,41.7362269337,38.2586614668,33.2857774371,4.9528840297,0.02
 08/06  12:00:00,129.193527905,25.3020041353,57.4494979024,0.0,4.12243109448,41.7362269337,54.3238206279,40.7691663292,4.9528840297,8.60177026901
 08/06  13:00:00,113.261587428,20.242073066,46.4333136416,0.0,4.12243109448,41.7362269337,37.1656514372,32.1927674076,4.9528840297,0.02
 08/06  14:00:00,131.280850581,25.3174703335,59.1982359452,0.0,4.12243109448,41.7362269337,43.2214619234,38.2485778937,4.9528840297,0.02
 08/06  15:00:00,114.656386439,20.2484693658,47.7785492994,0.0,4.12243109448,41.7362269337,33.1762902894,28.2034062597,4.9528840297,0.02
 08/06  16:00:00,114.992284327,25.3270393399,59.9687223179,0.0,4.12243109448,24.8785346261,40.6978364964,35.7249524667,4.9528840297,0.02
 08/06  17:00:00,85.7776295863,20.2446959654,47.0161246984,0.0,2.06121554724,15.9888894789,36.9939496441,34.0022192263,2.97173041782,0.02
 08/06  18:00:00,100.603156952,25.3090303952,56.6606540009,0.0,2.06121554724,15.9888894789,51.8739917921,48.8822613743,2.97173041782,0.02
 08/06  19:00:00,81.5303186493,19.3119586135,41.3757172516,0.0,2.06121554724,15.9888894789,46.333872443,43.3421420251,2.97173041782,0.02
 08/06  20:00:00,106.74925749,24.3669452911,49.677172434,0.0,2.06121554724,15.9888894789,67.4008181258,64.4090877079,2.97173041782,0.02
 08/06  21:00:00,87.1578652576,18.3834758088,36.2092461095,0.0,2.06121554724,15.9888894789,55.6741935005,52.6824630827,2.97173041782,0.02
 08/06  22:00:00,101.562617614,23.9267600308,44.9307178491,0.0,2.06121554724,15.9888894789,77.6632749182,74.6715445004,2.97173041782,0.02
 08/06  23:00:00,83.5575597996,17.4595951051,33.5561541098,0.0,2.06121554724,15.9888894789,53.3706178452,50.3788874274,2.97173041782,0.02
 08/06  24:00:00,95.1233956733,22.4767923843,39.9647962989,0.0,2.06121554724,15.9888894789,71.3731075704,68.3813771526,2.97173041782,0.02
 08/07  01:00:00,78.7813999267,15.9219463015,28.2797602378,0.0,4.12243109448,15.9888894789,52.7580481609,49.7663177431,2.97173041782,0.02
 08/07  02:00:00,95.9965538863,22.5644735414,38.6890578079,0.0,4.12243109448,15.9888894789,79.2168858769,76.2251554591,2.97173041782,0.02
 08/07  03:00:00,77.3206751036,15.9219463015,26.8190353952,0.0,4.12243109448,15.9888894789,56.1681087134,53.1763782956,2.97173041782,0.02
 08/07  04:00:00,129.671216257,29.4042833849,48.1632335925,0.0,12.3672932834,24.9413748627,99.5571659664,94.5842819367,4.9528840297,0.02
 08/07  05:00:00,133.225058676,29.6302889219,49.3123913343,2.17867912022,12.3672932834,24.9413748627,159.766454052,154.793570022,4.9528840297,0.02
 08/07  06:00:00,182.366565167,30.7984718142,55.1247993552,0.289113671216,24.7345865669,70.7195625826,125.022794615,115.097026555,9.90576805939,0.02
 08/07  07:00:00,223.154177664,31.6831471837,61.2745910785,0.0,37.1018798503,92.3937384068,92.3201888465,82.3944207871,9.90576805939,0.02
 08/07  08:00:00,244.010171775,32.4674089096,69.3030580598,0.0,37.1018798503,104.434947198,75.0640081459,56.5373576125,9.90576805939,8.62088247401
 08/07  09:00:00,264.459363835,33.0646934268,77.113435132,0.0,37.1018798503,116.476155989,45.3053735521,35.3796054927,9.90576805939,0.02
 08/07  10:00:00,270.129261984,33.6707128386,82.1766863168,0.0,37.1018798503,116.476155989,35.6339483117,25.7081802523,9.90576805939,0.02
 08/07  11:00:00,274.141812366,34.2413086866,85.6184212895,0.0,37.1018798503,116.476155989,37.7455012258,19.2108130527,9.90576805939,8.62892011371
 08/07  12:00:00,266.820659919,34.9229250038,89.6574575876,0.0,37.1018798503,104.434947198,22.9188375771,12.9930695177,9.90576805939,0.02
 08/07  13:00:00,283.575201837,35.6580086078,93.6350959752,0.0,37.1018798503,116.476155989,18.6201897087,8.69442164928,9.90576805939,0.02
 08/07  14:00:00,284.530612794,36.2934129212,93.955364396,0.0,37.1018798503,116.476155989,26.2527976971,7.71953242695,9.90576805939,8.62749721075
 08/07  15:00:00,288.768036895,37.0106179693,97.4757569868,0.0,37.1018798503,116.476155989,15.3470985991,5.42133053971,9.90576805939,0.02
 08/07  16:00:00,288.01699548,37.3724086122,96.3634257852,0.0,37.1018798503,116.476155989,21.9538733395,3.42739432812,9.90576805939,8.62071095202
 08/07  17:00:00,286.300460313,37.4053596036,94.6150866684,0.0,37.1018798503,116.476155989,13.9110817547,3.98531369529,9.90576805939,0.02
 08/07  18:00:00,169.26313301,29.7674440799,66.48139514,0.0,24.7345865669,47.5788473902,24.2119269021,19.2390428724,4.9528840297,0.02
 08/07  19:00:00,166.882544623,29.5082071857,62.010872911,0.0,24.7345865669,47.5788473902,36.1110145424,31.1381305127,4.9528840297,0.02
 08/07  20:00:00,157.32403904,29.9371072109,61.5345676852,0.0,12.3672932834,38.6892022431,46.8547011215,43.8629707037,2.97173041782,0.02
 08/07  21:00:00,118.153120746,21.1551338925,42.9784098653,0.0,12.3672932834,27.0668015668,40.0051066427,37.0133762249,2.97173041782,0.02
 08/07  22:00:00,97.0729401728,20.5600415554,41.8398737896,0.0,4.12243109448,15.9888894789,42.1277047106,39.1359742927,2.97173041782,0.02
 08/07  23:00:00,100.142934265,22.7836764343,42.6162347778,0.0,4.12243109448,15.9888894789,54.083869848,51.0921394302,2.97173041782,0.02
 08/07  24:00:00,90.9140812826,19.197755066,37.0666340776,0.0,4.12243109448,15.9888894789,45.443441079,42.4517106612,2.97173041782,0.02
 08/08  01:00:00,100.011827259,23.0028793271,42.2659248364,0.0,4.12243109448,15.9888894789,61.5268915033,58.5351610855,2.97173041782,0.02
 08/08  02:00:00,87.1689774297,18.8689507267,33.6503345139,0.0,4.12243109448,15.9888894789,55.6585567067,52.6668262888,2.97173041782,0.02
 08/08  03:00:00,95.003345786,22.3452706486,37.9150519757,0.0,4.12243109448,15.9888894789,70.2296043128,67.237873895,2.97173041782,0.02
 08/08  04:00:00,132.622396874,29.6015659885,50.9171309716,0.0,12.3672932834,24.9413748627,88.2350386257,83.262154596,4.9528840297,0.02
 08/08  05:00:00,130.762082645,29.8539994367,47.9512291777,0.853154076606,12.3672932834,24.9413748627,159.549298893,145.994642781,4.9528840297,8.60177208225
 08/08  06:00:00,181.222208515,31.2603541701,53.7419710644,0.065702353171,24.7345865669,70.7195625826,119.15927932,109.233511261,9.90576805939,0.02
 08/08  07:00:00,224.594195984,32.4328264483,61.9649335795,0.0,37.1018798503,92.3937384068,84.2284588527,74.3026907933,9.90576805939,0.02
 08/08  08:00:00,245.749678118,33.2711699047,70.2388718485,0.0,37.1018798503,104.434947198,60.2961463857,50.3703783263,9.90576805939,0.02
 08/08  09:00:00,265.574446648,33.9655441062,77.327626852,0.0,37.1018798503,116.476155989,42.5250066769,32.5992386175,9.90576805939,0.02
 08/08  10:00:00,271.796526131,34.5421798909,82.9724602999,0.0,37.1018798503,116.476155989,39.0271431306,20.4938146227,9.90576805939,8.62756044854
 08/08  11:00:00,278.007448006,35.119904059,88.6055187838,0.0,37.1018798503,116.476155989,22.2695787281,12.3438106687,9.90576805939,0.02
 08/08  12:00:00,270.422704165,36.0247812635,92.1575802922,0.0,37.1018798503,104.434947198,18.7161797612,8.79041170182,9.90576805939,0.02
 08/08  13:00:00,288.217957918,37.0119949514,96.9239290035,0.0,37.1018798503,116.476155989,24.6687385255,6.13400649178,9.90576805939,8.62896397435
 08/08  14:00:00,294.776462531,37.9592792514,102.535322603,0.0,37.1018798503,116.476155989,12.6030082156,2.67724015625,9.90576805939,0.02
 08/08  15:00:00,298.23141814,38.7681449321,105.181579202,0.0,37.1018798503,116.476155989,19.40168238,0.869736567925,9.90576805939,8.62617775268
 08/08  16:00:00,300.958805178,39.4675419463,107.210175244,0.0,37.1018798503,116.476155989,10.4394108727,0.513642813289,9.90576805939,0.02
 08/08  17:00:00,297.175950282,39.617995917,103.277915769,0.0,37.1018798503,116.476155989,10.5072720186,0.581503959242,9.90576805939,0.02
 08/08  18:00:00,170.455201316,29.7979956373,67.6428954239,0.0,24.7345865669,47.5788473902,18.0577769566,13.0848929269,4.9528840297,0.02
 08/08  19:00:00,170.987587574,29.5430781636,63.7318609502,0.0,24.7345865669,47.5788473902,29.8450155134,24.8721314837,4.9528840297,0.02
 08/08  20:00:00,159.121536314,29.9809158754,63.2882423146,0.0,12.3672932834,38.6892022431,51.9365258403,40.3573220755,2.97173041782,8.60747334694
 08/08  21:00:00,118.739311319,21.163402735,43.5563345677,0.0,12.3672932834,27.0668015668,38.9537535772,35.9620231594,2.97173041782,0.02
 08/08  22:00:00,98.4157531243,20.6711334216,43.0715955085,0.0,4.12243109448,15.9888894789,40.8247915998,37.833061182,2.97173041782,0.02
 08/08  23:00:00,107.404016094,24.8506407344,47.7636875193,0.0,4.12243109448,15.9888894789,56.4558977938,53.464167376,2.97173041782,0.02
 08/08  24:00:00,93.0685889316,19.4169579589,39.0019395601,0.0,4.12243109448,15.9888894789,41.9240492289,38.9323188111,2.97173041782,0.02
 08/09  01:00:00,100.984699578,22.7836764343,43.4580008152,0.0,4.12243109448,15.9888894789,51.6221637906,48.6304333728,2.97173041782,0.02
 08/09  02:00:00,89.068713577,18.9785521732,35.4404700227,0.0,4.12243109448,15.9888894789,48.2363816108,45.244651193,2.97173041782,0.02
 08/09  03:00:00,98.1104033177,23.0028793271,40.3645016748,0.0,4.12243109448,15.9888894789,71.336897036,68.3451666182,2.97173041782,0.02
 08/09  04:00:00,126.461925568,29.2508413599,45.1073851762,0.0,12.3672932834,24.9413748627,87.6935779922,82.7206939625,4.9528840297,0.02
 08/09  05:00:00,133.410386782,30.7978310052,49.6317516787,0.877105059703,12.3672932834,24.9413748627,150.1725719,145.19968787,4.9528840297,0.02
 08/09  06:00:00,178.457324413,31.1858298239,51.1173145373,0.0,24.7345865669,70.7195625826,118.629673878,108.703905819,9.90576805939,0.02
 08/09  07:00:00,221.373638136,32.6092314107,58.5679734264,0.0,37.1018798503,92.3937384068,92.2044302455,82.2786621861,9.90576805939,0.02
 08/09  08:00:00,241.915629572,33.1423174354,66.5336298794,0.0,37.1018798503,104.434947198,61.40421698,51.4784489206,9.90576805939,0.02
 08/09  09:00:00,260.154414466,33.4008613405,72.4722675641,0.0,37.1018798503,116.476155989,46.8692857611,28.3399509769,9.90576805939,8.62356672481
 08/09  10:00:00,265.255395331,33.9399139951,77.0336527323,0.0,37.1018798503,116.476155989,24.3701591396,14.4443910802,9.90576805939,0.02
 08/09  11:00:00,269.766989897,34.5793794524,80.905509672,0.0,37.1018798503,116.476155989,26.0672457068,7.53267979178,9.90576805939,8.62879785565
 08/09  12:00:00,265.278305795,35.2651821665,87.7728467035,0.0,37.1018798503,104.434947198,13.4561078224,3.53033976296,9.90576805939,0.02
 08/09  13:00:00,284.170744687,36.0668339005,93.8218540698,0.0,37.1018798503,116.476155989,10.5055991911,0.579831131732,9.90576805939,0.02
 08/09  14:00:00,286.477894034,36.650796584,95.5452110473,0.0,37.1018798503,116.476155989,18.679231497,0.145986604265,9.90576805939,8.62747683335
 08/09  15:00:00,289.694983349,37.3691715289,98.0441818097,0.0,37.1018798503,116.476155989,9.92617875235,0.000410692961785,9.90576805939,0.02
 08/09  16:00:00,293.434469323,38.0980563828,101.055270079,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/09  17:00:00,294.332843524,38.4100996864,101.642684916,0.0,37.1018798503,116.476155989,18.5209217733,0.0,9.90576805939,8.61515371393
 08/09  18:00:00,167.100162822,29.7695235846,64.3921782673,0.0,24.7345865669,47.5788473902,7.13049902564,2.15761499594,4.9528840297,0.02
 08/09  19:00:00,163.0422556,29.508888531,55.8207420954,0.0,24.7345865669,47.5788473902,25.4460704891,20.4731864594,4.9528840297,0.02
 08/09  20:00:00,148.129397152,29.9329414883,52.344099491,0.0,12.3672932834,38.6892022431,52.0103974087,49.0186669909,2.97173041782,0.02
 08/09  21:00:00,111.0333796,21.1551179198,35.8586894473,0.0,12.3672932834,27.0668015668,50.4011151939,47.4093847761,2.97173041782,0.02
 08/09  22:00:00,87.7401271583,19.4534917743,33.636943774,0.0,4.12243109448,15.9888894789,47.7779750726,44.7862446547,2.97173041782,0.02
 08/09  23:00:00,94.3242495879,22.7106088033,36.8706182167,0.0,4.12243109448,15.9888894789,58.8973297303,55.9055993125,2.97173041782,0.02
 08/09  24:00:00,84.3770561315,18.8689507267,30.8584137516,0.0,4.12243109448,15.9888894789,51.2436566773,48.2519262595,2.97173041782,0.02
 08/10  01:00:00,91.7496735448,22.30143007,34.7052208636,0.0,4.12243109448,15.9888894789,63.8944442559,60.9027138381,2.97173041782,0.02
 08/10  02:00:00,82.8738102154,18.6497478339,29.5743706783,0.0,4.12243109448,15.9888894789,59.9515425974,56.9598121796,2.97173041782,0.02
 08/10  03:00:00,84.8375195049,20.4975092412,29.6436530582,0.0,4.12243109448,15.9888894789,73.428099216,70.4363687982,2.97173041782,0.02
 08/10  04:00:00,120.137742343,29.2070007814,38.8270421357,0.0,12.3672932834,24.9413748627,91.6142628255,86.6413787958,4.9528840297,0.02
 08/10  05:00:00,126.885942957,30.1959762216,42.6484192182,1.93784805293,12.3672932834,24.9413748627,152.302960286,147.330076257,4.9528840297,0.02
 08/10  06:00:00,173.256471308,30.8256288537,45.9931593172,0.283502627502,24.7345865669,70.7195625826,120.553392883,110.627624823,9.90576805939,0.02
 08/10  07:00:00,215.818978727,31.9387594498,53.6837747599,0.0,37.1018798503,92.3937384068,94.7680349548,84.8422668954,9.90576805939,0.02
 08/10  08:00:00,235.768083469,32.7399474963,60.7884792765,0.0,37.1018798503,104.434947198,78.8489603693,60.3239396505,9.90576805939,8.61925265941
 08/10  09:00:00,253.217948343,33.2914051452,65.6452984085,0.0,37.1018798503,116.476155989,50.3503792858,40.4246112264,9.90576805939,0.02
 08/10  10:00:00,257.994858974,33.726451764,69.9865073451,0.0,37.1018798503,116.476155989,37.5299820755,27.6042140161,9.90576805939,0.02
 08/10  11:00:00,263.713430568,34.1717217418,75.2596824165,0.0,37.1018798503,116.476155989,32.7750572229,14.2404799617,9.90576805939,8.62880920174
 08/10  12:00:00,257.583055225,35.0076514783,80.3350968373,0.0,37.1018798503,104.434947198,16.3863642471,6.46059618771,9.90576805939,0.02
 08/10  13:00:00,275.055859625,35.9126559251,84.8611191462,0.0,37.1018798503,116.476155989,22.8783945244,4.34373762598,9.90576805939,8.62888883903
 08/10  14:00:00,282.370130782,36.8281723829,91.2601321876,0.0,37.1018798503,116.476155989,12.0490488281,2.12328076875,9.90576805939,0.02
 08/10  15:00:00,284.60421291,37.50515436,92.8173621071,0.0,37.1018798503,116.476155989,10.6015144775,0.675746418119,9.90576805939,0.02
 08/10  16:00:00,285.413189779,38.0023768744,93.1297025506,0.0,37.1018798503,116.476155989,19.9218896885,1.3936659982,9.90576805939,8.62245563088
 08/10  17:00:00,283.138091238,38.0894103625,90.7686613828,0.0,37.1018798503,116.476155989,11.9561641477,2.0303960883,9.90576805939,0.02
 08/10  18:00:00,164.534150172,29.7651503908,61.754698583,0.0,24.7345865669,47.5788473902,23.261090963,18.2882069333,4.9528840297,0.02
 08/10  19:00:00,165.350178567,29.5056831377,58.1318561773,0.0,24.7345865669,47.5788473902,35.1145075399,30.1416235102,4.9528840297,0.02
