Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/10  20:00:00,153.517279854,29.9329112401,57.7319961235,0.0,12.3672932834,38.6892022431,45.3906406904,42.3989102726,2.97173041782,0.02
 08/10  21:00:00,115.008569231,21.1551179198,39.8338696142,0.0,12.3672932834,27.0668015668,39.0930729922,36.1013425744,2.97173041782,0.02
 08/10  22:00:00,94.0014748091,20.5235077399,38.8049417682,0.0,4.12243109448,15.9888894789,39.5990589589,36.6073285411,2.97173041782,0.02
 08/10  23:00:00,96.8104402643,22.7106088033,39.3568079349,0.0,4.12243109448,15.9888894789,51.9424656396,48.9507352218,2.97173041782,0.02
 08/10  24:00:00,87.0899592777,19.0150859886,33.4251807245,0.0,4.12243109448,15.9888894789,53.0997071716,41.5262019791,2.97173041782,8.60177477462
 08/11  01:00:00,96.5941524709,22.8275170128,39.0236120724,0.0,4.12243109448,15.9888894789,55.9192100809,52.9274796631,2.97173041782,0.02
 08/11  02:00:00,85.5282080445,18.8689507267,32.0095649719,0.0,4.12243109448,15.9888894789,48.9762425344,45.9845121166,2.97173041782,0.02
 08/11  03:00:00,88.3136827846,20.3659875055,33.2513375543,0.0,4.12243109448,15.9888894789,52.7746613463,49.7829309285,2.97173041782,0.02
 08/11  04:00:00,129.046438253,29.2508413599,47.6918970643,0.0,12.3672932834,24.9413748627,72.3908102391,67.4179262094,4.9528840297,0.02
 08/11  05:00:00,134.052485197,30.5199304385,50.3770355344,1.05181946492,12.3672932834,24.9413748627,131.26859748,126.29571345,4.9528840297,0.02
 08/11  06:00:00,182.426147617,30.9710612527,55.3009020841,3.57743217581e-06,24.7345865669,70.7195625826,97.5839678622,87.6581998028,9.90576805939,0.02
 08/11  07:00:00,224.761279307,32.2059684928,62.3588740232,0.0,37.1018798503,92.3937384068,67.7597992977,57.8340312383,9.90576805939,0.02
 08/11  08:00:00,244.287602946,33.0989256279,68.9490175704,0.0,37.1018798503,104.434947198,49.4181352525,39.4923671931,9.90576805939,0.02
 08/11  09:00:00,261.003565252,33.7143589007,73.0078986503,0.0,37.1018798503,116.476155989,39.9101352959,29.9843672365,9.90576805939,0.02
 08/11  10:00:00,264.256881876,34.2468483756,75.7282041977,0.0,37.1018798503,116.476155989,43.819677219,25.2863713354,9.90576805939,8.62753782418
 08/11  11:00:00,271.147348926,34.8721345384,81.9931547278,0.0,37.1018798503,116.476155989,23.8147403994,13.8889723401,9.90576805939,0.02
 08/11  12:00:00,265.287987119,35.8121354581,87.2355202647,0.0,37.1018798503,104.434947198,24.7528045441,6.22204652048,9.90576805939,8.62498996425
 08/11  13:00:00,280.985135557,36.578793566,90.1243208416,0.0,37.1018798503,116.476155989,14.0855174076,4.15974934822,9.90576805939,0.02
 08/11  14:00:00,286.831007159,37.4071724872,95.1419369182,0.0,37.1018798503,116.476155989,12.5202232426,2.59445518325,9.90576805939,0.02
 08/11  15:00:00,293.306466561,38.2922063383,100.732621917,0.0,37.1018798503,116.476155989,19.3356929204,0.803806919943,9.90576805939,8.62611794104
 08/11  16:00:00,298.42100383,39.0427296852,105.09716285,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/11  17:00:00,299.897511714,39.3561249374,106.261328679,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/11  18:00:00,173.612731239,29.7924820804,70.8059308888,0.0,24.7345865669,47.5788473902,20.3586141816,6.79826633007,4.9528840297,8.60746382178
 08/11  19:00:00,173.068325258,29.5397409681,65.8159490713,0.0,24.7345865669,47.5788473902,26.6078879871,21.6350039574,4.9528840297,0.02
 08/11  20:00:00,158.976192482,29.9796006026,63.1442379901,0.0,12.3672932834,38.6892022431,43.3713331191,40.3796027013,2.97173041782,0.02
 08/11  21:00:00,117.811987417,21.1639251025,42.6284934797,0.0,12.3672932834,27.0668015668,41.3038242323,38.3120938145,2.97173041782,0.02
 08/11  22:00:00,97.5057980609,20.6716864963,42.1610876064,0.0,4.12243109448,15.9888894789,42.1663646292,39.1746342114,2.97173041782,0.02
 08/11  23:00:00,102.859748157,23.9267600308,44.1666332163,0.0,4.12243109448,15.9888894789,56.3734490174,53.3817185996,2.97173041782,0.02
 08/11  24:00:00,89.5746689499,19.3073565124,35.6176211838,0.0,4.12243109448,15.9888894789,49.2137901952,46.2220597774,2.97173041782,0.02
 08/12  01:00:00,96.8825579811,22.7106088033,39.4289269696,0.0,4.12243109448,15.9888894789,63.0193527292,60.0276223114,2.97173041782,0.02
 08/12  02:00:00,86.2557489434,18.8689507267,32.7371069224,0.0,4.12243109448,15.9888894789,53.4868848788,50.495154461,2.97173041782,0.02
 08/12  03:00:00,94.4908584523,22.4767923843,37.2710438079,0.0,4.12243109448,15.9888894789,65.8808170872,62.8890866693,2.97173041782,0.02
 08/12  04:00:00,110.11818998,29.0316384671,46.1173598433,0.0,4.12243109448,16.0517297156,88.7738874016,85.7821569838,2.97173041782,0.02
 08/12  05:00:00,107.284648556,28.8124355743,43.5030212783,0.0,4.12243109448,16.0517297156,96.6303831969,93.6386527791,2.97173041782,0.02
 08/12  06:00:00,125.594083865,30.3468558241,50.818961449,0.0,4.12243109448,39.6058045677,78.2190668824,75.2273364646,2.97173041782,0.02
 08/12  07:00:00,161.001139514,30.3832190338,51.6488576472,0.548596557769,12.3672932834,65.3531420225,123.706738748,118.733854718,4.9528840297,0.02
 08/12  08:00:00,165.024703812,30.4555328,52.9363271882,0.321550416965,12.3672932834,68.2430321324,122.154523209,117.181639179,4.9528840297,0.02
 08/12  09:00:00,196.581369926,30.6242199106,55.4908567464,0.138130201371,16.4897243779,93.1370602926,105.17006146,97.2254470124,7.92461444751,0.02
 08/12  10:00:00,200.49601616,30.7681638057,59.3642784689,0.0353224580435,16.4897243779,93.1370602926,98.5948312487,82.0587975908,7.92461444751,8.61141921039
 08/12  11:00:00,205.491924491,30.915981961,64.2477170131,0.0,16.4897243779,93.1370602926,73.5650786376,65.6204641901,7.92461444751,0.02
 08/12  12:00:00,199.860681128,31.100042635,67.5840201284,0.0,16.4897243779,83.9857416113,63.4691102815,55.524495834,7.92461444751,0.02
 08/12  13:00:00,202.83478747,31.3253000163,70.3328619402,0.0,16.4897243779,83.9857416113,56.516284501,48.5716700535,7.92461444751,0.02
 08/12  14:00:00,206.210517748,31.538001653,73.4959320166,0.0,16.4897243779,83.9857416113,47.5373091211,39.5926946736,7.92461444751,0.02
 08/12  15:00:00,185.879415795,30.3468558241,71.812866907,0.0,12.3672932834,70.6512738906,17.1082033329,12.1353193032,4.9528840297,0.02
 08/12  16:00:00,186.565449135,30.3468558241,72.4988923899,0.0,12.3672932834,70.6512738906,21.1529911982,7.5910989726,4.9528840297,8.60900819595
 08/12  17:00:00,170.733967766,30.3468558241,69.1909231505,0.0,12.3672932834,58.1284167478,15.5134339501,10.5405499204,4.9528840297,0.02
 08/12  18:00:00,124.154183206,29.73357778,56.4119060052,0.0,12.3672932834,24.9413748627,42.9152941523,37.9424101226,4.9528840297,0.02
 08/12  19:00:00,123.59630606,29.4700442528,51.4192291064,0.0,12.3672932834,24.9413748627,67.042517787,62.0696337573,4.9528840297,0.02
 08/12  20:00:00,111.828976069,29.6161795147,47.2436045671,0.0,4.12243109448,16.0517297156,87.103871285,84.1121408672,2.97173041782,0.02
 08/12  21:00:00,77.4481914563,16.5357144014,26.3327836253,0.0,4.12243109448,15.9888894789,54.5970143723,51.6052839545,2.97173041782,0.02
 08/12  22:00:00,86.9066466142,22.3891112271,29.7745128457,0.0,4.12243109448,15.9888894789,80.6767303671,77.6849999493,2.97173041782,0.02
 08/12  23:00:00,69.3599767388,15.1734279121,19.6056541489,0.0,4.12243109448,15.9888894789,51.8515449859,48.8598145681,2.97173041782,0.02
 08/12  24:00:00,82.3761523656,21.6641274039,25.6309294547,0.0,4.12243109448,15.9888894789,82.6332182212,79.6414878034,2.97173041782,0.02
 08/13  01:00:00,59.9365320615,12.6798251093,14.5768180947,0.0,2.06121554724,15.9888894789,50.8025818383,47.8108514205,2.97173041782,0.02
 08/13  02:00:00,74.2228504343,19.6324649529,21.5434024894,0.0,2.06121554724,15.9888894789,78.5376780074,75.5459475896,2.97173041782,0.02
 08/13  03:00:00,60.049222549,12.4573936627,14.9645031695,0.0,2.06121554724,15.9888894789,45.984438265,42.9927078472,2.97173041782,0.02
 08/13  04:00:00,73.6197440495,19.6324649529,20.9160712806,0.0,2.06121554724,15.9888894789,78.2585032383,75.2667728205,2.97173041782,0.02
 08/13  05:00:00,53.5403593723,10.3936579163,10.5343636353,0.0,2.06121554724,15.9888894789,43.0823607848,40.090630367,2.97173041782,0.02
 08/13  06:00:00,65.6182058121,23.0970175917,22.7928777339,0.0,2.06121554724,15.9888894789,90.2516645811,87.2599341633,2.97173041782,0.02
 08/13  07:00:00,59.5053505458,19.7928314304,20.7286848859,0.0,2.06121554724,15.9888894789,72.4530624579,69.4613320401,2.97173041782,0.02
 08/13  08:00:00,100.39123934,24.4122349488,28.1305268724,0.0,4.12243109448,41.7362269337,84.7233128504,79.7504288207,4.9528840297,0.02
 08/13  09:00:00,96.239323815,20.4504401089,28.6194969895,0.0,4.12243109448,41.7362269337,66.4228336332,61.4499496035,4.9528840297,0.02
 08/13  10:00:00,106.740368859,24.741039288,33.8382326267,0.0,4.12243109448,41.7362269337,81.6076320851,76.6347480554,4.9528840297,0.02
 08/13  11:00:00,98.1458467886,20.3408386625,30.5615471557,0.0,4.12243109448,41.7362269337,65.5597636959,60.5868796662,4.9528840297,0.02
 08/13  12:00:00,110.588664981,24.741039288,37.5446304382,0.0,4.12243109448,41.7362269337,80.2346040877,75.261720058,4.9528840297,0.02
 08/13  13:00:00,101.345684363,20.4504401089,33.6993289291,0.0,4.12243109448,41.7362269337,64.4300959684,59.4572119387,4.9528840297,0.02
 08/13  14:00:00,113.550506097,24.8506407344,40.4995112592,0.0,4.12243109448,41.7362269337,79.1394322639,74.1665482342,4.9528840297,0.02
 08/13  15:00:00,104.011058553,20.6696430018,36.0681840002,0.0,4.12243109448,41.7362269337,63.4213519146,58.4484678849,4.9528840297,0.02
 08/13  16:00:00,98.3021723178,24.8506407344,42.0398421604,0.0,4.12243109448,24.8785346261,77.9909372688,73.0180532391,4.9528840297,0.02
 08/13  17:00:00,72.9468890956,19.6361608517,34.7775948264,0.0,2.06121554724,15.9888894789,62.2036197092,59.2118892914,2.97173041782,0.02
 08/13  18:00:00,79.414020015,22.7836764343,37.1621123713,0.0,2.06121554724,15.9888894789,77.6067374989,74.6150070811,2.97173041782,0.02
 08/13  19:00:00,73.4165554109,19.1612212505,30.741031456,0.0,2.06121554724,15.9888894789,66.0742192488,63.082488831,2.97173041782,0.02
 08/13  20:00:00,85.8310111923,21.1551179198,32.0200846916,0.0,2.06121554724,15.9888894789,81.946301736,70.3727995088,2.97173041782,8.6017718094
 08/13  21:00:00,74.8332314062,17.7697077088,24.4257079871,0.0,2.06121554724,15.9888894789,65.773351854,62.7816214362,2.97173041782,0.02
 08/13  22:00:00,76.7127307682,18.8689507267,24.4128342457,0.0,2.06121554724,15.9888894789,71.9369352285,68.9452048106,2.97173041782,0.02
 08/13  23:00:00,69.8382494539,16.5827835337,20.5551913448,0.0,2.06121554724,15.9888894789,65.5115927814,62.5198623635,2.97173041782,0.02
 08/13  24:00:00,70.7799063981,17.2992286276,20.9007948947,0.0,2.06121554724,15.9888894789,67.5921315933,64.6004011755,2.97173041782,0.02
 08/14  01:00:00,69.8773231759,15.9994744524,19.2923219911,0.0,4.12243109448,15.9888894789,60.1335952174,57.1418647996,2.97173041782,0.02
 08/14  02:00:00,70.2790832011,16.8608228419,18.5355001838,0.0,4.12243109448,15.9888894789,68.9604547551,65.9687243373,2.97173041782,0.02
 08/14  03:00:00,69.0951396963,15.889873006,18.4961755688,0.0,4.12243109448,15.9888894789,61.4440927764,58.4523623586,2.97173041782,0.02
 08/14  04:00:00,114.887642086,29.4700442528,33.0236917543,0.0,12.3672932834,24.9413748627,103.125483781,98.1525997514,4.9528840297,0.02
 08/14  05:00:00,118.877577838,29.5420794541,33.351227264,3.8805718382,12.3672932834,24.9413748627,165.6076889,160.634804871,4.9528840297,0.02
 08/14  06:00:00,164.615569723,30.4482166354,37.1940243747,0.819148441614,24.7345865669,70.7195625826,132.344094005,122.418325946,9.90576805939,0.02
 08/14  07:00:00,209.699334337,30.8029761946,48.517861424,0.182062427044,37.1018798503,92.3937384068,110.398168809,100.47240075,9.90576805939,0.02
 08/14  08:00:00,231.466594727,31.4208459553,57.7663325706,0.0397431970554,37.1018798503,104.434947198,101.150117436,91.2243493768,9.90576805939,0.02
 08/14  09:00:00,247.896027255,31.9297895308,61.682671223,0.0022652034733,37.1018798503,116.476155989,100.552822886,82.0235182098,9.90576805939,8.62353661721
 08/14  10:00:00,252.411613426,32.4176309945,65.7121635662,0.0,37.1018798503,116.476155989,81.3143383213,71.3885702619,9.90576805939,0.02
 08/14  11:00:00,258.108613816,32.9599066827,70.8666227542,0.0,37.1018798503,116.476155989,68.0333082116,58.1075401522,9.90576805939,0.02
 08/14  12:00:00,253.990503325,33.7707007789,77.9795056216,0.0,37.1018798503,104.434947198,62.2241631937,43.6933985875,9.90576805939,8.62499654683
 08/14  13:00:00,274.690136735,34.727180471,85.6809154985,0.0,37.1018798503,116.476155989,35.2759793099,25.3502112505,9.90576805939,0.02
 08/14  14:00:00,279.860881215,35.5050778825,90.0739038363,0.0,37.1018798503,116.476155989,32.2074491558,13.6742477743,9.90576805939,8.62743332214
 08/14  15:00:00,283.454938426,36.2849216387,92.8883949057,0.0,37.1018798503,116.476155989,18.637841848,8.71207378862,9.90576805939,0.02
 08/14  16:00:00,287.141941057,36.9917242013,95.8690871392,0.0,37.1018798503,116.476155989,15.5957246707,5.66995661132,9.90576805939,0.02
 08/14  17:00:00,286.17850417,37.3553751871,94.5430606757,0.0,37.1018798503,116.476155989,24.5183023207,5.99740569775,9.90576805939,8.61512856352
 08/14  18:00:00,169.896902167,29.769251284,67.1133515404,0.0,24.7345865669,47.5788473902,29.1492228533,24.1763388236,4.9528840297,0.02
 08/14  19:00:00,169.715426405,29.5111594299,62.4916419864,0.0,24.7345865669,47.5788473902,40.4886883798,35.5158043501,4.9528840297,0.02
 08/14  20:00:00,157.257446186,29.9417195833,61.4633728291,0.0,12.3672932834,38.6892022431,53.4968129721,50.5050825543,2.97173041782,0.02
 08/14  21:00:00,117.542854239,21.15589856,42.3673852053,0.0,12.3672932834,27.0668015668,44.4218421275,41.4301117097,2.97173041782,0.02
 08/14  22:00:00,96.1731871884,20.5600415554,40.9401214739,0.0,4.12243109448,15.9888894789,42.4447603502,39.4530299324,2.97173041782,0.02
 08/14  23:00:00,99.1906661039,22.8567440652,41.5908996577,0.0,4.12243109448,15.9888894789,49.696704302,46.7049738842,2.97173041782,0.02
 08/14  24:00:00,88.8276586614,19.1612212505,35.016745946,0.0,4.12243109448,15.9888894789,42.4121151589,39.420384741,2.97173041782,0.02
 08/15  01:00:00,98.6508522827,23.0028793271,40.9049505274,0.0,4.12243109448,15.9888894789,55.1259156205,52.1341852026,2.97173041782,0.02
 08/15  02:00:00,86.6750359238,18.8689507267,33.1563936782,0.0,4.12243109448,15.9888894789,46.8373171714,43.8455867536,2.97173041782,0.02
 08/15  03:00:00,92.6452063631,21.4213899449,36.5041266636,0.0,4.12243109448,15.9888894789,57.3934274733,54.4016970555,2.97173041782,0.02
 08/15  04:00:00,132.786721939,29.6015659885,51.0814567121,0.0,12.3672932834,24.9413748627,73.9257258088,68.9528417791,4.9528840297,0.02
 08/15  05:00:00,131.590224473,29.7965857501,48.8396971151,0.850242330985,12.3672932834,24.9413748627,133.939727988,128.966843958,4.9528840297,0.02
 08/15  06:00:00,181.575640819,31.1702961679,54.1622471078,0.0889172231624,24.7345865669,70.7195625826,106.982206081,97.0564380216,9.90576805939,0.02
 08/15  07:00:00,221.213194741,32.0905021158,58.9262514462,0.0,37.1018798503,92.3937384068,86.4319623069,76.5061942475,9.90576805939,0.02
 08/15  08:00:00,235.947849605,32.7625791562,60.9455930379,0.0,37.1018798503,104.434947198,92.9268634723,74.4016972597,9.90576805939,8.61939815328
 08/15  09:00:00,248.936763619,33.1888479401,61.4666807668,0.0,37.1018798503,116.476155989,82.6033615848,72.6775935254,9.90576805939,0.02
 08/15  10:00:00,252.069261192,33.6206732377,64.166704041,0.0,37.1018798503,116.476155989,75.5739456251,65.6481775658,9.90576805939,0.02
 08/15  11:00:00,256.988676087,34.097980624,68.6086490217,0.0,37.1018798503,116.476155989,72.5753844165,54.0408377963,9.90576805939,8.62877856083
 08/15  12:00:00,250.304187821,34.7123633219,73.3515314395,0.0,37.1018798503,104.434947198,53.6777574945,43.7519894351,9.90576805939,0.02
 08/15  13:00:00,266.772080635,35.2949069571,77.1950758885,0.0,37.1018798503,116.476155989,53.9278586569,35.3945428169,9.90576805939,8.62754778059
 08/15  14:00:00,272.002991125,35.925220347,81.7959531512,0.0,37.1018798503,116.476155989,36.0208479929,26.0950799335,9.90576805939,0.02
 08/15  15:00:00,275.490728724,36.5670616693,84.6419859568,0.0,37.1018798503,116.476155989,29.6471710756,19.7214030162,9.90576805939,0.02
 08/15  16:00:00,275.649214779,36.9770497338,84.3910331706,0.0,37.1018798503,116.476155989,35.4447117009,16.9164956089,9.90576805939,8.62244803257
 08/15  17:00:00,273.640926805,36.9646194514,82.3962939671,0.0,37.1018798503,116.476155989,27.1610748595,17.2353068001,9.90576805939,0.02
 08/15  18:00:00,162.215832853,29.6588036454,59.5427315668,0.0,24.7345865669,47.5788473902,39.1153268622,34.1424428325,4.9528840297,0.02
 08/15  19:00:00,163.787102884,29.4857362431,56.5887310771,0.0,24.7345865669,47.5788473902,48.7385464068,43.7656623771,4.9528840297,0.02
 08/15  20:00:00,151.964670235,29.9162762191,56.1960252867,0.0,12.3672932834,38.6892022431,62.4199757927,59.4282453749,2.97173041782,0.02
 08/15  21:00:00,111.598867178,20.2312372161,37.3713831104,0.0,12.3672932834,27.0668015668,50.8563348657,47.8646044479,2.97173041782,0.02
 08/15  22:00:00,101.052799148,23.9852141355,42.3012289848,0.0,4.12243109448,15.9888894789,67.7436159769,64.7518855591,2.97173041782,0.02
 08/15  23:00:00,84.4220729012,18.3834758088,31.4122374512,0.0,4.12243109448,15.9888894789,55.853724471,52.8619940532,2.97173041782,0.02
 08/15  24:00:00,91.608661623,22.3891112271,34.4765270568,0.0,4.12243109448,15.9888894789,76.4580770597,73.4663466419,2.97173041782,0.02
 08/16  01:00:00,76.5534235243,16.0973086157,25.8764206821,0.0,4.12243109448,15.9888894789,52.8389444598,49.847214042,2.97173041782,0.02
 08/16  02:00:00,88.4668219162,21.9068648629,31.8169336735,0.0,4.12243109448,15.9888894789,90.9518716522,79.3783640809,2.97173041782,8.60177715354
 08/16  03:00:00,70.8761570489,15.2204970444,21.075965859,0.0,4.12243109448,15.9888894789,57.258283721,54.2665533032,2.97173041782,0.02
 08/16  04:00:00,122.779435836,29.4919645421,41.1837713894,0.0,12.3672932834,24.9413748627,94.8825680291,89.9096839995,4.9528840297,0.02
 08/16  05:00:00,125.532239931,29.718043139,42.3324964061,1.37800056752,12.3672932834,24.9413748627,154.466455952,149.493571923,4.9528840297,0.02
 08/16  06:00:00,176.570241597,30.9924709684,46.7565634705,0.317859746102,24.7345865669,70.7195625826,122.317358175,112.391590116,9.90576805939,0.02
 08/16  07:00:00,219.912393368,31.7490090952,57.9669483834,0.0,37.1018798503,92.3937384068,87.7451025416,77.8193344822,9.90576805939,0.02
 08/16  08:00:00,243.060866334,32.4808283756,68.3403886126,0.0,37.1018798503,104.434947198,46.1216347309,36.1958666715,9.90576805939,0.02
 08/16  09:00:00,263.407158569,33.1664170891,75.9594476172,0.0,37.1018798503,116.476155989,24.0875495156,14.1617814562,9.90576805939,0.02
 08/16  10:00:00,273.23962195,33.875726221,85.08204412,0.0,37.1018798503,116.476155989,23.5027508147,4.97095851288,9.90576805939,8.62602424238
 08/16  11:00:00,282.880586605,34.7278500584,93.8706931283,0.0,37.1018798503,116.476155989,10.5716029177,0.645834858352,9.90576805939,0.02
 08/16  12:00:00,277.560302263,35.732548028,99.5874086572,0.0,37.1018798503,104.434947198,18.5306914646,0.0,9.90576805939,8.62492340516
 08/16  13:00:00,297.032925858,36.643691649,106.107220155,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/16  14:00:00,302.504789012,37.4165503795,110.806357311,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/16  15:00:00,304.557251429,38.0045463687,112.271043934,0.0,37.1018798503,116.476155989,18.5318979668,0.0,9.90576805939,8.62612990739
 08/16  16:00:00,305.358066623,38.4296797255,112.647287611,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/16  17:00:00,301.596955309,38.476330424,108.840575491,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/16  18:00:00,172.730019642,29.7717348552,70.0489669788,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/16  19:00:00,172.50119597,29.5130702217,65.2754767781,0.0,24.7345865669,47.5788473902,16.7594225902,3.1990935689,4.9528840297,8.6074449916
 08/16  20:00:00,160.51317119,29.9413149057,64.7194974274,0.0,12.3672932834,38.6892022431,28.2984826412,25.3067522233,2.97173041782,0.02
 08/16  21:00:00,119.099927429,21.1556921061,43.9246664952,0.0,12.3672932834,27.0668015668,32.750493982,29.7587635641,2.97173041782,0.02
 08/16  22:00:00,97.2568746359,20.5600415554,42.0238091811,0.0,4.12243109448,15.9888894789,36.8939039376,33.9021735198,2.97173041782,0.02
 08/16  23:00:00,105.204365645,24.6314378416,45.783240227,0.0,4.12243109448,15.9888894789,52.1968317327,49.2051013149,2.97173041782,0.02
 08/16  24:00:00,91.9660642345,20.0851019542,37.2079383671,0.0,4.12243109448,15.9888894789,46.2952944603,43.3035640425,2.97173041782,0.02
 08/17  01:00:00,97.9759867365,23.0028793271,40.230085277,0.0,4.12243109448,15.9888894789,63.3018093779,60.31007896,2.97173041782,0.02
 08/17  02:00:00,86.2030943969,18.7812695696,32.7721336158,0.0,4.12243109448,15.9888894789,57.1250685979,54.13333818,2.97173041782,0.02
 08/17  03:00:00,92.3003578056,22.3452706486,34.0003872873,0.0,4.12243109448,15.9888894789,75.3064471632,72.3147167454,2.97173041782,0.02
 08/17  04:00:00,129.653186978,29.5138848313,37.3669049855,0.0,12.3672932834,24.9413748627,86.6011063097,81.62822228,4.9528840297,0.02
 08/17  05:00:00,131.422703739,29.8433193341,35.4191752728,0.574804462758,12.3672932834,24.9413748627,148.267893033,143.295009003,4.9528840297,0.02
 08/17  06:00:00,174.074602379,31.3212691123,35.5115475907,0.0821440073083,24.7345865669,70.7195625826,116.800661606,106.874893546,9.90576805939,0.02
 08/17  07:00:00,204.429953027,32.2482932704,37.1740949437,0.0,37.1018798503,92.3937384068,95.5947058345,85.6689377751,9.90576805939,0.02
 08/17  08:00:00,217.059811204,32.7875603191,39.0155142215,0.0,37.1018798503,104.434947198,88.7694874913,78.8437194319,9.90576805939,0.02
 08/17  09:00:00,237.322607694,33.1672077876,47.7654341189,0.0,37.1018798503,116.476155989,94.0114728335,75.482150893,9.90576805939,8.62355388111
 08/17  10:00:00,249.679736891,33.5117276172,56.2974600722,0.0,37.1018798503,116.476155989,82.431856544,72.5060884846,9.90576805939,0.02
 08/17  11:00:00,256.632059484,33.9885120117,61.0988271384,0.0,37.1018798503,116.476155989,88.0502808307,69.5157263846,9.90576805939,8.62878638669
 08/17  12:00:00,245.69332498,34.5282510773,64.5079419045,0.0,37.1018798503,104.434947198,77.3060869054,67.380318846,9.90576805939,0.02
 08/17  13:00:00,257.506537397,35.0516693014,67.8511203743,0.0,37.1018798503,116.476155989,75.2808411424,65.355073083,9.90576805939,0.02
 08/17  14:00:00,258.791360377,35.4644644422,69.0450406953,0.0,37.1018798503,116.476155989,82.4851177184,63.9533553241,9.90576805939,8.62599433488
 08/17  15:00:00,260.652455594,35.9050883207,70.4657218832,0.0,37.1018798503,116.476155989,71.5825204,61.6567523406,9.90576805939,0.02
 08/17  16:00:00,258.692675327,36.1973211733,68.2141944769,0.0,37.1018798503,116.476155989,74.1731475221,61.0669968666,9.90576805939,3.20038259613
 08/17  17:00:00,255.085544702,36.1609182542,64.6445993077,0.0,37.1018798503,116.476155989,76.5583191153,61.2167948072,9.90576805939,5.43575624878
 08/17  18:00:00,151.870505879,29.7413649763,49.1148498348,0.0,24.7345865669,47.5788473902,59.8160766913,54.8431926616,4.9528840297,0.02
 08/17  19:00:00,155.188624205,29.4759194115,45.6509106398,0.0,24.7345865669,47.5788473902,63.5390007509,58.5661167212,4.9528840297,0.02
 08/17  20:00:00,139.669573807,29.7999865442,44.0172272044,0.0,12.3672932834,38.6892022431,74.096639441,71.1049090232,2.97173041782,0.02
 08/17  21:00:00,98.7114168964,18.1642729159,26.597567542,0.0,12.3672932834,27.0668015668,53.4326176993,50.4408872814,2.97173041782,0.02
 08/17  22:00:00,88.4152443503,23.4299001403,30.2189886805,0.0,4.12243109448,15.9888894789,75.730091405,72.7383609872,2.97173041782,0.02
 08/17  23:00:00,71.3472163832,15.9219463015,20.845576408,0.0,4.12243109448,15.9888894789,52.2900262189,49.2982958011,2.97173041782,0.02
 08/17  24:00:00,84.661978839,22.1260677557,27.7928882435,0.0,4.12243109448,15.9888894789,83.2226454838,80.230915066,2.97173041782,0.02
 08/18  01:00:00,69.3226660839,16.0973086157,18.645663739,0.0,4.12243109448,15.9888894789,58.5216511258,55.529920708,2.97173041782,0.02
 08/18  02:00:00,79.3903628956,21.2492561844,23.3980838091,0.0,4.12243109448,15.9888894789,82.3679456905,79.3762152727,2.97173041782,0.02
 08/18  03:00:00,65.427549842,14.7820912587,16.0657647889,0.0,4.12243109448,15.9888894789,61.0516620695,58.0599316517,2.97173041782,0.02
 08/18  04:00:00,112.588916712,29.5284983575,30.9567186664,0.0,12.3672932834,24.9413748627,96.6335696816,91.6606856519,4.9528840297,0.02
 08/18  05:00:00,115.840654417,29.7178608751,31.8958850472,2.12320876702,12.3672932834,24.9413748627,155.460991271,150.488107241,4.9528840297,0.02
 08/18  06:00:00,160.402573318,31.0079811238,30.1045470387,0.786697715029,24.7345865669,70.7195625826,123.466536585,113.540768526,9.90576805939,0.02
 08/18  07:00:00,196.71637134,31.5056664707,35.0040041694,0.0102573080453,37.1018798503,92.3937384068,111.34862891,92.8357902447,9.90576805939,8.60707060626
 08/18  08:00:00,217.848526534,31.8470096429,43.7618847921,0.0,37.1018798503,104.434947198,95.5363304015,85.6105623421,9.90576805939,0.02
 08/18  09:00:00,241.634640309,32.4657734416,54.8876060714,0.0,37.1018798503,116.476155989,90.1008470597,80.1750790003,9.90576805939,0.02
 08/18  10:00:00,251.64485154,33.0537220244,64.3092288931,0.0,37.1018798503,116.476155989,84.5799297378,66.0467264392,9.90576805939,8.62743523921
 08/18  11:00:00,261.193234261,33.7052179924,73.2060020053,0.0,37.1018798503,116.476155989,52.4147294593,42.4889613999,9.90576805939,0.02
 08/18  12:00:00,261.011898428,34.6973398848,84.0742326761,0.0,37.1018798503,104.434947198,30.4794413816,20.5536733222,9.90576805939,0.02
 08/18  13:00:00,287.578343195,35.8869972268,97.4092904007,0.0,37.1018798503,116.476155989,24.5015592146,5.96691778869,9.90576805939,8.62887336654
 08/18  14:00:00,296.561730189,37.0232070137,105.256679958,0.0,37.1018798503,116.476155989,9.9956015563,0.0698334969122,9.90576805939,0.02
 08/18  15:00:00,291.065436757,37.5417305295,99.2420001157,0.0,37.1018798503,116.476155989,20.9350594753,2.40318776791,9.90576805939,8.62610364796
 08/18  16:00:00,294.825908616,38.2347459994,102.310077717,0.0,37.1018798503,116.476155989,12.4358885351,2.51012047571,9.90576805939,0.02
 08/18  17:00:00,297.777687982,38.1639469871,105.333711869,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/18  18:00:00,171.326400545,29.6781806325,68.6339139856,0.0,24.7345865669,47.5788473902,22.5130255986,17.5401415689,4.9528840297,0.02
 08/18  19:00:00,172.839720823,29.5048355564,63.2730745206,0.0,24.7345865669,47.5788473902,40.9591466066,35.986262577,4.9528840297,0.02
 08/18  20:00:00,159.423467712,29.9367899884,63.634300342,0.0,12.3672932834,38.6892022431,53.4310205309,50.4392901131,2.97173041782,0.02
 08/18  21:00:00,120.077099838,21.1560258272,44.9014911508,0.0,12.3672932834,27.0668015668,53.1159719072,41.5394564386,2.97173041782,8.60478505072
 08/18  22:00:00,98.957731749,20.5600415554,43.7246652971,0.0,4.12243109448,15.9888894789,45.8767680795,42.8850376617,2.97173041782,0.02
 08/18  23:00:00,106.578485447,24.741039288,47.0477576722,0.0,4.12243109448,15.9888894789,62.2084549686,59.2167245507,2.97173041782,0.02
 08/18  24:00:00,90.6456540257,19.2342888815,36.7616731375,0.0,4.12243109448,15.9888894789,48.4801518667,45.4884214489,2.97173041782,0.02
 08/19  01:00:00,99.0077837772,23.0028793271,41.2618815636,0.0,4.12243109448,15.9888894789,67.0425763181,64.0508459002,2.97173041782,0.02
 08/19  02:00:00,86.425314804,18.8689507267,32.9066721833,0.0,4.12243109448,15.9888894789,60.1764784773,57.1847480595,2.97173041782,0.02
 08/19  03:00:00,94.6213799642,22.3452706486,37.5330865296,0.0,4.12243109448,15.9888894789,73.2193725655,70.2276421476,2.97173041782,0.02
 08/19  04:00:00,110.441693904,28.7685949957,46.7039067824,0.0,4.12243109448,16.0517297156,88.9813009792,85.9895705614,2.97173041782,0.02
 08/19  05:00:00,109.918178303,28.8124355743,46.1365506343,0.0,4.12243109448,16.0517297156,88.2326529798,85.240922562,2.97173041782,0.02
 08/19  06:00:00,131.058643507,30.3468558241,53.9343540935,0.0,4.12243109448,39.6058045677,71.3880601398,68.396329722,2.97173041782,0.02
 08/19  07:00:00,163.448197815,30.3816929782,53.2973568601,1.34868142882,12.3672932834,65.3531420225,114.490905279,109.518021249,4.9528840297,0.02
 08/19  08:00:00,166.108876619,30.3715816659,53.0566071919,1.36939716628,12.3672932834,68.2430321324,109.961409437,104.988525408,4.9528840297,0.02
 08/19  09:00:00,196.21698154,30.4425090495,55.0013307524,0.444994345618,16.4897243779,93.1370602926,95.8784397477,87.9338253002,7.92461444751,0.02
 08/19  10:00:00,197.441859141,30.4977280671,56.3825281222,0.233346076036,16.4897243779,93.1370602926,86.2498507192,78.3052362717,7.92461444751,0.02
 08/19  11:00:00,197.535231593,30.5265451742,56.4908373777,0.189580513213,16.4897243779,93.1370602926,92.5206664642,75.9846587245,7.92461444751,8.61139329218
 08/19  12:00:00,190.414071496,30.6045407884,58.5299201321,0.102983502131,16.4897243779,83.9857416113,77.2777687727,69.3331543252,7.92461444751,0.02
 08/19  13:00:00,193.356533573,30.7738782144,61.4014686001,0.00457147155177,16.4897243779,83.9857416113,67.3598617601,59.4152473126,7.92461444751,0.02
 08/19  14:00:00,196.768740699,30.9133257006,64.6788452822,0.0,16.4897243779,83.9857416113,57.893912706,49.9492982585,7.92461444751,0.02
 08/19  15:00:00,179.060473433,30.3468558241,64.9939402126,0.0,12.3672932834,70.6512738906,23.0739755371,18.1010915074,4.9528840297,0.02
 08/19  16:00:00,182.669421503,30.3468558241,68.6028808053,0.0,12.3672932834,70.6512738906,16.7241015842,11.7512175545,4.9528840297,0.02
 08/19  17:00:00,169.948807686,30.3468558241,68.4057635778,0.0,12.3672932834,58.1284167478,14.6037041828,9.63082015313,4.9528840297,0.02
 08/19  18:00:00,120.712579264,29.3604428064,53.3434365627,0.0,12.3672932834,24.9413748627,38.7348297969,33.7619457672,4.9528840297,0.02
 08/19  19:00:00,127.502100356,29.9084500385,52.537450402,0.0,12.3672932834,24.9413748627,58.854165846,53.8812818163,4.9528840297,0.02
 08/19  20:00:00,109.265940852,28.7393679433,45.5573803047,0.0,4.12243109448,16.0517297156,76.44335323,73.4516228121,2.97173041782,0.02
 08/19  21:00:00,73.0886066731,14.2495472084,24.3060308224,0.0,4.12243109448,15.9888894789,43.1200562069,40.128325789,2.97173041782,0.02
 08/19  22:00:00,88.5840361848,21.2021870521,32.6621585828,0.0,4.12243109448,15.9888894789,68.8291710348,65.837440617,2.97173041782,0.02
 08/19  23:00:00,77.0602927698,15.1734279121,27.3305034152,0.0,4.12243109448,15.9888894789,48.9961188916,45.4843505513,2.97173041782,0.540037922521
 08/19  24:00:00,92.2220743476,21.9929317432,35.4977856877,0.0,4.12243109448,15.9888894789,81.1906019779,70.137534938,2.97173041782,8.0813366221
 08/20  01:00:00,60.3534189564,11.5485087959,16.3680962298,0.0,2.06121554724,15.9888894789,41.0275327744,38.0358023565,2.97173041782,0.02
 08/20  02:00:00,79.7193088957,19.6324649529,27.4458686726,0.0,2.06121554724,15.9888894789,71.1318509299,68.1401205121,2.97173041782,0.02
 08/20  03:00:00,64.6459339372,12.4253203672,19.7837998047,0.0,2.06121554724,15.9888894789,45.2822678614,42.2905374436,2.97173041782,0.02
 08/20  04:00:00,81.6368208118,20.0708707386,28.9249749483,0.0,2.06121554724,15.9888894789,76.6546438924,73.6629134746,2.97173041782,0.02
 08/20  05:00:00,59.0439386864,11.5485087959,15.0586162516,0.0,2.06121554724,15.9888894789,47.1523201195,44.1605897017,2.97173041782,0.02
 08/20  06:00:00,74.4246244797,23.0970175917,30.3449674506,0.0,2.06121554724,15.9888894789,92.2913471501,89.2996167323,2.97173041782,0.02
 08/20  07:00:00,63.5811242967,18.6529763876,26.4113388533,0.0,2.06121554724,15.9888894789,71.2184417924,68.2267113746,2.97173041782,0.02
 08/20  08:00:00,116.780386733,25.2890465201,45.049314517,0.0,4.12243109448,41.7362269337,73.589183935,68.6162999054,4.9528840297,0.02
 08/20  09:00:00,105.862168511,20.2312372161,39.3055692997,0.0,4.12243109448,41.7362269337,46.87251321,41.8996291803,4.9528840297,0.02
 08/20  10:00:00,122.65912546,25.201365363,51.0157344507,0.0,4.12243109448,41.7362269337,50.4302502231,45.4573661934,4.9528840297,0.02
 08/20  11:00:00,109.256800228,20.2312372161,42.7002010533,0.0,4.12243109448,41.7362269337,37.0611631448,32.0882791151,4.9528840297,0.02
 08/20  12:00:00,125.902272569,25.2890465201,54.1712004269,0.0,4.12243109448,41.7362269337,39.5287861241,34.5559020944,4.9528840297,0.02
 08/20  13:00:00,110.697037049,20.2329598299,44.1387152741,0.0,4.12243109448,41.7362269337,29.4664432603,24.4935592306,4.9528840297,0.02
 08/20  14:00:00,127.353227073,25.2919800353,55.6192214188,0.0,4.12243109448,41.7362269337,32.3823282054,27.4094441757,4.9528840297,0.02
 08/20  15:00:00,110.634641507,20.238335994,44.0709435612,0.0,4.12243109448,41.7362269337,27.2607818824,22.2878978527,4.9528840297,0.02
 08/20  16:00:00,108.630956579,25.2933586019,53.7532646497,0.0,4.12243109448,24.8785346261,37.9087824338,32.9358984041,4.9528840297,0.02
 08/20  17:00:00,80.651617144,20.2327164695,41.9020917,0.0,2.06121554724,15.9888894789,35.5632406018,32.571510184,2.97173041782,0.02
 08/20  18:00:00,92.3288398693,24.3651658165,49.3535341217,0.0,2.06121554724,15.9888894789,46.1458486981,43.1541182803,2.97173041782,0.02
 08/20  19:00:00,78.2274312788,17.9450700231,34.7647177096,0.0,2.06121554724,15.9888894789,35.610033189,32.6183027712,2.97173041782,0.02
 08/20  20:00:00,101.900877482,23.9267600308,45.2689774721,0.0,2.06121554724,15.9888894789,45.3331278849,42.3413974671,2.97173041782,0.02
 08/20  21:00:00,81.8250951822,17.2403922123,32.0428921034,0.0,2.06121554724,15.9888894789,44.9523916702,41.9606612524,2.97173041782,0.02
 08/20  22:00:00,92.7120703473,22.30143007,37.728832971,0.0,2.06121554724,15.9888894789,69.3166739466,66.3249435288,2.97173041782,0.02
 08/20  23:00:00,77.1015819546,16.0973086157,28.4857951391,0.0,2.06121554724,15.9888894789,46.5064854307,43.5147550129,2.97173041782,0.02
 08/20  24:00:00,89.2165596214,21.6876619701,34.8470902714,0.0,2.06121554724,15.9888894789,69.9361227813,66.9443923635,2.97173041782,0.02
 08/21  01:00:00,76.2071182097,15.6589028301,25.968521546,0.0,4.12243109448,15.9888894789,52.490941146,49.4992107282,2.97173041782,0.02
 08/21  02:00:00,94.5592889346,22.5644735414,37.2517923741,0.0,4.12243109448,15.9888894789,78.7690896292,75.7773592114,2.97173041782,0.02
 08/21  03:00:00,73.4904715326,14.4922846674,24.4534920438,0.0,4.12243109448,15.9888894789,53.3372763814,50.3455459636,2.97173041782,0.02
 08/21  04:00:00,127.841131936,28.8124355743,46.9249965365,0.0,12.3672932834,24.9413748627,105.465330735,91.9106755711,4.9528840297,8.60177113469
 08/21  05:00:00,136.172983958,30.0310889513,51.8571159747,2.18107925442,12.3672932834,24.9413748627,148.925099705,143.952215675,4.9528840297,0.02
 08/21  06:00:00,185.121710102,30.4893174264,55.8759337542,0.253111557746,24.7345865669,70.7195625826,112.240090088,102.314322029,9.90576805939,0.02
 08/21  07:00:00,221.556243323,31.0836039709,60.2738990361,0.00230606548166,37.1018798503,92.3937384068,84.2943572023,74.3685891429,9.90576805939,0.02
 08/21  08:00:00,237.713733708,31.4633317974,64.0107618879,0.0,37.1018798503,104.434947198,64.5665339879,54.6407659285,9.90576805939,0.02
 08/21  09:00:00,254.812477587,31.9410283362,68.5901671676,0.0,37.1018798503,116.476155989,49.856390066,39.9306220066,9.90576805939,0.02
 08/21  10:00:00,259.987549349,32.5903182817,73.1153558423,0.0,37.1018798503,116.476155989,49.8222775836,31.2889597153,9.90576805939,8.62754980893
 08/21  11:00:00,265.318076239,33.2608582252,77.7751868797,0.0,37.1018798503,116.476155989,31.6636224827,21.7378544233,9.90576805939,0.02
 08/21  12:00:00,258.859697367,34.0724176361,82.546931111,0.0,37.1018798503,104.434947198,32.9999104634,14.4692420155,9.90576805939,8.62490038851
 08/21  13:00:00,277.391650921,35.0008417475,88.1087864336,0.0,37.1018798503,116.476155989,19.236377193,9.31060913358,9.90576805939,0.02
 08/21  14:00:00,279.771225224,35.789585986,89.6997711575,0.0,37.1018798503,116.476155989,17.4001391959,7.47437113655,9.90576805939,0.02
 08/21  15:00:00,282.073306358,36.4627733461,91.3288492063,0.0,37.1018798503,116.476155989,24.516760786,5.98486106237,9.90576805939,8.62613166422
 08/21  16:00:00,284.960909104,37.0474677518,93.6323499612,0.0,37.1018798503,116.476155989,13.7005614157,3.77479335635,9.90576805939,0.02
 08/21  17:00:00,285.039865003,37.2502131504,93.5096093564,0.0,37.1018798503,116.476155989,13.6563285612,3.73056050182,9.90576805939,0.02
 08/21  18:00:00,167.244131248,29.6744427924,64.5553764395,0.0,24.7345865669,47.5788473902,21.8954138009,16.9225297712,4.9528840297,0.02
 08/21  19:00:00,169.500542997,29.5016047579,59.9371213289,0.0,24.7345865669,47.5788473902,33.4181686871,28.4452846575,4.9528840297,0.02
 08/21  20:00:00,155.441429255,29.9334671794,59.6555898185,0.0,12.3672932834,38.6892022431,57.539748678,45.9605791263,2.97173041782,8.60743913393
 08/21  21:00:00,116.625568365,21.1551681303,41.4508289889,0.0,12.3672932834,27.0668015668,46.8390155932,43.8472851754,2.97173041782,0.02
 08/21  22:00:00,91.9907545019,19.5996270362,37.7414361747,0.0,4.12243109448,15.9888894789,52.0781030954,49.0863726776,2.97173041782,0.02
 08/21  23:00:00,95.6110617986,22.7106088033,38.1574307777,0.0,4.12243109448,15.9888894789,70.8607756625,67.8690452447,2.97173041782,0.02
 08/21  24:00:00,85.7528771996,19.0150859886,32.0880999378,0.0,4.12243109448,15.9888894789,60.1629218941,57.1711914763,2.97173041782,0.02
 08/22  01:00:00,95.370892025,22.91519817,37.7126716361,0.0,4.12243109448,15.9888894789,77.0001762999,74.0084458821,2.97173041782,0.02
 08/22  02:00:00,83.7984736761,18.8689507267,30.2798316649,0.0,4.12243109448,15.9888894789,66.486680384,63.4949499662,2.97173041782,0.02
 08/22  03:00:00,86.6544703656,20.5413498198,31.4167637841,0.0,4.12243109448,15.9888894789,71.1518357701,68.1601053522,2.97173041782,0.02
 08/22  04:00:00,122.38695698,29.1412399135,41.142018109,0.0,12.3672932834,24.9413748627,92.6179708039,87.6450867742,4.9528840297,0.02
 08/22  05:00:00,129.958942813,30.3733490604,45.8473168577,1.63457792053,12.3672932834,24.9413748627,153.943207332,148.970323302,4.9528840297,0.02
 08/22  06:00:00,180.472525262,30.7750914161,51.0811376326,0.112949548901,24.7345865669,70.7195625826,121.973119407,112.047351348,9.90576805939,0.02
 08/22  07:00:00,220.571058678,31.758079671,58.6165455555,0.0,37.1018798503,92.3937384068,91.1117451405,81.1859770811,9.90576805939,0.02
 08/22  08:00:00,238.041384893,32.479775562,63.3219215056,0.0,37.1018798503,104.434947198,69.7650094647,59.8392414053,9.90576805939,0.02
 08/22  09:00:00,255.04796325,33.0394829285,67.7272052808,0.0,37.1018798503,116.476155989,66.3205439003,47.7911785713,9.90576805939,8.62359726954
 08/22  10:00:00,261.633066555,33.738223154,73.6130078152,0.0,37.1018798503,116.476155989,42.9549009138,33.0291328544,9.90576805939,0.02
 08/22  11:00:00,267.398560609,34.441742433,78.6747134465,0.0,37.1018798503,116.476155989,42.9870294109,24.4524387377,9.90576805939,8.62882261381
 08/22  12:00:00,260.593220343,35.379215314,82.9737346936,0.0,37.1018798503,104.434947198,28.6819173102,18.7561492508,9.90576805939,0.02
 08/22  13:00:00,277.341775159,36.2596493228,86.8000599653,0.0,37.1018798503,116.476155989,23.2701239974,13.344355938,9.90576805939,0.02
 08/22  14:00:00,280.54521574,37.0102437852,89.2530949412,0.0,37.1018798503,116.476155989,27.3427679305,8.80949369659,9.90576805939,8.62750617448
 08/22  15:00:00,282.166234411,37.6401556607,90.2444423201,0.0,37.1018798503,116.476155989,16.9814679749,7.0556999155,9.90576805939,0.02
 08/22  16:00:00,280.458788934,37.3539394962,88.8236992057,0.0,37.1018798503,116.476155989,16.9906135547,7.0648454953,9.90576805939,0.02
 08/22  17:00:00,278.087422984,37.0740652506,86.7333086325,0.0,37.1018798503,116.476155989,28.833650712,10.3127739452,9.90576805939,8.61510870741
 08/22  18:00:00,163.304429283,29.6652477604,60.6248901708,0.0,24.7345865669,47.5788473902,40.8729309706,35.9000469409,4.9528840297,0.02
 08/22  19:00:00,166.791136585,29.4917101301,57.2376338369,0.0,24.7345865669,47.5788473902,55.9228373599,50.9499533302,4.9528840297,0.02
 08/22  20:00:00,154.546794729,29.921408612,58.7730282566,0.0,12.3672932834,38.6892022431,67.4435052561,64.4517748383,2.97173041782,0.02
 08/22  21:00:00,113.511193646,20.2312372161,39.2837158649,0.0,12.3672932834,27.0668015668,50.4902247479,47.4984943301,2.97173041782,0.02
 08/22  22:00:00,102.730003529,24.0728952927,43.8907528443,0.0,4.12243109448,15.9888894789,67.029757853,64.0380274352,2.97173041782,0.02
 08/22  23:00:00,84.8321772444,18.091205285,32.1146129542,0.0,4.12243109448,15.9888894789,55.2343058761,52.2425754583,2.97173041782,0.02
 08/22  24:00:00,97.15670929,23.4883542451,38.9019996086,0.0,4.12243109448,15.9888894789,75.587497247,72.5957668292,2.97173041782,0.02
 08/23  01:00:00,80.7831181914,17.1088704765,29.0712213831,0.0,4.12243109448,15.9888894789,55.8011191735,52.8093887557,2.97173041782,0.02
 08/23  02:00:00,91.1229938554,22.1260677557,34.25390333,0.0,4.12243109448,15.9888894789,77.2599120728,74.268181655,2.97173041782,0.02
 08/23  03:00:00,76.7310528675,16.0096274586,26.1417317475,0.0,4.12243109448,15.9888894789,56.0523379001,53.0606074822,2.97173041782,0.02
 08/23  04:00:00,126.636573262,29.4042833849,45.1285903226,0.0,12.3672932834,24.9413748627,93.35626615,88.3833821203,4.9528840297,0.02
 08/23  05:00:00,129.550654687,29.7348938721,46.3627652565,1.34929596441,12.3672932834,24.9413748627,150.939896683,145.967012654,4.9528840297,0.02
 08/23  06:00:00,181.391890148,31.0715202331,51.4721094251,0.344913184286,24.7345865669,70.7195625826,117.298011782,107.372243723,9.90576805939,0.02
 08/23  07:00:00,218.886068149,31.8633340565,56.8261709057,0.000116414460714,37.1018798503,92.3937384068,88.1094361055,78.1836680462,9.90576805939,0.02
 08/23  08:00:00,235.811221838,32.6414017039,60.9301748757,0.0,37.1018798503,104.434947198,77.9966895383,59.4701037335,9.90576805939,8.6208177454
 08/23  09:00:00,252.222484478,33.1949073554,64.7463245282,0.0,37.1018798503,116.476155989,58.3693228198,48.4435547604,9.90576805939,0.02
 08/23  10:00:00,256.49594866,33.5740517787,68.6399891004,0.0,37.1018798503,116.476155989,56.6077026678,38.0755303438,9.90576805939,8.62640426455
 08/23  11:00:00,262.38474407,34.2590019779,73.8437229937,0.0,37.1018798503,116.476155989,35.316978197,25.3912101376,9.90576805939,0.02
 08/23  12:00:00,256.372890144,35.085626908,79.0469466935,0.0,37.1018798503,104.434947198,21.324454615,11.3986865556,9.90576805939,0.02
 08/23  13:00:00,274.435453556,35.8955618133,84.2578156455,0.0,37.1018798503,116.476155989,24.5252576287,5.99056190833,9.90576805939,8.62892766102
 08/23  14:00:00,279.284753792,36.6200879887,88.3828308176,0.0,37.1018798503,116.476155989,13.2376211015,3.31185304214,9.90576805939,0.02
 08/23  15:00:00,282.488808689,37.1951741892,91.0119276285,0.0,37.1018798503,116.476155989,19.7886355549,1.25672235648,9.90576805939,8.62614513901
 08/23  16:00:00,283.071338728,37.4068521902,91.3833884839,0.0,37.1018798503,116.476155989,10.9533750281,1.02760696871,9.90576805939,0.02
 08/23  17:00:00,282.085840827,37.0103740818,90.7954421286,0.0,37.1018798503,116.476155989,11.3698141138,1.4440460544,9.90576805939,0.02
 08/23  18:00:00,164.593362333,29.6582090068,61.9208495971,0.0,24.7345865669,47.5788473902,11.2981668237,6.325282794,4.9528840297,0.02
 08/23  19:00:00,166.986138565,29.4850581471,57.4392719136,0.0,24.7345865669,47.5788473902,22.7781807358,17.8052967061,4.9528840297,0.02
 08/23  20:00:00,152.928329192,29.9160973023,57.1598567811,0.0,12.3672932834,38.6892022431,37.0224660161,34.0307355983,2.97173041782,0.02
 08/23  21:00:00,114.986506846,21.1551179198,39.8118057615,0.0,12.3672932834,27.0668015668,34.4578790948,31.466148677,2.97173041782,0.02
 08/23  22:00:00,90.3016841643,19.3658106172,36.2861808363,0.0,4.12243109448,15.9888894789,44.0837537881,32.5102484988,2.97173041782,8.60177487141
 08/23  23:00:00,98.4076488365,23.0028793271,40.6617459384,0.0,4.12243109448,15.9888894789,49.3769780674,46.3852476495,2.97173041782,0.02
 08/23  24:00:00,86.150716238,18.8689507267,32.632072993,0.0,4.12243109448,15.9888894789,44.7309348701,41.7392044523,2.97173041782,0.02
 08/24  01:00:00,93.1362021236,22.3452706486,36.0479081094,0.0,4.12243109448,15.9888894789,62.4948650271,59.5031346092,2.97173041782,0.02
 08/24  02:00:00,83.7648735983,18.7812695696,30.3339116919,0.0,4.12243109448,15.9888894789,58.7208450318,55.729114614,2.97173041782,0.02
 08/24  03:00:00,87.4276273016,20.4975092412,32.2337603343,0.0,4.12243109448,15.9888894789,69.6002331262,66.6085027084,2.97173041782,0.02
 08/24  04:00:00,127.122269607,29.1412399135,45.8773298535,0.0,12.3672932834,24.9413748627,88.2064499758,83.2335659461,4.9528840297,0.02
 08/24  05:00:00,133.540690237,30.3402878874,50.0577669024,1.03893566773,12.3672932834,24.9413748627,135.181052143,130.208168113,4.9528840297,0.02
 08/24  06:00:00,183.953155616,30.9003591709,54.3468940726,0.202554974715,24.7345865669,70.7195625826,100.672022748,90.7462546884,9.90576805939,0.02
 08/24  07:00:00,220.215365565,31.7584967893,58.260430615,0.0,37.1018798503,92.3937384068,77.7303782143,67.8046101549,9.90576805939,0.02
 08/24  08:00:00,235.560022107,32.2616999239,61.0586536927,0.0,37.1018798503,104.434947198,64.4354957409,54.5097276815,9.90576805939,0.02
 08/24  09:00:00,249.034217526,32.5229386974,62.2299646676,0.0,37.1018798503,116.476155989,66.868891649,48.3395630445,9.90576805939,8.62356054515
 08/24  10:00:00,250.265376557,32.6333944489,63.3501589021,0.0,37.1018798503,116.476155989,54.3493049385,44.4235368791,9.90576805939,0.02
 08/24  11:00:00,253.933406667,32.9496073639,66.701725713,0.0,37.1018798503,116.476155989,44.9336076269,35.0078395675,9.90576805939,0.02
 08/24  12:00:00,246.169161787,33.5260269586,70.4028134925,0.0,37.1018798503,104.434947198,41.9616856125,23.4308935242,9.90576805939,8.62502402893
 08/24  13:00:00,261.880124032,34.1048269411,73.4932644576,0.0,37.1018798503,116.476155989,24.3820380061,14.4562699467,9.90576805939,0.02
 08/24  14:00:00,265.048279013,34.6366077923,76.1297624707,0.0,37.1018798503,116.476155989,28.9137585071,10.3811514295,9.90576805939,8.62683901822
 08/24  15:00:00,268.32231996,35.1880920526,78.8525994999,0.0,37.1018798503,116.476155989,17.6842621916,7.7584941322,9.90576805939,0.02
 08/24  16:00:00,270.480619871,35.6524617931,80.5470356831,0.0,37.1018798503,116.476155989,15.1096260187,5.18385795934,9.90576805939,0.02
 08/24  17:00:00,272.772901968,36.0184140626,82.4744221852,0.0,37.1018798503,116.476155989,14.3019481535,4.37618009406,9.90576805939,0.02
 08/24  18:00:00,163.04469757,29.7451222319,60.2852617453,0.0,24.7345865669,47.5788473902,34.2894100061,20.7290549763,4.9528840297,8.60747100008
 08/24  19:00:00,168.582219595,29.4797819081,56.6914749538,0.0,24.7345865669,47.5788473902,36.9667314265,31.9938473968,4.9528840297,0.02
 08/24  20:00:00,151.396946414,29.9117955587,55.6327968115,0.0,12.3672932834,38.6892022431,49.6567433625,46.6650129447,2.97173041782,0.02
 08/24  21:00:00,110.799447887,20.1216357697,36.6815749357,0.0,12.3672932834,27.0668015668,41.5687136789,38.5769832611,2.97173041782,0.02
 08/24  22:00:00,100.041236394,23.7513977165,41.5234836512,0.0,4.12243109448,15.9888894789,53.7381328077,50.7464023899,2.97173041782,0.02
 08/24  23:00:00,85.3358703501,18.2957946516,32.4137170636,0.0,4.12243109448,15.9888894789,45.0222939148,42.030563497,2.97173041782,0.02
 08/24  24:00:00,94.4189450925,22.6521546986,37.0237680664,0.0,4.12243109448,15.9888894789,63.8980217714,60.9062913536,2.97173041782,0.02
