Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/25  01:00:00,75.1359072484,15.6589028301,24.8973111965,0.0,4.12243109448,15.9888894789,50.4337879534,47.4420575356,2.97173041782,0.02
 08/25  02:00:00,88.8117656345,21.6876619701,32.3810812737,0.0,4.12243109448,15.9888894789,71.651893858,68.6601634402,2.97173041782,0.02
 08/25  03:00:00,75.8140608646,15.8342651443,25.4001024412,0.0,4.12243109448,15.9888894789,50.4777501613,47.4860197434,2.97173041782,0.02
 08/25  04:00:00,129.227997292,29.4042833849,47.720014738,0.0,12.3672932834,24.9413748627,88.759133966,83.7862499363,4.9528840297,0.02
 08/25  05:00:00,131.273738056,29.7465368633,48.1141813064,1.30932068087,12.3672932834,24.9413748627,142.831810026,137.858925997,4.9528840297,0.02
 08/25  06:00:00,183.221419146,31.1016922249,53.387152254,0.229227753301,24.7345865669,70.7195625826,110.144286563,100.218518504,9.90576805939,0.02
 08/25  07:00:00,220.379971368,31.8923017844,58.2912298314,0.0,37.1018798503,92.3937384068,81.0023825683,71.0766145089,9.90576805939,0.02
 08/25  08:00:00,235.538777057,32.1766562815,61.1224242638,0.0,37.1018798503,104.434947198,70.6118947044,52.0852364291,9.90576805939,8.62089021583
 08/25  09:00:00,252.341543868,32.8502775801,65.2100311713,0.0,37.1018798503,116.476155989,49.4478591952,39.5220911358,9.90576805939,0.02
 08/25  10:00:00,257.329091999,33.4835976475,69.5636174249,0.0,37.1018798503,116.476155989,38.9800439526,29.0542758932,9.90576805939,0.02
 08/25  11:00:00,262.180133607,34.0621080867,73.8359569558,0.0,37.1018798503,116.476155989,38.8549398884,20.3202894381,9.90576805939,8.62888239093
 08/25  12:00:00,255.92615611,34.9684422662,78.7174255833,0.0,37.1018798503,104.434947198,25.9663640604,16.040596001,9.90576805939,0.02
 08/25  13:00:00,275.397136187,35.9192227272,85.195806176,0.0,37.1018798503,116.476155989,27.1075488572,8.57291287531,9.90576805939,8.62886792248
 08/25  14:00:00,282.1100217,36.7335770405,91.0946205992,0.0,37.1018798503,116.476155989,13.1646365826,3.23886852316,9.90576805939,0.02
 08/25  15:00:00,285.427104926,37.3916568452,93.7537724127,0.0,37.1018798503,116.476155989,11.0362423986,1.11047433918,9.90576805939,0.02
 08/25  16:00:00,286.116975686,37.6592939114,94.1765316166,0.0,37.1018798503,116.476155989,19.3668010708,0.838516246132,9.90576805939,8.62251676525
 08/25  17:00:00,284.130365599,37.7024641022,92.1478875049,0.0,37.1018798503,116.476155989,11.3063437083,1.38057564896,9.90576805939,0.02
 08/25  18:00:00,165.113520366,29.7566175584,62.3426061338,0.0,24.7345865669,47.5788473902,18.678861836,13.7059778063,4.9528840297,0.02
 08/25  19:00:00,170.024895893,29.4955305695,58.1183975481,0.0,24.7345865669,47.5788473902,31.9397551081,26.9668710784,4.9528840297,0.02
 08/25  20:00:00,154.195514864,29.9244720724,58.4186752492,0.0,12.3672932834,38.6892022431,42.022253636,39.0305232182,2.97173041782,0.02
 08/25  21:00:00,115.316563017,21.1551179198,40.1418661856,0.0,12.3672932834,27.0668015668,37.6208537673,34.6291233495,2.97173041782,0.02
 08/25  22:00:00,90.7480763962,19.4534917743,36.6448923351,0.0,4.12243109448,15.9888894789,41.021937079,38.0302066612,2.97173041782,0.02
 08/25  23:00:00,96.7982553635,22.7106088033,39.3446233141,0.0,4.12243109448,15.9888894789,54.5574765576,51.5657461398,2.97173041782,0.02
 08/25  24:00:00,86.1598330398,18.8689507267,32.6411899803,0.0,4.12243109448,15.9888894789,47.5113904538,44.519660036,2.97173041782,0.02
 08/26  01:00:00,94.6943344503,22.4767923843,37.4745187529,0.0,4.12243109448,15.9888894789,61.4132736841,58.4215432663,2.97173041782,0.02
 08/26  02:00:00,85.4324767986,18.8689507267,31.9138336653,0.0,4.12243109448,15.9888894789,51.2466124767,48.2548820589,2.97173041782,0.02
 08/26  03:00:00,88.8141828778,20.5413498198,33.5764751475,0.0,4.12243109448,15.9888894789,60.8307777462,57.8390473284,2.97173041782,0.02
 08/26  04:00:00,108.716155867,28.8124355743,44.9345275648,0.0,4.12243109448,16.0517297156,96.8064089647,85.2346524436,2.97173041782,8.60002610326
 08/26  05:00:00,102.632161088,27.71642111,39.9465473493,0.0,4.12243109448,16.0517297156,92.3421675782,89.3504371603,2.97173041782,0.02
 08/26  06:00:00,129.762537733,30.3468558241,52.6382478493,0.0,4.12243109448,39.6058045677,73.0470683992,70.0553379813,2.97173041782,0.02
 08/26  07:00:00,164.035887463,30.4095366291,54.7174155664,0.488468308804,12.3672932834,65.3531420225,106.900754408,101.927870378,4.9528840297,0.02
 08/26  08:00:00,170.584398655,30.523159477,58.3871609178,0.362787591939,12.3672932834,68.2430321324,89.9214125898,84.9485285601,4.9528840297,0.02
 08/26  09:00:00,204.192191889,30.7442180292,62.968234418,0.15160309225,16.4897243779,93.1370602926,67.2420879615,59.297473514,7.92461444751,0.02
 08/26  10:00:00,208.084640297,30.9154044696,66.8077625942,0.0332317826414,16.4897243779,93.1370602926,55.1577975472,47.2131830997,7.92461444751,0.02
 08/26  11:00:00,212.377815925,31.0898683648,70.959694364,0.0,16.4897243779,93.1370602926,46.4981121622,38.5534977147,7.92461444751,0.02
 08/26  12:00:00,208.309022932,31.372020025,75.7603565378,0.0,16.4897243779,83.9857416113,37.6465612667,29.7019468192,7.92461444751,0.02
 08/26  13:00:00,212.380552899,31.6509280318,79.5529757377,0.0,16.4897243779,83.9857416113,40.4043360164,23.8703167394,7.92461444751,8.60940482953
 08/26  14:00:00,215.157903902,31.9142837845,82.0670465039,0.0,16.4897243779,83.9857416113,28.5525608522,20.6079464047,7.92461444751,0.02
 08/26  15:00:00,190.707532758,30.3468558241,76.6410073736,0.0,12.3672932834,70.6512738906,13.7251353557,8.75225132603,4.9528840297,0.02
 08/26  16:00:00,191.000918816,30.3468558241,76.9343891454,0.0,12.3672932834,70.6512738906,14.6084355177,9.635551488,4.9528840297,0.02
 08/26  17:00:00,177.642880565,30.3468558241,76.0998416031,0.0,12.3672932834,58.1284167478,17.5573120317,12.584428002,4.9528840297,0.02
 08/26  18:00:00,135.041982302,29.8329230901,67.2003598392,0.0,12.3672932834,24.9413748627,35.0918906409,30.1190066112,4.9528840297,0.02
 08/26  19:00:00,134.239186887,29.4768496709,57.3569711562,0.0,12.3672932834,24.9413748627,43.9249036554,38.9520196257,4.9528840297,0.02
 08/26  20:00:00,117.437676154,29.7637653379,52.704718736,0.0,4.12243109448,16.0517297156,66.1088164044,63.1170859865,2.97173041782,0.02
 08/26  21:00:00,79.5259693681,16.2434438776,28.7028319039,0.0,4.12243109448,15.9888894789,45.0683895776,42.0766591598,2.97173041782,0.02
 08/26  22:00:00,94.5113755617,22.7106088033,37.0577439998,0.0,4.12243109448,15.9888894789,73.1911743794,70.1994439615,2.97173041782,0.02
 08/26  23:00:00,76.865120097,16.3603520872,25.9250743599,0.0,4.12243109448,15.9888894789,54.0065774063,51.0148469885,2.97173041782,0.02
 08/26  24:00:00,86.7705418545,21.4944575759,30.5563941852,0.0,4.12243109448,15.9888894789,77.2816472927,74.2899168749,2.97173041782,0.02
 08/27  01:00:00,62.470095106,12.6798251093,17.3359568237,0.0,2.06121554724,15.9888894789,51.2221170431,48.2303866253,2.97173041782,0.02
 08/27  02:00:00,83.057791413,20.8600011529,29.5568151691,0.0,2.06121554724,15.9888894789,77.9939958304,75.0022654126,2.97173041782,0.02
 08/27  03:00:00,58.5494252302,11.5485087959,14.5641027265,0.0,2.06121554724,15.9888894789,46.3198986923,43.3281682745,2.97173041782,0.02
 08/27  04:00:00,77.5841917891,19.6324649529,25.3107516544,0.0,2.06121554724,15.9888894789,78.1735419897,75.1818115719,2.97173041782,0.02
 08/27  05:00:00,63.5502543795,12.6883638386,18.4250767377,0.0,2.06121554724,15.9888894789,47.011864965,44.0201345472,2.97173041782,0.02
 08/27  06:00:00,73.7047455509,23.0970175917,29.6250882565,0.0,2.06121554724,15.9888894789,91.4897643726,88.4980339547,2.97173041782,0.02
 08/27  07:00:00,60.8087018257,18.4776140734,23.8142783993,0.0,2.06121554724,15.9888894789,81.8723454413,70.2988434029,2.97173041782,8.60177162059
 08/27  08:00:00,107.583003857,24.7629595773,36.3731830655,0.0,4.12243109448,41.7362269337,86.9469423886,81.9740583589,4.9528840297,0.02
 08/27  09:00:00,100.152863828,20.143556059,33.6839455704,0.0,4.12243109448,41.7362269337,68.1798958429,63.2070118132,4.9528840297,0.02
 08/27  10:00:00,114.44608553,24.8506407344,43.1534189872,0.0,4.12243109448,41.7362269337,79.6746705902,74.7017865605,4.9528840297,0.02
 08/27  11:00:00,100.239218576,19.6174691161,34.2963873795,0.0,4.12243109448,41.7362269337,58.4969625736,53.5240785439,4.9528840297,0.02
 08/27  12:00:00,118.043738255,25.0260030487,46.5757094991,0.0,4.12243109448,41.7362269337,65.1546553915,60.1817713618,4.9528840297,0.02
 08/27  13:00:00,105.045293858,20.0558749018,38.6640569612,0.0,4.12243109448,41.7362269337,47.5899163022,42.6170322725,4.9528840297,0.02
 08/27  14:00:00,122.610128216,25.2890465201,50.8790560599,0.0,4.12243109448,41.7362269337,52.7579585452,47.7850745155,4.9528840297,0.02
 08/27  15:00:00,107.565727067,20.2322787684,41.0080863604,0.0,4.12243109448,41.7362269337,40.8419721373,35.8690881076,4.9528840297,0.02
 08/27  16:00:00,106.296040562,25.2906976561,51.4210096213,0.0,4.12243109448,24.8785346261,50.2271539547,45.254269925,4.9528840297,0.02
 08/27  17:00:00,79.0620116227,20.2312372161,40.3139655015,0.0,2.06121554724,15.9888894789,44.7314929346,41.7397625168,2.97173041782,0.02
 08/27  18:00:00,89.6540581198,24.2774846593,46.7664336244,0.0,2.06121554724,15.9888894789,61.088801684,58.0970712662,2.97173041782,0.02
 08/27  19:00:00,77.426403391,17.7697077088,31.7898855887,0.0,2.06121554724,15.9888894789,50.7707158921,47.7789854742,2.97173041782,0.02
 08/27  20:00:00,96.5208516291,23.0028793271,40.8361651994,0.0,2.06121554724,15.9888894789,69.315803923,66.3240735052,2.97173041782,0.02
 08/27  21:00:00,77.2973433621,16.3165115086,28.4623538852,0.0,2.06121554724,15.9888894789,51.8410769118,48.849346494,2.97173041782,0.02
 08/27  22:00:00,88.1461315753,21.2898682092,34.1977889785,0.0,2.06121554724,15.9888894789,74.2516348521,71.2599044343,2.97173041782,0.02
 08/27  23:00:00,69.7500051385,14.0303443156,23.2478482956,0.0,2.06121554724,15.9888894789,48.4098494992,45.4181190814,2.97173041782,0.02
 08/27  24:00:00,86.733345759,21.4449245111,32.6182804569,0.0,2.06121554724,15.9888894789,80.1271843927,77.1354539749,2.97173041782,0.02
 08/28  01:00:00,68.6817042738,13.8346759889,20.302333783,0.0,4.12243109448,15.9888894789,53.0830824954,50.0913520776,2.97173041782,0.02
 08/28  02:00:00,90.6048825555,21.8833302967,33.9901958533,0.0,4.12243109448,15.9888894789,84.5732811762,81.5815507584,2.97173041782,0.02
 08/28  03:00:00,61.7627164896,11.5485087959,15.7161786034,0.0,4.12243109448,15.9888894789,46.4008327679,43.4091023501,2.97173041782,0.02
 08/28  04:00:00,129.155542473,29.4919645421,47.5598783801,0.0,12.3672932834,24.9413748627,101.631649609,96.6587655796,4.9528840297,0.02
 08/28  05:00:00,131.718026031,29.5432029043,47.355453272,2.71567026714,12.3672932834,24.9413748627,155.623233419,150.650349389,4.9528840297,0.02
 08/28  06:00:00,184.300597625,30.5636502946,52.0922982606,0.792135105942,24.7345865669,70.7195625826,122.421241818,112.495473759,9.90576805939,0.02
 08/28  07:00:00,215.724102608,30.8910610121,54.5299176103,0.10667767556,37.1018798503,92.3937384068,97.0420683149,87.1163002555,9.90576805939,0.02
 08/28  08:00:00,233.25468654,31.2286424069,59.7863798277,0.0,37.1018798503,104.434947198,83.4171522228,64.8904513062,9.90576805939,8.62093285724
 08/28  09:00:00,251.608358845,31.6826434934,65.6444647035,0.0,37.1018798503,116.476155989,54.4898027167,44.5640346573,9.90576805939,0.02
 08/28  10:00:00,258.140004058,32.1251523051,71.732944942,0.0,37.1018798503,116.476155989,38.1505088011,28.2247407417,9.90576805939,0.02
 08/28  11:00:00,262.90368318,32.7611766872,75.8604716893,0.0,37.1018798503,116.476155989,35.578015149,17.0432302529,9.90576805939,8.62901683671
 08/28  12:00:00,256.316459041,33.325720285,80.7504248039,0.0,37.1018798503,104.434947198,22.1859641358,12.2601960764,9.90576805939,0.02
 08/28  13:00:00,273.655863979,34.1781155846,85.1956568457,0.0,37.1018798503,116.476155989,26.1535247151,7.62030236224,9.90576805939,8.62745429351
 08/28  14:00:00,270.369641325,34.5070921175,81.5807147365,0.0,37.1018798503,116.476155989,18.3324429263,8.40667486689,9.90576805939,0.02
 08/28  15:00:00,258.137426118,33.9468763432,69.9088450091,0.0,37.1018798503,116.476155989,32.9273823935,23.0016143341,9.90576805939,0.02
 08/28  16:00:00,251.402931792,33.5602897168,63.5615280689,0.0,37.1018798503,116.476155989,59.292124615,40.7637747109,9.90576805939,8.6225818447
 08/28  17:00:00,248.891237842,33.2139591657,61.3972544164,0.0,37.1018798503,116.476155989,55.9812605291,46.0554924697,9.90576805939,0.02
 08/28  18:00:00,152.432112818,29.4700442528,49.9477651897,0.0,24.7345865669,47.5788473902,58.0231343817,53.050250352,4.9528840297,0.02
 08/28  19:00:00,160.900619618,29.9084500385,48.5811947884,0.0,24.7345865669,47.5788473902,68.5785133114,63.6056292817,4.9528840297,0.02
 08/28  20:00:00,135.922731624,28.7393679433,41.3309889677,0.0,12.3672932834,38.6892022431,80.5660096066,77.5742791888,2.97173041782,0.02
 08/28  21:00:00,101.972751302,18.2081134945,29.8150530705,0.0,12.3672932834,27.0668015668,57.3937606645,54.4020302466,2.97173041782,0.02
 08/28  22:00:00,89.3503530296,22.1260677557,32.4812616445,0.0,4.12243109448,15.9888894789,77.0161317594,74.0244013416,2.97173041782,0.02
 08/28  23:00:00,74.7031127385,15.8781057229,24.2453125085,0.0,4.12243109448,15.9888894789,67.9152926851,56.3417825593,2.97173041782,8.60177970796
 08/28  24:00:00,84.713274217,21.2492561844,28.720994453,0.0,4.12243109448,15.9888894789,82.504179278,79.5124488601,2.97173041782,0.02
 08/29  01:00:00,72.8469172748,15.6589028301,22.6083201005,0.0,4.12243109448,15.9888894789,60.9546367888,57.962906371,2.97173041782,0.02
 08/29  02:00:00,84.326746658,21.6876619701,27.8960613007,0.0,4.12243109448,15.9888894789,79.0444165368,76.052686119,2.97173041782,0.02
 08/29  03:00:00,65.6072924846,13.858210555,17.1927205063,0.0,4.12243109448,15.9888894789,52.7550016874,49.7632712696,2.97173041782,0.02
 08/29  04:00:00,122.627761454,29.6015659885,40.9224955282,0.0,12.3672932834,24.9413748627,98.3394486933,93.3665646636,4.9528840297,0.02
 08/29  05:00:00,126.471664426,29.6337008275,41.8873785337,2.84688519477,12.3672932834,24.9413748627,157.190349944,152.217465914,4.9528840297,0.02
 08/29  06:00:00,178.636256402,30.8643103405,45.9368559211,0.982575991361,24.7345865669,70.7195625826,124.461187352,114.535419293,9.90576805939,0.02
 08/29  07:00:00,212.764620866,31.3599804372,51.0124290599,0.195772418702,37.1018798503,92.3937384068,101.855240316,91.9294722566,9.90576805939,0.02
 08/29  08:00:00,230.980900776,32.0036851659,56.6535279506,0.0840193212749,37.1018798503,104.434947198,84.3029420869,74.3771740275,9.90576805939,0.02
 08/29  09:00:00,247.654714284,32.5481530533,60.7832969834,0.0419467090045,37.1018798503,116.476155989,76.7972062329,58.2677826003,9.90576805939,8.62365557319
 08/29  10:00:00,252.513080927,33.0454998995,65.1766911627,0.0090553745651,37.1018798503,116.476155989,52.0698382628,42.1440702034,9.90576805939,0.02
 08/29  11:00:00,256.352791285,33.5266571089,68.5440607423,0.0,37.1018798503,116.476155989,41.2255602735,31.2997922141,9.90576805939,0.02
 08/29  12:00:00,249.298067863,34.2028879133,72.8548455399,0.0,37.1018798503,104.434947198,38.8577510346,20.3269484285,9.90576805939,8.62503454674
 08/29  13:00:00,264.873119645,34.8658208836,75.7252644535,0.0,37.1018798503,116.476155989,22.8785082641,12.9527402048,9.90576805939,0.02
 08/29  14:00:00,267.94271005,35.3871508086,78.2736476309,0.0,37.1018798503,116.476155989,27.6117521397,9.07837486674,9.90576805939,8.62760921355
 08/29  15:00:00,269.874438006,35.8304061474,79.7623923622,0.0,37.1018798503,116.476155989,15.7057274168,5.77995935741,9.90576805939,0.02
 08/29  16:00:00,268.941020011,35.9794854863,78.6804110964,0.0,37.1018798503,116.476155989,16.0923612046,6.16659314519,9.90576805939,0.02
 08/29  17:00:00,268.357473202,35.97907009,78.0983367903,0.0,37.1018798503,116.476155989,15.0632329575,5.13746489816,9.90576805939,0.02
 08/29  18:00:00,158.642162479,29.7429074929,55.8849369828,0.0,24.7345865669,47.5788473902,35.3313328169,21.7709487361,4.9528840297,8.60750005106
 08/29  19:00:00,164.664624412,29.4763728111,52.7772854501,0.0,24.7345865669,47.5788473902,38.3349190658,33.3620350361,4.9528840297,0.02
 08/29  20:00:00,149.355668128,29.8002799761,53.7030326781,0.0,12.3672932834,38.6892022431,47.4844286773,44.4926982594,2.97173041782,0.02
 08/29  21:00:00,108.821690072,20.1216357697,34.7038166554,0.0,12.3672932834,27.0668015668,42.4010412934,39.4093108756,2.97173041782,0.02
 08/29  22:00:00,95.5315774635,23.4299001403,37.3353222574,0.0,4.12243109448,15.9888894789,67.4550606554,64.4633302375,2.97173041782,0.02
 08/29  23:00:00,78.7612907796,17.0211893194,27.1370755212,0.0,4.12243109448,15.9888894789,53.4432358675,50.4515054496,2.97173041782,0.02
 08/29  24:00:00,89.8452880947,22.1260677557,32.9761979737,0.0,4.12243109448,15.9888894789,80.6904957368,77.698765319,2.97173041782,0.02
 08/30  01:00:00,74.3402167418,15.7465839872,24.0139394896,0.0,4.12243109448,15.9888894789,56.6720627634,53.6803323456,2.97173041782,0.02
 08/30  02:00:00,90.0305665051,22.2137489129,33.0737951593,0.0,4.12243109448,15.9888894789,81.338132613,78.3464021952,2.97173041782,0.02
 08/30  03:00:00,69.5387442362,14.7820912587,20.176959657,0.0,4.12243109448,15.9888894789,58.1664248578,55.17469444,2.97173041782,0.02
 08/30  04:00:00,125.674563969,29.3823630956,44.1885016634,0.0,12.3672932834,24.9413748627,94.6996670342,89.7267830045,4.9528840297,0.02
 08/30  05:00:00,132.462513293,30.1807901468,48.2994431063,1.87858079527,12.3672932834,24.9413748627,150.828537872,145.855653842,4.9528840297,0.02
 08/30  06:00:00,183.245783771,30.853748013,51.2132009973,0.326321141086,24.7345865669,70.7195625826,117.156636095,107.230868036,9.90576805939,0.02
 08/30  07:00:00,217.989892367,31.7769864519,56.0164655725,0.0,37.1018798503,92.3937384068,89.9347922853,80.0090242259,9.90576805939,0.02
 08/30  08:00:00,234.89233527,32.4774333566,60.1751971741,0.0,37.1018798503,104.434947198,77.5800522625,59.0533199023,9.90576805939,8.62096430079
 08/30  09:00:00,249.261098215,32.996712617,61.9831452702,0.0,37.1018798503,116.476155989,58.8935925715,48.9678245121,9.90576805939,0.02
 08/30  10:00:00,251.125087725,33.4729656381,63.370242292,0.0,37.1018798503,116.476155989,56.4087077354,46.482939676,9.90576805939,0.02
 08/30  11:00:00,254.503176311,33.9897943483,66.2313025708,0.0,37.1018798503,116.476155989,54.6844334706,36.1496882825,9.90576805939,8.6289771287
 08/30  12:00:00,247.082723731,34.7040971765,70.1383347315,0.0,37.1018798503,104.434947198,34.7333926958,24.8076246364,9.90576805939,0.02
 08/30  13:00:00,265.080655442,35.4456565553,75.3528851705,0.0,37.1018798503,116.476155989,36.6425629662,18.1081135856,9.90576805939,8.62868132121
 08/30  14:00:00,268.969527641,36.0836165449,78.6040795338,0.0,37.1018798503,116.476155989,22.7992354926,12.8734674332,9.90576805939,0.02
 08/30  15:00:00,272.351699716,36.6123308535,81.4576890639,0.0,37.1018798503,116.476155989,16.826015359,6.9002472996,9.90576805939,0.02
 08/30  16:00:00,275.865046543,37.0819858748,84.5019035072,0.0,37.1018798503,116.476155989,22.580945283,4.05259377638,9.90576805939,8.62258344723
 08/30  17:00:00,275.00309951,37.2338545788,83.4892277342,0.0,37.1018798503,116.476155989,14.8263661134,4.90059805398,9.90576805939,0.02
 08/30  18:00:00,161.783898692,29.7525672451,59.0170335859,0.0,24.7345865669,47.5788473902,26.9068711293,21.9339870996,4.9528840297,0.02
 08/30  19:00:00,166.843447697,29.4896673659,54.9428113869,0.0,24.7345865669,47.5788473902,35.7554266713,30.7825426416,4.9528840297,0.02
 08/30  20:00:00,149.922703207,29.9179836218,54.1523508736,0.0,12.3672932834,38.6892022431,48.6883098928,45.696579475,2.97173041782,0.02
 08/30  21:00:00,110.306752831,20.2312372161,36.0792687861,0.0,12.3672932834,27.0668015668,40.0315724698,37.039842052,2.97173041782,0.02
 08/30  22:00:00,99.4176526418,23.8390788736,40.8122177435,0.0,4.12243109448,15.9888894789,54.1931654289,51.2014350111,2.97173041782,0.02
 08/30  23:00:00,85.6477012734,18.3834758088,32.637865826,0.0,4.12243109448,15.9888894789,41.8932232359,38.9014928181,2.97173041782,0.02
 08/30  24:00:00,94.5508993114,22.6521546986,37.1557212766,0.0,4.12243109448,15.9888894789,57.6797551558,54.6880247379,2.97173041782,0.02
 08/31  01:00:00,77.476203204,15.8781057229,27.0184032384,0.0,4.12243109448,15.9888894789,48.4019552174,45.4102247996,2.97173041782,0.02
 08/31  02:00:00,87.4105998866,21.4684590772,31.1991173931,0.0,4.12243109448,15.9888894789,70.1355796916,67.1438492738,2.97173041782,0.02
 08/31  03:00:00,75.8518576625,15.6589028301,25.6132605232,0.0,4.12243109448,15.9888894789,49.7646807535,46.7729503356,2.97173041782,0.02
 08/31  04:00:00,127.770401776,29.2946819385,46.3720196801,0.0,12.3672932834,24.9413748627,99.4539800162,85.8993236958,4.9528840297,8.60177229067
 08/31  05:00:00,133.195893542,30.2044957497,49.3298958909,1.55780184144,12.3672932834,24.9413748627,146.088160264,141.115276234,4.9528840297,0.02
 08/31  06:00:00,185.632874965,30.855215813,53.7492465164,0.175898329291,24.7345865669,70.7195625826,109.640663652,99.7148955926,9.90576805939,0.02
 08/31  07:00:00,220.506917934,31.880471624,58.4300079387,0.0,37.1018798503,92.3937384068,79.2466042512,69.3208361918,9.90576805939,0.02
 08/31  08:00:00,238.764206041,32.5547573725,63.9697967649,0.0,37.1018798503,104.434947198,56.7530625945,46.8272945351,9.90576805939,0.02
 08/31  09:00:00,257.26377636,32.826270822,70.1562099998,0.0,37.1018798503,116.476155989,35.3515162709,25.4257482115,9.90576805939,0.02
 08/31  10:00:00,263.410881721,33.6154240157,75.5135785027,0.0,37.1018798503,116.476155989,31.2375244791,12.7040052053,9.90576805939,8.62775121438
 08/31  11:00:00,267.077973808,34.2759531484,78.5199726309,0.0,37.1018798503,116.476155989,18.7550459223,8.82927786294,9.90576805939,0.02
 08/31  12:00:00,262.58033389,35.2471689563,85.092805137,0.0,37.1018798503,104.434947198,24.286531966,5.75559533696,9.90576805939,8.62516856963
 08/31  13:00:00,279.835379386,36.1650005469,89.3883489163,0.0,37.1018798503,116.476155989,13.0149379107,3.08916985126,9.90576805939,0.02
 08/31  14:00:00,283.565530694,36.8985278239,92.3851164069,0.0,37.1018798503,116.476155989,11.7324682689,1.80670020954,9.90576805939,0.02
 08/31  15:00:00,288.394638914,37.6338085565,96.479146684,0.0,37.1018798503,116.476155989,18.6910557188,0.158954097232,9.90576805939,8.62633356218
 08/31  16:00:00,289.630548495,38.1853691088,97.164073962,0.0,37.1018798503,116.476155989,10.4966687229,0.570900663491,9.90576805939,0.02
 08/31  17:00:00,287.323228495,38.2687095295,94.7744660753,0.0,37.1018798503,116.476155989,11.5665683636,1.64080030418,9.90576805939,0.02
 08/31  18:00:00,165.71035029,29.7622225424,62.9338110879,0.0,24.7345865669,47.5788473902,17.692929504,12.7200454743,4.9528840297,0.02
 08/31  19:00:00,171.681205934,29.4994564311,57.4215955265,0.0,24.7345865669,47.5788473902,39.73046452,26.1701659847,4.9528840297,8.60741450563
 08/31  20:00:00,152.262901283,29.9263927249,56.4841426772,0.0,12.3672932834,38.6892022431,46.1890615077,43.1973310899,2.97173041782,0.02
 08/31  21:00:00,114.14929895,21.1551179198,38.9746100101,0.0,12.3672932834,27.0668015668,43.9730026731,40.9812722553,2.97173041782,0.02
 08/31  22:00:00,92.4646945775,20.377372478,37.4142980154,0.0,4.12243109448,15.9888894789,47.8420068419,44.8502764241,2.97173041782,0.02
 08/31  23:00:00,96.1843335897,22.7106088033,38.7307024989,0.0,4.12243109448,15.9888894789,61.0356273278,58.04389691,2.97173041782,0.02
 08/31  24:00:00,85.5463560407,18.8689507267,32.02771396,0.0,4.12243109448,15.9888894789,53.2985496496,50.3068192317,2.97173041782,0.02
 09/01  01:00:00,93.2570783973,22.3891112271,36.1249448476,0.0,4.12243109448,15.9888894789,69.1410298895,66.1492994717,2.97173041782,0.02
 09/01  02:00:00,84.3212325619,18.8689507267,30.8025904375,0.0,4.12243109448,15.9888894789,61.1015299079,58.1097994901,2.97173041782,0.02
 09/01  03:00:00,87.5187592099,20.4975092412,32.3248930847,0.0,4.12243109448,15.9888894789,66.7614372904,63.7697068726,2.97173041782,0.02
 09/01  04:00:00,127.543022569,29.3166022278,46.1227212525,0.0,12.3672932834,24.9413748627,89.378044538,84.4051605083,4.9528840297,0.02
 09/01  05:00:00,130.697518945,29.8096870917,48.0179776394,0.766155100152,12.3672932834,24.9413748627,145.999436329,141.0265523,4.9528840297,0.02
 09/01  06:00:00,186.118374603,31.2513111039,53.8951596596,0.119390361328,24.7345865669,70.7195625826,112.262779988,102.337011929,9.90576805939,0.02
 09/01  07:00:00,219.148961165,31.8185846315,57.1339397538,0.0,37.1018798503,92.3937384068,87.6596555673,77.7338875079,9.90576805939,0.02
 09/01  08:00:00,233.043412101,32.050907643,58.7528012006,0.0,37.1018798503,104.434947198,75.9860018807,66.0602338213,9.90576805939,0.02
 09/01  09:00:00,248.459689431,32.3595433559,61.8188757897,0.0,37.1018798503,116.476155989,74.4852376362,55.9557035614,9.90576805939,8.6237660154
 09/01  10:00:00,250.803562173,32.7105575953,63.8111477008,0.0,37.1018798503,116.476155989,56.747356221,46.8215881616,9.90576805939,0.02
 09/01  11:00:00,252.274466179,32.9706913376,65.0216622335,0.0,37.1018798503,116.476155989,63.8900178023,45.3552174832,9.90576805939,8.62903225977
 09/01  12:00:00,243.25470181,33.418150568,67.596271321,0.0,37.1018798503,104.434947198,48.5705008865,38.6447328271,9.90576805939,0.02
 09/01  13:00:00,257.477672889,33.9340888789,69.2614926651,0.0,37.1018798503,116.476155989,43.1747622735,33.2489942141,9.90576805939,0.02
 09/01  14:00:00,259.369311321,34.2396101105,70.8478298088,0.0,37.1018798503,116.476155989,48.2156624601,29.6821751727,9.90576805939,8.62771922802
 09/01  15:00:00,259.049656646,34.5015932261,70.2664046162,0.0,37.1018798503,116.476155989,42.8331089682,32.9073409088,9.90576805939,0.02
 09/01  16:00:00,256.656635014,34.5212136415,67.8542501282,0.0,37.1018798503,116.476155989,56.3811662286,37.8527733737,9.90576805939,8.62262479547
 09/01  17:00:00,255.483070205,34.4445356551,66.7585004766,0.0,37.1018798503,116.476155989,47.0113720802,37.0856040208,9.90576805939,0.02
 09/01  18:00:00,154.305674195,29.558373677,51.7330060141,0.0,24.7345865669,47.5788473902,47.7606772445,42.7877932148,4.9528840297,0.02
 09/01  19:00:00,164.766459243,29.4708285833,50.5354996477,0.0,24.7345865669,47.5788473902,54.3328323443,49.3599483146,4.9528840297,0.02
 09/01  20:00:00,145.96136665,29.6892471456,50.4197558682,0.0,12.3672932834,38.6892022431,65.9878467746,62.9961163568,2.97173041782,0.02
 09/01  21:00:00,103.442407856,18.1642729159,31.3285564966,0.0,12.3672932834,27.0668015668,46.9395876515,43.9478572337,2.97173041782,0.02
 09/01  22:00:00,93.8356961294,22.5644735414,36.528199592,0.0,4.12243109448,15.9888894789,64.160381822,61.1686514042,2.97173041782,0.02
 09/01  23:00:00,77.0379269713,16.0973086157,26.3609244807,0.0,4.12243109448,15.9888894789,50.7243303055,47.7325998877,2.97173041782,0.02
 09/01  24:00:00,90.9760465875,22.30143007,33.9315934763,0.0,4.12243109448,15.9888894789,82.9326739586,79.9409435408,2.97173041782,0.02
 09/02  01:00:00,65.4921235948,13.0220110085,17.9370841058,0.0,4.12243109448,15.9888894789,51.3515881448,48.359857727,2.97173041782,0.02
 09/02  02:00:00,87.4374852629,21.2021870521,31.5156078227,0.0,4.12243109448,15.9888894789,79.3943082684,76.4025778506,2.97173041782,0.02
 09/02  03:00:00,66.786311981,13.858210555,18.3717401455,0.0,4.12243109448,15.9888894789,59.6793876204,56.6876572025,2.97173041782,0.02
 09/02  04:00:00,102.274483032,28.6809138385,38.6243766203,0.0,4.12243109448,16.0517297156,104.99522428,102.003493862,2.97173041782,0.02
 09/02  05:00:00,97.6200442504,27.71642111,34.9344305277,0.0,4.12243109448,16.0517297156,104.159367174,101.167636756,2.97173041782,0.02
 09/02  06:00:00,119.720078539,30.3468558241,40.2466218745,0.0,4.12243109448,39.6058045677,85.1902722192,82.1985418014,2.97173041782,0.02
 09/02  07:00:00,158.011332812,30.3988652072,47.4075053948,1.78449501407,12.3672932834,65.3531420225,132.147014325,127.174130295,4.9528840297,0.02
 09/02  08:00:00,167.571150595,30.4747671308,54.892173722,0.89291589306,12.3672932834,68.2430321324,121.039627028,107.47864137,4.9528840297,8.6081016279
 09/02  09:00:00,203.365908813,30.7482635668,61.8236377164,0.465874519233,16.4897243779,93.1370602926,83.8975657165,75.952951269,7.92461444751,0.02
 09/02  10:00:00,208.021522594,30.936596939,66.4772214783,0.279468748186,16.4897243779,93.1370602926,67.4871656331,59.5425511856,7.92461444751,0.02
 09/02  11:00:00,210.377133585,31.0697804188,68.8959357913,0.0831707673903,16.4897243779,93.1370602926,59.6186700999,51.6740556524,7.92461444751,0.02
 09/02  12:00:00,204.350190827,31.3457828814,71.8259241857,0.00184280583442,16.4897243779,83.9857416113,52.0977403882,44.1531259407,7.92461444751,0.02
 09/02  13:00:00,206.461742983,31.6541693502,73.6309242084,0.0,16.4897243779,83.9857416113,47.8787068443,39.9340923968,7.92461444751,0.02
 09/02  14:00:00,207.878569962,31.8641395511,74.837828142,0.0,16.4897243779,83.9857416113,56.3827409292,39.8490057686,7.92461444751,8.60912071318
 09/02  15:00:00,183.303211146,30.3468558241,69.2366771934,0.0,12.3672932834,70.6512738906,23.3954307673,18.4225467376,4.9528840297,0.02
 09/02  16:00:00,182.727517117,30.3468558241,68.6609886847,0.0,12.3672932834,70.6512738906,25.0193383781,20.0464543484,4.9528840297,0.02
 09/02  17:00:00,169.095939427,30.3468558241,67.5529019775,0.0,12.3672932834,58.1284167478,28.3479852543,23.3751012246,4.9528840297,0.02
 09/02  18:00:00,127.256262483,29.8278019842,59.4197612931,0.0,12.3672932834,24.9413748627,43.6763297511,38.7034457214,4.9528840297,0.02
 09/02  19:00:00,130.902352851,29.4728165193,51.6750037751,0.0,12.3672932834,24.9413748627,61.6930088604,56.7201248307,4.9528840297,0.02
 09/02  20:00:00,109.487826584,29.6161795147,44.9024551612,0.0,4.12243109448,16.0517297156,92.2440315586,89.2523011408,2.97173041782,0.02
 09/02  21:00:00,69.4889588506,14.3956824703,20.5602484371,0.0,4.12243109448,15.9888894789,51.3774987558,48.3857683379,2.97173041782,0.02
 09/02  22:00:00,80.5142291482,20.7167121341,25.101159901,0.0,4.12243109448,15.9888894789,77.6940480397,74.7023176219,2.97173041782,0.02
 09/02  23:00:00,57.9914303954,11.3902239403,12.1381766564,0.0,4.12243109448,15.9888894789,42.0622890114,39.0705585936,2.97173041782,0.02
 09/02  24:00:00,73.1324645158,18.4776140734,19.6454327177,0.0,4.12243109448,15.9888894789,73.9661964201,70.9744660023,2.97173041782,0.02
 09/03  01:00:00,70.5986462032,18.4776140734,19.3774513547,0.0,2.06121554724,15.9888894789,75.6537153229,72.6619849051,2.97173041782,0.02
 09/03  02:00:00,71.4386196789,19.1352227519,19.5763398719,0.0,2.06121554724,15.9888894789,75.8709228711,72.8791924533,2.97173041782,0.02
 09/03  03:00:00,58.6055353247,12.7568151679,13.3111974513,0.0,2.06121554724,15.9888894789,56.4967276746,53.5049972567,2.97173041782,0.02
 09/03  04:00:00,70.1917067341,18.4776140734,18.8922273021,0.0,2.06121554724,15.9888894789,79.0033211725,76.0115907547,2.97173041782,0.02
 09/03  05:00:00,78.9049750002,23.0970175917,23.079484604,0.0,2.06121554724,15.9888894789,97.5399447926,94.5482143748,2.97173041782,0.02
 09/03  06:00:00,61.8988632872,19.5736285376,19.1100922353,0.0,2.06121554724,15.9888894789,78.1082171172,75.1164866993,2.97173041782,0.02
 09/03  07:00:00,68.5843246198,23.0970175917,26.8538341229,0.0,2.06121554724,15.9888894789,93.2366258344,90.2448954166,2.97173041782,0.02
 09/03  08:00:00,103.737993326,20.6696430018,36.5454295968,0.0,4.12243109448,41.7362269337,70.1161099015,65.1432258718,4.9528840297,0.02
 09/03  09:00:00,115.783994906,24.8514088089,44.4905600812,0.0,4.12243109448,41.7362269337,75.9158149663,70.9429309366,4.9528840297,0.02
 09/03  10:00:00,109.06286523,20.67437403,42.0631287999,0.0,4.12243109448,41.7362269337,49.7934497173,44.8205656876,4.9528840297,0.02
 09/03  11:00:00,122.307159001,24.8517994361,51.0133334989,0.0,4.12243109448,41.7362269337,56.7242824492,43.1696278482,4.9528840297,8.60177057128
 09/03  12:00:00,114.949065175,20.6752998411,47.9484030176,0.0,4.12243109448,41.7362269337,30.320617434,25.3477334043,4.9528840297,0.02
 09/03  13:00:00,127.572911725,24.8597549418,56.2711308617,0.0,4.12243109448,41.7362269337,35.0774144171,30.1045303874,4.9528840297,0.02
 09/03  14:00:00,118.179613774,20.6973222303,51.1569293531,0.0,4.12243109448,41.7362269337,29.9884553314,25.0155713017,4.9528840297,0.02
 09/03  15:00:00,129.535870068,24.8661142826,58.2277299718,0.0,4.12243109448,41.7362269337,36.909429937,31.9365459073,4.9528840297,0.02
 09/03  16:00:00,101.333846172,20.7045569928,51.1616193873,0.0,4.12243109448,24.8785346261,33.6217714448,28.6488874151,4.9528840297,0.02
 09/03  17:00:00,99.7223290802,24.8662015473,56.2226547973,0.0,2.06121554724,15.9888894789,45.6727057904,42.6809753726,2.97173041782,0.02
 09/03  18:00:00,83.3787827516,19.7698723737,45.1154340771,0.0,2.06121554724,15.9888894789,33.3773294998,30.385599082,2.97173041782,0.02
 09/03  19:00:00,100.390251671,23.931136224,46.1031421614,0.0,2.06121554724,15.9888894789,51.6412846556,48.6495542378,2.97173041782,0.02
 09/03  20:00:00,83.99318449,17.8991896431,33.5521840513,0.0,2.06121554724,15.9888894789,49.8594188959,46.867688478,2.97173041782,0.02
 09/03  21:00:00,90.0289505683,22.91519817,34.4319452047,0.0,2.06121554724,15.9888894789,83.1819187598,80.190188342,2.97173041782,0.02
 09/03  22:00:00,63.5559414872,13.3812743664,17.720354093,0.0,2.06121554724,15.9888894789,50.9518710429,47.9601406251,2.97173041782,0.02
 09/03  23:00:00,80.5923549482,20.94768231,27.0036977329,0.0,2.06121554724,15.9888894789,81.2898277992,78.2980973814,2.97173041782,0.02
 09/03  24:00:00,54.147423112,10.1626877404,11.5829209896,0.0,2.06121554724,15.9888894789,43.0984909637,40.1067605458,2.97173041782,0.02
 09/04  01:00:00,74.881740292,19.7928314304,21.9664990373,0.0,2.06121554724,15.9888894789,75.5115597651,72.5198293473,2.97173041782,0.02
 09/04  02:00:00,61.073597491,13.858210555,14.2959862922,0.0,2.06121554724,15.9888894789,58.2450033592,55.2532729413,2.97173041782,0.02
 09/04  03:00:00,77.0806960787,23.0970175917,21.1060692156,0.0,2.06121554724,15.9888894789,95.9979794654,93.0062490476,2.97173041782,0.02
 09/04  04:00:00,67.1600957405,18.4776140734,15.6296819876,0.0,2.06121554724,15.9888894789,79.0784369259,76.0867065081,2.97173041782,0.02
 09/04  05:00:00,74.566476286,23.0970175917,18.4831842366,0.0,2.06121554724,15.9888894789,99.0849724424,96.0932420246,2.97173041782,0.02
 09/04  06:00:00,57.5919087774,18.4776140734,15.6706323546,0.0,2.06121554724,15.9888894789,80.0806269608,77.0888965429,2.97173041782,0.02
 09/04  07:00:00,67.816495205,23.7546262702,25.3563482097,0.0,2.06121554724,15.9888894789,97.0357115903,94.0439811725,2.97173041782,0.02
 09/04  08:00:00,98.5966271108,20.2315802035,31.2617650996,0.0,4.12243109448,41.7362269337,72.6615637367,67.688679707,4.9528840297,0.02
 09/04  09:00:00,117.307215925,25.2962128107,45.2484514268,0.0,4.12243109448,41.7362269337,86.6942959461,81.7214119164,4.9528840297,0.02
 09/04  10:00:00,106.039135623,20.2364686974,39.1920898777,0.0,4.12243109448,41.7362269337,62.0138441084,57.0409600787,4.9528840297,0.02
 09/04  11:00:00,124.129072159,25.2958047881,52.3912413672,0.0,4.12243109448,41.7362269337,61.1538439984,56.1809599687,4.9528840297,0.02
 09/04  12:00:00,110.94926061,20.2400123555,44.3838858776,0.0,4.12243109448,41.7362269337,36.2260763195,31.2531922898,4.9528840297,0.02
 09/04  13:00:00,130.916205857,25.327779681,59.1464000781,0.0,4.12243109448,41.7362269337,39.1279246551,34.1550406254,4.9528840297,0.02
 09/04  14:00:00,115.832663634,20.2748242909,48.8560191749,0.0,4.12243109448,41.7362269337,32.2689009028,27.2960168731,4.9528840297,0.02
 09/04  15:00:00,133.791944325,25.357490895,61.5338625183,0.0,4.12243109448,41.7362269337,46.9533725639,33.4003082929,4.9528840297,8.60018024127
 09/04  16:00:00,99.1325113179,20.2708499744,48.4985280918,0.0,4.12243109448,24.8785346261,32.8971560978,27.9242720681,4.9528840297,0.02
 09/04  17:00:00,103.029861929,25.3324156576,59.0499018506,0.0,2.06121554724,15.9888894789,49.0555345421,46.0638041243,2.97173041782,0.02
 09/04  18:00:00,82.6895291472,20.2462804536,43.9264393632,0.0,2.06121554724,15.9888894789,50.1616996209,47.169969203,2.97173041782,0.02
 09/04  19:00:00,103.67093032,24.3791872706,48.9357695083,0.0,2.06121554724,15.9888894789,76.2178474457,73.2261170279,2.97173041782,0.02
 09/04  20:00:00,85.1706787247,18.3853812989,34.220153677,0.0,2.06121554724,15.9888894789,63.0970816464,60.1053512286,2.97173041782,0.02
 09/04  21:00:00,97.8530429167,23.4412851128,41.7299504262,0.0,2.06121554724,15.9888894789,82.9109279053,79.9191974874,2.97173041782,0.02
 09/04  22:00:00,72.1762708039,15.319563174,24.361562165,0.0,2.06121554724,15.9888894789,56.1576655459,53.1659351281,2.97173041782,0.02
 09/04  23:00:00,83.6751751831,21.8833302967,29.1217039416,0.0,2.06121554724,15.9888894789,86.3701493841,83.3784189663,2.97173041782,0.02
 09/04  24:00:00,56.9421371169,11.3175386199,13.193618104,0.0,2.06121554724,15.9888894789,48.8766392565,45.8849088387,2.97173041782,0.02
 09/05  01:00:00,80.9645295808,20.5705768722,25.6834508199,0.0,4.12243109448,15.9888894789,83.1575134473,80.1657830295,2.97173041782,0.02
 09/05  02:00:00,59.0038646773,11.5485087959,12.9221962068,0.0,4.12243109448,15.9888894789,50.4310407908,47.439310373,2.97173041782,0.02
 09/05  03:00:00,77.2132809732,19.6324649529,22.7319144099,0.0,4.12243109448,15.9888894789,84.6616780661,81.6699476483,2.97173041782,0.02
 09/05  04:00:00,113.534898978,29.4700442528,31.9611551806,0.0,12.3672932834,24.9413748627,108.343818817,103.370934788,4.9528840297,0.02
 09/05  05:00:00,117.15551585,29.9557768918,31.0584925635,4.03754684542,12.3672932834,24.9413748627,173.648459157,168.675575127,4.9528840297,0.02
 09/05  06:00:00,160.097886026,30.4101061648,28.1127848921,0.722481073355,24.7345865669,70.7195625826,139.275505574,129.349737515,9.90576805939,0.02
 09/05  07:00:00,195.804666853,30.8486913536,34.7462170014,0.0133166543513,37.1018798503,92.3937384068,116.203729644,106.277961585,9.90576805939,0.02
 09/05  08:00:00,226.152441203,31.4285694833,52.4712075672,0.0129529826209,37.1018798503,104.434947198,105.85740808,95.9316400208,9.90576805939,0.02
 09/05  09:00:00,248.112294767,31.9470547535,61.865207386,0.0187571969908,37.1018798503,116.476155989,95.4746182649,76.9449624309,9.90576805939,8.62388777459
 09/05  10:00:00,256.718889807,32.568873914,69.8668633575,0.00128702993763,37.1018798503,116.476155989,64.5865423089,54.6607742495,9.90576805939,0.02
 09/05  11:00:00,272.504116238,33.5051350608,84.7168621625,0.0,37.1018798503,116.476155989,45.808464656,27.2751063655,9.90576805939,8.62759023107
 09/05  12:00:00,270.71915621,34.6858471971,93.7930217014,0.0,37.1018798503,104.434947198,26.6055236433,16.679755584,9.90576805939,0.02
 09/05  13:00:00,287.649319072,35.6851732605,97.6820442172,0.0,37.1018798503,116.476155989,21.4615801491,11.5358120897,9.90576805939,0.02
 09/05  14:00:00,291.852827354,36.5150660354,101.055886104,0.0,37.1018798503,116.476155989,25.5702754908,7.03658839875,9.90576805939,8.6279190327
 09/05  15:00:00,294.912501729,37.1784520213,103.452381167,0.0,37.1018798503,116.476155989,14.4101028035,4.48433474413,9.90576805939,0.02
 09/05  16:00:00,294.786880063,37.6192633273,102.88643799,0.0,37.1018798503,116.476155989,22.7899661964,4.26141936845,9.90576805939,8.62277876853
 09/05  17:00:00,289.830141188,37.7136373446,97.8364707191,0.0,37.1018798503,116.476155989,16.9782865705,7.05251851116,9.90576805939,0.02
 09/05  18:00:00,168.220471432,29.7686888701,65.437485904,0.0,24.7345865669,47.5788473902,34.2719930622,29.2991090325,4.9528840297,0.02
 09/05  19:00:00,173.814971212,29.5049659667,59.5498717867,0.0,24.7345865669,47.5788473902,55.4066121449,50.4337281152,4.9528840297,0.02
 09/05  20:00:00,153.02095744,29.9347116223,57.233879615,0.0,12.3672932834,38.6892022431,73.7467945304,70.7550641126,2.97173041782,0.02
 09/05  21:00:00,114.73853575,21.1551179198,39.2811437366,0.0,12.3672932834,27.0668015668,60.40361542,57.4118850022,2.97173041782,0.02
 09/05  22:00:00,90.3322408116,19.5996270362,36.0829215715,0.0,4.12243109448,15.9888894789,58.1952410554,55.2035106376,2.97173041782,0.02
 09/05  23:00:00,95.4956884266,22.7106088033,38.0420564604,0.0,4.12243109448,15.9888894789,73.8241848567,70.8324544389,2.97173041782,0.02
 09/05  24:00:00,82.2042013772,18.8689507267,28.6855584013,0.0,4.12243109448,15.9888894789,64.3786239193,61.3868935015,2.97173041782,0.02
 09/06  01:00:00,85.2502051464,21.5529116806,28.8760239292,0.0,4.12243109448,15.9888894789,80.2326816862,77.2409512684,2.97173041782,0.02
 09/06  02:00:00,76.4029728137,17.9450700231,23.8091485788,0.0,4.12243109448,15.9888894789,63.1311134145,60.1393829966,2.97173041782,0.02
 09/06  03:00:00,83.6016080801,20.7167121341,28.1885381068,0.0,4.12243109448,15.9888894789,72.1815707366,69.1898403188,2.97173041782,0.02
 09/06  04:00:00,119.022590357,29.0316384671,37.8872518295,0.0,12.3672932834,24.9413748627,95.7965303397,90.82364631,4.9528840297,0.02
 09/06  05:00:00,126.778998428,30.5222870075,42.7735261762,1.3794851443,12.3672932834,24.9413748627,159.101051897,154.128167867,4.9528840297,0.02
 09/06  06:00:00,174.370955403,30.6742949031,42.8285979136,0.0155481060237,24.7345865669,70.7195625826,126.562689309,116.636921249,9.90576805939,0.02
 09/06  07:00:00,214.506012167,31.7413121396,52.5682556988,0.0,37.1018798503,92.3937384068,113.41236984,94.899427093,9.90576805939,8.60717468765
 09/06  08:00:00,235.293628671,32.5201928871,60.5337868018,0.0,37.1018798503,104.434947198,90.6148997354,80.689131676,9.90576805939,0.02
 09/06  09:00:00,253.973637893,33.1080397488,66.5843116311,0.0,37.1018798503,116.476155989,72.4730388262,62.5472707668,9.90576805939,0.02
 09/06  10:00:00,260.778927628,33.8068641971,72.6901469459,0.0,37.1018798503,116.476155989,65.0669773501,46.5332600906,9.90576805939,8.62794920015
 09/06  11:00:00,269.263716399,34.6437360596,80.3379365827,0.0,37.1018798503,116.476155989,39.0884909804,29.162722921,9.90576805939,0.02
 09/06  12:00:00,268.381669929,35.8975286212,90.2437845583,0.0,37.1018798503,104.434947198,23.993995195,14.0682271356,9.90576805939,0.02
 09/06  13:00:00,290.888937469,37.0840333913,99.5228390326,0.0,37.1018798503,116.476155989,25.3237120112,6.78857264807,9.90576805939,8.62937130375
 09/06  14:00:00,297.708491775,38.0468794842,105.379733583,0.0,37.1018798503,116.476155989,12.6129831093,2.68721504991,9.90576805939,0.02
 09/06  15:00:00,300.076389484,38.8086696988,106.98600242,0.0,37.1018798503,116.476155989,21.0205068339,2.48822275693,9.90576805939,8.62651601757
 09/06  16:00:00,299.782304461,39.1939692689,106.307229853,0.0,37.1018798503,116.476155989,12.1127575676,2.18698950816,9.90576805939,0.02
 09/06  17:00:00,295.640550676,39.1615441828,102.198957108,0.0,37.1018798503,116.476155989,12.1588760175,2.23310795811,9.90576805939,0.02
 09/06  18:00:00,167.828123018,29.7786608552,65.035147117,0.0,24.7345865669,47.5788473902,17.5454067837,12.572522754,4.9528840297,0.02
 09/06  19:00:00,174.50542093,29.5182571308,60.2270105082,0.0,24.7345865669,47.5788473902,37.4321957799,32.4593117502,4.9528840297,0.02
 09/06  20:00:00,156.817717572,29.9515822511,61.0137520099,0.0,12.3672932834,38.6892022431,68.6546249173,57.076721345,2.97173041782,8.60617315442
 09/06  21:00:00,117.661013253,21.1569048293,42.2998480995,0.0,12.3672932834,27.0668015668,54.569490616,51.5777601982,2.97173041782,0.02
 09/06  22:00:00,93.8662604576,20.5235077399,38.298161855,0.0,4.12243109448,15.9888894789,58.43403294,55.4423025222,2.97173041782,0.02
 09/06  23:00:00,93.5272950807,22.8567440652,35.9275283538,0.0,4.12243109448,15.9888894789,71.7974582462,68.8057278284,2.97173041782,0.02
 09/06  24:00:00,80.199642874,19.0150859886,26.5348651828,0.0,4.12243109448,15.9888894789,61.2785749948,58.286844577,2.97173041782,0.02
 09/07  01:00:00,82.5628812029,20.8920744484,26.9744495694,0.0,4.12243109448,15.9888894789,73.0192098842,70.0274794664,2.97173041782,0.02
 09/07  02:00:00,72.6776489609,17.5066642374,20.5446257513,0.0,4.12243109448,15.9888894789,65.4160669126,62.4243364948,2.97173041782,0.02
 09/07  03:00:00,73.6402419943,19.3544256447,19.6127919122,0.0,4.12243109448,15.9888894789,74.8673970424,71.8756666246,2.97173041782,0.02
 09/07  04:00:00,106.990428613,29.2946819385,25.5920473178,0.0,12.3672932834,24.9413748627,97.6562207913,92.6833367616,4.9528840297,0.02
 09/07  05:00:00,116.067285096,30.1591344221,31.7115290821,2.09292222959,12.3672932834,24.9413748627,158.540409972,153.567525943,4.9528840297,0.02
 09/07  06:00:00,172.810759758,30.7402632826,40.9685638971,0.249418868477,24.7345865669,70.7195625826,125.927394067,116.001626008,9.90576805939,0.02
 09/07  07:00:00,214.120052278,31.6571407111,52.2664727883,0.0,37.1018798503,92.3937384068,102.320490765,92.3947227053,9.90576805939,0.02
 09/07  08:00:00,235.708993639,32.429847651,61.0394449617,0.0,37.1018798503,104.434947198,74.9286508934,65.002882834,9.90576805939,0.02
 09/07  09:00:00,254.192908344,33.0256317736,66.8859723181,0.0,37.1018798503,116.476155989,61.3780319415,42.8483414661,9.90576805939,8.62392241593
 09/07  10:00:00,259.977223631,33.7035750155,71.991793127,0.0,37.1018798503,116.476155989,38.2036066941,28.2778386348,9.90576805939,0.02
 09/07  11:00:00,264.554016722,34.4446666348,75.8272215186,0.0,37.1018798503,116.476155989,38.514832296,19.9797787586,9.90576805939,8.62928547795
 09/07  12:00:00,256.979392853,35.4490164541,79.2900816111,0.0,37.1018798503,104.434947198,26.4367640092,16.5109959498,9.90576805939,0.02
 09/07  13:00:00,276.866022079,36.4317547892,86.15217836,0.0,37.1018798503,116.476155989,20.2296162863,10.3038482269,9.90576805939,0.02
 09/07  14:00:00,281.303948002,37.1971785768,89.8248678148,0.0,37.1018798503,116.476155989,25.4278455832,6.89415722072,9.90576805939,8.62792030313
 09/07  15:00:00,283.820783563,37.8140156141,91.725108399,0.0,37.1018798503,116.476155989,15.9506705086,6.02490244924,9.90576805939,0.02
 09/07  16:00:00,286.422826848,38.2295162372,93.9121401327,0.0,37.1018798503,116.476155989,13.997294652,4.07152659259,9.90576805939,0.02
 09/07  17:00:00,286.309193105,38.332600303,93.6965341532,0.0,37.1018798503,116.476155989,21.1377029939,2.61656132492,9.90576805939,8.61537360955
 09/07  18:00:00,163.689808493,29.763463606,60.9120480357,0.0,24.7345865669,47.5788473902,15.1565563229,10.1836722932,4.9528840297,0.02
 09/07  19:00:00,171.719777449,29.5013914606,55.1090874273,0.0,24.7345865669,47.5788473902,30.7910715894,25.8181875597,4.9528840297,0.02
 09/07  20:00:00,150.097172934,29.9297605469,54.3150483876,0.0,12.3672932834,38.6892022431,48.4481818128,45.456451395,2.97173041782,0.02
 09/07  21:00:00,110.341818241,20.2312372161,36.1143370015,0.0,12.3672932834,27.0668015668,46.2888212916,43.2970908738,2.97173041782,0.02
 09/07  22:00:00,99.610884714,24.0728952927,40.7716336816,0.0,4.12243109448,15.9888894789,67.9490936387,64.9573632209,2.97173041782,0.02
 09/07  23:00:00,80.6675336452,17.4595951051,28.6049119219,0.0,4.12243109448,15.9888894789,54.273359781,51.2816293632,2.97173041782,0.02
 09/07  24:00:00,91.2410029035,22.3891112271,34.1088686267,0.0,4.12243109448,15.9888894789,77.3984817113,74.4067512935,2.97173041782,0.02
 09/08  01:00:00,76.5056098408,15.8781057229,26.047810153,0.0,4.12243109448,15.9888894789,53.3766679801,50.3849375623,2.97173041782,0.02
 09/08  02:00:00,92.594933993,22.30143007,35.5504807853,0.0,4.12243109448,15.9888894789,73.9035585517,70.9118281339,2.97173041782,0.02
 09/08  03:00:00,66.4200751603,13.3962702032,18.4791100292,0.0,4.12243109448,15.9888894789,50.3361714726,47.3444410548,2.97173041782,0.02
 09/08  04:00:00,128.159249737,29.4919645421,46.5635852714,0.0,12.3672932834,24.9413748627,95.6658620099,90.6929779802,4.9528840297,0.02
 09/08  05:00:00,130.51601951,29.7758166768,47.5390915572,1.09741131372,12.3672932834,24.9413748627,148.98601095,144.013126921,4.9528840297,0.02
