Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/08  06:00:00,185.710640675,31.1528483573,53.5330972764,0.172180699391,24.7345865669,70.7195625826,114.039491694,104.113723635,9.90576805939,0.02
 09/08  07:00:00,218.025286266,31.8459994035,55.9828340638,0.0,37.1018798503,92.3937384068,101.172694429,82.6597474163,9.90576805939,8.6071789533
 09/08  08:00:00,234.988165275,32.4893771237,60.2591287762,0.0,37.1018798503,104.434947198,75.5396551755,65.6138871161,9.90576805939,0.02
 09/08  09:00:00,254.31749159,33.2393561102,66.796857155,0.0,37.1018798503,116.476155989,50.7823653231,40.8565972637,9.90576805939,0.02
 09/08  10:00:00,261.456985186,33.9559318784,73.2191216529,0.0,37.1018798503,116.476155989,41.3268238124,22.7931248204,9.90576805939,8.62793093267
 09/08  11:00:00,269.510056039,34.7811180238,80.4468939549,0.0,37.1018798503,116.476155989,22.2326238077,12.3068557483,9.90576805939,0.02
 09/08  12:00:00,267.814308194,35.9380098909,89.6359506122,0.0,37.1018798503,104.434947198,15.1512902221,5.22552216276,9.90576805939,0.02
 09/08  13:00:00,289.524370831,37.1310852822,98.1111962945,0.0,37.1018798503,116.476155989,22.517572754,3.98242272766,9.90576805939,8.62938196699
 09/08  14:00:00,290.913079246,37.9900065494,98.641202416,0.0,37.1018798503,116.476155989,17.6992526669,7.77348460755,9.90576805939,0.02
 09/08  15:00:00,290.730429788,38.5513299221,97.8973679283,0.0,37.1018798503,116.476155989,25.4773080451,6.94496220669,9.90576805939,8.62657777905
 09/08  16:00:00,289.37975587,38.729732992,96.3689147922,0.0,37.1018798503,116.476155989,17.0288231546,7.1030550952,9.90576805939,0.02
 09/08  17:00:00,283.944556744,38.4657527062,91.1987590572,0.0,37.1018798503,116.476155989,23.5479610328,13.6221929734,9.90576805939,0.02
 09/08  18:00:00,165.142223493,29.7584961814,62.3694143196,0.0,24.7345865669,47.5788473902,42.3032480583,37.3303640286,4.9528840297,0.02
 09/08  19:00:00,174.383776357,29.4972408223,57.7772176626,0.0,24.7345865669,47.5788473902,56.5677149771,51.5948309474,4.9528840297,0.02
 09/08  20:00:00,153.8983149,29.9260462033,58.1198841301,0.0,12.3672932834,38.6892022431,71.7393635837,68.7476331659,2.97173041782,0.02
 09/08  21:00:00,113.747525655,20.2312372161,39.5200360325,0.0,12.3672932834,27.0668015668,56.264123002,44.687544441,2.97173041782,8.60484814314
 09/08  22:00:00,103.923340295,24.0728952927,45.0840889981,0.0,4.12243109448,15.9888894789,55.968103649,52.9763732312,2.97173041782,0.02
 09/08  23:00:00,85.5827142492,18.091205285,32.8651494356,0.0,4.12243109448,15.9888894789,50.0274631849,47.035732767,2.97173041782,0.02
 09/08  24:00:00,98.6889367248,23.4883542451,40.4342266029,0.0,4.12243109448,15.9888894789,71.3946077182,68.4028773004,2.97173041782,0.02
 09/09  01:00:00,82.5785210552,17.1965516337,30.7789427066,0.0,4.12243109448,15.9888894789,54.6115062435,51.6197758257,2.97173041782,0.02
 09/09  02:00:00,95.4807045451,22.5644735414,38.1732079242,0.0,4.12243109448,15.9888894789,77.9732229648,74.981492547,2.97173041782,0.02
 09/09  03:00:00,75.2810685214,15.6589028301,25.0424717889,0.0,4.12243109448,15.9888894789,54.5164112747,51.5246808569,2.97173041782,0.02
 09/09  04:00:00,107.467404649,28.94395731,43.5542549441,0.0,4.12243109448,16.0517297156,101.602781568,98.6110511504,2.97173041782,0.02
 09/09  05:00:00,104.761455028,28.8124355743,40.9798270806,0.0,4.12243109448,16.0517297156,101.813022801,98.8212923833,2.97173041782,0.02
 09/09  06:00:00,128.607439246,30.3468558241,46.7848162124,0.0,4.12243109448,39.6058045677,82.8401054392,79.8483750214,2.97173041782,0.02
 09/09  07:00:00,161.90896134,30.404214059,52.6403482306,0.443932206629,12.3672932834,65.3531420225,131.60455969,126.631675661,4.9528840297,0.02
 09/09  08:00:00,171.642175304,30.5545483712,59.4853762931,0.290952918141,12.3672932834,68.2430321324,114.503342056,109.530458027,4.9528840297,0.02
 09/09  09:00:00,207.115945601,30.8930855559,65.8481982715,0.0465026255757,16.4897243779,93.1370602926,89.2255789557,81.2809645082,7.92461444751,0.02
 09/09  10:00:00,212.110351658,31.1752154487,70.6068660541,0.0,16.4897243779,93.1370602926,78.1121575063,70.1675430588,7.92461444751,0.02
 09/09  11:00:00,217.112983779,31.494772817,75.2899322469,0.0,16.4897243779,93.1370602926,78.4305896569,61.8943763093,7.92461444751,8.6115989001
 09/09  12:00:00,213.549067177,31.9064932046,80.4659428165,0.0,16.4897243779,83.9857416113,57.6908279543,49.7462135068,7.92461444751,0.02
 09/09  13:00:00,218.730382784,32.2644519746,85.2893060278,0.0,16.4897243779,83.9857416113,45.5514412461,37.6068267985,7.92461444751,0.02
 09/09  14:00:00,221.018236654,32.5256273765,87.3160291114,0.0,16.4897243779,83.9857416113,39.8976693067,31.9530548592,7.92461444751,0.02
 09/09  15:00:00,193.275541872,30.3468558241,79.2089977649,0.0,12.3672932834,70.6512738906,18.2512028874,13.2783188577,4.9528840297,0.02
 09/09  16:00:00,193.402942518,30.3468558241,78.6238020345,0.0,12.3672932834,70.6512738906,18.1506232642,13.1777392345,4.9528840297,0.02
 09/09  17:00:00,179.296572296,30.3468558241,77.0460479194,0.0,12.3672932834,58.1284167478,21.4486876449,16.4758036152,4.9528840297,0.02
 09/09  18:00:00,132.616665782,29.8350486886,64.7729167103,0.0,12.3672932834,24.9413748627,46.1021622482,41.1292782185,4.9528840297,0.02
 09/09  19:00:00,139.217070444,29.4769430626,57.6364269771,0.0,12.3672932834,24.9413748627,64.8605606538,59.8876766241,4.9528840297,0.02
 09/09  20:00:00,121.796542551,29.9111960403,56.916153418,0.0,4.12243109448,16.0517297156,76.9266576412,73.9349272234,2.97173041782,0.02
 09/09  21:00:00,84.4169069326,17.3134598432,32.5004197544,0.0,4.12243109448,15.9888894789,53.0331741459,50.0414437281,2.97173041782,0.02
 09/09  22:00:00,95.8998007169,22.4914059105,38.6653710365,0.0,4.12243109448,15.9888894789,87.322062463,75.7485568471,2.97173041782,8.60177519807
 09/09  23:00:00,80.516250661,16.3603520872,29.5762040137,0.0,4.12243109448,15.9888894789,55.089399201,52.0976687832,2.97173041782,0.02
 09/09  24:00:00,96.1654718474,22.6521546986,38.7702935471,0.0,4.12243109448,15.9888894789,78.2139918365,75.2222614187,2.97173041782,0.02
 09/10  01:00:00,70.8571139378,14.2730817746,24.10055241,0.0,2.06121554724,15.9888894789,54.7728047519,51.781074334,2.97173041782,0.02
 09/10  02:00:00,80.198966022,19.8399005627,27.7239230097,0.0,2.06121554724,15.9888894789,81.5879575382,78.5962271203,2.97173041782,0.02
 09/10  03:00:00,66.5880666861,14.7350221264,19.0535027451,0.0,2.06121554724,15.9888894789,56.6318355066,53.6401050888,2.97173041782,0.02
 09/10  04:00:00,68.4615436644,15.2204970444,20.4500302773,0.0,2.06121554724,15.9888894789,59.3374301623,56.3456997445,2.97173041782,0.02
 09/10  05:00:00,76.7394071534,18.4776140734,25.4461865258,0.0,2.06121554724,15.9888894789,74.5055795744,71.5138491566,2.97173041782,0.02
 09/10  06:00:00,74.1016217478,19.5736285376,28.9636837161,0.0,2.06121554724,15.9888894789,74.6498963768,71.6581659589,2.97173041782,0.02
 09/10  07:00:00,80.7794926535,24.2368726345,37.9091468872,0.0,2.06121554724,15.9888894789,90.1385227719,87.1467923541,2.97173041782,0.02
 09/10  08:00:00,104.416551941,20.2343437273,37.8343786954,0.0,4.12243109448,41.7362269337,64.5546353532,59.5817513235,4.9528840297,0.02
 09/10  09:00:00,121.707566822,25.2933968445,49.9721438934,0.0,4.12243109448,41.7362269337,68.3743083342,63.4014243045,4.9528840297,0.02
 09/10  10:00:00,109.185411156,20.2441089064,42.6159398534,0.0,4.12243109448,41.7362269337,47.275150262,42.3022662323,4.9528840297,0.02
 09/10  11:00:00,127.76194703,25.2976475031,56.0222734672,0.0,4.12243109448,41.7362269337,49.3365873214,44.3637032917,4.9528840297,0.02
 09/10  12:00:00,113.384316059,20.2657650618,46.7931886143,0.0,4.12243109448,41.7362269337,38.276616727,33.3037326973,4.9528840297,0.02
 09/10  13:00:00,131.461222996,25.3457367043,59.6734602358,0.0,4.12243109448,41.7362269337,43.2967333031,38.3238492735,4.9528840297,0.02
 09/10  14:00:00,114.800528018,20.3091195355,48.1660460929,0.0,4.12243109448,41.7362269337,35.3673985399,30.3945145102,4.9528840297,0.02
 09/10  15:00:00,131.802244226,25.3595777457,60.0006404084,0.0,4.12243109448,41.7362269337,42.564855245,37.5919712153,4.9528840297,0.02
 09/10  16:00:00,96.8164843362,20.2991611779,47.0496530518,0.0,4.12243109448,24.8785346261,38.4763318301,33.5034478004,4.9528840297,0.02
 09/10  17:00:00,100.329957766,25.3106474532,56.2937148581,0.0,2.06121554724,15.9888894789,55.4925044019,52.5007739841,2.97173041782,0.02
 09/10  18:00:00,81.6909669958,20.2529552863,42.9212022565,0.0,2.06121554724,15.9888894789,51.4265362672,48.4348058494,2.97173041782,0.02
 09/10  19:00:00,103.120424134,23.4456509129,46.9929655384,0.0,2.06121554724,15.9888894789,66.9726652179,63.9809348001,2.97173041782,0.02
 09/10  20:00:00,89.2842251452,19.3094193028,37.3863290686,0.0,2.06121554724,15.9888894789,57.70220969,54.7104792722,2.97173041782,0.02
 09/10  21:00:00,97.3288073891,22.5174044091,42.15292797,0.0,2.06121554724,15.9888894789,69.5270475289,66.5353171111,2.97173041782,0.02
 09/10  22:00:00,81.5304606385,17.8573888659,31.1079276652,0.0,2.06121554724,15.9888894789,62.6508723159,59.659141898,2.97173041782,0.02
 09/10  23:00:00,90.3826847103,21.0674367626,36.6801055982,0.0,2.06121554724,15.9888894789,77.3039492618,74.312218844,2.97173041782,0.02
 09/10  24:00:00,77.2499582338,17.0447238856,27.6517565285,0.0,2.06121554724,15.9888894789,70.1662672953,67.1745368775,2.97173041782,0.02
 09/11  01:00:00,83.0558431586,19.3544256447,29.0283922341,0.0,4.12243109448,15.9888894789,74.8003237057,71.8085932879,2.97173041782,0.02
 09/11  02:00:00,78.3777842279,17.2639267784,26.4975845079,0.0,4.12243109448,15.9888894789,70.8861582402,67.8944278224,2.97173041782,0.02
 09/11  03:00:00,75.6439584198,18.0156737215,22.9336833742,0.0,4.12243109448,15.9888894789,84.2693582671,72.6958760129,2.97173041782,8.60175183631
 09/11  04:00:00,120.719631238,29.4919645421,39.1239664994,0.0,12.3672932834,24.9413748627,106.593789931,101.620905901,4.9528840297,0.02
 09/11  05:00:00,120.856883146,29.5848277505,37.3818182102,1.78653706937,12.3672932834,24.9413748627,169.887983121,164.915099091,4.9528840297,0.02
 09/11  06:00:00,167.476791196,30.5781502805,33.4216637164,0.2752961506,24.7345865669,70.7195625826,136.435081584,126.509313525,9.90576805939,0.02
 09/11  07:00:00,204.286304636,31.237697545,42.8521655368,0.0,37.1018798503,92.3937384068,113.622935769,103.697167709,9.90576805939,0.02
 09/11  08:00:00,232.540269005,31.971028234,58.3295693561,0.0,37.1018798503,104.434947198,99.6514088362,89.7256407768,9.90576805939,0.02
 09/11  09:00:00,250.973830538,32.492418221,64.2000919958,0.0,37.1018798503,116.476155989,82.4882281829,72.5624601235,9.90576805939,0.02
 09/11  10:00:00,258.557484735,33.2303417261,71.0452509293,0.0,37.1018798503,116.476155989,72.3420740222,53.808153881,9.90576805939,8.62815208182
 09/11  11:00:00,266.681286503,34.0994364701,78.2997696618,0.0,37.1018798503,116.476155989,43.9344355086,34.0086674492,9.90576805939,0.02
 09/11  12:00:00,261.445618099,35.1905731562,84.0146681996,0.0,37.1018798503,104.434947198,44.9517054998,26.4204236357,9.90576805939,8.6255138047
 09/11  13:00:00,278.898708767,36.186644711,88.4300108636,0.0,37.1018798503,116.476155989,34.7644265264,24.838658467,9.90576805939,0.02
 09/11  14:00:00,282.643685425,36.9755329622,91.3862311926,0.0,37.1018798503,116.476155989,31.7543525404,21.828584481,9.90576805939,0.02
 09/11  15:00:00,282.890757603,37.452496438,91.1565738124,0.0,37.1018798503,116.476155989,37.0590345695,18.5265396021,9.90576805939,8.62672690805
 09/11  16:00:00,280.38223479,37.5526689913,88.5484320968,0.0,37.1018798503,116.476155989,33.6951004079,23.7693323485,9.90576805939,0.02
 09/11  17:00:00,277.902624893,37.4967675819,86.1257846263,0.0,37.1018798503,116.476155989,39.2818046883,29.3560366289,9.90576805939,0.02
 09/11  18:00:00,163.773749236,29.7576405023,61.0017832462,0.0,24.7345865669,47.5788473902,47.3669511346,42.3940671049,4.9528840297,0.02
 09/11  19:00:00,171.061080459,29.4922366098,54.4595276598,0.0,24.7345865669,47.5788473902,71.7327040732,58.1722216165,4.9528840297,8.60759842699
 09/11  20:00:00,146.974401304,29.920121662,51.2019163122,0.0,12.3672932834,38.6892022431,77.258214857,74.2664844392,2.97173041782,0.02
 09/11  21:00:00,105.621693779,19.3073565124,32.0419933226,0.0,12.3672932834,27.0668015668,56.1803527824,53.1886223646,2.97173041782,0.02
 09/11  22:00:00,95.7875067821,23.8975329784,37.1236184774,0.0,4.12243109448,15.9888894789,77.3352274525,74.3434970347,2.97173041782,0.02
 09/11  23:00:00,77.3349993468,16.5357144014,26.2195914847,0.0,4.12243109448,15.9888894789,54.8677496368,51.876019219,2.97173041782,0.02
 09/11  24:00:00,89.1706986822,22.30143007,32.1262459947,0.0,4.12243109448,15.9888894789,80.8756117086,77.8838812908,2.97173041782,0.02
 09/12  01:00:00,74.754754092,15.8781057229,24.2969548405,0.0,4.12243109448,15.9888894789,58.3148249263,55.3230945085,2.97173041782,0.02
 09/12  02:00:00,86.3852861214,21.6876619701,29.9546014584,0.0,4.12243109448,15.9888894789,81.858058318,78.8663279002,2.97173041782,0.02
 09/12  03:00:00,68.3944057431,13.8111414227,20.0502362124,0.0,4.12243109448,15.9888894789,49.7456548069,46.7539243891,2.97173041782,0.02
 09/12  04:00:00,124.069417125,29.4042833849,42.5614342769,0.0,12.3672932834,24.9413748627,98.786416239,93.8135322093,4.9528840297,0.02
 09/12  05:00:00,124.851344973,29.7042885608,41.855578798,1.18777811897,12.3672932834,24.9413748627,160.181453056,155.208569026,4.9528840297,0.02
 09/12  06:00:00,177.686906703,30.9107081742,43.3909341116,0.183583882956,24.7345865669,70.7195625826,127.347995179,117.42222712,9.90576805939,0.02
 09/12  07:00:00,216.236366224,31.7586866302,54.2812353647,0.0,37.1018798503,92.3937384068,104.312207987,94.3864399277,9.90576805939,0.02
 09/12  08:00:00,238.386666494,32.5824154592,63.5645211817,0.0,37.1018798503,104.434947198,88.822670569,70.2964107553,9.90576805939,8.62049175431
 09/12  09:00:00,257.637423258,33.2450727081,70.1110831723,0.0,37.1018798503,116.476155989,60.7977743606,50.8720063012,9.90576805939,0.02
 09/12  10:00:00,264.213628772,34.0418415735,75.8898889117,0.0,37.1018798503,116.476155989,46.0380837522,36.1123156928,9.90576805939,0.02
 09/12  11:00:00,269.726504755,34.844164212,80.6002234284,0.0,37.1018798503,116.476155989,44.3790230614,25.843776625,9.90576805939,8.62947837697
 09/12  12:00:00,262.303288715,35.7589960684,84.3039803952,0.0,37.1018798503,104.434947198,29.7044330126,19.7786649532,9.90576805939,0.02
 09/12  13:00:00,278.709103773,36.5547750043,87.8721900557,0.0,37.1018798503,116.476155989,34.0956064693,15.5603474277,9.90576805939,8.62949098226
 09/12  14:00:00,281.294556747,37.1353503814,89.8773427474,0.0,37.1018798503,116.476155989,22.3427264627,12.4169584033,9.90576805939,0.02
 09/12  15:00:00,282.030866036,37.4991784921,90.2499841582,0.0,37.1018798503,116.476155989,20.704834044,10.7790659846,9.90576805939,0.02
 09/12  16:00:00,281.776508306,37.6333447368,89.8619837313,0.0,37.1018798503,116.476155989,29.7992311009,11.2704323337,9.90576805939,8.62303070787
 09/12  17:00:00,278.053504099,37.5218635228,86.2516088464,0.0,37.1018798503,116.476155989,27.155965539,17.2301974796,9.90576805939,0.02
 09/12  18:00:00,163.332688748,29.7547910801,60.5635934562,0.0,24.7345865669,47.5788473902,42.4837455911,37.5108615614,4.9528840297,0.02
 09/12  19:00:00,171.793205582,29.4875685322,55.1963283782,0.0,24.7345865669,47.5788473902,57.5834527767,52.610568747,4.9528840297,0.02
 09/12  20:00:00,148.888546645,29.9174561928,53.118715298,0.0,12.3672932834,38.6892022431,74.7901959558,71.798465538,2.97173041782,0.02
 09/12  21:00:00,109.862808434,20.1216357697,35.7449222342,0.0,12.3672932834,27.0668015668,57.6241930755,54.6324626577,2.97173041782,0.02
 09/12  22:00:00,98.6904858188,23.7513977165,40.1727317166,0.0,4.12243109448,15.9888894789,73.9306392729,70.9389088551,2.97173041782,0.02
 09/12  23:00:00,80.4686060213,17.2842327908,28.5813459652,0.0,4.12243109448,15.9888894789,54.9759127333,51.9841823155,2.97173041782,0.02
 09/12  24:00:00,89.9889651287,22.3452706486,32.9006707825,0.0,4.12243109448,15.9888894789,83.1379131956,80.1461827778,2.97173041782,0.02
 09/13  01:00:00,70.6777017866,15.3081782015,20.789828966,0.0,4.12243109448,15.9888894789,57.609618003,54.6178875852,2.97173041782,0.02
 09/13  02:00:00,84.5197984106,21.2021870521,28.5979203003,0.0,4.12243109448,15.9888894789,79.94860087,76.9568704522,2.97173041782,0.02
 09/13  03:00:00,68.9904640887,14.9339190068,19.4885167632,0.0,4.12243109448,15.9888894789,61.7865924138,58.794861996,2.97173041782,0.02
 09/13  04:00:00,116.71978006,29.1412399135,35.4748396376,0.0,12.3672932834,24.9413748627,106.371965754,92.8172958895,4.9528840297,8.60178583446
 09/13  05:00:00,121.516792085,30.3472948181,37.2807164537,1.78508040418,12.3672932834,24.9413748627,158.655159267,153.682275237,4.9528840297,0.02
 09/13  06:00:00,176.827495595,30.7904717654,42.6209492778,0.21439322742,24.7345865669,70.7195625826,126.412612103,116.486844044,9.90576805939,0.02
 09/13  07:00:00,215.272499128,31.8446951101,53.2313594832,0.0,37.1018798503,92.3937384068,103.966344553,94.0405764932,9.90576805939,0.02
 09/13  08:00:00,237.223482996,32.7019816946,62.2818270048,0.0,37.1018798503,104.434947198,80.1606973183,70.2349292589,9.90576805939,0.02
 09/13  09:00:00,256.855458563,33.3645697979,69.2095666675,0.0,37.1018798503,116.476155989,58.9409076638,49.0151396044,9.90576805939,0.02
 09/13  10:00:00,260.534033473,34.0793196192,72.172812363,0.0,37.1018798503,116.476155989,57.7624520764,39.2284277275,9.90576805939,8.62825628941
 09/13  11:00:00,265.60299807,34.9042128123,76.4167018687,0.0,37.1018798503,116.476155989,39.1338602349,29.2080921755,9.90576805939,0.02
 09/13  12:00:00,262.729607057,36.0546527336,84.434571314,0.0,37.1018798503,104.434947198,34.0369354121,15.5056014348,9.90576805939,8.62556591793
 09/13  13:00:00,280.284149969,37.0367272791,88.96536418,0.0,37.1018798503,116.476155989,20.4466948361,10.5209267767,9.90576805939,0.02
 09/13  14:00:00,283.844238667,37.8017018487,91.760612226,0.0,37.1018798503,116.476155989,17.7966687396,7.87090068022,9.90576805939,0.02
 09/13  15:00:00,287.013097096,38.4310496355,94.3003526108,0.0,37.1018798503,116.476155989,23.0321975086,4.49962909412,9.90576805939,8.62680035508
 09/13  16:00:00,285.553591336,38.535925282,92.7365290938,0.0,37.1018798503,116.476155989,14.1308420872,4.20507402783,9.90576805939,0.02
 09/13  17:00:00,279.582648241,37.8302154404,87.4723580229,0.0,37.1018798503,116.476155989,16.8810485599,6.95528050047,9.90576805939,0.02
 09/13  18:00:00,164.111210717,29.6663688144,59.0813488179,0.0,24.7345865669,47.5788473902,30.1473760308,25.1744920011,4.9528840297,0.02
 09/13  19:00:00,171.508093586,29.4921816748,54.906593416,0.0,24.7345865669,47.5788473902,55.2894284424,41.728958992,4.9528840297,8.60758542069
 09/13  20:00:00,149.849049687,29.9203348419,54.0763499889,0.0,12.3672932834,38.6892022431,63.60009417,60.6083637522,2.97173041782,0.02
 09/13  21:00:00,111.043169298,20.2312372161,36.8156908445,0.0,12.3672932834,27.0668015668,53.8431946223,50.8514642045,2.97173041782,0.02
 09/13  22:00:00,99.6573949293,23.9852141355,40.9058254027,0.0,4.12243109448,15.9888894789,73.6462367521,70.6545063343,2.97173041782,0.02
 09/13  23:00:00,81.9385614618,17.4595951051,29.8759400973,0.0,4.12243109448,15.9888894789,54.5816313091,51.5899008913,2.97173041782,0.02
 09/13  24:00:00,91.8545142999,22.30143007,34.8100615486,0.0,4.12243109448,15.9888894789,75.5085570775,72.5168266596,2.97173041782,0.02
 09/14  01:00:00,75.4025773436,15.8781057229,24.9447780267,0.0,4.12243109448,15.9888894789,55.7383613239,52.7466309061,2.97173041782,0.02
 09/14  02:00:00,86.7508439541,21.6876619701,30.320159226,0.0,4.12243109448,15.9888894789,84.0717960212,81.0800656034,2.97173041782,0.02
 09/14  03:00:00,68.3407475061,13.8111414227,19.9965779107,0.0,4.12243109448,15.9888894789,49.5313473779,46.5396169601,2.97173041782,0.02
 09/14  04:00:00,123.10582521,29.2946819385,41.7074437445,0.0,12.3672932834,24.9413748627,97.5083426074,92.5354585777,4.9528840297,0.02
 09/14  05:00:00,130.427238935,30.193882466,46.4030001006,1.72665680879,12.3672932834,24.9413748627,157.865060731,152.892176702,4.9528840297,0.02
 09/14  06:00:00,180.555567812,30.8302748892,46.1441632822,0.379449042454,24.7345865669,70.7195625826,125.890682345,115.964914285,9.90576805939,0.02
 09/14  07:00:00,211.938547274,31.8483903567,49.8835789959,0.010132641864,37.1018798503,92.3937384068,104.522321612,94.5965535526,9.90576805939,0.02
 09/14  08:00:00,232.17703026,32.6133394369,57.3239570262,0.0,37.1018798503,104.434947198,97.3059570589,78.7787643162,9.90576805939,8.62142468335
 09/14  09:00:00,249.285118697,33.1693473799,61.8344986696,0.0,37.1018798503,116.476155989,75.0110919145,65.0853238551,9.90576805939,0.02
 09/14  10:00:00,253.761264578,33.8253658597,65.6539952889,0.0,37.1018798503,116.476155989,69.7207923492,59.7950242899,9.90576805939,0.02
 09/14  11:00:00,259.155760921,34.5469259801,70.3267121205,0.0,37.1018798503,116.476155989,68.4782970811,49.9430606848,9.90576805939,8.62946833685
 09/14  12:00:00,252.636624324,35.4715412721,74.9247656467,0.0,37.1018798503,104.434947198,46.6204877696,36.6947197102,9.90576805939,0.02
 09/14  13:00:00,263.885952848,36.0982549774,73.5055532516,0.0,37.1018798503,116.476155989,54.193522859,35.6581564541,9.90576805939,8.62959834558
 09/14  14:00:00,265.741598309,36.5987730254,74.8609567298,0.0,37.1018798503,116.476155989,46.3177524214,36.391984362,9.90576805939,0.02
 09/14  15:00:00,267.795429127,37.0039245601,76.5097950894,0.0,37.1018798503,116.476155989,42.8538928067,32.9281247473,9.90576805939,0.02
 09/14  16:00:00,265.790754947,36.959663738,74.5499084624,0.0,37.1018798503,116.476155989,53.3144503803,34.7856277779,9.90576805939,8.62305454298
 09/14  17:00:00,263.300258052,36.7963638361,72.2238594389,0.0,37.1018798503,116.476155989,50.2905976316,40.3648295722,9.90576805939,0.02
 09/14  18:00:00,158.589595898,29.6558455427,53.5702779098,0.0,24.7345865669,47.5788473902,51.4753839106,46.5024998809,4.9528840297,0.02
 09/14  19:00:00,166.010220998,29.4795437233,49.4213669975,0.0,24.7345865669,47.5788473902,62.7911976546,57.8183136249,4.9528840297,0.02
 09/14  20:00:00,141.785612531,29.8013933306,46.1318424175,0.0,12.3672932834,38.6892022431,77.827986976,74.8362565582,2.97173041782,0.02
 09/14  21:00:00,99.8816005261,18.2373405469,27.6946741062,0.0,12.3672932834,27.0668015668,56.6183506708,53.6266202529,2.97173041782,0.02
 09/14  22:00:00,87.9927163284,22.5060194367,30.7436731491,0.0,4.12243109448,15.9888894789,76.4799651548,73.488234737,2.97173041782,0.02
 09/14  23:00:00,69.230182628,14.9103844407,19.7634362997,0.0,4.12243109448,15.9888894789,51.2450645697,48.2533341519,2.97173041782,0.02
 09/14  24:00:00,83.6612506829,21.2021870521,27.7393725762,0.0,4.12243109448,15.9888894789,78.9135668893,75.9218364715,2.97173041782,0.02
 09/15  01:00:00,66.982232978,14.6473409693,17.7785300306,0.0,4.12243109448,15.9888894789,59.9967616846,57.0050312668,2.97173041782,0.02
 09/15  02:00:00,79.5395163663,20.7637812664,24.056043948,0.0,4.12243109448,15.9888894789,86.0365248691,83.0447944513,2.97173041782,0.02
 09/15  03:00:00,63.6381238174,13.858210555,15.223551222,0.0,4.12243109448,15.9888894789,69.6205079971,58.0469914766,2.97173041782,8.60178610263
 09/15  04:00:00,111.297970205,29.5284983575,29.665771283,0.0,12.3672932834,24.9413748627,101.440679331,96.4677953011,4.9528840297,0.02
 09/15  05:00:00,113.871836661,29.7046165743,29.8513769319,2.21214268692,12.3672932834,24.9413748627,160.075872048,155.102988018,4.9528840297,0.02
 09/15  06:00:00,163.95653896,30.9796823523,28.8690003654,0.906174857176,24.7345865669,70.7195625826,127.572343295,117.646575236,9.90576805939,0.02
 09/15  07:00:00,198.981615744,31.5395971633,37.1531748172,0.0923979710787,37.1018798503,92.3937384068,106.363082242,96.437314183,9.90576805939,0.02
 09/15  08:00:00,223.154976884,32.117316126,48.7444963074,0.053484766781,37.1018798503,104.434947198,98.5045694734,88.578801414,9.90576805939,0.02
 09/15  09:00:00,242.882878856,32.6320521834,55.911328423,0.0581696067724,37.1018798503,116.476155989,93.1006287031,83.1748606437,9.90576805939,0.02
 09/15  10:00:00,247.620266401,33.2432268245,60.0602940759,0.0348416102853,37.1018798503,116.476155989,92.2306880149,73.6965754124,9.90576805939,8.62834454317
 09/15  11:00:00,251.12205704,33.8689647932,62.9695839808,0.00141640741863,37.1018798503,116.476155989,76.0903353148,66.1645672554,9.90576805939,0.02
 09/15  12:00:00,242.92213859,34.7301277383,65.9516248713,0.0,37.1018798503,104.434947198,76.7658038952,58.234334642,9.90576805939,8.62570119382
 09/15  13:00:00,258.471995117,35.5421201766,68.6478097686,0.0,37.1018798503,116.476155989,62.7205004721,52.7947324127,9.90576805939,0.02
 09/15  14:00:00,261.575209785,36.1591919805,71.1340841148,0.0,37.1018798503,116.476155989,58.5486200529,48.6228519935,9.90576805939,0.02
 09/15  15:00:00,263.342903304,36.5773099438,72.4838984468,0.0,37.1018798503,116.476155989,63.6026066474,45.0710454469,9.90576805939,8.6257931411
 09/15  16:00:00,263.145526328,36.6441145722,72.2202673386,0.0,37.1018798503,116.476155989,56.5213169212,46.5955488618,9.90576805939,0.02
 09/15  17:00:00,261.525158132,36.5358391861,70.7092390095,0.0,37.1018798503,116.476155989,60.810165348,50.8843972886,9.90576805939,0.02
 09/15  18:00:00,156.388108211,29.6562114205,51.3684014557,0.0,24.7345865669,47.5788473902,68.0894664826,54.5289303736,4.9528840297,8.60765207936
 09/15  19:00:00,162.179471014,29.4766335421,45.5935221281,0.0,24.7345865669,47.5788473902,65.9474337562,60.9745497265,4.9528840297,0.02
 09/15  20:00:00,137.11872932,29.7631857754,41.5031784114,0.0,12.3672932834,38.6892022431,79.1498161172,76.1580856994,2.97173041782,0.02
 09/15  21:00:00,96.6707010457,18.091205285,24.6299191872,0.0,12.3672932834,27.0668015668,56.4238053251,53.4320749073,2.97173041782,0.02
 09/15  22:00:00,84.4900902914,22.5644735414,27.1825939991,0.0,4.12243109448,15.9888894789,74.99721864,72.0054882221,2.97173041782,0.02
 09/15  23:00:00,69.3165149751,14.9980655978,19.7620884905,0.0,4.12243109448,15.9888894789,54.971219918,51.9794895001,2.97173041782,0.02
 09/15  24:00:00,81.6403128863,21.2492561844,25.6480339224,0.0,4.12243109448,15.9888894789,88.9992538584,86.0075234406,2.97173041782,0.02
 09/16  01:00:00,64.5314646529,14.9542250192,15.0208786721,0.0,4.12243109448,15.9888894789,57.3337453625,54.3420149447,2.97173041782,0.02
 09/16  02:00:00,77.1938258703,20.7873158325,21.6751535433,0.0,4.12243109448,15.9888894789,89.529676073,86.5379456552,2.97173041782,0.02
 09/16  03:00:00,63.003949979,14.1870148943,14.2605740721,0.0,4.12243109448,15.9888894789,62.1783239078,59.18659349,2.97173041782,0.02
 09/16  04:00:00,90.4513056357,28.5932326814,26.8888806562,0.0,4.12243109448,16.0517297156,108.381485271,105.389754853,2.97173041782,0.02
 09/16  05:00:00,88.1251259446,27.71642111,25.4395125029,0.0,4.12243109448,16.0517297156,106.749155969,103.757425552,2.97173041782,0.02
 09/16  06:00:00,106.788751207,30.3468558241,24.9661281632,0.0,4.12243109448,39.6058045677,87.8450673116,84.8533368938,2.97173041782,0.02
 09/16  07:00:00,144.334788228,30.3932205067,30.1104399383,5.41066088027,12.3672932834,65.3531420225,137.054234781,132.081350751,4.9528840297,0.02
 09/16  08:00:00,154.883402316,30.3868499702,39.4924828701,3.69276355413,12.3672932834,68.2430321324,132.6109433,127.63805927,4.9528840297,0.02
 09/16  09:00:00,195.269389342,30.5664803339,53.2399171809,1.134811249,16.4897243779,93.1370602926,113.480353393,105.535738946,7.92461444751,0.02
 09/16  10:00:00,200.401741273,30.7164680122,58.794519616,0.562483697363,16.4897243779,93.1370602926,101.020849769,84.4844734059,7.92461444751,8.61176191597
 09/16  11:00:00,202.044215269,30.9012037894,60.544717995,0.270048657067,16.4897243779,93.1370602926,92.4145006372,84.4698861897,7.92461444751,0.02
 09/16  12:00:00,196.336573859,31.1781855816,63.8384550144,0.143299048338,16.4897243779,83.9857416113,85.3924166286,77.4478021811,7.92461444751,0.02
 09/16  13:00:00,199.908627913,31.4264209622,67.2480025973,0.057562757522,16.4897243779,83.9857416113,75.8421009098,67.8974864623,7.92461444751,0.02
 09/16  14:00:00,201.393050516,31.5983736141,68.6174480638,0.000629165882818,16.4897243779,83.9857416113,71.2966446282,63.3520301806,7.92461444751,0.02
 09/16  15:00:00,178.480022041,30.3468558241,64.4134573922,0.0,12.3672932834,70.6512738906,34.8302552414,29.8573712117,4.9528840297,0.02
 09/16  16:00:00,178.348895901,30.3468558241,64.2823250234,0.0,12.3672932834,70.6512738906,43.9114966498,30.3493216147,4.9528840297,8.60929100541
 09/16  17:00:00,164.82183802,30.3468558241,63.2787907687,0.0,12.3672932834,58.1284167478,39.6699887955,34.6971047658,4.9528840297,0.02
 09/16  18:00:00,124.474444718,29.7359028019,54.3806754329,0.0,12.3672932834,24.9413748627,70.1273674245,65.1544833948,4.9528840297,0.02
 09/16  19:00:00,129.673318396,29.4700442528,48.0995743607,0.0,12.3672932834,24.9413748627,84.0403363001,79.0674522704,4.9528840297,0.02
 09/16  20:00:00,108.821346575,29.2508413599,44.6013127957,0.0,4.12243109448,16.0517297156,94.2803370175,91.2886065997,2.97173041782,0.02
 09/16  21:00:00,70.4762536636,14.1618660513,21.7813592038,0.0,4.12243109448,15.9888894789,49.4682123909,46.4764819731,2.97173041782,0.02
 09/16  22:00:00,85.6005309534,21.2021870521,29.6786536313,0.0,4.12243109448,15.9888894789,86.3759350682,83.3842046504,2.97173041782,0.02
 09/16  23:00:00,65.1995280293,12.5231545306,18.1841773997,0.0,4.12243109448,15.9888894789,48.4837213345,45.4919909166,2.97173041782,0.02
 09/16  24:00:00,77.5896203099,19.401494777,23.4917680104,0.0,4.12243109448,15.9888894789,79.3554740698,76.363743652,2.97173041782,0.02
 09/17  01:00:00,57.2941196768,11.5485087959,13.3087971091,0.0,2.06121554724,15.9888894789,52.8422964759,49.850566058,2.97173041782,0.02
 09/17  02:00:00,62.4052379324,13.858210555,15.8961825145,0.0,2.06121554724,15.9888894789,59.1357288833,56.1439984654,2.97173041782,0.02
 09/17  03:00:00,76.8447982305,19.7928314304,24.3482832042,0.0,2.06121554724,15.9888894789,75.8597427181,72.8680123003,2.97173041782,0.02
 09/17  04:00:00,71.9429016286,18.4776140734,20.8503277422,0.0,2.06121554724,15.9888894789,76.3429002473,73.3511698295,2.97173041782,0.02
 09/17  05:00:00,70.792043221,18.4776140734,19.6472290496,0.0,2.06121554724,15.9888894789,77.4386927619,74.446962344,2.97173041782,0.02
 09/17  06:00:00,63.2523972475,18.4776140734,19.2104738213,0.0,2.06121554724,15.9888894789,78.8070364675,75.8153060497,2.97173041782,0.02
 09/17  07:00:00,71.9089588392,24.3245537916,28.9509319961,0.0,2.06121554724,15.9888894789,95.1008043594,92.1090739416,2.97173041782,0.02
 09/17  08:00:00,95.0566403473,19.5736285376,28.9050405365,0.0,4.12243109448,41.7362269337,71.4543681954,66.4814841657,4.9528840297,0.02
 09/17  09:00:00,114.647529742,25.1429112582,42.9429884924,0.0,4.12243109448,41.7362269337,85.6626793369,80.6897953072,4.9528840297,0.02
 09/17  10:00:00,102.836404932,20.2312372161,36.1716583429,0.0,4.12243109448,41.7362269337,64.6070885691,59.6342045394,4.9528840297,0.02
 09/17  11:00:00,119.575936553,25.2890465201,47.8448638443,0.0,4.12243109448,41.7362269337,66.4262303308,61.4533463011,4.9528840297,0.02
 09/17  12:00:00,107.243237568,20.2357930074,40.682082004,0.0,4.12243109448,41.7362269337,45.3207129586,40.3478289289,4.9528840297,0.02
 09/17  13:00:00,124.407107284,25.3132112287,52.6518697828,0.0,4.12243109448,41.7362269337,56.9097097477,51.936825718,4.9528840297,0.02
 09/17  14:00:00,109.678518344,20.2534276152,43.0997280826,0.0,4.12243109448,41.7362269337,44.5215703282,39.5486862985,4.9528840297,0.02
 09/17  15:00:00,126.331895436,25.3266852387,54.5631838299,0.0,4.12243109448,41.7362269337,54.3350988474,49.3622148177,4.9528840297,0.02
 09/17  16:00:00,93.2418315742,20.2449607007,43.5292004367,0.0,4.12243109448,24.8785346261,45.8728579348,40.8999739051,4.9528840297,0.02
 09/17  17:00:00,96.8701985113,25.3105025464,52.9262224973,0.0,2.06121554724,15.9888894789,63.2614275166,60.2696970988,2.97173041782,0.02
 09/17  18:00:00,74.5671168183,18.3887363826,35.359069389,0.0,2.06121554724,15.9888894789,53.0474205391,50.0556901213,2.97173041782,0.02
 09/17  19:00:00,99.8581799861,24.3668938235,42.7861453343,0.0,2.06121554724,15.9888894789,91.4268282,79.8533117065,2.97173041782,8.60178607567
 09/17  20:00:00,77.4471301828,16.5357144014,28.3929368921,0.0,2.06121554724,15.9888894789,57.2428325371,54.2511021193,2.97173041782,0.02
 09/17  21:00:00,90.566161352,22.4914059105,35.3929474846,0.0,2.06121554724,15.9888894789,86.5415134103,83.5497829925,2.97173041782,0.02
 09/17  22:00:00,68.6734014857,13.986503737,22.2150844674,0.0,2.06121554724,15.9888894789,52.5867442844,49.5950138666,2.97173041782,0.02
 09/17  23:00:00,86.4616461207,21.2021870521,32.6009839665,0.0,2.06121554724,15.9888894789,84.7746311023,81.7829006845,2.97173041782,0.02
 09/17  24:00:00,62.1858783685,12.7033596754,17.0165386983,0.0,2.06121554724,15.9888894789,57.0483833502,54.0566529324,2.97173041782,0.02
 09/18  01:00:00,79.0566902821,19.6324649529,24.7220342775,0.0,4.12243109448,15.9888894789,84.8222527213,81.8305223035,2.97173041782,0.02
 09/18  02:00:00,59.1421366433,11.5485087959,13.0955982554,0.0,4.12243109448,15.9888894789,50.7524651641,47.7607347462,2.97173041782,0.02
 09/18  03:00:00,77.6966875173,19.7928314304,23.1223756194,0.0,4.12243109448,15.9888894789,78.6390081364,75.6472777185,2.97173041782,0.02
 09/18  04:00:00,110.775367074,28.6809138385,29.9907532601,0.0,12.3672932834,24.9413748627,106.846028972,101.873144942,4.9528840297,0.02
 09/18  05:00:00,115.864303532,30.1328550672,30.4277212181,3.20002728489,12.3672932834,24.9413748627,172.195573603,167.222689574,4.9528840297,0.02
 09/18  06:00:00,162.724969636,30.4530156766,28.2348721272,0.835400874767,24.7345865669,70.7195625826,138.700133299,128.774365239,9.90576805939,0.02
 09/18  07:00:00,193.076914031,30.8947799625,31.8352124789,0.150474812213,37.1018798503,92.3937384068,116.138203003,106.212434944,9.90576805939,0.02
 09/18  08:00:00,215.585079039,31.428124152,41.8014345588,0.115800409032,37.1018798503,104.434947198,107.566385251,97.6406171913,9.90576805939,0.02
 09/18  09:00:00,239.984215726,31.8959686034,53.6927679855,0.114143632491,37.1018798503,116.476155989,110.845263734,92.3151174017,9.90576805939,8.62437827262
 09/18  10:00:00,248.829786795,32.5461941705,61.9149482019,0.0867617635718,37.1018798503,116.476155989,86.6957099616,76.7699419022,9.90576805939,0.02
 09/18  11:00:00,257.673815474,33.3822360846,69.9803833666,0.0290384355206,37.1018798503,116.476155989,75.3063404478,56.7707382689,9.90576805939,8.62983411955
 09/18  12:00:00,255.457427964,34.4722976212,78.7448065753,0.0,37.1018798503,104.434947198,50.2244871997,40.2987191403,9.90576805939,0.02
 09/18  13:00:00,273.89530751,35.4670059098,84.1461811552,0.0,37.1018798503,116.476155989,42.1452023894,32.21943433,9.90576805939,0.02
 09/18  14:00:00,277.933117071,36.3145774947,87.3366112738,0.0,37.1018798503,116.476155989,47.4385901933,28.9045996064,9.90576805939,8.62822252747
 09/18  15:00:00,283.817134342,37.0539872675,92.4814567433,0.0,37.1018798503,116.476155989,26.4251753343,16.499407275,9.90576805939,0.02
 09/18  16:00:00,283.435983109,37.4164237447,91.7383614045,0.0,37.1018798503,116.476155989,25.6057365982,15.6799685388,9.90576805939,0.02
 09/18  17:00:00,279.720859815,37.3806232926,88.0601704284,0.0,37.1018798503,116.476155989,39.3980282637,20.8766455791,9.90576805939,8.61561462522
 09/18  18:00:00,165.366449649,29.7560843087,60.2468948502,0.0,24.7345865669,47.5788473902,46.7334478887,41.760563859,4.9528840297,0.02
 09/18  19:00:00,168.914292318,29.4909424693,52.3140434271,0.0,24.7345865669,47.5788473902,65.0807914007,60.107907371,4.9528840297,0.02
 09/18  20:00:00,147.629427929,29.9205600524,51.8564956521,0.0,12.3672932834,38.6892022431,77.5287319431,74.5370015253,2.97173041782,0.02
 09/18  21:00:00,110.231266126,20.2312372161,35.5197094958,0.0,12.3672932834,27.0668015668,59.4389469628,56.447216545,2.97173041782,0.02
 09/18  22:00:00,98.5387627635,23.9852141355,39.7871924209,0.0,4.12243109448,15.9888894789,76.4281111496,73.4363807318,2.97173041782,0.02
 09/18  23:00:00,81.6224901308,17.4595951051,29.5598679396,0.0,4.12243109448,15.9888894789,56.9711099195,53.9793795017,2.97173041782,0.02
 09/18  24:00:00,90.7959767231,22.3891112271,33.6638419781,0.0,4.12243109448,15.9888894789,80.6081376114,77.6164071935,2.97173041782,0.02
 09/19  01:00:00,73.8146953058,15.7465839872,23.4884168738,0.0,4.12243109448,15.9888894789,55.4515573887,52.4598269709,2.97173041782,0.02
 09/19  02:00:00,88.9896777222,22.5644735414,31.6821805628,0.0,4.12243109448,15.9888894789,79.2043449404,76.2126145226,2.97173041782,0.02
 09/19  03:00:00,64.3591551407,13.5058716496,16.132331698,0.0,4.12243109448,15.9888894789,56.9246274826,53.9328970648,2.97173041782,0.02
 09/19  04:00:00,117.282799397,29.5796456992,35.5994532934,0.0,12.3672932834,24.9413748627,99.5268557687,94.553971739,4.9528840297,0.02
 09/19  05:00:00,120.63422257,29.8786179204,37.2356772522,1.41622695288,12.3672932834,24.9413748627,160.293409273,155.320525243,4.9528840297,0.02
 09/19  06:00:00,171.908977529,30.7178463947,37.7991255529,0.190324090518,24.7345865669,70.7195625826,127.860657537,117.934889477,9.90576805939,0.02
 09/19  07:00:00,203.352239053,31.4322172576,41.7209314124,0.0026330599631,37.1018798503,92.3937384068,117.419188869,98.9061157924,9.90576805939,8.60730501766
 09/19  08:00:00,221.543206296,31.7189859706,47.5845431043,0.0,37.1018798503,104.434947198,102.573236826,92.647468767,9.90576805939,0.02
 09/19  09:00:00,244.168682587,32.4182633274,57.4691077446,0.0,37.1018798503,116.476155989,95.8821229597,85.9563549003,9.90576805939,0.02
 09/19  10:00:00,257.316459583,33.3427743736,69.6917312759,0.0,37.1018798503,116.476155989,82.211616698,63.6772657168,9.90576805939,8.62858292175
 09/19  11:00:00,266.956586214,34.3259128738,78.3485935203,0.0,37.1018798503,116.476155989,52.3678341588,42.4420660994,9.90576805939,0.02
 09/19  12:00:00,259.807517966,35.4633433304,82.1037869139,0.0,37.1018798503,104.434947198,45.7647433673,35.8389753079,9.90576805939,0.02
 09/19  13:00:00,276.235074933,36.448198067,85.5047757238,0.0,37.1018798503,116.476155989,47.7902146028,29.2544107213,9.90576805939,8.63003582216
 09/19  14:00:00,279.482161722,37.2533583941,87.9468870555,0.0,37.1018798503,116.476155989,33.381804982,23.4560369226,9.90576805939,0.02
 09/19  15:00:00,280.656914817,37.7847001149,88.5904699654,0.0,37.1018798503,116.476155989,40.9325565451,22.3996916872,9.90576805939,8.62709679853
 09/19  16:00:00,279.660647002,37.8829583475,87.496552444,0.0,37.1018798503,116.476155989,31.7399842311,21.8142161717,9.90576805939,0.02
 09/19  17:00:00,275.646187054,37.6648785141,83.7012371995,0.0,37.1018798503,116.476155989,35.1310134787,25.2052454193,9.90576805939,0.02
 09/19  18:00:00,162.181868493,29.7527353145,57.0656416714,0.0,24.7345865669,47.5788473902,48.7799591911,43.8070751614,4.9528840297,0.02
 09/19  19:00:00,167.044120069,29.4866259233,50.4481643076,0.0,24.7345865669,47.5788473902,64.5310755937,59.558191564,4.9528840297,0.02
 09/19  20:00:00,143.967424543,29.9167873253,48.1982520187,0.0,12.3672932834,38.6892022431,85.1242177664,73.5448070903,2.97173041782,8.60768025829
 09/19  21:00:00,100.361258818,18.2738743623,28.1378041383,0.0,12.3672932834,27.0668015668,54.5838869958,51.592156578,2.97173041782,0.02
 09/19  22:00:00,86.7180160516,22.7398358557,29.2351572337,0.0,4.12243109448,15.9888894789,75.5396875247,72.5479571069,2.97173041782,0.02
 09/19  23:00:00,74.2683903327,16.1849897729,23.5037067502,0.0,4.12243109448,15.9888894789,53.5291098667,50.5373794489,2.97173041782,0.02
 09/19  24:00:00,86.5357719087,21.9068648629,29.8858840996,0.0,4.12243109448,15.9888894789,85.1482023732,82.1564719553,2.97173041782,0.02
 09/20  01:00:00,67.749702051,14.2730817746,18.931925532,0.0,4.12243109448,15.9888894789,52.3570966082,49.3653661903,2.97173041782,0.02
 09/20  02:00:00,82.1138185577,21.2257216182,26.1567403139,0.0,4.12243109448,15.9888894789,87.0469381287,84.0552077108,2.97173041782,0.02
 09/20  03:00:00,63.8097382404,13.8111414227,15.4655684267,0.0,4.12243109448,15.9888894789,50.7581548707,47.7664244529,2.97173041782,0.02
 09/20  04:00:00,110.289616394,28.9001167314,29.2857999321,0.0,12.3672932834,24.9413748627,98.6500266058,93.6771425761,4.9528840297,0.02
 09/20  05:00:00,116.72979156,30.2092179769,32.2435979962,2.17327583971,12.3672932834,24.9413748627,159.700233582,154.727349552,4.9528840297,0.02
 09/20  06:00:00,167.172930156,30.796668636,30.0731945853,0.752219496165,24.7345865669,70.7195625826,127.890497684,117.964729624,9.90576805939,0.02
 09/20  07:00:00,195.323986648,31.4287043967,33.6767903574,0.0220451703628,37.1018798503,92.3937384068,108.005015462,98.0792474025,9.90576805939,0.02
 09/20  08:00:00,216.726206365,31.6680579278,42.8184143663,0.0,37.1018798503,104.434947198,101.973801698,92.0480336391,9.90576805939,0.02
 09/20  09:00:00,235.78618567,31.8935430027,49.6113241231,0.0,37.1018798503,116.476155989,107.135296356,88.6050216103,9.90576805939,8.62450668584
 09/20  10:00:00,242.966015114,32.1527517487,56.5313610638,0.0,37.1018798503,116.476155989,92.3992833934,82.473515334,9.90576805939,0.02
 09/20  11:00:00,247.333026923,32.5571828361,60.4936829899,0.0,37.1018798503,116.476155989,87.574422881,69.0387222068,9.90576805939,8.62993261481
 09/20  12:00:00,241.080005105,33.2899836525,65.5496967744,0.0,37.1018798503,104.434947198,63.1903105657,53.2645425063,9.90576805939,0.02
 09/20  13:00:00,259.580828462,34.2323643503,71.066318556,0.0,37.1018798503,116.476155989,47.1262686712,37.2005006118,9.90576805939,0.02
 09/20  14:00:00,262.99054276,34.9861499974,73.7224821085,0.0,37.1018798503,116.476155989,49.8815515869,31.3472112231,9.90576805939,8.62857230444
 09/20  15:00:00,265.719462062,35.5792397916,75.8585104716,0.0,37.1018798503,116.476155989,36.6999767978,26.7742087384,9.90576805939,0.02
 09/20  16:00:00,266.809146745,35.874591954,76.6533451864,0.0,37.1018798503,116.476155989,38.6561993848,20.1271022761,9.90576805939,8.62332904925
 09/20  17:00:00,263.647861771,35.8532293539,73.5145850932,0.0,37.1018798503,116.476155989,33.8809351802,23.9551671208,9.90576805939,0.02
 09/20  18:00:00,159.684510401,29.7387999085,52.2330698092,0.0,24.7345865669,47.5788473902,50.2235092772,45.2506252475,4.9528840297,0.02
 09/20  19:00:00,163.452340253,29.4725800004,46.8704488424,0.0,24.7345865669,47.5788473902,66.1030033901,61.1301193604,4.9528840297,0.02
 09/20  20:00:00,138.590995866,29.7624314891,42.9761866136,0.0,12.3672932834,38.6892022431,79.440259727,76.4485293092,2.97173041782,0.02
 09/20  21:00:00,97.6867650696,18.091205285,25.6459733936,0.0,12.3672932834,27.0668015668,56.7005672129,53.708836795,2.97173041782,0.02
 09/20  22:00:00,88.5771199666,22.454872095,31.3792240777,0.0,4.12243109448,15.9888894789,75.1819829555,72.1902525377,2.97173041782,0.02
 09/20  23:00:00,71.4411816713,14.1034119465,22.8047405206,0.0,4.12243109448,15.9888894789,49.859785571,46.8680551532,2.97173041782,0.02
 09/20  24:00:00,85.9864434719,21.2492561844,29.9941634473,0.0,4.12243109448,15.9888894789,80.9619310733,77.9702006555,2.97173041782,0.02
 09/21  01:00:00,74.693623857,14.7114875602,25.4374406292,0.0,4.12243109448,15.9888894789,51.1458412799,48.1541108621,2.97173041782,0.02
 09/21  02:00:00,84.8609087042,20.7873158325,29.342235296,0.0,4.12243109448,15.9888894789,79.275847085,76.2841166672,2.97173041782,0.02
 09/21  03:00:00,73.6402425084,14.8227032835,24.2611771235,0.0,4.12243109448,15.9888894789,52.6684507728,49.6767203549,2.97173041782,0.02
 09/21  04:00:00,126.877273813,29.3166022278,45.4569708549,0.0,12.3672932834,24.9413748627,95.1627974563,90.1899134266,4.9528840297,0.02
 09/21  05:00:00,128.359791116,29.7518827649,44.8522946425,1.65191293951,12.3672932834,24.9413748627,166.853547433,153.298876767,4.9528840297,8.60178663621
 09/21  06:00:00,183.615469409,31.1236195271,46.2845792144,0.65642227619,24.7345865669,70.7195625826,126.338981852,116.413213793,9.90576805939,0.02
 09/21  07:00:00,204.059317486,31.6320171329,42.038979468,0.191871215336,37.1018798503,92.3937384068,107.781869589,97.85610153,9.90576805939,0.02
 09/21  08:00:00,212.986561859,31.7966737599,38.8480446647,0.102158342624,37.1018798503,104.434947198,102.256020163,92.3302521033,9.90576805939,0.02
 09/21  09:00:00,225.236801917,31.8884097547,38.9854643351,0.08159454914,37.1018798503,116.476155989,99.5866000113,89.660831952,9.90576805939,0.02
 09/21  10:00:00,224.549093928,31.950244453,38.2510816117,0.0658294058838,37.1018798503,116.476155989,106.175019715,87.6406101756,9.90576805939,8.62864147962
 09/21  11:00:00,226.106437467,32.1222659658,39.688009918,0.014060347851,37.1018798503,116.476155989,95.2282716273,85.3025035679,9.90576805939,0.02
 09/21  12:00:00,218.058978611,32.536241628,43.2823306087,0.0,37.1018798503,104.434947198,100.276642174,81.7448373197,9.90576805939,8.62603679532
 09/21  13:00:00,236.565137463,32.7086178352,49.5744337179,0.0,37.1018798503,116.476155989,89.5987333786,79.6729653192,9.90576805939,0.02
 09/21  14:00:00,243.830008508,32.9801924958,56.5678722973,0.0,37.1018798503,116.476155989,87.621360238,77.6955921786,9.90576805939,0.02
 09/21  15:00:00,247.145478319,33.3154587251,59.5482961123,0.0,37.1018798503,116.476155989,91.750658501,73.2176506643,9.90576805939,8.6272397774
 09/21  16:00:00,246.172309906,33.5830424674,58.3081127734,0.0,37.1018798503,116.476155989,82.5665516631,72.6407836037,9.90576805939,0.02
 09/21  17:00:00,239.91716609,33.3774900229,52.2595896891,0.0,37.1018798503,116.476155989,84.3675205342,74.4417524748,9.90576805939,0.02
 09/21  18:00:00,142.905557401,29.4700442528,35.7228482378,0.0,24.7345865669,47.5788473902,65.1681052224,60.1952211927,4.9528840297,0.02
 09/21  19:00:00,146.69487267,29.9084500385,29.6770974379,0.0,24.7345865669,47.5788473902,79.0502588967,65.4896706738,4.9528840297,8.60770419323
 09/21  20:00:00,118.614061366,29.0316384671,23.7300520465,0.0,12.3672932834,38.6892022431,83.6927677948,80.701037377,2.97173041782,0.02
 09/21  21:00:00,85.7509371779,17.7258671302,14.0754911234,0.0,12.3672932834,27.0668015668,59.7802393848,56.788508967,2.97173041782,0.02
 09/21  22:00:00,73.4476481716,21.2492561844,17.4553690182,0.0,4.12243109448,15.9888894789,80.1173209449,77.1255905271,2.97173041782,0.02
 09/21  23:00:00,60.5448598618,14.3842974978,11.5151965231,0.0,4.12243109448,15.9888894789,57.337833174,54.3461027562,2.97173041782,0.02
 09/21  24:00:00,72.3576023398,20.7637812664,16.6823251253,0.0,4.12243109448,15.9888894789,85.3589249476,82.3671945298,2.97173041782,0.02
 09/22  01:00:00,63.6292771618,15.7059719624,12.8455166588,0.0,4.12243109448,15.9888894789,67.1661299376,64.1743995197,2.97173041782,0.02
 09/22  02:00:00,76.7616953038,24.1930320559,17.4159546264,0.0,4.12243109448,15.9888894789,91.0801373897,88.0884069719,2.97173041782,0.02
 09/22  03:00:00,68.1993760829,18.8283387019,13.8948561832,0.0,4.12243109448,15.9888894789,73.9321027786,70.9403723607,2.97173041782,0.02
 09/22  04:00:00,101.854957824,29.7623147766,19.9889432016,0.0,12.3672932834,24.9413748627,101.873637836,96.9007538067,4.9528840297,0.02
 09/22  05:00:00,111.464447047,29.6885036497,23.1189676734,6.55327584665,12.3672932834,24.9413748627,163.468214733,158.495330703,4.9528840297,0.02
 09/22  06:00:00,164.701035294,30.7283348757,23.8216001953,4.60025264031,24.7345865669,70.7195625826,130.516703223,120.590935163,9.90576805939,0.02
 09/22  07:00:00,188.143125423,31.1889294675,24.1062811326,2.65146415026,37.1018798503,92.3937384068,111.864547725,101.938779665,9.90576805939,0.02
 09/22  08:00:00,200.465240222,31.2946460776,24.7324586962,2.19838380704,37.1018798503,104.434947198,115.000702475,96.4732532706,9.90576805939,8.62168114514
