Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/22  09:00:00,212.552332801,31.3661735942,25.0927014238,1.81216405456,37.1018798503,116.476155989,103.307591362,93.3818233023,9.90576805939,0.02
 09/22  10:00:00,213.005173771,31.4363656055,25.7077609341,1.5791168043,37.1018798503,116.476155989,100.798165597,90.8723975381,9.90576805939,0.02
 09/22  11:00:00,213.288655007,31.5070626228,26.1317621749,1.36768593336,37.1018798503,116.476155989,107.252959158,88.717109106,9.90576805939,8.63008199242
 09/22  12:00:00,201.569349292,31.5908013958,26.6346147875,1.10358949519,37.1018798503,104.434947198,96.5589431497,86.6331750903,9.90576805939,0.02
 09/22  13:00:00,217.279995827,31.7456873499,30.5417353651,0.710400989372,37.1018798503,116.476155989,102.396351445,83.8605112595,9.90576805939,8.63007212601
 09/22  14:00:00,224.029756907,32.1559442996,37.2614690133,0.330454464842,37.1018798503,116.476155989,89.9409832339,80.0152151745,9.90576805939,0.02
 09/22  15:00:00,227.268276998,32.446565364,40.3932713969,0.146699458917,37.1018798503,116.476155989,87.3465386555,77.4207705961,9.90576805939,0.02
 09/22  16:00:00,228.58389464,32.6339274813,41.58749344,0.0812827380203,37.1018798503,116.476155989,94.6513525255,76.1221071655,9.90576805939,8.62347730062
 09/22  17:00:00,227.702383123,32.7229186095,40.6817149363,0.0176996480265,37.1018798503,116.476155989,85.4330284828,75.5072604234,9.90576805939,0.02
 09/22  18:00:00,136.893142309,29.2508413599,29.9296538731,0.0,24.7345865669,47.5788473902,66.1308864124,61.1580023827,4.9528840297,0.02
 09/22  19:00:00,145.436373119,29.798848592,28.5282060743,0.0,24.7345865669,47.5788473902,71.5347804766,66.5618964469,4.9528840297,0.02
 09/22  20:00:00,121.155316786,29.0316384671,26.2712932391,0.0,12.3672932834,38.6892022431,84.4071416338,81.4154112159,2.97173041782,0.02
 09/22  21:00:00,86.3494319071,16.9805772946,15.4192640925,0.0,12.3672932834,27.0668015668,61.1149319145,58.1232014966,2.97173041782,0.02
 09/22  22:00:00,75.9225453604,22.1260677557,19.0534533958,0.0,4.12243109448,15.9888894789,80.4549874376,77.4632570197,2.97173041782,0.02
 09/22  23:00:00,61.4293379581,13.858210555,12.9411180221,0.0,4.12243109448,15.9888894789,57.2533177338,54.261587316,2.97173041782,0.02
 09/22  24:00:00,76.7047484038,22.30143007,19.6602940779,0.0,4.12243109448,15.9888894789,90.4627657596,87.4710353417,2.97173041782,0.02
 09/23  01:00:00,60.3069034162,13.3962702032,12.3653028008,0.0,4.12243109448,15.9888894789,65.1157082643,53.5421840475,2.97173041782,8.60179379897
 09/23  02:00:00,75.0915508715,21.4213899449,18.9270560452,0.0,4.12243109448,15.9888894789,88.533039497,85.5413090792,2.97173041782,0.02
 09/23  03:00:00,62.5690304917,14.9542250192,13.0584431716,0.0,4.12243109448,15.9888894789,62.3840776401,59.3923472223,2.97173041782,0.02
 09/23  04:00:00,88.5379775742,27.9356240029,25.6331601088,0.0,4.12243109448,16.0517297156,111.227939179,108.236208762,2.97173041782,0.02
 09/23  05:00:00,89.1813950947,28.5932326814,25.618969033,0.0,4.12243109448,16.0517297156,108.333225679,105.341495261,2.97173041782,0.02
 09/23  06:00:00,114.103216403,30.3468558241,29.7977719068,0.133653845422,4.12243109448,39.6058045677,88.8152512334,85.8235208155,2.97173041782,0.02
 09/23  07:00:00,158.57715753,30.4109722873,35.1796971858,14.5660203158,12.3672932834,65.3531420225,139.902898502,134.930014473,4.9528840297,0.02
 09/23  08:00:00,161.443135158,30.3931770219,38.671416146,11.0672335353,12.3672932834,68.2430321324,136.328427927,131.355543898,4.9528840297,0.02
 09/23  09:00:00,190.100024866,30.4392712543,44.2477958311,5.08479332833,16.4897243779,93.1370602926,125.409788771,117.465174323,7.92461444751,0.02
 09/23  10:00:00,194.873773283,30.4939790318,51.4440452935,2.60747600423,16.4897243779,93.1370602926,118.982836709,111.038222261,7.92461444751,0.02
 09/23  11:00:00,196.744873498,30.6249337827,54.1474148107,1.64423955125,16.4897243779,93.1370602926,113.313231078,105.36861663,7.92461444751,0.02
 09/23  12:00:00,189.056030532,30.8147102516,56.3171077567,0.747540806316,16.4897243779,83.9857416113,114.422333227,97.8879129215,7.92461444751,8.60980585837
 09/23  13:00:00,193.791598042,31.0534530949,61.229271324,0.332224567212,16.4897243779,83.9857416113,89.501891443,81.5572769954,7.92461444751,0.02
 09/23  14:00:00,195.702578245,31.1457805221,63.2409732968,0.139236369733,16.4897243779,83.9857416113,77.5844213155,69.639806868,7.92461444751,0.02
 09/23  15:00:00,176.518132693,30.3468558241,62.4515843704,0.0,12.3672932834,70.6512738906,35.898502487,30.9256184573,4.9528840297,0.02
 09/23  16:00:00,178.036693288,30.3468558241,63.9701382309,0.0,12.3672932834,70.6512738906,28.3813131701,23.4084291405,4.9528840297,0.02
 09/23  17:00:00,163.919000209,30.3468558241,62.3759499023,0.0,12.3672932834,58.1284167478,29.6823323773,24.7094483476,4.9528840297,0.02
 09/23  18:00:00,121.78477082,29.1412399135,49.9364970584,0.0,12.3672932834,24.9413748627,60.450979721,55.4780956913,4.9528840297,0.02
 09/23  19:00:00,131.286166344,29.6892471456,49.4932186634,0.0,12.3672932834,24.9413748627,81.4582649108,76.4853808811,4.9528840297,0.02
 09/23  20:00:00,107.098186067,28.8124355743,43.3165572693,0.0,4.12243109448,16.0517297156,96.6852013864,93.6934709686,2.97173041782,0.02
 09/23  21:00:00,62.5575700141,12.0104491477,16.0374243389,0.0,4.12243109448,15.9888894789,47.4297259848,44.437995567,2.97173041782,0.02
 09/23  22:00:00,89.5772677572,22.3452706486,32.4889732043,0.0,4.12243109448,15.9888894789,87.4737402852,84.4820098674,2.97173041782,0.02
 09/23  23:00:00,66.8553744824,13.858210555,18.440801865,0.0,4.12243109448,15.9888894789,56.0701381944,53.0784077766,2.97173041782,0.02
 09/23  24:00:00,67.5632266542,14.5596598121,18.4472047424,0.0,4.12243109448,15.9888894789,56.6793186095,53.6875881917,2.97173041782,0.02
 09/24  01:00:00,67.8604151388,16.6063180999,18.7006185648,0.0,2.06121554724,15.9888894789,65.4994977052,62.5077672874,2.97173041782,0.02
 09/24  02:00:00,72.4148776728,18.4776140734,21.3029664073,0.0,2.06121554724,15.9888894789,82.2097332869,79.2180028691,2.97173041782,0.02
 09/24  03:00:00,70.3669817778,18.4776140734,19.2220454675,0.0,2.06121554724,15.9888894789,86.1388006887,74.5652793639,2.97173041782,8.601790907
 09/24  04:00:00,70.7127112794,19.6174691161,18.4834318754,0.0,2.06121554724,15.9888894789,78.5346668973,75.5429364795,2.97173041782,0.02
 09/24  05:00:00,79.6418817948,23.0970175917,23.8163903265,0.0,2.06121554724,15.9888894789,98.2675282112,95.2757977934,2.97173041782,0.02
 09/24  06:00:00,66.6287353563,18.4776140734,20.2376444859,0.0,2.06121554724,15.9888894789,79.6073731599,76.6156427421,2.97173041782,0.02
 09/24  07:00:00,69.6599289788,23.5354233774,27.4910318623,0.0,2.06121554724,15.9888894789,98.6753586572,95.6836282394,2.97173041782,0.02
 09/24  08:00:00,94.7835889577,20.377372478,28.0808534663,0.0,4.12243109448,41.7362269337,74.6523549683,69.6794709386,4.9528840297,0.02
 09/24  09:00:00,104.418778833,24.4122349488,33.5645172449,0.0,4.12243109448,41.7362269337,91.063993531,86.0911095013,4.9528840297,0.02
 09/24  10:00:00,96.2186897491,19.8805125876,30.0128142336,0.0,4.12243109448,41.7362269337,72.9230445025,67.9501604729,4.9528840297,0.02
 09/24  11:00:00,112.474349197,24.8506407344,41.1816818938,0.0,4.12243109448,41.7362269337,85.3745514419,80.4016674122,4.9528840297,0.02
 09/24  12:00:00,103.032807982,20.2312372161,36.476207894,0.0,4.12243109448,41.7362269337,57.2794157593,52.3065317296,4.9528840297,0.02
 09/24  13:00:00,116.349002485,24.741039288,45.1659366705,0.0,4.12243109448,41.7362269337,61.6395934503,56.6667094206,4.9528840297,0.02
 09/24  14:00:00,108.729947448,20.6698575382,41.7347270686,0.0,4.12243109448,41.7362269337,46.4378970262,41.4650129965,4.9528840297,0.02
 09/24  15:00:00,120.314275275,24.8535862328,49.0186625353,0.0,4.12243109448,41.7362269337,55.4772964277,50.5044123981,4.9528840297,0.02
 09/24  16:00:00,93.5221047343,20.6702910549,43.3841431541,0.0,4.12243109448,24.8785346261,45.886831444,40.9139474143,4.9528840297,0.02
 09/24  17:00:00,89.5770018013,23.9267600308,47.0401009978,0.0,2.06121554724,15.9888894789,56.3421197727,53.3503893549,2.97173041782,0.02
 09/24  18:00:00,76.3809543302,17.8980008908,35.337808467,0.0,2.06121554724,15.9888894789,44.3259711558,41.334240738,2.97173041782,0.02
 09/24  19:00:00,93.0388541612,22.3891112271,37.9679348751,0.0,2.06121554724,15.9888894789,71.9383733852,68.9466429674,2.97173041782,0.02
 09/24  20:00:00,70.2919281798,14.0303443156,23.7897703995,0.0,2.06121554724,15.9888894789,49.1954440505,46.2037136326,2.97173041782,0.02
 09/24  21:00:00,84.3094556381,20.7873158325,30.8519980764,0.0,2.06121554724,15.9888894789,80.2107851764,77.2190547586,2.97173041782,0.02
 09/24  22:00:00,68.6030950733,13.5684039637,22.574543967,0.0,2.06121554724,15.9888894789,49.101764688,46.1100342702,2.97173041782,0.02
 09/24  23:00:00,80.235169297,19.6324649529,27.9617284808,0.0,2.06121554724,15.9888894789,79.0053195856,76.0135891677,2.97173041782,0.02
 09/24  24:00:00,67.7141045658,14.7350221264,20.483936136,0.0,2.06121554724,15.9888894789,58.0332052336,55.0414748158,2.97173041782,0.02
 09/25  01:00:00,65.891788173,14.2966163407,17.0388099014,0.0,4.12243109448,15.9888894789,57.9037575295,54.9120271117,2.97173041782,0.02
 09/25  02:00:00,82.4731862375,24.0615103202,23.5818231433,0.0,4.12243109448,15.9888894789,95.2794578165,92.2877273987,2.97173041782,0.02
 09/25  03:00:00,70.6302626985,18.4776140734,17.4796229444,0.0,4.12243109448,15.9888894789,78.4481828766,75.4564524588,2.97173041782,0.02
 09/25  04:00:00,107.928171456,29.5284983575,26.295972457,0.0,12.3672932834,24.9413748627,109.76137277,104.78848874,4.9528840297,0.02
 09/25  05:00:00,118.268226395,29.5110544423,28.9519753415,7.70149592461,12.3672932834,24.9413748627,173.909391857,168.936507827,4.9528840297,0.02
 09/25  06:00:00,169.355889262,30.4809380253,28.9309613044,4.39314152856,24.7345865669,70.7195625826,139.622992127,129.697224067,9.90576805939,0.02
 09/25  07:00:00,200.327757952,30.7387987528,38.2636276965,1.12887378393,37.1018798503,92.3937384068,125.521846654,107.008690256,9.90576805939,8.60738833923
 09/25  08:00:00,230.778009619,31.1349775532,56.767714731,0.635626588998,37.1018798503,104.434947198,96.3563812993,86.4306132399,9.90576805939,0.02
 09/25  09:00:00,258.7872729,31.8239726713,72.2644247344,0.417541752026,37.1018798503,116.476155989,59.256882474,49.3311144146,9.90576805939,0.02
 09/25  10:00:00,271.434830254,32.672759451,84.2279783176,0.252125804182,37.1018798503,116.476155989,47.6710257304,29.1363092939,9.90576805939,8.6289483771
 09/25  11:00:00,278.3359953,33.6092670739,90.3548523031,0.0897695660316,37.1018798503,116.476155989,31.1760671234,21.2502990641,9.90576805939,0.02
 09/25  12:00:00,272.525188073,34.6991866789,95.5796444722,0.00594235598394,37.1018798503,104.434947198,23.824755622,13.8989875626,9.90576805939,0.02
 09/25  13:00:00,288.819184671,35.6119667168,98.9251085897,0.0,37.1018798503,116.476155989,27.4419408162,8.9057493805,9.90576805939,8.63042337628
 09/25  14:00:00,291.01780051,36.3271715225,100.408681517,0.0,37.1018798503,116.476155989,16.6355737852,6.7098057258,9.90576805939,0.02
 09/25  15:00:00,288.515652338,36.6747037304,97.559199596,0.0,37.1018798503,116.476155989,26.3351003144,7.80188333599,9.90576805939,8.62744891902
 09/25  16:00:00,280.543752386,36.2353348656,90.0272575349,0.0,37.1018798503,116.476155989,24.829761267,14.9039932076,9.90576805939,0.02
 09/25  17:00:00,275.801955596,35.6884293547,85.8334370749,0.0,37.1018798503,116.476155989,30.696119589,20.7703515296,9.90576805939,0.02
 09/25  18:00:00,169.196811239,29.656063807,61.8280812925,0.0,24.7345865669,47.5788473902,40.7424516882,35.7695676585,4.9528840297,0.02
 09/25  19:00:00,174.191975333,29.4798927628,57.6027486169,0.0,24.7345865669,47.5788473902,65.6456492905,52.0850164126,4.9528840297,8.60774884817
 09/25  20:00:00,155.037057753,29.9139910394,59.2706892996,0.0,12.3672932834,38.6892022431,72.9884810938,69.9967506759,2.97173041782,0.02
 09/25  21:00:00,114.710493791,20.2312372161,40.4711975472,0.0,12.3672932834,27.0668015668,54.4576614765,51.4659310587,2.97173041782,0.02
 09/25  22:00:00,103.237331892,23.7513977165,44.7195783054,0.0,4.12243109448,15.9888894789,70.6117485759,67.6200181581,2.97173041782,0.02
 09/25  23:00:00,87.5840557522,18.3834758088,34.5742204758,0.0,4.12243109448,15.9888894789,54.9217551292,51.9300247114,2.97173041782,0.02
 09/25  24:00:00,99.9615025094,23.7513977165,41.4437489082,0.0,4.12243109448,15.9888894789,80.3377168469,77.3459864291,2.97173041782,0.02
 09/26  01:00:00,83.5945610954,17.9450700231,31.0231315338,0.0,4.12243109448,15.9888894789,61.8783956565,58.8866652387,2.97173041782,0.02
 09/26  02:00:00,92.7847876909,22.2137489129,35.8280155488,0.0,4.12243109448,15.9888894789,78.2031454462,75.2114150284,2.97173041782,0.02
 09/26  03:00:00,71.3612891784,15.1328158872,21.6487791822,0.0,4.12243109448,15.9888894789,55.5867590331,52.5950286153,2.97173041782,0.02
 09/26  04:00:00,122.745212295,29.5796456992,41.0618666051,0.0,12.3672932834,24.9413748627,97.5819969568,92.6091129271,4.9528840297,0.02
 09/26  05:00:00,119.989498409,29.8173002095,36.3980625892,1.67043559113,12.3672932834,24.9413748627,160.082544138,155.109660108,4.9528840297,0.02
 09/26  06:00:00,169.851927528,30.7006988695,33.1229561827,0.477424754888,24.7345865669,70.7195625826,127.877721417,117.951953357,9.90576805939,0.02
 09/26  07:00:00,198.576647414,31.4643142197,36.8914363875,0.0244441228903,37.1018798503,92.3937384068,107.46103693,97.5352688702,9.90576805939,0.02
 09/26  08:00:00,219.7428694,32.1487629078,45.3543464947,0.0,37.1018798503,104.434947198,102.762813115,89.4708958309,9.90576805939,3.38614922441
 09/26  09:00:00,244.063683034,32.8459921474,56.9363781626,0.0,37.1018798503,116.476155989,99.503975128,84.3423464503,9.90576805939,5.25586061831
 09/26  10:00:00,253.893986284,33.6343504093,65.9776970804,0.0,37.1018798503,116.476155989,81.3567666028,71.4309985434,9.90576805939,0.02
 09/26  11:00:00,260.512543269,34.5510201901,71.679358252,0.0,37.1018798503,116.476155989,77.8417909892,59.3056538237,9.90576805939,8.63036910617
 09/26  12:00:00,255.377950041,35.6242670443,77.5133296513,0.0,37.1018798503,104.434947198,60.0418894828,50.1161214234,9.90576805939,0.02
 09/26  13:00:00,274.454533736,36.676538508,83.4958092772,0.0,37.1018798503,116.476155989,54.2069539131,35.6708139438,9.90576805939,8.63037190995
 09/26  14:00:00,277.772839858,37.5165174759,85.9744172709,0.0,37.1018798503,116.476155989,39.7690787031,29.8433106437,9.90576805939,0.02
 09/26  15:00:00,279.241850314,38.0011060049,86.9589924913,0.0,37.1018798503,116.476155989,37.060711663,27.1349436036,9.90576805939,0.02
 09/26  16:00:00,278.813318211,38.0250571707,86.5070566787,0.0,37.1018798503,116.476155989,45.6742451728,27.1448141236,9.90576805939,8.62366298978
 09/26  17:00:00,273.966743834,37.7004395976,81.9862471073,0.0,37.1018798503,116.476155989,45.8400316723,35.914263613,9.90576805939,0.02
 09/26  18:00:00,164.094451284,29.7500052993,54.2826292053,0.0,24.7345865669,47.5788473902,56.4874890835,51.5146050538,4.9528840297,0.02
 09/26  19:00:00,160.376129662,29.4835040252,43.7833041405,0.0,24.7345865669,47.5788473902,65.189568483,60.2166844533,4.9528840297,0.02
 09/26  20:00:00,140.046780639,29.9137502527,44.2806422454,0.0,12.3672932834,38.6892022431,77.1708146171,74.1790841993,2.97173041782,0.02
 09/26  21:00:00,100.690093248,18.2738743623,28.4666266538,0.0,12.3672932834,27.0668015668,54.7597526377,51.7680222199,2.97173041782,0.02
 09/26  22:00:00,83.98412363,22.4475653319,26.7935339178,0.0,4.12243109448,15.9888894789,76.0804572767,73.0887268589,2.97173041782,0.02
 09/26  23:00:00,63.673962433,14.7350221264,14.382577781,0.0,4.12243109448,15.9888894789,51.2823757842,48.2906453664,2.97173041782,0.02
 09/26  24:00:00,76.0576401202,21.6405928378,19.4067869722,0.0,4.12243109448,15.9888894789,78.9211509872,75.9294205694,2.97173041782,0.02
 09/27  01:00:00,61.8069395103,13.858210555,12.7485272201,0.0,4.12243109448,15.9888894789,60.2510201388,57.2592897209,2.97173041782,0.02
 09/27  02:00:00,75.4661883948,21.0065187254,18.9361982942,0.0,4.12243109448,15.9888894789,101.550646802,89.9771262097,2.97173041782,8.60179017407
 09/27  03:00:00,59.9401410048,14.2730817746,10.4296255024,0.0,4.12243109448,15.9888894789,55.1402299938,52.1484995759,2.97173041782,0.02
 09/27  04:00:00,101.330396805,29.2070007814,19.7815553816,0.0,12.3672932834,24.9413748627,100.553512822,95.5806287919,4.9528840297,0.02
 09/27  05:00:00,107.370757921,30.0889734327,21.180066575,3.99801701327,12.3672932834,24.9413748627,161.376434632,156.403550602,4.9528840297,0.02
 09/27  06:00:00,158.921883399,30.7339451767,20.5467033947,2.09038633003,24.7345865669,70.7195625826,129.441214155,119.515446096,9.90576805939,0.02
 09/27  07:00:00,186.63763034,31.2817262653,24.8610669192,0.298382379654,37.1018798503,92.3937384068,108.786718346,98.8609502869,9.90576805939,0.02
 09/27  08:00:00,211.418731083,31.7046707592,37.3514374194,0.122905694619,37.1018798503,104.434947198,100.572062601,90.6462945416,9.90576805939,0.02
 09/27  09:00:00,234.837365018,32.2714483594,48.1748083411,0.109734166939,37.1018798503,116.476155989,95.7393907726,85.8136227132,9.90576805939,0.02
 09/27  10:00:00,245.056091187,32.8763475249,57.8041019792,0.0937192263225,37.1018798503,116.476155989,99.1542445756,80.6193839029,9.90576805939,8.62909261334
 09/27  11:00:00,251.339635277,33.6380181709,63.373343675,0.0461218453586,37.1018798503,116.476155989,78.2101859094,68.28441785,9.90576805939,0.02
 09/27  12:00:00,245.043042399,34.5663569422,68.2350132471,0.0012710326614,37.1018798503,104.434947198,72.3614881376,53.8294122901,9.90576805939,8.6263077881
 09/27  13:00:00,263.65734506,35.4462527219,73.9289725345,0.0,37.1018798503,116.476155989,48.7567581151,38.8309900557,9.90576805939,0.02
 09/27  14:00:00,268.8553966,36.2464170885,78.3269913607,0.0,37.1018798503,116.476155989,46.8981350986,28.3633333391,9.90576805939,8.62903370017
 09/27  15:00:00,271.0086154,36.7094209085,80.0174884812,0.0,37.1018798503,116.476155989,32.8264418688,22.9006738094,9.90576805939,0.02
 09/27  16:00:00,272.30910897,36.8415824062,81.1863287686,0.0,37.1018798503,116.476155989,31.4770435093,21.5512754499,9.90576805939,0.02
 09/27  17:00:00,271.217212234,36.7141432945,80.2229565432,0.0,37.1018798503,116.476155989,42.9054046946,24.3837311524,9.90576805939,8.61590548282
 09/27  18:00:00,164.395009269,29.6575559452,54.6756354917,0.0,24.7345865669,47.5788473902,49.7002752604,44.7273912307,4.9528840297,0.02
 09/27  19:00:00,163.52813481,29.4794547986,46.9393683478,0.0,24.7345865669,47.5788473902,65.7094275455,60.7365435158,4.9528840297,0.02
 09/27  20:00:00,139.525295504,29.8009220068,43.8719990035,0.0,12.3672932834,38.6892022431,78.2848940623,75.2931636445,2.97173041782,0.02
 09/27  21:00:00,97.4375705575,18.091205285,25.3967813119,0.0,12.3672932834,27.0668015668,56.0275325493,53.0358021315,2.97173041782,0.02
 09/27  22:00:00,84.4306020808,22.5644735414,27.1231050022,0.0,4.12243109448,15.9888894789,74.5979968643,71.6062664465,2.97173041782,0.02
 09/27  23:00:00,63.0598013723,13.986503737,14.5402686899,0.0,4.12243109448,15.9888894789,48.3063028469,45.3145724291,2.97173041782,0.02
 09/27  24:00:00,78.8359792824,21.2492561844,22.8436995186,0.0,4.12243109448,15.9888894789,87.6011376195,84.6094072017,2.97173041782,0.02
 09/28  01:00:00,66.8808038821,14.536125246,17.7999832254,0.0,4.12243109448,15.9888894789,56.1264018205,53.1346714027,2.97173041782,0.02
 09/28  02:00:00,82.8875239392,20.7873158325,27.3688507897,0.0,4.12243109448,15.9888894789,91.9774338014,88.9857033835,2.97173041782,0.02
 09/28  03:00:00,68.7754347956,14.1870148943,20.0320580604,0.0,4.12243109448,15.9888894789,60.5710128707,57.5792824529,2.97173041782,0.02
 09/28  04:00:00,128.045488385,29.6161795147,46.3256084025,0.0,12.3672932834,24.9413748627,99.102272197,94.1293881673,4.9528840297,0.02
 09/28  05:00:00,131.537736926,29.9026031695,47.8573279257,1.67410532464,12.3672932834,24.9413748627,150.451505159,145.47862113,4.9528840297,0.02
 09/28  06:00:00,192.429451534,30.9440432053,55.4824517359,0.452108374667,24.7345865669,70.7195625826,111.002290517,101.076522457,9.90576805939,0.02
 09/28  07:00:00,220.31285473,31.6995351235,58.3779077082,0.0389496917381,37.1018798503,92.3937384068,87.2593125599,77.3335445005,9.90576805939,0.02
 09/28  08:00:00,233.930807775,32.2792810874,59.4090448591,0.00274878458336,37.1018798503,104.434947198,86.1734139276,67.6456223921,9.90576805939,8.62202347616
 09/28  09:00:00,248.925091322,32.9965252211,61.6472469565,0.0,37.1018798503,116.476155989,76.1617038468,66.2359357874,9.90576805939,0.02
 09/28  10:00:00,254.441846289,33.8717386606,66.2881185816,0.0,37.1018798503,116.476155989,81.8220598947,63.2872272079,9.90576805939,8.62906462741
 09/28  11:00:00,261.086938378,34.7965174244,72.0083039261,0.0,37.1018798503,116.476155989,58.4639252436,48.5381571842,9.90576805939,0.02
 09/28  12:00:00,255.339754617,35.8830113205,77.2163463046,0.0,37.1018798503,104.434947198,52.6322291798,42.7064611204,9.90576805939,0.02
 09/28  13:00:00,274.467607813,36.8764668878,83.3089813334,0.0,37.1018798503,116.476155989,49.6027590231,31.0664223896,9.90576805939,8.63056857413
 09/28  14:00:00,280.622168781,37.7301106281,88.6101270053,0.0,37.1018798503,116.476155989,34.6152048281,24.6894367687,9.90576805939,0.02
 09/28  15:00:00,282.901858808,38.3113858864,90.3086855498,0.0,37.1018798503,116.476155989,37.0257969851,18.492354756,9.90576805939,8.62767416973
 09/28  16:00:00,281.712618227,38.3173563967,89.114103219,0.0,37.1018798503,116.476155989,24.3717688536,14.4460007942,9.90576805939,0.02
 09/28  17:00:00,277.379189307,37.9416593613,85.1574492937,0.0,37.1018798503,116.476155989,26.8227552353,16.8969871759,9.90576805939,0.02
 09/28  18:00:00,166.884702136,29.7518299213,57.0710433095,0.0,24.7345865669,47.5788473902,47.1448303567,42.171946327,4.9528840297,0.02
 09/28  19:00:00,169.572234976,29.4882763007,52.9746247511,0.0,24.7345865669,47.5788473902,64.5790469107,59.606162881,4.9528840297,0.02
 09/28  20:00:00,152.303462402,29.9192584761,56.5318043664,0.0,12.3672932834,38.6892022431,80.7632027977,69.1836237895,2.97173041782,8.60784859038
 09/28  21:00:00,112.681019036,20.2312372161,38.4535273146,0.0,12.3672932834,27.0668015668,53.7915731507,50.7998427329,2.97173041782,0.02
 09/28  22:00:00,100.535869571,23.7513977165,42.0181154718,0.0,4.12243109448,15.9888894789,72.8713979263,69.8796675085,2.97173041782,0.02
 09/28  23:00:00,84.0419658362,17.4595951051,31.9793435268,0.0,4.12243109448,15.9888894789,53.4944417866,50.5027113688,2.97173041782,0.02
 09/28  24:00:00,96.6230225754,22.7398358557,39.1401631371,0.0,4.12243109448,15.9888894789,75.8985107251,72.9067803072,2.97173041782,0.02
 09/29  01:00:00,77.1141347703,15.8781057229,26.6563345799,0.0,4.12243109448,15.9888894789,55.965455767,52.9737253492,2.97173041782,0.02
 09/29  02:00:00,90.8596999088,21.9068648629,34.2098114528,0.0,4.12243109448,15.9888894789,78.8761156913,75.8843852735,2.97173041782,0.02
 09/29  03:00:00,73.0637653304,15.2204970444,23.2635738452,0.0,4.12243109448,15.9888894789,55.6808932293,52.6891628115,2.97173041782,0.02
 09/29  04:00:00,129.617174848,29.4919645421,48.0215100136,0.0,12.3672932834,24.9413748627,95.7184145309,90.7455305012,4.9528840297,0.02
 09/29  05:00:00,130.451696912,29.846812474,47.7379340017,0.763250143536,12.3672932834,24.9413748627,152.402135405,147.429251375,4.9528840297,0.02
 09/29  06:00:00,189.591897671,31.2903523846,52.5848426302,0.165854688643,24.7345865669,70.7195625826,122.366718757,112.440950698,9.90576805939,0.02
 09/29  07:00:00,217.921130035,31.9740604599,55.7506156119,0.0,37.1018798503,92.3937384068,100.335013824,90.4092457647,9.90576805939,0.02
 09/29  08:00:00,234.850341002,32.6335677778,59.977022269,0.0,37.1018798503,104.434947198,85.241813698,75.3160456386,9.90576805939,0.02
 09/29  09:00:00,251.655304563,33.2622098142,64.1117359846,0.0,37.1018798503,116.476155989,84.2318883759,65.7011291616,9.90576805939,8.62499115489
 09/29  10:00:00,257.176749403,33.6472117694,69.2476100867,0.0,37.1018798503,116.476155989,66.6105734773,56.6848054179,9.90576805939,0.02
 09/29  11:00:00,262.803979949,34.3965051044,74.1252780482,0.0,37.1018798503,116.476155989,63.6566233585,45.1202953811,9.90576805939,8.63055991806
 09/29  12:00:00,254.053941333,34.8746425422,76.9389448751,0.0,37.1018798503,104.434947198,51.8312546073,41.9054865479,9.90576805939,0.02
 09/29  13:00:00,271.750964402,35.7324971917,81.7362919776,0.0,37.1018798503,116.476155989,42.0125833223,32.086815263,9.90576805939,0.02
 09/29  14:00:00,276.249091403,36.5345882815,85.4325575988,0.0,37.1018798503,116.476155989,45.8213567064,27.2864440434,9.90576805939,8.62914460359
 09/29  15:00:00,276.666369353,37.1146378307,85.2699896913,0.0,37.1018798503,116.476155989,39.0798757142,29.1541076548,9.90576805939,0.02
 09/29  16:00:00,273.853338498,37.0713970908,82.5007075669,0.0,37.1018798503,116.476155989,47.1833413141,28.6537447369,9.90576805939,8.62382851786
 09/29  17:00:00,270.566770376,36.6878523551,79.5988544985,0.0,37.1018798503,116.476155989,38.623669248,28.6979011886,9.90576805939,0.02
 09/29  18:00:00,163.758798904,29.654531019,54.0424526526,0.0,24.7345865669,47.5788473902,52.833682353,47.8607983233,4.9528840297,0.02
 09/29  19:00:00,163.612682899,29.4778662207,47.0254972345,0.0,24.7345865669,47.5788473902,65.4476171992,60.4747331695,4.9528840297,0.02
 09/29  20:00:00,142.489249653,29.8010853042,46.8357784538,0.0,12.3672932834,38.6892022431,77.5623856898,74.5706552719,2.97173041782,0.02
 09/29  21:00:00,102.483334775,18.2738743623,30.2598694691,0.0,12.3672932834,27.0668015668,54.9212399161,51.9295094983,2.97173041782,0.02
 09/29  22:00:00,91.1785384709,22.5060194367,33.9294947839,0.0,4.12243109448,15.9888894789,75.6882408517,72.6965104338,2.97173041782,0.02
 09/29  23:00:00,78.6932823694,16.27267093,27.8409163093,0.0,4.12243109448,15.9888894789,53.5986705869,50.606940169,2.97173041782,0.02
 09/29  24:00:00,94.13479456,22.3452706486,37.0464996143,0.0,4.12243109448,15.9888894789,82.3160517281,79.3243213103,2.97173041782,0.02
 09/30  01:00:00,71.4382240464,15.2204970444,21.6380317684,0.0,4.12243109448,15.9888894789,57.6118333412,54.6201029234,2.97173041782,0.02
 09/30  02:00:00,85.3718409231,21.6405928378,29.0115564124,0.0,4.12243109448,15.9888894789,80.2404275677,77.2486971498,2.97173041782,0.02
 09/30  03:00:00,64.0788728511,13.3962702032,16.137906449,0.0,4.12243109448,15.9888894789,54.9573923412,51.9656619234,2.97173041782,0.02
 09/30  04:00:00,99.6616681578,29.0316384671,35.6608358314,0.0,4.12243109448,16.0517297156,106.012418943,103.020688525,2.97173041782,0.02
 09/30  05:00:00,93.0179469258,27.71642111,30.3323319594,0.0,4.12243109448,16.0517297156,112.929555295,101.356025659,2.97173041782,8.60179921853
 09/30  06:00:00,115.378411807,30.3468558241,31.2066207025,0.0,4.12243109448,39.6058045677,85.9522483325,82.9605179147,2.97173041782,0.02
 09/30  07:00:00,147.796225677,30.3826312108,36.7823129973,2.21081329821,12.3672932834,65.3531420225,136.088927651,131.116043622,4.9528840297,0.02
 09/30  08:00:00,160.146516001,30.3759026736,47.4243433951,1.03495619342,12.3672932834,68.2430321324,131.788598764,126.815714735,4.9528840297,0.02
 09/30  09:00:00,196.856324133,30.6386580938,55.5277251434,0.361773307968,16.4897243779,93.1370602926,114.754405378,106.809790931,7.92461444751,0.02
 09/30  10:00:00,203.258452166,30.922415779,61.8441180529,0.163643238484,16.4897243779,93.1370602926,92.5212918082,84.5766773607,7.92461444751,0.02
 09/30  11:00:00,208.349276719,31.2421576339,66.6921028103,0.0867289938929,16.4897243779,93.1370602926,79.0636590413,71.1190445938,7.92461444751,0.02
 09/30  12:00:00,202.568886731,31.5902414041,69.7756855056,0.026285851201,16.4897243779,83.9857416113,70.5869314871,62.6423170396,7.92461444751,0.02
 09/30  13:00:00,207.203168234,31.9269992185,74.0994925829,0.0,16.4897243779,83.9857416113,69.5043244903,52.9697788022,7.92461444751,8.60993124057
 09/30  14:00:00,207.71744188,32.1701347617,74.3707068423,0.0,16.4897243779,83.9857416113,56.5903616588,48.6457472112,7.92461444751,0.02
 09/30  15:00:00,179.846341713,30.3468558241,65.7797886503,0.0,12.3672932834,70.6512738906,28.9213729654,23.9484889357,4.9528840297,0.02
 09/30  16:00:00,178.408554677,30.3468558241,64.3419967528,0.0,12.3672932834,70.6512738906,29.5341959456,24.5613119159,4.9528840297,0.02
 09/30  17:00:00,161.584194856,30.3468558241,60.041143482,0.0,12.3672932834,58.1284167478,38.4077276485,33.4348436188,4.9528840297,0.02
 09/30  18:00:00,126.023863006,29.6456633502,51.3219990373,0.0,12.3672932834,24.9413748627,73.4552355987,68.482351569,4.9528840297,0.02
 09/30  19:00:00,128.519342717,29.4700442528,46.9455978261,0.0,12.3672932834,24.9413748627,85.3210576341,80.3481736044,4.9528840297,0.02
 09/30  20:00:00,105.620947777,28.8124355743,41.8393188761,0.0,4.12243109448,16.0517297156,94.9650728129,91.9733423951,2.97173041782,0.02
 09/30  21:00:00,70.6611604495,14.2495472084,21.8785838765,0.0,4.12243109448,15.9888894789,51.8795277437,48.8877973259,2.97173041782,0.02
 09/30  22:00:00,84.5998367678,21.6405928378,28.2395526581,0.0,4.12243109448,15.9888894789,85.7545735699,82.7628431521,2.97173041782,0.02
 09/30  23:00:00,57.999509622,11.086568444,12.4265772176,0.0,4.12243109448,15.9888894789,45.6859489881,42.6942185703,2.97173041782,0.02
 09/30  24:00:00,73.6139862863,18.4776140734,20.2613680954,0.0,4.12243109448,15.9888894789,75.3086059746,72.3168755568,2.97173041782,0.02
 10/01  01:00:00,69.5944862969,16.1679123142,14.6647014545,0.0,2.06121554724,15.9888894789,70.6001374366,67.6084070188,2.97173041782,0.02
 10/01  02:00:00,66.9431784322,14.9542250192,10.9881131108,0.0,2.06121554724,15.9888894789,58.6594500926,55.6677196748,2.97173041782,0.02
 10/01  03:00:00,76.3171696084,18.4776140734,13.9024644884,0.0,2.06121554724,15.9888894789,76.4050438377,73.4133134199,2.97173041782,0.02
 10/01  04:00:00,84.5819486571,23.0970175917,16.0961026288,0.0,2.06121554724,15.9888894789,97.3586308602,94.3669004423,2.97173041782,0.02
 10/01  05:00:00,74.2659447451,18.4776140734,12.418035677,0.0,2.06121554724,15.9888894789,79.3309574505,76.3392270327,2.97173041782,0.02
 10/01  06:00:00,77.4569299839,24.2368726345,14.5297619373,0.0,2.06121554724,15.9888894789,107.755525772,96.1834414211,2.97173041782,8.60035393265
 10/01  07:00:00,57.9957289292,18.4776140734,12.5867769376,0.0,2.06121554724,15.9888894789,78.2766699653,75.2849395475,2.97173041782,0.02
 10/01  08:00:00,93.1809953364,24.0615103202,17.2599028286,0.0,4.12243109448,41.7362269337,91.8640258504,86.8911418207,4.9528840297,0.02
 10/01  09:00:00,87.8692929573,19.7928314304,19.742735236,0.0,4.12243109448,41.7362269337,73.3813662799,68.4084822502,4.9528840297,0.02
 10/01  10:00:00,103.732988789,24.1930320559,32.1984885486,0.0,4.12243109448,41.7362269337,89.1853121688,84.2124281392,4.9528840297,0.02
 10/01  11:00:00,106.885994522,20.3189183732,33.8988610039,0.0,4.12243109448,41.7362269337,68.7993261851,63.8264421554,4.9528840297,0.02
 10/01  12:00:00,126.469731429,24.8508392291,43.4970781671,0.0,4.12243109448,41.7362269337,82.3949488942,77.4220648645,4.9528840297,0.02
 10/01  13:00:00,117.015483885,20.6824968821,40.910819002,0.0,4.12243109448,41.7362269337,64.7908176038,59.8179335741,4.9528840297,0.02
 10/01  14:00:00,125.714783789,24.8538346781,46.9599559017,0.0,4.12243109448,41.7362269337,82.4505117574,77.4776277277,4.9528840297,0.02
 10/01  15:00:00,111.328964673,20.6797971406,41.1149245606,0.0,4.12243109448,41.7362269337,65.4682836743,60.4953996446,4.9528840297,0.02
 10/01  16:00:00,100.324278657,24.8555521701,45.0170820822,0.0,4.12243109448,24.8785346261,81.9796929393,77.0068089096,4.9528840297,0.02
 10/01  17:00:00,71.5835782517,18.8242468434,34.2534684993,0.0,2.06121554724,15.9888894789,63.6247249508,60.632994533,2.97173041782,0.02
 10/01  18:00:00,83.6843451046,22.91519817,35.1348386102,0.0,2.06121554724,15.9888894789,82.4967692908,79.505038873,2.97173041782,0.02
 10/01  19:00:00,65.7223216099,13.8988225799,19.3516853136,0.0,2.06121554724,15.9888894789,54.6617315815,51.6700011636,2.97173041782,0.02
 10/01  20:00:00,74.7301844812,19.6324649529,22.4567434787,0.0,2.06121554724,15.9888894789,85.3948096887,82.4030792709,2.97173041782,0.02
 10/01  21:00:00,64.0292998472,14.7350221264,16.6221016725,0.0,2.06121554724,15.9888894789,59.4984790299,56.5067486121,2.97173041782,0.02
 10/01  22:00:00,58.3229180682,12.4488549334,13.4255821169,0.0,2.06121554724,15.9888894789,52.4771091786,49.4853787607,2.97173041782,0.02
 10/01  23:00:00,69.6802190865,18.4776140734,18.3335998899,0.0,2.06121554724,15.9888894789,79.3020213953,76.3102909775,2.97173041782,0.02
 10/01  24:00:00,77.7573350175,24.4122349488,20.6034241983,0.0,2.06121554724,15.9888894789,100.020124645,97.0283942268,2.97173041782,0.02
 10/02  01:00:00,68.6671453481,18.4776140734,14.9532656961,0.0,4.12243109448,15.9888894789,80.838305356,77.8465749381,2.97173041782,0.02
 10/02  02:00:00,76.374091141,24.2368726345,16.8837196572,0.0,4.12243109448,15.9888894789,100.933949793,97.942219375,2.97173041782,0.02
 10/02  03:00:00,67.1079079904,18.4776140734,13.1033992999,0.0,4.12243109448,15.9888894789,81.6528469422,78.6611165244,2.97173041782,0.02
 10/02  04:00:00,100.446942212,29.5284983575,18.8147430047,0.0,12.3672932834,24.9413748627,114.638616174,109.665732144,4.9528840297,0.02
 10/02  05:00:00,112.355626843,29.5043597827,21.1555469022,9.5920192692,12.3672932834,24.9413748627,179.518240383,174.545356353,4.9528840297,0.02
 10/02  06:00:00,166.186667704,30.4555554974,21.1798135195,6.65128341888,24.7345865669,70.7195625826,145.538292559,135.6125245,9.90576805939,0.02
 10/02  07:00:00,185.072072199,30.6521747022,21.1106331222,3.11279555695,37.1018798503,92.3937384068,124.40958585,114.48381779,9.90576805939,0.02
 10/02  08:00:00,196.698423968,30.7627019598,21.272126155,2.42387327759,37.1018798503,104.434947198,126.645397062,108.119160954,9.90576805939,8.62046804833
 10/02  09:00:00,208.816520316,30.8540792742,21.808036761,1.8730606699,37.1018798503,116.476155989,113.588660218,103.662892158,9.90576805939,0.02
 10/02  10:00:00,208.844871265,30.9158371001,21.8384566799,1.8085732389,37.1018798503,116.476155989,119.504144778,100.968937552,9.90576805939,8.62943916702
 10/02  11:00:00,208.423554627,30.9995314356,21.5404502616,1.60144488611,37.1018798503,116.476155989,108.444713327,98.5189452677,9.90576805939,0.02
 10/02  12:00:00,196.653223208,31.078102041,21.9417624954,1.38829227865,37.1018798503,104.434947198,106.288149815,96.3623817561,9.90576805939,0.02
 10/02  13:00:00,209.292046695,31.1481000022,22.6259853263,1.23580937858,37.1018798503,116.476155989,112.774283332,94.2375645382,9.90576805939,8.63095073484
 10/02  14:00:00,209.927033843,31.2323493698,23.3810761299,1.03164342136,37.1018798503,116.476155989,102.159481494,92.2337134343,9.90576805939,0.02
 10/02  15:00:00,210.77748019,31.298620434,24.2999090767,0.897167486968,37.1018798503,116.476155989,109.074447524,90.5407103256,9.90576805939,8.62796913883
 10/02  16:00:00,210.621027281,31.3358561555,24.1374560502,0.866537491619,37.1018798503,116.476155989,99.3903882805,89.4646202211,9.90576805939,0.02
 10/02  17:00:00,209.777420705,31.3354278166,23.1983387028,0.963554242048,37.1018798503,116.476155989,98.8908971009,88.9651290415,9.90576805939,0.02
 10/02  18:00:00,128.719136705,28.7028341278,19.9544649883,0.0,24.7345865669,47.5788473902,74.89364582,69.9207617903,4.9528840297,0.02
 10/02  19:00:00,135.790021117,29.6161795147,19.0644999837,0.0,24.7345865669,47.5788473902,88.5553355931,74.9945392229,4.9528840297,8.60791234049
 10/02  20:00:00,112.103683766,28.1548268957,18.0964702262,0.0,12.3672932834,38.6892022431,93.5130429072,90.5213124894,2.97173041782,0.02
 10/02  21:00:00,84.8770428049,17.7258671302,11.7119656754,0.0,12.3672932834,27.0668015668,68.0986262663,65.1068958485,2.97173041782,0.02
 10/02  22:00:00,72.9894394426,23.0970175917,14.5505980689,0.0,4.12243109448,15.9888894789,90.5514126923,87.5596822745,2.97173041782,0.02
 10/02  23:00:00,67.2759127387,19.5736285376,11.8790516252,0.0104889256675,4.12243109448,15.9888894789,75.2619249457,72.2701945279,2.97173041782,0.02
 10/02  24:00:00,72.9452760383,23.0970175917,14.4735169733,0.0,4.12243109448,15.9888894789,93.9345568307,90.9428264128,2.97173041782,0.02
 10/03  01:00:00,67.4506973816,19.7051502733,11.7978369605,0.23203114572,4.12243109448,15.9888894789,77.0723648888,74.0806344709,2.97173041782,0.02
 10/03  02:00:00,73.5493674347,23.5354233774,14.4818988601,0.147607011088,4.12243109448,15.9888894789,96.6256717051,93.6339412873,2.97173041782,0.02
 10/03  03:00:00,67.1037215496,19.3544256447,11.6494512053,0.489524646319,4.12243109448,15.9888894789,77.592937091,74.6012066732,2.97173041782,0.02
 10/03  04:00:00,99.4695889019,29.6746336194,16.8994695857,0.791785368257,12.3672932834,24.9413748627,108.702204563,103.729320533,4.9528840297,0.02
 10/03  05:00:00,116.685089462,29.5338004293,19.6603039386,15.3872847396,12.3672932834,24.9413748627,172.359365598,167.386481568,4.9528840297,0.02
 10/03  06:00:00,171.495183083,30.5084455617,20.0485632078,13.038159593,24.7345865669,70.7195625826,138.103284156,128.177516097,9.90576805939,0.02
 10/03  07:00:00,189.627669103,30.7725554009,20.3357885324,8.32286707418,37.1018798503,92.3937384068,118.786866892,108.861098833,9.90576805939,0.02
 10/03  08:00:00,200.834302812,30.8951607827,20.9547139709,6.74465059842,37.1018798503,104.434947198,112.620609052,102.694840993,9.90576805939,0.02
 10/03  09:00:00,212.508245374,30.9835957198,21.7288125763,5.51449745306,37.1018798503,116.476155989,117.686878168,99.1558539157,9.90576805939,8.62525619315
 10/03  10:00:00,214.14591927,31.0587042781,24.4247493733,4.3805009923,37.1018798503,116.476155989,106.290878268,96.3651102085,9.90576805939,0.02
 10/03  11:00:00,216.593438209,31.1889142834,28.3175832345,2.80474865264,37.1018798503,116.476155989,111.120005017,92.583332068,9.90576805939,8.63090488955
 10/03  12:00:00,212.348127355,31.4384595204,36.6524138145,2.01687490812,37.1018798503,104.434947198,98.6591491414,88.733381082,9.90576805939,0.02
 10/03  13:00:00,234.743939096,32.0464315442,47.163864975,1.25142900476,37.1018798503,116.476155989,101.614135246,83.0774881474,9.90576805939,8.6308790396
 10/03  14:00:00,241.927746187,32.507243285,54.5687882294,0.569783797187,37.1018798503,116.476155989,89.1104716379,79.1847035785,9.90576805939,0.02
 10/03  15:00:00,239.539711052,32.6943883447,52.3240613047,0.239478892813,37.1018798503,116.476155989,87.3880475862,77.4622795269,9.90576805939,0.02
 10/03  16:00:00,228.036165893,32.6949431114,40.899490372,0.160515468753,37.1018798503,116.476155989,96.3426305684,77.8127706868,9.90576805939,8.62409182223
 10/03  17:00:00,223.148259667,32.490350045,36.2399348945,0.137901021909,37.1018798503,116.476155989,89.4172707834,79.491502724,9.90576805939,0.02
 10/03  18:00:00,139.634093739,29.2508413599,27.9722609479,0.0,24.7345865669,47.5788473902,68.7739719188,63.8010878891,4.9528840297,0.02
 10/03  19:00:00,139.926321189,29.798848592,23.0181429751,0.0,24.7345865669,47.5788473902,74.6801584801,69.7072744504,4.9528840297,0.02
 10/03  20:00:00,116.189333039,28.5932326814,21.7437039972,0.0,12.3672932834,38.6892022431,88.6336391371,85.6419087193,2.97173041782,0.02
 10/03  21:00:00,82.7506002114,16.144377748,12.2838409935,0.0,12.3672932834,27.0668015668,60.3412635604,57.3495331426,2.97173041782,0.02
 10/03  22:00:00,75.6865245618,23.3892881155,15.4981392261,0.0,4.12243109448,15.9888894789,88.3542878758,85.362557458,2.97173041782,0.02
 10/03  23:00:00,69.2486940265,19.3544256447,12.3091540794,0.0,4.12243109448,15.9888894789,72.0758964738,69.084166056,2.97173041782,0.02
 10/03  24:00:00,78.2231801655,23.7546262702,14.3072029187,0.0,4.12243109448,15.9888894789,100.637393623,89.0638646551,2.97173041782,8.6017985498
 10/04  01:00:00,69.3145909268,18.916019859,11.2128445129,0.0,4.12243109448,15.9888894789,75.2490669266,72.2573365087,2.97173041782,0.02
 10/04  02:00:00,77.9910757458,24.1930320559,14.0393079039,0.0782226338467,4.12243109448,15.9888894789,94.2778877045,91.2861572867,2.97173041782,0.02
 10/04  03:00:00,70.9508642917,19.3544256447,11.2325449947,0.171693488397,4.12243109448,15.9888894789,76.7397717805,73.7480413627,2.97173041782,0.02
 10/04  04:00:00,102.579012508,29.3239089909,15.6640513749,0.246504475815,12.3672932834,24.9413748627,106.37074439,101.39786036,4.9528840297,0.02
 10/04  05:00:00,121.810023088,30.0404847929,18.5126208838,15.9880893043,12.3672932834,24.9413748627,169.425959324,164.453075294,4.9528840297,0.02
 10/04  06:00:00,171.486722605,30.5268850489,17.7719545487,11.6187550289,24.7345865669,70.7195625826,136.083228041,126.157459981,9.90576805939,0.02
 10/04  07:00:00,185.734658736,30.8931731404,19.0516239189,5.22813723171,37.1018798503,92.3937384068,115.01860587,105.09283781,9.90576805939,0.02
 10/04  08:00:00,197.328493866,31.0580142269,21.0580898632,2.97264562684,37.1018798503,104.434947198,107.040434346,97.1146662862,9.90576805939,0.02
 10/04  09:00:00,211.111211992,31.3570759677,23.2366258167,2.23610612639,37.1018798503,116.476155989,110.770636058,92.2395920008,9.90576805939,8.62527599755
 10/04  10:00:00,213.51681366,31.8430297583,26.0456067839,1.34624080567,37.1018798503,116.476155989,97.3732509599,87.4474829005,9.90576805939,0.02
 10/04  11:00:00,216.179287312,32.2545545957,28.9088505083,0.733687322834,37.1018798503,116.476155989,93.8479301107,83.9221620514,9.90576805939,0.02
 10/04  12:00:00,209.073438307,32.7571238793,33.4519550717,0.44983733543,37.1018798503,104.434947198,99.0669211988,80.5343281927,9.90576805939,8.62682494677
 10/04  13:00:00,226.302772507,33.2206824833,38.063494278,0.260880219328,37.1018798503,116.476155989,87.5285330098,77.6027649504,9.90576805939,0.02
 10/04  14:00:00,230.219150394,33.7004178556,39.8554765122,0.152953292178,37.1018798503,116.476155989,93.6705226656,75.1352156323,9.90576805939,8.62953897393
 10/04  15:00:00,232.829001437,34.0680716211,42.2512999381,0.0554716504844,37.1018798503,116.476155989,83.6885345304,73.7627664711,9.90576805939,0.02
 10/04  16:00:00,232.553430504,34.1021959235,43.8027971707,0.0,37.1018798503,116.476155989,83.6833990485,73.7576309891,9.90576805939,0.02
 10/04  17:00:00,229.698046885,33.9011539011,41.5167860961,0.0,37.1018798503,116.476155989,92.9926813499,74.4707420856,9.90576805939,8.61617120492
 10/04  18:00:00,140.216441021,29.5577254099,28.0594481259,0.0,24.7345865669,47.5788473902,65.5950339547,60.622149925,4.9528840297,0.02
 10/04  19:00:00,139.69280007,29.4700442528,23.1134367516,0.0,24.7345865669,47.5788473902,71.6242206738,66.6513366441,4.9528840297,0.02
 10/04  20:00:00,116.467192151,29.0316384671,21.5831690586,0.0,12.3672932834,38.6892022431,85.573307658,82.5815772402,2.97173041782,0.02
 10/04  21:00:00,83.407869737,16.0973086157,12.0450525907,0.0,12.3672932834,27.0668015668,55.9563338694,52.9646034516,2.97173041782,0.02
 10/04  22:00:00,72.5705056872,21.0560517902,14.9625713312,0.0,4.12243109448,15.9888894789,79.6178482468,76.6261178289,2.97173041782,0.02
 10/04  23:00:00,68.2612878796,18.916019859,12.4464625064,0.0,4.12243109448,15.9888894789,73.0808953147,70.0891648969,2.97173041782,0.02
 10/04  24:00:00,74.7016661889,23.0970175917,14.5454927807,0.0,4.12243109448,15.9888894789,91.376885169,88.3851547512,2.97173041782,0.02
 10/05  01:00:00,68.0219495297,19.5736285376,11.8462437486,0.0,4.12243109448,15.9888894789,74.5018606365,71.5101302187,2.97173041782,0.02
 10/05  02:00:00,75.0437370172,23.0970175917,15.2354005022,0.0,4.12243109448,15.9888894789,93.8064460522,90.8147156344,2.97173041782,0.02
 10/05  03:00:00,69.0325923466,19.7051502733,12.0010263192,0.0,4.12243109448,15.9888894789,76.0252289409,73.0334985231,2.97173041782,0.02
 10/05  04:00:00,101.029823027,29.5869524623,17.2478935552,0.0,12.3672932834,24.9413748627,105.426770018,100.453885989,4.9528840297,0.02
 10/05  05:00:00,112.135343964,29.5801034069,19.2462050879,10.3949013984,12.3672932834,24.9413748627,168.454436061,163.481552031,4.9528840297,0.02
 10/05  06:00:00,168.776513259,30.6553618333,17.7748558212,8.28844084257,24.7345865669,70.7195625826,134.829966785,124.904198725,9.90576805939,0.02
 10/05  07:00:00,183.523287155,31.0048978523,18.1378313709,3.07361847172,37.1018798503,92.3937384068,122.789862957,104.276543008,9.90576805939,8.60755188904
 10/05  08:00:00,195.850575043,31.1613035664,20.6468954898,1.80265266123,37.1018798503,104.434947198,107.014032117,97.0882640574,9.90576805939,0.02
 10/05  09:00:00,210.301007367,31.5255525343,23.2427599572,1.25133349171,37.1018798503,116.476155989,101.876874948,91.9511068881,9.90576805939,0.02
 10/05  10:00:00,216.788246907,32.0454253231,29.7195806542,0.741232696887,37.1018798503,116.476155989,105.640648578,87.1051996794,9.90576805939,8.62968083885
 10/05  11:00:00,223.850190207,32.5503599524,36.560002265,0.457682079551,37.1018798503,116.476155989,92.8639784158,82.9382103564,9.90576805939,0.02
 10/05  12:00:00,223.509961092,33.1987544014,47.2232050721,0.292542116208,37.1018798503,104.434947198,88.784680156,78.8589120966,9.90576805939,0.02
 10/05  13:00:00,244.578389378,33.8321360152,56.0718239888,0.178340931325,37.1018798503,116.476155989,93.9180872388,75.3811250535,9.90576805939,8.63119412589
 10/05  14:00:00,251.671691159,34.5364579359,61.2599657944,0.0765669278325,37.1018798503,116.476155989,82.8213026838,72.8955346244,9.90576805939,0.02
 10/05  15:00:00,254.645037253,35.0350396399,64.8571390478,0.00203365714661,37.1018798503,116.476155989,89.8790974689,71.3465263269,9.90576805939,8.62680308256
 10/05  16:00:00,256.059846685,35.1103813163,66.1717310104,0.0,37.1018798503,116.476155989,81.0612166868,71.1354486274,9.90576805939,0.02
 10/05  17:00:00,249.229130802,34.8743390649,60.0746780177,0.0,37.1018798503,116.476155989,81.8874562263,71.9616881669,9.90576805939,0.02
 10/05  18:00:00,151.94137002,29.6472595866,39.8831000211,0.0,24.7345865669,47.5788473902,64.5049799126,59.5320958829,4.9528840297,0.02
 10/05  19:00:00,146.788692043,29.4700442528,30.2093122314,0.0,24.7345865669,47.5788473902,78.405054273,64.8442473696,4.9528840297,8.60792287368
 10/05  20:00:00,119.474635804,29.4700442528,24.1522090872,0.0,12.3672932834,38.6892022431,83.9864489895,80.9947185716,2.97173041782,0.02
 10/05  21:00:00,85.0711285529,16.4480332443,13.9377769334,0.0,12.3672932834,27.0668015668,51.9536117448,48.9618813269,2.97173041782,0.02
 10/05  22:00:00,76.4137909867,20.7637812664,18.3777358237,0.0,4.12243109448,15.9888894789,77.8504712203,74.8587408024,2.97173041782,0.02
 10/05  23:00:00,63.2793522742,14.2730817746,11.6067802507,0.0,4.12243109448,15.9888894789,55.9010936652,52.9093632474,2.97173041782,0.02
 10/05  24:00:00,77.6005898825,20.7637812664,17.2535734869,0.0,4.12243109448,15.9888894789,86.8717111248,83.879980707,2.97173041782,0.02
 10/06  01:00:00,70.8935276371,18.4776140734,12.8250716966,0.0,4.12243109448,15.9888894789,74.5060926596,71.5143622418,2.97173041782,0.02
 10/06  02:00:00,79.5157572448,24.3245537916,14.342974704,0.0,4.12243109448,15.9888894789,92.3435461647,89.3518157469,2.97173041782,0.02
 10/06  03:00:00,71.2447748297,18.4776140734,11.1756782772,0.0,4.12243109448,15.9888894789,75.1006737333,72.1089433155,2.97173041782,0.02
 10/06  04:00:00,104.812095392,29.6746336194,14.1273561701,0.0,12.3672932834,24.9413748627,104.497593474,99.5247094443,4.9528840297,0.02
 10/06  05:00:00,115.304305945,29.6002549238,16.4837246947,8.25820821822,12.3672932834,24.9413748627,167.664549755,162.691665725,4.9528840297,0.02
 10/06  06:00:00,171.934225261,30.7274947512,17.5695129591,6.1796627928,24.7345865669,70.7195625826,133.845431052,123.919662993,9.90576805939,0.02
 10/06  07:00:00,185.52376966,31.0849151077,18.4272094676,1.77165159364,37.1018798503,92.3937384068,113.481391473,103.555623413,9.90576805939,0.02
