Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/06  08:00:00,196.442333793,31.3380788621,21.8107251194,1.05374099594,37.1018798503,104.434947198,114.439701548,95.9114354561,9.90576805939,8.62249803265
 10/06  09:00:00,214.288655424,31.8472928157,27.3867684963,0.773257398616,37.1018798503,116.476155989,100.514368448,90.5886003884,9.90576805939,0.02
 10/06  10:00:00,222.556138809,32.4293853733,34.8814831089,0.447118555971,37.1018798503,116.476155989,95.4224179824,85.496649923,9.90576805939,0.02
 10/06  11:00:00,228.771334748,32.8652578177,39.0930122662,0.317299349356,37.1018798503,116.476155989,100.09443955,81.5575523325,9.90576805939,8.63111915855
 10/06  12:00:00,220.809911755,33.3974907651,41.5989349601,0.216277063627,37.1018798503,104.434947198,88.0829180408,78.1571499814,9.90576805939,0.02
 10/06  13:00:00,233.730012949,33.9418198351,43.6240862835,0.135106376826,37.1018798503,116.476155989,94.2185785251,75.6834214349,9.90576805939,8.62938903082
 10/06  14:00:00,239.450722945,34.5481576843,50.1328952339,0.0496880898562,37.1018798503,116.476155989,83.546754933,73.6209868737,9.90576805939,0.02
 10/06  15:00:00,238.04423884,34.7998687659,48.9625576032,0.0,37.1018798503,116.476155989,82.3725634242,72.4467953648,9.90576805939,0.02
 10/06  16:00:00,233.402048211,34.7217363219,44.3991125807,0.0,37.1018798503,116.476155989,91.213287404,72.6832686619,9.90576805939,8.62425068275
 10/06  17:00:00,230.729819802,34.4635373619,41.9861938429,0.0,37.1018798503,116.476155989,83.4633774712,73.5376094118,9.90576805939,0.02
 10/06  18:00:00,140.360295733,29.6454065671,28.3038903136,0.0,24.7345865669,47.5788473902,65.3420344878,60.3691504581,4.9528840297,0.02
 10/06  19:00:00,139.725694723,29.4700442528,23.1463132718,0.0,24.7345865669,47.5788473902,71.0548680701,66.0819840404,4.9528840297,0.02
 10/06  20:00:00,115.866797519,29.0316384671,20.9827550133,0.0,12.3672932834,38.6892022431,85.1198754576,82.1281450398,2.97173041782,0.02
 10/06  21:00:00,83.2512625053,16.0973086157,11.8252402517,0.0,12.3672932834,27.0668015668,64.2935352397,52.7167391607,2.97173041782,8.60506566123
 10/06  22:00:00,72.5173363047,21.3775493663,15.3306174693,0.0,4.12243109448,15.9888894789,76.5506784821,73.5589480643,2.97173041782,0.02
 10/06  23:00:00,65.0978278236,15.7059719624,11.8652044605,0.0,4.12243109448,15.9888894789,65.1579781268,62.166247709,2.97173041782,0.02
 10/06  24:00:00,77.6145710927,23.0970175917,16.0221340731,0.0,4.12243109448,15.9888894789,90.7470764406,87.7553460228,2.97173041782,0.02
 10/07  01:00:00,69.9422993309,19.7051502733,12.5416874733,0.0,4.12243109448,15.9888894789,73.5601316919,70.5684012741,2.97173041782,0.02
 10/07  02:00:00,77.1381714417,23.0970175917,15.6096989975,0.0,4.12243109448,15.9888894789,92.8698389041,89.8781084863,2.97173041782,0.02
 10/07  03:00:00,70.0034928125,19.7051502733,12.7857396087,0.0,4.12243109448,15.9888894789,75.3256546285,72.3339242107,2.97173041782,0.02
 10/07  04:00:00,83.646950002,28.3740297886,18.3366915247,0.0,4.12243109448,16.0517297156,110.783847344,107.792116926,2.97173041782,0.02
 10/07  05:00:00,83.1013484977,28.1548268957,17.9339075999,0.0,4.12243109448,16.0517297156,111.620738742,108.629008324,2.97173041782,0.02
 10/07  06:00:00,106.551377961,30.3468558241,17.548103196,0.212034587912,4.12243109448,39.6058045677,92.6701528763,89.6784224585,2.97173041782,0.02
 10/07  07:00:00,144.662769993,30.4143352921,21.2997783531,14.424355834,12.3672932834,65.3531420225,143.584286338,138.611402308,4.9528840297,0.02
 10/07  08:00:00,147.241458381,30.3941473608,26.1542853334,9.3817021822,12.3672932834,68.2430321324,138.182413896,133.209529866,4.9528840297,0.02
 10/07  09:00:00,179.645523369,30.4887865411,34.471260624,4.35728347145,16.4897243779,93.1370602926,126.378225735,118.433611288,7.92461444751,0.02
 10/07  10:00:00,183.916621175,30.6209691455,39.6917841927,3.27556204393,16.4897243779,93.1370602926,120.107775271,112.163160823,7.92461444751,0.02
 10/07  11:00:00,187.718794322,30.827497862,44.2078047194,2.35517739289,16.4897243779,93.1370602926,124.970226822,108.433325722,7.92461444751,8.61228665233
 10/07  12:00:00,181.834377641,31.0673574075,48.1973663658,1.39299384959,16.4897243779,83.9857416113,113.040825087,105.096210639,7.92461444751,0.02
 10/07  13:00:00,184.621238915,31.2511743332,51.6816504577,0.51175941908,16.4897243779,83.9857416113,110.613327662,102.668713214,7.92461444751,0.02
 10/07  14:00:00,187.270413679,31.3948883137,54.4675050536,0.231410884756,16.4897243779,83.9857416113,108.657584905,100.712970457,7.92461444751,0.02
 10/07  15:00:00,166.357479792,30.3468558241,52.2909060252,0.0,12.3672932834,70.6512738906,54.5320993224,49.5592152927,4.9528840297,0.02
 10/07  16:00:00,166.009365195,30.3468558241,51.9427834067,0.0,12.3672932834,70.6512738906,53.4213266591,48.4484426294,4.9528840297,0.02
 10/07  17:00:00,152.708382598,30.3468558241,51.1653204775,0.0,12.3672932834,58.1284167478,57.2018821014,52.2289980717,4.9528840297,0.02
 10/07  18:00:00,120.914167457,29.6454065671,43.863392523,0.0,12.3672932834,24.9413748627,81.7162585116,76.7433744819,4.9528840297,0.02
 10/07  19:00:00,117.572924109,29.4700442528,35.9991781335,0.0,12.3672932834,24.9413748627,89.9918666911,85.0189826614,4.9528840297,0.02
 10/07  20:00:00,91.937029302,28.8124355743,28.1553993162,0.0,4.12243109448,16.0517297156,100.036900196,97.0451697785,2.97173041782,0.02
 10/07  21:00:00,57.3687933301,11.5485087959,11.0781181133,0.0,4.12243109448,15.9888894789,61.0217528311,49.4482299894,2.97173041782,8.60179242385
 10/07  22:00:00,70.7238116678,18.4776140734,17.4636442328,0.0,4.12243109448,15.9888894789,85.8299498917,82.8382194739,2.97173041782,0.02
 10/07  23:00:00,69.9300328179,19.5736285376,15.4118393769,0.0,4.12243109448,15.9888894789,81.6869472705,78.6952168527,2.97173041782,0.02
 10/07  24:00:00,76.1753027128,23.0970175917,17.7807362641,0.0,4.12243109448,15.9888894789,97.7338167621,94.7420863443,2.97173041782,0.02
 10/08  01:00:00,64.5551522235,18.4776140734,13.1717476863,0.0,2.06121554724,15.9888894789,79.5854055455,76.5936751277,2.97173041782,0.02
 10/08  02:00:00,71.9290529921,23.0970175917,15.2533751867,0.0,2.06121554724,15.9888894789,99.7736212442,96.7818908263,2.97173041782,0.02
 10/08  03:00:00,63.7520162909,18.916019859,11.1218331056,0.0,2.06121554724,15.9888894789,80.7393976555,77.7476672376,2.97173041782,0.02
 10/08  04:00:00,73.376954609,23.9738291631,12.9188140802,0.0,2.06121554724,15.9888894789,101.258712963,98.266982545,2.97173041782,0.02
 10/08  05:00:00,63.9965518815,18.4776140734,10.2978701539,0.0,2.06121554724,15.9888894789,82.0652928741,79.0735624563,2.97173041782,0.02
 10/08  06:00:00,71.229181912,23.0970175917,12.3694524322,0.0,2.06121554724,15.9888894789,103.083554202,100.091823784,2.97173041782,0.02
 10/08  07:00:00,50.7794568492,19.7928314304,10.270427276,0.216321782508,2.06121554724,15.9888894789,82.5605419931,79.5688115753,2.97173041782,0.02
 10/08  08:00:00,88.7511198837,24.7629595773,16.2025994267,0.0104158434759,4.12243109448,41.7362269337,97.2156724961,92.2427884664,4.9528840297,0.02
 10/08  09:00:00,82.5901229953,20.2312372161,15.3118265149,0.00597826508191,4.12243109448,41.7362269337,75.3100558964,70.3371718667,4.9528840297,0.02
 10/08  10:00:00,97.9420727488,24.4122349488,25.8221835966,0.010265976504,4.12243109448,41.7362269337,90.3426136195,85.3697295898,4.9528840297,0.02
 10/08  11:00:00,95.1575262471,20.2312372161,28.0621695034,0.0140246582901,4.12243109448,41.7362269337,71.003830437,66.0309464073,4.9528840297,0.02
 10/08  12:00:00,112.837444647,25.2893479923,39.977275984,0.00963980476626,4.12243109448,41.7362269337,86.1804469315,81.2075629018,4.9528840297,0.02
 10/08  13:00:00,100.016631508,20.2455955283,32.8574484321,0.0010498787871,4.12243109448,41.7362269337,68.8654115132,63.8925274835,4.9528840297,0.02
 10/08  14:00:00,114.864137963,25.3032979135,42.0336803193,0.0,4.12243109448,41.7362269337,84.026782414,79.0538983843,4.9528840297,0.02
 10/08  15:00:00,101.929337785,20.2532865756,34.9165724539,0.0,4.12243109448,41.7362269337,67.7669143881,62.7940303584,4.9528840297,0.02
 10/08  16:00:00,99.6115747959,25.2966113545,43.9292769857,0.0,4.12243109448,24.8785346261,83.5744524612,78.6015684315,4.9528840297,0.02
 10/08  17:00:00,69.9289290159,19.309616014,32.1258350111,0.0,2.06121554724,15.9888894789,68.3235622197,65.3318318019,2.97173041782,0.02
 10/08  18:00:00,81.6800693352,21.5058425483,32.2374166331,0.0,2.06121554724,15.9888894789,78.8459027587,75.8541723409,2.97173041782,0.02
 10/08  19:00:00,72.7457333909,16.9335081623,23.2704126492,0.0,2.06121554724,15.9888894789,66.3994494205,63.4077190027,2.97173041782,0.02
 10/08  20:00:00,71.4608518739,17.3227631938,21.5147059401,0.0,2.06121554724,15.9888894789,79.0947245685,76.1029941507,2.97173041782,0.02
 10/08  21:00:00,65.1960228323,15.0130614346,17.6362635844,0.0,2.06121554724,15.9888894789,71.1738884204,68.1821580026,2.97173041782,0.02
 10/08  22:00:00,71.686981101,18.4776140734,20.4008380054,0.0,2.06121554724,15.9888894789,80.3799721985,77.3882417806,2.97173041782,0.02
 10/08  23:00:00,80.0105699317,23.0970175917,24.1850777319,0.0,2.06121554724,15.9888894789,100.481146573,97.4894161554,2.97173041782,0.02
 10/08  24:00:00,69.5432911545,18.4776140734,18.453866101,0.0,2.06121554724,15.9888894789,81.7497468302,78.7580164123,2.97173041782,0.02
 10/09  01:00:00,80.0513104003,23.5354233774,23.78741227,0.0,2.06121554724,15.9888894789,110.513974039,98.9404362322,2.97173041782,8.60180738941
 10/09  02:00:00,72.0841853175,19.3544256447,20.1179486373,0.0,2.06121554724,15.9888894789,82.1690367873,79.1773063695,2.97173041782,0.02
 10/09  03:00:00,79.9805616359,23.0970175917,24.1550694223,0.0,2.06121554724,15.9888894789,102.820114056,99.8283836386,2.97173041782,0.02
 10/09  04:00:00,72.2877604856,19.7051502733,19.9707993389,0.0,2.06121554724,15.9888894789,82.8860561316,79.8943257137,2.97173041782,0.02
 10/09  05:00:00,79.8447016844,23.0970175917,24.0192096122,0.0,2.06121554724,15.9888894789,103.343226889,100.351496471,2.97173041782,0.02
 10/09  06:00:00,71.8915025319,19.7928314304,21.8242136756,0.0118133415321,2.06121554724,15.9888894789,83.1593712797,80.1676408619,2.97173041782,0.02
 10/09  07:00:00,68.5474640368,23.9738291631,25.9103199898,0.0298405082255,2.06121554724,15.9888894789,103.537501989,100.545771571,2.97173041782,0.02
 10/09  08:00:00,88.8959781606,19.9389666923,22.5528180909,0.0,4.12243109448,41.7362269337,79.7673425325,74.7944585028,4.9528840297,0.02
 10/09  09:00:00,100.773182429,24.7045054725,29.5535110708,0.0,4.12243109448,41.7362269337,97.4152652464,92.4423812167,4.9528840297,0.02
 10/09  10:00:00,94.7679484957,20.2312372161,27.985883318,0.00422483792151,4.12243109448,41.7362269337,77.4142900732,72.4414060435,4.9528840297,0.02
 10/09  11:00:00,106.057823454,24.1930320559,35.1242301859,0.0,4.12243109448,41.7362269337,92.5444666244,87.5715825947,4.9528840297,0.02
 10/09  12:00:00,100.003606296,20.2312372161,32.8013245398,0.0,4.12243109448,41.7362269337,73.9608136528,68.9879296231,4.9528840297,0.02
 10/09  13:00:00,111.386673005,24.8506407344,39.6652494545,0.0,4.12243109448,41.7362269337,88.6225204383,83.6496364086,4.9528840297,0.02
 10/09  14:00:00,103.494210705,20.6713979581,35.6376366409,0.0,4.12243109448,41.7362269337,69.5156265658,64.5427425361,4.9528840297,0.02
 10/09  15:00:00,112.943033696,24.853508929,41.2682801695,0.0,4.12243109448,41.7362269337,85.2882904912,80.3154064615,4.9528840297,0.02
 10/09  16:00:00,87.0156449417,20.6716600069,36.1694995105,0.0,4.12243109448,24.8785346261,69.1342784312,64.1613944016,4.9528840297,0.02
 10/09  17:00:00,77.1781605155,23.0028998516,35.5817696642,0.00668220970364,2.06121554724,15.9888894789,82.7871292633,79.7953988454,2.97173041782,0.02
 10/09  18:00:00,63.52672446,13.5566366807,19.8529104718,0.0120293295655,2.06121554724,15.9888894789,53.0066166673,50.0148862495,2.97173041782,0.02
 10/09  19:00:00,75.3196846016,19.6324649529,22.8524002457,0.0,2.06121554724,15.9888894789,90.4365876914,87.4448572736,2.97173041782,0.02
 10/09  20:00:00,63.3483362418,15.0130614346,15.6411251719,0.0,2.06121554724,15.9888894789,70.4742664682,67.4825360504,2.97173041782,0.02
 10/09  21:00:00,78.0634759955,23.0970175917,22.2379840559,0.0,2.06121554724,15.9888894789,101.336383802,98.3446533847,2.97173041782,0.02
 10/09  22:00:00,69.6010939207,19.3544256447,17.6106484589,0.0242091107944,2.06121554724,15.9888894789,82.0940352538,79.102304836,2.97173041782,0.02
 10/09  23:00:00,78.1123683996,23.5354233774,21.834574713,0.0138958960913,2.06121554724,15.9888894789,102.552969718,99.5612392999,2.97173041782,0.02
 10/09  24:00:00,69.2139664529,19.3544256447,17.1402183021,0.107511728605,2.06121554724,15.9888894789,83.0506916501,80.0589612323,2.97173041782,0.02
 10/10  01:00:00,79.0197713063,23.5354233774,20.6296779234,0.0649799125616,4.12243109448,15.9888894789,102.880618001,99.8888875833,2.97173041782,0.02
 10/10  02:00:00,70.6411167796,19.683229984,16.0283896996,0.256470633301,4.12243109448,15.9888894789,83.4562778753,80.4645474575,2.97173041782,0.02
 10/10  03:00:00,78.6037145726,24.0834306095,19.451678694,0.278915088657,4.12243109448,15.9888894789,103.635876825,100.644146407,2.97173041782,0.02
 10/10  04:00:00,103.796206126,29.177773729,22.2377417039,0.276989219723,12.3672932834,24.9413748627,116.917493453,111.944609423,4.9528840297,0.02
 10/10  05:00:00,127.320400623,29.9289250845,23.3876881513,21.9000858642,12.3672932834,24.9413748627,181.512855472,176.539971442,4.9528840297,0.02
 10/10  06:00:00,174.070717121,30.4123245792,23.1088742635,12.6495024062,24.7345865669,70.7195625826,156.099765024,137.592199367,9.90576805939,8.6017975978
 10/10  07:00:00,191.273864937,30.5184402494,24.2641845187,6.29477596156,37.1018798503,92.3937384068,124.781453911,114.855685852,9.90576805939,0.02
 10/10  08:00:00,203.253778009,30.5645446383,25.0687531846,5.38074165346,37.1018798503,104.434947198,118.168352477,108.242584418,9.90576805939,0.02
 10/10  09:00:00,216.279054205,30.6228277295,26.8100422625,4.56478739129,37.1018798503,116.476155989,114.34391707,104.418149011,9.90576805939,0.02
 10/10  10:00:00,218.605246062,30.7095331039,30.1114040691,3.50230452654,37.1018798503,116.476155989,119.427409324,100.891551074,9.90576805939,8.63009019094
 10/10  11:00:00,222.371832668,30.8802410084,34.831063675,2.37834073136,37.1018798503,116.476155989,107.097174966,97.1714069061,9.90576805939,0.02
 10/10  12:00:00,217.72755975,31.4991013363,42.5697577401,1.41823562727,37.1018798503,104.434947198,109.11624533,90.5831471548,9.90576805939,8.62733011529
 10/10  13:00:00,237.728732633,31.9924374241,50.4980188803,0.956110375395,37.1018798503,116.476155989,95.4962169626,85.5704489032,9.90576805939,0.02
 10/10  14:00:00,245.225025338,32.4499460111,58.0051628818,0.487880218476,37.1018798503,116.476155989,98.2296173577,79.6938493069,9.90576805939,8.62999999144
 10/10  15:00:00,250.55574729,32.88237703,63.2100104331,0.18159690991,37.1018798503,116.476155989,75.5980601387,65.6722920793,9.90576805939,0.02
 10/10  16:00:00,252.182404025,33.0819875931,64.7883815364,0.0308003173074,37.1018798503,116.476155989,71.3936693511,61.4679012917,9.90576805939,0.02
 10/10  17:00:00,250.855675309,33.0615718321,63.5096184375,0.00434544561673,37.1018798503,116.476155989,84.5160422334,65.994503661,9.90576805939,8.615770513
 10/10  18:00:00,163.092675586,29.6454065671,48.6871024998,0.0,24.7345865669,47.5788473902,65.5941032986,60.6212192689,4.9528840297,0.02
 10/10  19:00:00,159.587304834,29.4700442528,43.0079362371,0.0,24.7345865669,47.5788473902,72.2613139334,67.2884299037,4.9528840297,0.02
 10/10  20:00:00,131.487072534,29.2508413599,36.3838447509,0.0,12.3672932834,38.6892022431,86.4383440511,83.4466136333,2.97173041782,0.02
 10/10  21:00:00,89.5148562311,15.8342651443,19.7776660607,0.0,12.3672932834,27.0668015668,52.5633189763,49.5715885585,2.97173041782,0.02
 10/10  22:00:00,81.9001493467,21.2021870521,25.9782708396,0.0,4.12243109448,15.9888894789,79.4525260177,76.4607955999,2.97173041782,0.02
 10/10  23:00:00,61.7891465234,12.7033596754,14.5585904339,0.0,4.12243109448,15.9888894789,52.9197317294,49.9280013116,2.97173041782,0.02
 10/10  24:00:00,81.7924304941,21.4213899449,25.6513490521,0.0,4.12243109448,15.9888894789,87.3985757329,84.4068453151,2.97173041782,0.02
 10/11  01:00:00,59.1085250228,12.2414193236,12.3515755467,0.0,4.12243109448,15.9888894789,51.2960685616,48.3043381438,2.97173041782,0.02
 10/11  02:00:00,73.8546546193,20.4975092412,18.0924483757,0.0,4.12243109448,15.9888894789,83.1132527294,80.1215223115,2.97173041782,0.02
 10/11  03:00:00,63.0919792231,15.0451347301,12.6107125495,0.0,4.12243109448,15.9888894789,61.6426498731,58.6509194553,2.97173041782,0.02
 10/11  04:00:00,102.434168982,29.7623147766,20.5681530777,0.0,12.3672932834,24.9413748627,103.594715095,98.6218310657,4.9528840297,0.02
 10/11  05:00:00,110.413422396,29.6004938363,21.9198987136,6.78932867943,12.3672932834,24.9413748627,167.888005506,162.915121476,4.9528840297,0.02
 10/11  06:00:00,165.559620385,30.5436460414,22.296263869,4.81969492962,24.7345865669,70.7195625826,134.477822552,124.552054493,9.90576805939,0.02
 10/11  07:00:00,185.789734048,30.936945536,22.6870812798,1.96923379943,37.1018798503,92.3937384068,114.742084162,104.816316103,9.90576805939,0.02
 10/11  08:00:00,201.142111944,31.1034776175,26.3098833601,1.48897833927,37.1018798503,104.434947198,117.070314145,98.5428754302,9.90576805939,8.62167065542
 10/11  09:00:00,221.848862385,31.4208604422,35.5201822652,0.626454074882,37.1018798503,116.476155989,102.853419459,92.9276513997,9.90576805939,0.02
 10/11  10:00:00,234.213384127,32.102198988,47.3946908634,0.434451330557,37.1018798503,116.476155989,104.90031908,86.3643710395,9.90576805939,8.63017998089
 10/11  11:00:00,247.332711334,32.8094516402,59.6529403756,0.295001449457,37.1018798503,116.476155989,90.9230631913,80.9972951319,9.90576805939,0.02
 10/11  12:00:00,255.848172003,33.6815558468,71.1992127281,0.151848765244,37.1018798503,104.434947198,75.9352399249,66.0094718655,9.90576805939,0.02
 10/11  13:00:00,277.015561496,34.7498144315,78.0183101714,0.0406041764511,37.1018798503,116.476155989,67.3495327975,48.8121107184,9.90576805939,8.63165401967
 10/11  14:00:00,274.383924652,35.6083504638,80.1794209607,0.0,37.1018798503,116.476155989,53.8114183933,43.8856503339,9.90576805939,0.02
 10/11  15:00:00,270.083600486,36.1367115993,79.6650684562,0.0,37.1018798503,116.476155989,62.8779907064,44.343590664,9.90576805939,8.62863198297
 10/11  16:00:00,271.110196047,36.1903794959,80.6386086895,0.0,37.1018798503,116.476155989,51.8879718933,41.9622038339,9.90576805939,0.02
 10/11  17:00:00,269.499021377,35.675617366,76.7369151257,0.0,37.1018798503,116.476155989,58.8092391377,48.8834710783,9.90576805939,0.02
 10/11  18:00:00,173.05640062,29.6549502349,49.940671021,0.0,24.7345865669,47.5788473902,61.5924023405,56.6195183108,4.9528840297,0.02
 10/11  19:00:00,165.978329354,29.4771403748,41.1289882116,0.0,24.7345865669,47.5788473902,75.8545604992,62.293630704,4.9528840297,8.60804576552
 10/11  20:00:00,133.912402303,29.6170215886,32.9806242277,0.0,12.3672932834,38.6892022431,81.0380227495,78.0462923316,2.97173041782,0.02
 10/11  21:00:00,95.3458065103,18.091205285,18.0980558162,0.0,12.3672932834,27.0668015668,57.3893164571,54.3975860393,2.97173041782,0.02
 10/11  22:00:00,82.1888337777,21.4213899449,19.5893515398,0.0,4.12243109448,15.9888894789,73.3751057793,70.3833753615,2.97173041782,0.02
 10/11  23:00:00,66.9552629396,14.0977194603,12.4367720593,0.0,4.12243109448,15.9888894789,54.3407814587,51.3490510409,2.97173041782,0.02
 10/11  24:00:00,82.8892153123,20.7637812664,18.288182231,0.0,4.12243109448,15.9888894789,85.572460686,82.5807302681,2.97173041782,0.02
 10/12  01:00:00,62.871027526,12.8551874236,10.9398046119,0.0,4.12243109448,15.9888894789,51.0494147646,48.0576843468,2.97173041782,0.02
 10/12  02:00:00,77.0827760445,20.7637812664,17.4960879709,0.0,4.12243109448,15.9888894789,85.2753003768,82.283569959,2.97173041782,0.02
 10/12  03:00:00,64.8197329891,15.1007425917,12.0825026455,0.0,4.12243109448,15.9888894789,63.5937474202,60.6020170024,2.97173041782,0.02
 10/12  04:00:00,104.461113156,29.7623147766,19.53484458,0.0,12.3672932834,24.9413748627,101.697065779,96.7241817489,4.9528840297,0.02
 10/12  05:00:00,111.975227377,29.703641202,21.3919422315,3.86080116101,12.3672932834,24.9413748627,164.619566001,159.646681972,4.9528840297,0.02
 10/12  06:00:00,163.331737269,30.729180417,20.7912553722,2.70843447636,24.7345865669,70.7195625826,132.060648511,122.134880452,9.90576805939,0.02
 10/12  07:00:00,183.555574665,31.2072870987,20.6866271469,1.46519362657,37.1018798503,92.3937384068,113.780410567,103.854642508,9.90576805939,0.02
 10/12  08:00:00,195.534260023,31.3264861872,20.8666251887,1.10134087888,37.1018798503,104.434947198,116.728206401,98.1995714309,9.90576805939,8.62286691067
 10/12  09:00:00,207.648646914,31.3912259886,20.9328513276,1.04320415055,37.1018798503,116.476155989,105.338622275,95.4128542153,9.90576805939,0.02
 10/12  10:00:00,207.192762274,31.5258938501,20.6968173289,0.688041617347,37.1018798503,116.476155989,101.998309875,92.0725418159,9.90576805939,0.02
 10/12  11:00:00,207.242872574,31.6650702749,20.4611149231,0.545228663367,37.1018798503,116.476155989,107.971289011,89.4338822507,9.90576805939,8.63163870092
 10/12  12:00:00,198.82491345,31.8767905053,21.4145828837,0.371836350828,37.1018798503,104.434947198,96.6466240052,86.7208559458,9.90576805939,0.02
 10/12  13:00:00,214.468189063,32.4566542483,24.4010298179,0.21661648828,37.1018798503,116.476155989,100.702284941,82.1648687308,9.90576805939,8.63164815044
 10/12  14:00:00,225.25934797,32.9504691246,28.7078895589,0.131674046637,37.1018798503,116.476155989,87.8432435429,77.9174754835,9.90576805939,0.02
 10/12  15:00:00,229.585282003,33.1103927021,28.2884985843,0.0854702219735,37.1018798503,116.476155989,86.0367965793,76.1110285199,9.90576805939,0.02
 10/12  16:00:00,229.424940615,32.9680550819,27.0696711887,0.0338869790867,37.1018798503,116.476155989,95.1952707881,76.6648702892,9.90576805939,8.62463243951
 10/12  17:00:00,230.160836441,32.702787789,26.9944563514,0.0124163545705,37.1018798503,116.476155989,87.953600796,78.0278327366,9.90576805939,0.02
 10/12  18:00:00,151.224480776,29.1412399135,19.722755649,0.0,24.7345865669,47.5788473902,67.9248855123,62.9520014826,4.9528840297,0.02
 10/12  19:00:00,153.780760906,29.798848592,17.4477942193,0.0,24.7345865669,47.5788473902,73.5779819562,68.6050979265,4.9528840297,0.02
 10/12  20:00:00,132.100529716,27.71642111,16.8650654706,0.0,12.3672932834,38.6892022431,86.9435798889,83.9518494711,2.97173041782,0.02
 10/12  21:00:00,96.6292621041,17.9450700231,9.38805008848,0.0,12.3672932834,27.0668015668,72.041875743,60.4650031525,2.97173041782,8.60514217268
 10/12  22:00:00,91.0382919694,23.0970175917,10.9866044286,0.0,4.12243109448,15.9888894789,86.351935383,83.3602049652,2.97173041782,0.02
 10/12  23:00:00,81.691628313,19.7928314304,8.83052398124,0.0,4.12243109448,15.9888894789,71.6129389759,68.6212085581,2.97173041782,0.02
 10/12  24:00:00,91.4114020824,23.0970175917,10.5910139522,0.0,4.12243109448,15.9888894789,91.7232194656,88.7314890477,2.97173041782,0.02
 10/13  01:00:00,80.9892439412,19.529787959,8.20716424849,0.117968047706,4.12243109448,15.9888894789,74.8210753323,71.8293449145,2.97173041782,0.02
 10/13  02:00:00,92.3240234171,24.3245537916,9.75802023922,0.592827873436,4.12243109448,15.9888894789,94.5201441567,91.5284137388,2.97173041782,0.02
 10/13  03:00:00,78.5765889871,18.4776140734,7.15935178939,0.0,4.12243109448,15.9888894789,77.2051945123,74.2134640944,2.97173041782,0.02
 10/13  04:00:00,117.904703225,29.6746336194,9.31325718999,1.37802321018,12.3672932834,24.9413748627,107.297821712,102.324937682,4.9528840297,0.02
 10/13  05:00:00,136.696640035,29.558394274,12.4729278292,17.1607493736,12.3672932834,24.9413748627,170.44592462,165.47304059,4.9528840297,0.02
 10/13  06:00:00,193.277826551,30.5692289339,12.714634636,15.8034686154,24.7345865669,70.7195625826,146.203004747,136.277236688,9.90576805939,0.02
 10/13  07:00:00,205.773530556,30.8219706781,12.7245387503,10.8884775311,37.1018798503,92.3937384068,123.670110992,113.744342933,9.90576805939,0.02
 10/13  08:00:00,210.317863826,30.9386126618,15.2854659333,6.73756379121,37.1018798503,104.434947198,110.70023775,100.77446969,9.90576805939,0.02
 10/13  09:00:00,219.306095149,31.110816129,20.5523231317,4.05471508096,37.1018798503,116.476155989,112.679950496,94.1482612289,9.90576805939,8.62592120782
 10/13  10:00:00,232.956738415,31.5116495246,32.4125842258,2.6822235286,37.1018798503,116.476155989,98.0247869971,88.0990189377,9.90576805939,0.02
 10/13  11:00:00,259.02851268,32.0607553402,46.0941038673,1.34222620078,37.1018798503,116.476155989,100.519687933,81.9821563929,9.90576805939,8.63176348027
 10/13  12:00:00,255.107125649,32.5724277376,48.7859610339,0.761744610446,37.1018798503,104.434947198,87.6668163909,77.7410483316,9.90576805939,0.02
 10/13  13:00:00,265.590471707,33.0094370021,51.1907664769,0.505777871678,37.1018798503,116.476155989,84.9724607484,75.046692689,9.90576805939,0.02
 10/13  14:00:00,268.514466376,33.334031654,52.9310381322,0.317651457744,37.1018798503,116.476155989,91.3611350854,72.8250710633,9.90576805939,8.63029596273
 10/13  15:00:00,268.755338388,33.5101176784,51.6897287584,0.200310414609,37.1018798503,116.476155989,81.2562736836,71.3305056242,9.90576805939,0.02
 10/13  16:00:00,265.761063093,33.4573483892,50.5156516962,0.121713385258,37.1018798503,116.476155989,90.1263417063,71.5958491606,9.90576805939,8.62472448638
 10/13  17:00:00,258.538205044,33.1664044882,43.633335979,0.0580959083092,37.1018798503,116.476155989,82.873107291,72.9473392316,9.90576805939,0.02
 10/13  18:00:00,172.9857984,29.5577254099,27.7168375832,0.0,24.7345865669,47.5788473902,64.4625527214,59.4896686917,4.9528840297,0.02
 10/13  19:00:00,172.03602084,29.3604428064,22.6833639995,0.0,24.7345865669,47.5788473902,70.0156691609,65.0427851312,4.9528840297,0.02
 10/13  20:00:00,149.884720699,29.0316384671,21.1844730941,0.0,12.3672932834,38.6892022431,83.6185194674,80.6267890496,2.97173041782,0.02
 10/13  21:00:00,103.103029602,16.8019864266,12.920624899,0.0,12.3672932834,27.0668015668,59.5543563596,56.5626259418,2.97173041782,0.02
 10/13  22:00:00,96.1604202869,20.3253754807,15.0369374888,0.0,4.12243109448,15.9888894789,77.5099784539,74.5182480361,2.97173041782,0.02
 10/13  23:00:00,90.6685437902,18.4776140734,12.4594980853,0.0,4.12243109448,15.9888894789,71.2252364464,68.2335060285,2.97173041782,0.02
 10/13  24:00:00,105.083974681,24.1930320559,14.9567824431,0.0,4.12243109448,15.9888894789,88.476504599,85.4847741812,2.97173041782,0.02
 10/14  01:00:00,91.2614374388,19.3544256447,11.7770220237,0.0,4.12243109448,15.9888894789,72.6836210702,69.6918906524,2.97173041782,0.02
 10/14  02:00:00,101.45407401,23.5354233774,12.868766746,0.0,4.12243109448,15.9888894789,100.085086348,88.5123967727,2.97173041782,8.60095915754
 10/14  03:00:00,88.4042569814,19.529787959,9.34302762935,0.0789212390327,4.12243109448,15.9888894789,74.6218205518,71.630090134,2.97173041782,0.02
 10/14  04:00:00,111.412159344,28.8124355743,11.9990745877,0.319049063539,4.12243109448,16.0517297156,110.536854747,107.54512433,2.97173041782,0.02
 10/14  05:00:00,108.286959249,27.9356240029,10.5625590863,0.0813170909119,4.12243109448,16.0517297156,111.841873731,108.850143313,2.97173041782,0.02
 10/14  06:00:00,136.808925449,30.3468558241,9.05897946265,2.77638190323,4.12243109448,39.6058045677,110.008068896,107.016338478,2.97173041782,0.02
 10/14  07:00:00,180.962833888,30.4144942295,14.1143586648,26.2056234453,12.3672932834,65.3531420225,156.561758823,151.588874794,4.9528840297,0.02
 10/14  08:00:00,175.869671345,30.3972160654,17.7077888,18.9286333065,12.3672932834,68.2430321324,140.998500434,136.025616404,4.9528840297,0.02
 10/14  09:00:00,198.932379071,30.441804069,20.7204999507,11.1530855394,16.4897243779,93.1370602926,128.227653958,120.283039511,7.92461444751,0.02
 10/14  10:00:00,197.760264255,30.4980863116,27.8393683456,7.99225231467,16.4897243779,93.1370602926,121.647841208,113.703226761,7.92461444751,0.02
 10/14  11:00:00,217.003185823,30.6346931255,44.542303193,6.2517851348,16.4897243779,93.1370602926,116.524020405,108.579405958,7.92461444751,0.02
 10/14  12:00:00,221.707322145,30.8678897989,52.7280959128,4.42099896938,16.4897243779,83.9857416113,120.127356215,103.593851022,7.92461444751,8.60889074592
 10/14  13:00:00,221.677773793,31.0267831317,53.243343759,3.30306678493,16.4897243779,83.9857416113,109.101670897,101.157056449,7.92461444751,0.02
 10/14  14:00:00,220.69098284,31.0990457225,53.4829940483,2.30934992116,16.4897243779,83.9857416113,107.292170763,99.347556315,7.92461444751,0.02
 10/14  15:00:00,192.555183382,30.3468558241,46.2493906458,0.0,12.3672932834,70.6512738906,54.1550050852,49.1821210555,4.9528840297,0.02
 10/14  16:00:00,189.579116455,30.3468558241,43.1925499697,0.0,12.3672932834,70.6512738906,53.0014278125,48.0285437828,4.9528840297,0.02
 10/14  17:00:00,167.850944291,30.3468558241,36.8334400101,0.0,12.3672932834,58.1284167478,57.5953104758,52.6224264461,4.9528840297,0.02
 10/14  18:00:00,132.28144914,28.8855032052,25.2831778433,0.0,12.3672932834,24.9413748627,82.2598955082,77.2870114785,4.9528840297,0.02
 10/14  19:00:00,128.648663656,27.71642111,20.3160923781,0.0,12.3672932834,24.9413748627,90.4991138016,85.5262297719,4.9528840297,0.02
 10/14  20:00:00,109.738405608,27.71642111,18.005286415,0.0,4.12243109448,16.0517297156,100.473056662,97.4813262443,2.97173041782,0.02
 10/14  21:00:00,93.9174017769,21.2492561844,13.2498532719,0.0,4.12243109448,15.9888894789,86.0544789587,83.0627485409,2.97173041782,0.02
 10/14  22:00:00,87.6445390252,18.4776140734,11.0070306047,0.0,4.12243109448,15.9888894789,77.0567862066,74.0650557888,2.97173041782,0.02
 10/14  23:00:00,102.002809949,24.2368726345,12.6820465954,0.0,4.12243109448,15.9888894789,97.2698382418,94.278107824,2.97173041782,0.02
 10/14  24:00:00,85.2673069007,18.4776140734,8.48845246225,0.0,4.12243109448,15.9888894789,78.2610125509,75.2692821331,2.97173041782,0.02
 10/15  01:00:00,96.6558888996,23.5354233774,9.44086204715,0.0723081146159,2.06121554724,15.9888894789,98.7128778345,95.7211474167,2.97173041782,0.02
 10/15  02:00:00,83.9989040943,19.3544256447,6.42734061235,0.229065220369,2.06121554724,15.9888894789,88.2035003449,76.6299569292,2.97173041782,8.60181299788
 10/15  03:00:00,94.7499740123,23.6231045345,7.76235572671,0.373033215705,2.06121554724,15.9888894789,100.057194647,97.0654642292,2.97173041782,0.02
 10/15  04:00:00,85.8852322936,20.0558749018,6.43947041643,2.23359817526,2.06121554724,15.9888894789,81.4491296496,78.4573992318,2.97173041782,0.02
 10/15  05:00:00,103.04737707,25.2890465201,7.23768471985,5.30616142097,2.06121554724,15.9888894789,102.329496561,99.3377661434,2.97173041782,0.02
 10/15  06:00:00,90.1341527781,20.2312372161,5.13486642858,5.74607313102,2.06121554724,15.9888894789,82.9157764658,79.924046048,2.97173041782,0.02
 10/15  07:00:00,92.6548822881,25.2890465201,7.40210845567,8.14690670592,2.06121554724,15.9888894789,103.463993204,100.472262786,2.97173041782,0.02
 10/15  08:00:00,101.260716047,19.5736285376,8.12808298244,1.98990966094,4.12243109448,41.7362269337,79.4962047299,74.5233207002,4.9528840297,0.02
 10/15  09:00:00,114.195549222,24.7045054725,13.6033140683,2.03212328309,4.12243109448,41.7362269337,93.5320382373,88.5591542076,4.9528840297,0.02
 10/15  10:00:00,100.355633235,20.2312372161,13.0439674458,1.76433277928,4.12243109448,41.7362269337,73.5520946825,68.5792106528,4.9528840297,0.02
 10/15  11:00:00,113.575597878,23.5354233774,19.187028316,0.420812096932,4.12243109448,41.7362269337,88.5935435957,83.620659566,4.9528840297,0.02
 10/15  12:00:00,102.932032723,20.0558749018,17.8307401877,0.657924279689,4.12243109448,41.7362269337,70.4239485047,65.451064475,4.9528840297,0.02
 10/15  13:00:00,122.856052421,25.2891709031,25.9284855313,0.823401055574,4.12243109448,41.7362269337,85.56808803,80.5952040003,4.9528840297,0.02
 10/15  14:00:00,106.833919182,20.2318751883,22.0083506571,0.302507650094,4.12243109448,41.7362269337,69.0288606136,64.0559765839,4.9528840297,0.02
 10/15  15:00:00,123.063351166,25.2894034413,27.6251244582,0.173557679558,4.12243109448,41.7362269337,84.2881867843,79.3153027546,4.9528840297,0.02
 10/15  16:00:00,90.0128742617,20.2314592488,21.9754631918,0.103209786422,4.12243109448,24.8785346261,68.7956693642,63.8227853345,4.9528840297,0.02
 10/15  17:00:00,78.0449710907,20.5092765243,20.5605164991,0.0481747472176,2.06121554724,15.9888894789,76.4581427063,73.4664122885,2.97173041782,0.02
 10/15  18:00:00,78.5084269208,18.4776140734,15.4208552302,0.0,2.06121554724,15.9888894789,77.3518545577,74.3601241399,2.97173041782,0.02
 10/15  19:00:00,93.3743186736,23.0970175917,16.9630777623,0.0,2.06121554724,15.9888894789,97.7014854708,94.709755053,2.97173041782,0.02
 10/15  20:00:00,81.7697487154,18.4776140734,12.5612330554,0.0,2.06121554724,15.9888894789,79.7454268478,76.75369643,2.97173041782,0.02
 10/15  21:00:00,96.2186156788,23.0970175917,15.5490606116,0.0,2.06121554724,15.9888894789,100.817438421,97.8257080033,2.97173041782,0.02
 10/15  22:00:00,83.7724074522,19.3544256447,12.1054700951,0.450039314336,2.06121554724,15.9888894789,82.7512631597,79.7595327419,2.97173041782,0.02
 10/15  23:00:00,94.8219830279,23.5354233774,14.3985658251,0.358582241017,2.06121554724,15.9888894789,102.548400184,99.5566697662,2.97173041782,0.02
 10/15  24:00:00,80.5339730177,18.916019859,11.1319649557,0.438670382574,2.06121554724,15.9888894789,82.6974760706,79.7057456528,2.97173041782,0.02
 10/16  01:00:00,94.4840400637,23.9738291631,13.588521584,1.13160959407,4.12243109448,15.9888894789,102.446395418,99.4546649999,2.97173041782,0.02
 10/16  02:00:00,81.925772795,19.683229984,9.97466183884,1.97556784607,4.12243109448,15.9888894789,83.3579842605,80.3662538427,2.97173041782,0.02
 10/16  03:00:00,91.752078579,24.4122349488,11.4081498833,2.91588792599,4.12243109448,15.9888894789,104.127512697,101.13578228,2.97173041782,0.02
 10/16  04:00:00,113.134288883,28.8855032052,12.916243396,1.75936204314,12.3672932834,24.9413748627,117.668531422,112.695647392,4.9528840297,0.02
 10/16  05:00:00,147.019035278,29.936985819,14.917590604,32.0726196507,12.3672932834,24.9413748627,182.766943244,177.794059214,4.9528840297,0.02
 10/16  06:00:00,198.413764339,30.4235537264,14.4777360189,23.2835679243,24.7345865669,70.7195625826,163.913891869,145.40631524,9.90576805939,8.60180857011
 10/16  07:00:00,207.098449066,30.5140267514,15.0013593665,14.8182784813,37.1018798503,92.3937384068,131.558773366,121.633005307,9.90576805939,0.02
 10/16  08:00:00,213.996723912,30.5805704374,16.8825476072,9.48908917953,37.1018798503,104.434947198,118.483890448,108.558122389,9.90576805939,0.02
 10/16  09:00:00,227.09734367,30.7259001939,19.4158031786,6.8423393916,37.1018798503,116.476155989,111.030666869,101.104898809,9.90576805939,0.02
 10/16  10:00:00,228.199132578,31.0270473953,22.5420592063,5.35622256398,37.1018798503,116.476155989,113.753750113,95.2173591439,9.90576805939,8.63062291017
 10/16  11:00:00,235.989877242,31.4151067995,30.1354325366,3.74171948027,37.1018798503,116.476155989,99.9354602956,90.0096922362,9.90576805939,0.02
 10/16  12:00:00,234.651958364,31.8942756271,36.788303858,2.30395779418,37.1018798503,104.434947198,103.428129979,84.8946842642,9.90576805939,8.62767765508
 10/16  13:00:00,249.118630531,32.2960893945,40.379485094,1.31126385304,37.1018798503,116.476155989,91.1677886445,81.2420205851,9.90576805939,0.02
 10/16  14:00:00,251.406548499,32.5828589847,42.0973005731,0.786737962275,37.1018798503,116.476155989,97.1118955457,78.5755987478,9.90576805939,8.63052873852
 10/16  15:00:00,249.122759998,32.7488898149,40.3252101206,0.520097202617,37.1018798503,116.476155989,86.7838831092,76.8581150498,9.90576805939,0.02
 10/16  16:00:00,247.220701391,32.6444549095,38.840557567,0.318352766594,37.1018798503,116.476155989,86.7099675049,76.7841994455,9.90576805939,0.02
 10/16  17:00:00,242.907493239,32.3497584773,33.2512922569,0.273498536301,37.1018798503,116.476155989,96.4947079049,77.9721775571,9.90576805939,8.61676228849
 10/16  18:00:00,163.926300736,29.4700442528,21.3516803508,0.0,24.7345865669,47.5788473902,67.5779448865,62.6050608568,4.9528840297,0.02
 10/16  19:00:00,165.046375372,29.6892471456,18.6084638231,0.0,24.7345865669,47.5788473902,73.2729078581,68.3000238284,4.9528840297,0.02
 10/16  20:00:00,139.931541751,27.71642111,16.6944224224,0.0,12.3672932834,38.6892022431,87.6039242447,84.6121938269,2.97173041782,0.02
 10/16  21:00:00,105.425924503,19.6174691161,10.7168482263,0.0,12.3672932834,27.0668015668,66.4711769902,63.4794465724,2.97173041782,0.02
 10/16  22:00:00,98.6545027743,23.0970175917,11.3887521771,0.0,4.12243109448,15.9888894789,86.6591284293,83.6673980115,2.97173041782,0.02
 10/16  23:00:00,88.5586810938,19.4421068019,8.99629453054,0.0,4.12243109448,15.9888894789,72.3978140459,69.4060836281,2.97173041782,0.02
 10/16  24:00:00,99.8003421796,24.0615103202,8.94005384646,0.0728453458742,4.12243109448,15.9888894789,91.716212968,88.7244825502,2.97173041782,0.02
 10/17  01:00:00,86.2357998063,18.4776140734,6.10428283204,0.0,4.12243109448,15.9888894789,75.5639835983,72.5722531805,2.97173041782,0.02
 10/17  02:00:00,99.4770492274,24.1930320559,6.90754569714,0.341659854973,4.12243109448,15.9888894789,95.3799736635,92.3882432457,2.97173041782,0.02
 10/17  03:00:00,87.8121211476,19.5736285376,5.80061551281,1.03325279812,4.12243109448,15.9888894789,77.8309556026,74.8392251848,2.97173041782,0.02
 10/17  04:00:00,130.252676949,29.4992713052,7.80608382887,1.62115743811,12.3672932834,24.9413748627,107.893933394,102.921049364,4.9528840297,0.02
 10/17  05:00:00,152.819943226,29.5232037959,10.6404116965,21.5511784769,12.3672932834,24.9413748627,172.34929327,167.37640924,4.9528840297,0.02
 10/17  06:00:00,208.211471191,30.4912528709,11.4579544528,19.2407623999,24.7345865669,70.7195625826,153.322319648,143.396551589,9.90576805939,0.02
 10/17  07:00:00,218.608426312,30.6513576163,11.8497253208,13.1986754012,37.1018798503,92.3937384068,131.112444621,121.186676562,9.90576805939,0.02
 10/17  08:00:00,224.23217335,30.7525781996,14.4291719972,8.92526566748,37.1018798503,104.434947198,123.106722152,104.577796128,9.90576805939,8.62315796404
 10/17  09:00:00,233.410969365,30.8958195219,18.716794479,5.98237948371,37.1018798503,116.476155989,104.98122738,95.0554593205,9.90576805939,0.02
 10/17  10:00:00,233.251165463,31.27390297,24.4354959698,4.38153793166,37.1018798503,116.476155989,107.524205938,88.98775009,9.90576805939,8.63068778877
 10/17  11:00:00,241.2277654,31.784865514,34.2846663812,2.87399996209,37.1018798503,116.476155989,93.8328038304,83.907035771,9.90576805939,0.02
 10/17  12:00:00,236.189607524,32.3084250013,40.4044757847,1.51432660076,37.1018798503,104.434947198,89.7091597085,79.7833916491,9.90576805939,0.02
 10/17  13:00:00,253.061333953,32.7418942014,47.4104005221,0.760736048881,37.1018798503,116.476155989,95.3441563777,76.8061191084,9.90576805939,8.63226920986
 10/17  14:00:00,261.239946294,33.2170350272,54.8954866157,0.427142557906,37.1018798503,116.476155989,83.7852362295,73.8594681701,9.90576805939,0.02
 10/17  15:00:00,266.032114523,33.5636924259,59.2369510701,0.212473461205,37.1018798503,116.476155989,90.0678512843,71.5346242532,9.90576805939,8.62745897172
 10/17  16:00:00,264.048484798,33.6003520742,59.3460980502,0.0891067314171,37.1018798503,116.476155989,81.5942684034,71.668500344,9.90576805939,0.02
 10/17  17:00:00,247.681787438,33.3751690454,53.8150448391,0.00693116159881,37.1018798503,116.476155989,83.8693326254,73.943564566,9.90576805939,0.02
 10/17  18:00:00,151.620567167,29.5577254099,34.9534866514,0.0,24.7345865669,47.5788473902,74.6109092506,61.0498248727,4.9528840297,8.60820034821
 10/17  19:00:00,145.781537562,29.4700442528,29.2021561225,0.0,24.7345865669,47.5788473902,71.6072401039,66.6343560742,4.9528840297,0.02
 10/17  20:00:00,120.798129139,29.0316384671,25.9140977939,0.0,12.3672932834,38.6892022431,85.5223006692,82.5305702514,2.97173041782,0.02
 10/17  21:00:00,85.5857300878,16.0973086157,14.8940914012,0.0,12.3672932834,27.0668015668,55.9236896805,52.9319592627,2.97173041782,0.02
 10/17  22:00:00,73.5861645696,20.3253754807,17.1886325918,0.0,4.12243109448,15.9888894789,79.3308480266,76.3391176088,2.97173041782,0.02
 10/17  23:00:00,65.5132245401,16.9335081623,11.2704841195,0.0,4.12243109448,15.9888894789,64.6501565676,61.6584261498,2.97173041782,0.02
 10/17  24:00:00,77.9567378807,23.0970175917,14.1295535195,0.0,4.12243109448,15.9888894789,90.9860431898,87.994312772,2.97173041782,0.02
 10/18  01:00:00,71.565833571,19.5736285376,10.0479609202,0.0,4.12243109448,15.9888894789,74.592728601,71.6009981832,2.97173041782,0.02
 10/18  02:00:00,78.4971342576,23.0970175917,11.294278705,0.0,4.12243109448,15.9888894789,93.3146054688,90.3228750509,2.97173041782,0.02
 10/18  03:00:00,72.6814373003,19.7928314304,8.84565722605,0.0361516171156,4.12243109448,15.9888894789,76.7717428783,73.7800124604,2.97173041782,0.02
 10/18  04:00:00,106.546075523,29.4408172004,12.1220019678,0.110129330048,12.3672932834,24.9413748627,106.276326935,101.303442906,4.9528840297,0.02
 10/18  05:00:00,124.214602639,29.552850884,15.1128531243,12.8848994273,12.3672932834,24.9413748627,169.339524027,164.366639997,4.9528840297,0.02
 10/18  06:00:00,180.297998392,30.5916313263,15.8543318258,11.1073562184,24.7345865669,70.7195625826,136.188964787,126.263196727,9.90576805939,0.02
 10/18  07:00:00,193.141871476,30.8610851529,16.7226813498,7.15770252114,37.1018798503,92.3937384068,116.944621956,107.018853897,9.90576805939,0.02
 10/18  08:00:00,205.620870468,30.9937107411,19.0606051599,3.55014085232,37.1018798503,104.434947198,116.883149003,98.3541448234,9.90576805939,8.62323611989
 10/18  09:00:00,225.112265173,31.3405719735,23.3933319588,2.26250405443,37.1018798503,116.476155989,101.282926303,91.3571582439,9.90576805939,0.02
 10/18  10:00:00,235.25461592,31.8842639957,33.2175386892,1.23709734053,37.1018798503,116.476155989,95.5999978146,85.6742297552,9.90576805939,0.02
 10/18  11:00:00,247.970837073,32.5212576159,46.7480049513,0.717681770881,37.1018798503,116.476155989,99.293459836,80.7554829462,9.90576805939,8.63220883045
 10/18  12:00:00,243.407099555,33.0748108695,55.8444907546,0.484162656738,37.1018798503,104.434947198,87.0604454796,77.1346774202,9.90576805939,0.02
 10/18  13:00:00,269.118610454,33.6502703164,63.169188413,0.268219672241,37.1018798503,116.476155989,92.1407307108,73.6043217592,9.90576805939,8.63064089217
 10/18  14:00:00,280.452105776,34.2135478641,68.9106223021,0.137854837589,37.1018798503,116.476155989,80.1868308843,70.2610628249,9.90576805939,0.02
 10/18  15:00:00,276.844486742,34.279024018,68.5480631337,0.0349600754136,37.1018798503,116.476155989,89.3026285795,70.7676181392,9.90576805939,8.62924238091
 10/18  16:00:00,269.051649309,34.3163396011,65.2313925728,0.0,37.1018798503,116.476155989,81.4640475774,71.538279518,9.90576805939,0.02
 10/18  17:00:00,254.985850069,33.7773068596,55.8337515132,0.0,37.1018798503,116.476155989,83.6875413696,73.7617733102,9.90576805939,0.02
 10/18  18:00:00,157.641849191,29.5577254099,28.2807513662,0.0,24.7345865669,47.5788473902,65.2725895319,60.2997055022,4.9528840297,0.02
 10/18  19:00:00,153.743110535,29.4700442528,21.1879773216,0.0,24.7345865669,47.5788473902,79.2833356212,65.7222902219,4.9528840297,8.60816136956
 10/18  20:00:00,136.177653335,29.0316384671,20.7251844917,0.0,12.3672932834,38.6892022431,84.1564315743,81.1647011564,2.97173041782,0.02
 10/18  21:00:00,94.6407416233,15.9219463015,11.1174777751,0.0,12.3672932834,27.0668015668,55.1389332881,52.1472028703,2.97173041782,0.02
 10/18  22:00:00,88.8637429367,20.3253754807,14.3734479135,0.0,4.12243109448,15.9888894789,78.3439288561,75.3521984383,2.97173041782,0.02
 10/18  23:00:00,83.5555304905,18.8283387019,11.7576037331,0.0,4.12243109448,15.9888894789,71.8349940984,68.8432636806,2.97173041782,0.02
 10/18  24:00:00,94.5547055473,23.9738291631,12.6934624409,0.0,4.12243109448,15.9888894789,89.926524866,86.9347944482,2.97173041782,0.02
 10/19  01:00:00,80.2765484823,19.0913821733,10.1935133907,0.0,4.12243109448,15.9888894789,73.8785086199,70.886778202,2.97173041782,0.02
 10/19  02:00:00,89.2771894105,23.5354233774,11.3987181655,0.0,4.12243109448,15.9888894789,92.8882472593,89.8965168415,2.97173041782,0.02
 10/19  03:00:00,78.8965099208,19.6174691161,9.28012036341,0.0222756042901,4.12243109448,15.9888894789,75.7532912779,72.7615608601,2.97173041782,0.02
 10/19  04:00:00,113.939151165,29.4408172004,12.8765564261,0.0973321226073,12.3672932834,24.9413748627,105.44609562,100.47321159,4.9528840297,0.02
 10/19  05:00:00,128.728983079,29.5689048918,14.6075584724,13.1006642554,12.3672932834,24.9413748627,168.74096169,163.768077661,4.9528840297,0.02
 10/19  06:00:00,183.307126284,30.6204870643,15.4933750341,11.1504031711,24.7345865669,70.7195625826,136.164086909,126.238318849,9.90576805939,0.02
 10/19  07:00:00,194.626517318,30.9163802712,16.7161985553,7.30295977374,37.1018798503,92.3937384068,116.486785893,106.561017833,9.90576805939,0.02
 10/19  08:00:00,203.0395022,31.0177663181,18.0744605174,5.69194608206,37.1018798503,104.434947198,119.226622784,100.698270059,9.90576805939,8.62258466574
 10/19  09:00:00,213.769854908,31.1297159564,19.2776171465,3.73075029912,37.1018798503,116.476155989,106.268123823,96.3423557634,9.90576805939,0.02
 10/19  10:00:00,211.290737176,31.2696932427,20.1118992107,2.80236181514,37.1018798503,116.476155989,103.085029275,93.1592612155,9.90576805939,0.02
 10/19  11:00:00,211.027156463,31.7410932639,21.9542071713,1.72677641051,37.1018798503,116.476155989,106.181896018,87.6450235908,9.90576805939,8.63110436759
 10/19  12:00:00,203.500878149,32.3308400449,24.9988128375,1.03150663709,37.1018798503,104.434947198,92.5457745157,82.6200064563,9.90576805939,0.02
 10/19  13:00:00,216.957287136,32.7778002448,28.7852117869,0.643355549668,37.1018798503,116.476155989,97.9074960118,79.3708970484,9.90576805939,8.63083090398
 10/19  14:00:00,221.288638357,33.1183395205,33.5592064581,0.32908391747,37.1018798503,116.476155989,86.9604919065,77.0347238471,9.90576805939,0.02
 10/19  15:00:00,224.107684416,33.3712254884,36.2754523824,0.179135905014,37.1018798503,116.476155989,93.8321801546,75.2971276996,9.90576805939,8.62928439558
 10/19  16:00:00,224.484327044,33.357118829,36.2622770005,0.122120979736,37.1018798503,116.476155989,85.1315013895,75.2057333301,9.90576805939,0.02
 10/19  17:00:00,222.853564586,33.0539984059,32.4508999638,0.111409026723,37.1018798503,116.476155989,86.2549667832,76.3291987238,9.90576805939,0.02
 10/19  18:00:00,144.64436581,29.4700442528,22.0254819815,0.0,24.7345865669,47.5788473902,67.2805412566,62.3076572269,4.9528840297,0.02
 10/19  19:00:00,142.858009924,29.798848592,18.9543174308,0.0,24.7345865669,47.5788473902,73.3081140345,68.3352300048,4.9528840297,0.02
 10/19  20:00:00,120.366430355,28.5932326814,17.7124936185,0.0,12.3672932834,38.6892022431,95.6576418006,84.0776808565,2.97173041782,8.60823052626
 10/19  21:00:00,88.7050274643,17.0682584517,10.9611423159,0.0,12.3672932834,27.0668015668,63.4032838061,60.4115533883,2.97173041782,0.02
 10/19  22:00:00,80.4197971171,23.0970175917,13.9149899316,0.0,4.12243109448,15.9888894789,86.5365120063,83.5447815885,2.97173041782,0.02
 10/19  23:00:00,71.8178184251,19.4421068019,11.6202654371,0.0,4.12243109448,15.9888894789,72.1196442652,69.1279138474,2.97173041782,0.02
 10/19  24:00:00,78.7754421127,23.7546262702,13.943704206,0.00204941941141,4.12243109448,15.9888894789,91.7537226864,88.7619922686,2.97173041782,0.02
