Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/20  01:00:00,70.9582407113,18.916019859,10.3324371511,0.0184764074591,4.12243109448,15.9888894789,75.0224493211,72.0307189033,2.97173041782,0.02
 10/20  02:00:00,80.7777611574,24.1930320559,11.0883624378,0.139625845955,4.12243109448,15.9888894789,94.1730919362,91.1813615183,2.97173041782,0.02
 10/20  03:00:00,75.1165791603,19.5736285376,9.28883437766,0.297980941033,4.12243109448,15.9888894789,76.6989791935,73.7072487757,2.97173041782,0.02
 10/20  04:00:00,111.350563313,29.0316384671,13.8905732281,0.262745772232,12.3672932834,24.9413748627,106.040173822,101.067289792,4.9528840297,0.02
 10/20  05:00:00,131.528637195,30.0194286377,15.7955260165,17.8094654387,12.3672932834,24.9413748627,168.85866436,163.88578033,4.9528840297,0.02
 10/20  06:00:00,184.130271007,30.5586727199,13.8122707312,13.1039621966,24.7345865669,70.7195625826,141.338280647,131.412512587,9.90576805939,0.02
 10/20  07:00:00,196.997389145,30.8763786915,14.2539959998,8.79048408436,37.1018798503,92.3937384068,119.204755985,109.278987925,9.90576805939,0.02
 10/20  08:00:00,204.039528322,30.999638427,16.3626631018,5.04417996571,37.1018798503,104.434947198,109.441735558,99.5159674989,9.90576805939,0.02
 10/20  09:00:00,216.84861315,31.2226985472,19.5454168519,3.22823914083,37.1018798503,116.476155989,111.9697761,93.4375426111,9.90576805939,8.62646542955
 10/20  10:00:00,219.281496958,31.7114141753,22.9176497575,2.22021495606,37.1018798503,116.476155989,97.7723718273,87.8466037679,9.90576805939,0.02
 10/20  11:00:00,223.656382273,32.214401551,27.3400151389,1.13174758533,37.1018798503,116.476155989,102.139028475,83.6008270667,9.90576805939,8.63243334845
 10/20  12:00:00,220.506041693,32.8180755107,35.1103839078,0.668683991263,37.1018798503,104.434947198,89.1897020626,79.2639340032,9.90576805939,0.02
 10/20  13:00:00,241.520522455,33.3131278382,45.6427417401,0.40949381655,37.1018798503,116.476155989,94.7207860026,76.1825995534,9.90576805939,8.63241838981
 10/20  14:00:00,251.730139532,33.7862463004,52.649042865,0.236380491257,37.1018798503,116.476155989,83.3501853533,73.4244172939,9.90576805939,0.02
 10/20  15:00:00,256.694846514,34.1990053153,56.0908709453,0.122053316131,37.1018798503,116.476155989,81.4221463161,71.4963782567,9.90576805939,0.02
 10/20  16:00:00,259.895093042,34.2076099205,57.3132524553,0.0231357471614,37.1018798503,116.476155989,89.8446044001,71.3135774893,9.90576805939,8.62525885143
 10/20  17:00:00,254.233343863,33.8538777197,51.1099025154,0.0,37.1018798503,116.476155989,82.7227575037,72.7969894443,9.90576805939,0.02
 10/20  18:00:00,162.743426052,29.5577254099,27.3844546545,0.0,24.7345865669,47.5788473902,64.9449031636,59.9720191339,4.9528840297,0.02
 10/20  19:00:00,156.17393191,29.4700442528,23.0298330181,0.0,24.7345865669,47.5788473902,70.5414246791,65.5685406494,4.9528840297,0.02
 10/20  20:00:00,129.759636399,29.0316384671,19.8566252336,0.0,12.3672932834,38.6892022431,84.7150185522,81.7232881344,2.97173041782,0.02
 10/20  21:00:00,89.7113547082,15.9219463015,10.5819921326,0.0,12.3672932834,27.0668015668,64.2021099269,52.625145545,2.97173041782,8.60523396408
 10/20  22:00:00,85.723882774,23.0970175917,13.4878010952,0.0,4.12243109448,15.9888894789,86.6051420147,83.6134115969,2.97173041782,0.02
 10/20  23:00:00,76.5701985534,19.7051502733,9.85530421185,0.0,4.12243109448,15.9888894789,71.4511724657,68.4594420478,2.97173041782,0.02
 10/20  24:00:00,85.8277779956,23.0970175917,11.2022647155,0.0,4.12243109448,15.9888894789,91.0739451901,88.0822147723,2.97173041782,0.02
 10/21  01:00:00,77.4318103006,19.7928314304,8.60201878416,0.0,4.12243109448,15.9888894789,74.3760777688,71.384347351,2.97173041782,0.02
 10/21  02:00:00,84.0077851616,23.0970175917,10.4534897699,0.0,4.12243109448,15.9888894789,93.3242325762,90.3325021584,2.97173041782,0.02
 10/21  03:00:00,76.1451395928,19.6174691161,8.18469737648,0.117291638212,4.12243109448,15.9888894789,76.7565287362,73.7647983184,2.97173041782,0.02
 10/21  04:00:00,95.2790128178,28.3740297886,9.58029331833,0.267695024832,4.12243109448,16.0517297156,112.836299159,109.844568741,2.97173041782,0.02
 10/21  05:00:00,97.3723449193,28.1548268957,8.29284653206,0.298951814753,4.12243109448,16.0517297156,113.778034392,110.786303975,2.97173041782,0.02
 10/21  06:00:00,128.417805379,30.3468558241,7.7119637084,3.33258866509,4.12243109448,39.6058045677,115.640128762,112.648398344,2.97173041782,0.02
 10/21  07:00:00,173.327851808,30.4155741497,11.645538463,27.2832580253,12.3672932834,65.3531420225,166.443257567,161.470373537,4.9528840297,0.02
 10/21  08:00:00,167.243807325,30.3977686792,16.7613157344,19.7706880931,12.3672932834,68.2430321324,147.022571332,142.049687303,4.9528840297,0.02
 10/21  09:00:00,188.832164482,30.444037486,20.5865986225,11.7510520487,16.4897243779,93.1370602926,129.768358032,121.823743584,7.92461444751,0.02
 10/21  10:00:00,183.967219809,30.5036356674,22.3031438472,8.80199591894,16.4897243779,93.1370602926,123.176938748,115.2323243,7.92461444751,0.02
 10/21  11:00:00,183.42530305,30.6354026904,26.6094703457,7.47556509207,16.4897243779,93.1370602926,127.574436421,111.038859614,7.92461444751,8.61096235989
 10/21  12:00:00,176.648247572,30.8237989061,33.9974175468,5.60878768004,16.4897243779,83.9857416113,115.510461838,107.56584739,7.92461444751,0.02
 10/21  13:00:00,176.839794615,30.8648274345,36.9315725695,4.29169324352,16.4897243779,83.9857416113,113.937860561,105.993246114,7.92461444751,0.02
 10/21  14:00:00,175.687823305,30.8492992331,36.9157566032,3.13689862452,16.4897243779,83.9857416113,113.058337814,105.113723366,7.92461444751,0.02
 10/21  15:00:00,152.816987505,30.3468558241,34.9181599492,0.0,12.3672932834,70.6512738906,58.8991390078,53.9262549781,4.9528840297,0.02
 10/21  16:00:00,152.379280631,30.3468558241,34.1770017044,0.0,12.3672932834,70.6512738906,58.4564640389,53.4835800092,4.9528840297,0.02
 10/21  17:00:00,132.47232694,30.3468558241,28.8929295803,0.0,12.3672932834,58.1284167478,63.167872403,58.1949883733,4.9528840297,0.02
 10/21  18:00:00,102.899553947,27.71642111,22.1020617737,0.0,12.3672932834,24.9413748627,87.2868411009,82.3139570712,4.9528840297,0.02
 10/21  19:00:00,101.981026433,28.8124355743,19.865589174,0.0,12.3672932834,24.9413748627,94.7883904433,89.8155064136,4.9528840297,0.02
 10/21  20:00:00,84.7530450442,27.71642111,18.0000062558,0.0,4.12243109448,16.0517297156,112.693941065,101.120395203,2.97173041782,8.60181544327
 10/21  21:00:00,75.7935241223,21.2492561844,13.6988424297,0.0,4.12243109448,15.9888894789,88.394458243,85.4027278252,2.97173041782,0.02
 10/21  22:00:00,70.9629512032,18.4776140734,11.0332839823,0.0,4.12243109448,15.9888894789,79.0221432125,76.0304127947,2.97173041782,0.02
 10/21  23:00:00,81.6990138024,23.8642277167,12.8815980859,0.000590168920911,4.12243109448,15.9888894789,99.7373605496,96.7456301318,2.97173041782,0.02
 10/21  24:00:00,70.2454669334,18.916019859,10.4082919599,0.0108833008843,4.12243109448,15.9888894789,79.840542727,76.8488123092,2.97173041782,0.02
 10/22  01:00:00,75.4698795941,23.0970175917,14.355784261,0.0,2.06121554724,15.9888894789,100.297487566,97.3057571485,2.97173041782,0.02
 10/22  02:00:00,66.3332100029,19.7928314304,12.0569832895,0.256066980334,2.06121554724,15.9888894789,80.9553262719,77.9635958541,2.97173041782,0.02
 10/22  03:00:00,73.075935883,23.0970175917,16.12687921,0.0,2.06121554724,15.9888894789,101.496543333,98.5048129151,2.97173041782,0.02
 10/22  04:00:00,66.304226293,19.7928314304,13.0116364808,0.519904646428,2.06121554724,15.9888894789,81.931687299,78.9399568812,2.97173041782,0.02
 10/22  05:00:00,72.920049134,23.0970175917,16.6629006945,0.0,2.06121554724,15.9888894789,102.57715571,99.5854252921,2.97173041782,0.02
 10/22  06:00:00,66.9947108575,19.7928314304,13.4503220613,1.01180175932,2.06121554724,15.9888894789,82.512720071,79.5209896532,2.97173041782,0.02
 10/22  07:00:00,61.312623766,24.2368726345,16.9595256228,1.25578865745,2.06121554724,15.9888894789,103.579901486,100.588171068,2.97173041782,0.02
 10/22  08:00:00,80.9135534954,19.7051502733,13.507315074,0.941496467569,4.12243109448,41.7362269337,80.5749590646,75.602075035,4.9528840297,0.02
 10/22  09:00:00,91.1596409063,24.9383218916,17.0668592921,1.80940389627,4.12243109448,41.7362269337,97.9842360826,93.011352053,4.9528840297,0.02
 10/22  10:00:00,80.7352605456,19.529787959,13.4972570452,0.914189154496,4.12243109448,41.7362269337,79.0005156074,74.0276315777,4.9528840297,0.02
 10/22  11:00:00,91.6346116367,24.8506407344,17.9768376467,1.25596468983,4.12243109448,41.7362269337,96.3111644128,91.3382803831,4.9528840297,0.02
 10/22  12:00:00,83.4828641424,19.8805125876,16.0041114602,0.56815706373,4.12243109448,41.7362269337,75.0904824809,70.1175984512,4.9528840297,0.02
 10/22  13:00:00,97.7317257539,24.4122349488,25.3377884397,0.351977967478,4.12243109448,41.7362269337,89.997534939,85.0246509093,4.9528840297,0.02
 10/22  14:00:00,87.673633424,20.2312372161,20.2582583177,0.327397060444,4.12243109448,41.7362269337,72.8003740004,67.8274899707,4.9528840297,0.02
 10/22  15:00:00,91.7861481417,24.9383218916,18.7401224431,0.378765936712,4.12243109448,41.7362269337,91.9640846751,86.9912006454,4.9528840297,0.02
 10/22  16:00:00,63.3907143598,19.7928314304,12.6217561296,0.459268760462,4.12243109448,24.8785346261,76.6370016527,71.664117623,4.9528840297,0.02
 10/22  17:00:00,61.6152649158,23.0970175917,13.4737984165,0.0,2.06121554724,15.9888894789,100.016266584,97.0245361658,2.97173041782,0.02
 10/22  18:00:00,70.1714785855,19.683229984,9.36521788455,1.18110688522,2.06121554724,15.9888894789,83.3279814227,80.3362510049,2.97173041782,0.02
 10/22  19:00:00,77.8612384409,23.0970175917,10.7503504942,0.0,2.06121554724,15.9888894789,104.485326751,101.493596333,2.97173041782,0.02
 10/22  20:00:00,77.0182750808,20.6696430018,7.79413023362,5.59655823104,2.06121554724,15.9888894789,84.4888769112,81.4971464934,2.97173041782,0.02
 10/22  21:00:00,87.6824980993,24.8506407344,9.45149535776,6.04063478293,2.06121554724,15.9888894789,105.742562787,102.75083237,2.97173041782,0.02
 10/22  22:00:00,82.2455707845,20.6696430018,7.49418827687,8.82520200644,2.06121554724,15.9888894789,85.4466189307,82.4548885129,2.97173041782,0.02
 10/22  23:00:00,92.8372206307,24.8506407344,9.43922438778,8.42654196122,2.06121554724,15.9888894789,106.719272404,103.727541986,2.97173041782,0.02
 10/22  24:00:00,86.0347812049,20.6696430018,6.81509446181,12.2796022824,2.06121554724,15.9888894789,95.3097696174,83.7362215881,2.97173041782,8.60181761155
 10/23  01:00:00,95.0108037506,24.8506407344,7.94486651227,9.72077700365,4.12243109448,15.9888894789,106.758086804,103.766356386,2.97173041782,0.02
 10/23  02:00:00,89.5058211612,20.6696430018,6.26312072459,12.9532392566,4.12243109448,15.9888894789,85.6084724547,82.6167420369,2.97173041782,0.02
 10/23  03:00:00,98.2659330108,24.8506407344,7.91985005509,10.9646275501,4.12243109448,15.9888894789,106.396940622,103.405210204,2.97173041782,0.02
 10/23  04:00:00,124.478902096,29.9084500385,8.88635786668,11.4110417894,12.3672932834,24.9413748627,120.920076348,115.947192318,4.9528840297,0.02
 10/23  05:00:00,153.608195514,29.4755181739,11.6594749158,38.0733387058,12.3672932834,24.9413748627,187.726882397,182.753998367,4.9528840297,0.02
 10/23  06:00:00,210.632897907,30.3857654724,11.6464766547,36.488996191,24.7345865669,70.7195625826,170.36611691,160.440348851,9.90576805939,0.02
 10/23  07:00:00,218.60627044,30.429823575,11.3692377127,24.3867956705,37.1018798503,92.3937384068,149.634889916,139.709121857,9.90576805939,0.02
 10/23  08:00:00,223.325144184,30.4522129719,11.0361686752,20.7930299145,37.1018798503,104.434947198,143.237050437,133.311282378,9.90576805939,0.02
 10/23  09:00:00,232.272943806,30.4700288347,10.7150487941,17.5573175977,37.1018798503,116.476155989,147.643468054,129.111010133,9.90576805939,8.62668986147
 10/23  10:00:00,230.949650228,30.4843114766,10.434108947,16.2559679669,37.1018798503,116.476155989,136.780767825,126.854999766,9.90576805939,0.02
 10/23  11:00:00,228.491308405,30.4962455105,10.9839884263,14.6647947582,37.1018798503,116.476155989,141.39977254,122.861327723,9.90576805939,8.63267675732
 10/23  12:00:00,214.760252599,30.5104261566,11.8322728526,13.1137666443,37.1018798503,104.434947198,126.943334881,117.017566822,9.90576805939,0.02
 10/23  13:00:00,222.464241394,30.5330751267,12.9793038472,11.8342245564,37.1018798503,116.476155989,120.534604848,110.608836789,9.90576805939,0.02
 10/23  14:00:00,221.390076744,30.5607014467,14.1254862803,10.3325594357,37.1018798503,116.476155989,121.852396844,103.315421666,9.90576805939,8.63120711902
 10/23  15:00:00,220.777262819,30.5933745031,13.97434425,9.77471470508,37.1018798503,116.476155989,110.976869053,101.051100994,9.90576805939,0.02
 10/23  16:00:00,220.619508145,30.6262261547,13.6049691302,9.5831828484,37.1018798503,116.476155989,119.795616103,101.264413685,9.90576805939,8.62543435839
 10/23  17:00:00,223.396080765,30.6558273239,13.0913218437,9.43398849548,37.1018798503,116.476155989,111.47109431,101.545326251,9.90576805939,0.02
 10/23  18:00:00,144.558227085,28.8124355743,9.69618417508,0.00842823897504,24.7345865669,47.5788473902,82.0328465035,77.0599624738,4.9528840297,0.02
 10/23  19:00:00,146.090511778,28.8855032052,9.30698967385,0.0837942497863,24.7345865669,47.5788473902,85.5377338964,80.5648498667,4.9528840297,0.02
 10/23  20:00:00,125.77000564,28.5932326814,8.7299475611,0.580126202789,12.3672932834,38.6892022431,98.3726660977,95.3809356799,2.97173041782,0.02
 10/23  21:00:00,101.822038279,22.173136888,7.1142851553,0.0,12.3672932834,27.0668015668,85.0434966932,82.0517662753,2.97173041782,0.02
 10/23  22:00:00,81.7883538903,20.377372478,5.8909002038,3.95412547238,4.12243109448,15.9888894789,75.1742700965,72.1825396787,2.97173041782,0.02
 10/23  23:00:00,95.3386993865,24.8506407344,7.44959603095,5.53326760776,4.12243109448,15.9888894789,95.3047395743,92.3130091565,2.97173041782,0.02
 10/23  24:00:00,87.6462923359,20.6696430018,5.79390715525,8.58968834701,4.12243109448,15.9888894789,77.2953314493,74.3036010315,2.97173041782,0.02
 10/24  01:00:00,97.6860690256,24.8506407344,7.37405950881,8.0027556478,4.12243109448,15.9888894789,97.5034339488,94.511703531,2.97173041782,0.02
 10/24  02:00:00,90.3216667908,20.6696430018,5.7572803702,11.3135165654,4.12243109448,15.9888894789,87.528080843,75.9550676264,2.97173041782,8.60128279873
 10/24  03:00:00,99.4834512724,24.8506407344,7.3185506427,9.84479770234,4.12243109448,15.9888894789,99.2633153375,96.2715849197,2.97173041782,0.02
 10/24  04:00:00,126.680820333,29.9084500385,8.28944868499,10.3746175216,12.3672932834,24.9413748627,111.624309387,106.651425358,4.9528840297,0.02
 10/24  05:00:00,153.559862402,29.4779820975,11.5623234914,34.5630945385,12.3672932834,24.9413748627,176.739522122,171.766638092,4.9528840297,0.02
 10/24  06:00:00,209.132121852,30.4096129814,11.8095539085,32.2870300912,24.7345865669,70.7195625826,157.733913723,147.808145664,9.90576805939,0.02
 10/24  07:00:00,218.883654441,30.4802156366,11.8243334686,22.5226408405,37.1018798503,92.3937384068,138.274852061,128.349084002,9.90576805939,0.02
 10/24  08:00:00,223.406706965,30.5024100089,11.8274479186,19.4662444725,37.1018798503,104.434947198,131.762676722,121.836908662,9.90576805939,0.02
 10/24  09:00:00,232.773412269,30.5173422272,11.8276044222,17.3773752864,37.1018798503,116.476155989,136.746306592,118.213781343,9.90576805939,8.62675718948
 10/24  10:00:00,228.80942843,30.5313512036,11.8263943863,15.567942459,37.1018798503,116.476155989,125.398317811,115.472549752,9.90576805939,0.02
 10/24  11:00:00,226.33150204,30.5605467638,11.8250010312,14.0150157075,37.1018798503,116.476155989,122.686450997,112.760682937,9.90576805939,0.02
 10/24  12:00:00,214.413565363,30.5986769539,11.8232012116,12.8273803123,37.1018798503,104.434947198,128.629403346,110.094979049,9.90576805939,8.6286562377
 10/24  13:00:00,224.270118296,30.6448736106,12.3492331022,11.7276765944,37.1018798503,116.476155989,115.926800373,106.001032314,9.90576805939,0.02
 10/24  14:00:00,223.967935564,30.6878665663,12.7287435501,10.5550260697,37.1018798503,116.476155989,120.336868577,101.799844439,9.90576805939,8.63125607847
 10/24  15:00:00,221.543867252,30.7283045958,13.2521003126,9.4249438114,37.1018798503,116.476155989,108.000072302,98.0743042429,9.90576805939,0.02
 10/24  16:00:00,220.112287746,30.7577965979,13.616875029,8.76904819235,37.1018798503,116.476155989,113.465603341,94.9343181543,9.90576805939,8.62551712746
 10/24  17:00:00,222.926937446,30.7759507315,13.0966197899,8.708251366,37.1018798503,116.476155989,105.623934579,95.6981665196,9.90576805939,0.02
 10/24  18:00:00,144.080792603,28.8855032052,9.37239261435,0.0,24.7345865669,47.5788473902,79.4429984449,74.4701144152,4.9528840297,0.02
 10/24  19:00:00,144.489735433,29.3239089909,9.12861684572,0.0810296671814,24.7345865669,47.5788473902,83.6503298254,78.6774457957,4.9528840297,0.02
 10/24  20:00:00,122.623818462,28.1548268957,9.32074600791,0.242434844488,12.3672932834,38.6892022431,96.2451501468,93.253419729,2.97173041782,0.02
 10/24  21:00:00,100.549196385,22.3923397809,7.91508009997,0.162576227351,12.3672932834,27.0668015668,83.7322891315,80.7405587136,2.97173041782,0.02
 10/24  22:00:00,76.0519724671,19.3544256447,6.63318743473,1.44014224238,4.12243109448,15.9888894789,74.5164476495,71.5247172317,2.97173041782,0.02
 10/24  23:00:00,92.2393386556,25.201365363,8.49158402071,5.53127049581,4.12243109448,15.9888894789,95.3737682911,92.3820378732,2.97173041782,0.02
 10/24  24:00:00,80.7044448267,20.2312372161,6.95017500543,5.90590601401,4.12243109448,15.9888894789,77.3455817018,74.353851284,2.97173041782,0.02
 10/25  01:00:00,93.2352153908,25.2890465201,9.20648755203,8.67559435104,4.12243109448,15.9888894789,97.8472631856,94.8555327678,2.97173041782,0.02
 10/25  02:00:00,82.0015059333,20.2312372161,7.23570740397,7.9115436277,4.12243109448,15.9888894789,79.3473979422,76.3556675244,2.97173041782,0.02
 10/25  03:00:00,96.9874959284,25.2890465201,9.51211473607,10.8856338012,4.12243109448,15.9888894789,99.4506897697,96.4589593519,2.97173041782,0.02
 10/25  04:00:00,116.796488263,29.4700442528,11.1332262142,6.77170282284,12.3672932834,24.9413748627,118.749125432,105.194419096,4.9528840297,8.60182230588
 10/25  05:00:00,148.083062463,29.9280466034,14.1640143283,37.8736443861,12.3672932834,24.9413748627,173.689032942,168.716148913,4.9528840297,0.02
 10/25  06:00:00,194.526134401,30.4153825449,14.465304711,28.2583374751,24.7345865669,70.7195625826,146.98450751,137.05873945,9.90576805939,0.02
 10/25  07:00:00,205.453664954,30.5013181303,14.4719541537,19.6473157854,37.1018798503,92.3937384068,126.511735139,116.585967079,9.90576805939,0.02
 10/25  08:00:00,209.954233959,30.5332901529,14.9874433511,16.0658691718,37.1018798503,104.434947198,117.878010037,107.952241978,9.90576805939,0.02
 10/25  09:00:00,217.904512603,30.5822314121,15.8542812849,13.701559872,37.1018798503,116.476155989,111.578630615,101.652862556,9.90576805939,0.02
 10/25  10:00:00,212.982388094,30.6407773,16.7218764173,11.1073852403,37.1018798503,116.476155989,116.807322022,98.2701099717,9.90576805939,8.6314439907
 10/25  11:00:00,212.317928153,30.7162158305,18.8312612906,8.48816684115,37.1018798503,116.476155989,104.649960785,94.7241927256,9.90576805939,0.02
 10/25  12:00:00,200.173806516,30.8231301589,20.5513345058,6.42100151398,37.1018798503,104.434947198,108.836506735,90.3022951377,9.90576805939,8.62844353837
 10/25  13:00:00,212.735228198,31.1653058563,22.3565081617,4.93115077049,37.1018798503,116.476155989,94.902008049,84.9762399896,9.90576805939,0.02
 10/25  14:00:00,213.20437745,31.5488247496,24.0829699867,3.2904984364,37.1018798503,116.476155989,99.7407415064,81.2035754834,9.90576805939,8.63139796352
 10/25  15:00:00,214.103521542,31.7741248503,26.0160485882,2.031513709,37.1018798503,116.476155989,88.7054473032,78.7796792438,9.90576805939,0.02
 10/25  16:00:00,214.725237707,31.8016471263,27.1146248145,1.52764322369,37.1018798503,116.476155989,96.8989989262,78.367596492,9.90576805939,8.62563437481
 10/25  17:00:00,213.751871848,31.5915027808,24.1797878264,1.35128461115,37.1018798503,116.476155989,90.0101290111,80.0843609517,9.90576805939,0.02
 10/25  18:00:00,136.106657797,29.0316384671,19.9656788718,0.0,24.7345865669,47.5788473902,70.3922035649,65.4193195352,4.9528840297,0.02
 10/25  19:00:00,136.111998099,29.4700442528,19.5326093753,0.0,24.7345865669,47.5788473902,76.1643731592,71.1914891295,4.9528840297,0.02
 10/25  20:00:00,113.700952976,28.1548268957,19.6937150827,0.0,12.3672932834,38.6892022431,89.5886620863,86.5969316685,2.97173041782,0.02
 10/25  21:00:00,83.9163551928,16.3197400623,12.5911188393,0.0,12.3672932834,27.0668015668,62.5482858321,59.5565554143,2.97173041782,0.02
 10/25  22:00:00,76.324556305,23.5354233774,17.451777844,0.0,4.12243109448,15.9888894789,88.6520397671,85.6603093492,2.97173041782,0.02
 10/25  23:00:00,68.2050059428,18.4776140734,14.0626921847,0.0,4.12243109448,15.9888894789,73.1585757391,70.1668453212,2.97173041782,0.02
 10/25  24:00:00,77.0851334781,24.1930320559,17.7014801728,0.00260344821094,4.12243109448,15.9888894789,91.8196824659,88.8279520481,2.97173041782,0.02
 10/26  01:00:00,68.5922913444,18.7406575448,14.4920483605,0.0,4.12243109448,15.9888894789,75.0398853247,72.0481549069,2.97173041782,0.02
 10/26  02:00:00,77.0228052435,23.9738291631,17.8287832992,0.104302312227,4.12243109448,15.9888894789,94.1744502139,91.1827197961,2.97173041782,0.02
 10/26  03:00:00,69.889300006,19.7928314304,14.3296875046,0.254104858738,4.12243109448,15.9888894789,76.344744992,73.3530145742,2.97173041782,0.02
 10/26  04:00:00,101.452815626,28.8855032052,20.3539212413,0.109688566413,12.3672932834,24.9413748627,105.508469872,100.535585843,4.9528840297,0.02
 10/26  05:00:00,121.682974103,30.0007574285,23.0311358182,16.5473782299,12.3672932834,24.9413748627,176.659361571,163.104651881,4.9528840297,8.60182566067
 10/26  06:00:00,175.782864424,30.5285256215,23.6271976074,11.3779576546,24.7345865669,70.7195625826,134.594664422,124.668896363,9.90576805939,0.02
 10/26  07:00:00,194.460318991,30.8394050837,24.0551614968,7.02010460503,37.1018798503,92.3937384068,115.805297139,105.879529079,9.90576805939,0.02
 10/26  08:00:00,203.499516147,30.9366203938,24.8933827572,5.42971513673,37.1018798503,104.434947198,109.92145561,99.9956875507,9.90576805939,0.02
 10/26  09:00:00,215.148565628,31.0675783013,26.4863344602,3.31318607097,37.1018798503,116.476155989,104.765371006,94.839602947,9.90576805939,0.02
 10/26  10:00:00,216.766700755,31.5052363458,29.0875363391,1.89186862405,37.1018798503,116.476155989,107.292366499,88.7550474053,9.90576805939,8.63155103387
 10/26  11:00:00,217.985355853,31.707293629,30.5940147203,1.4017663616,37.1018798503,116.476155989,96.0180367002,86.0922686408,9.90576805939,0.02
 10/26  12:00:00,203.483749627,31.5777334541,28.6230902763,1.04241964348,37.1018798503,104.434947198,105.0545531,86.5201712107,9.90576805939,8.62861382967
 10/26  13:00:00,215.489705328,31.6259193969,28.8188546697,0.762669646557,37.1018798503,116.476155989,95.6276648831,85.7018968237,9.90576805939,0.02
 10/26  14:00:00,216.815962365,31.8148582598,30.2107631859,0.50824549172,37.1018798503,116.476155989,102.112171326,83.5749087407,9.90576805939,8.63149452635
 10/26  15:00:00,213.931998985,31.6934555471,27.3449032028,0.611806050298,37.1018798503,116.476155989,93.6583052804,83.732537221,9.90576805939,0.02
 10/26  16:00:00,212.254449816,31.578129103,25.5642091758,0.830789230309,37.1018798503,116.476155989,94.3217316348,84.3959635754,9.90576805939,0.02
 10/26  17:00:00,213.879885164,31.4955641003,24.6526072038,1.10240689412,37.1018798503,116.476155989,103.242411262,84.7194226134,9.90576805939,8.61722058939
 10/26  18:00:00,137.007135228,28.8489693897,21.0488250455,0.0,24.7345865669,47.5788473902,72.4438264497,67.47094242,4.9528840297,0.02
 10/26  19:00:00,136.953788141,29.7623147766,20.0821289816,0.0,24.7345865669,47.5788473902,77.5135669806,72.5406829509,4.9528840297,0.02
 10/26  20:00:00,113.05316974,27.71642111,19.4843378671,0.0,12.3672932834,38.6892022431,90.9155247598,87.923794342,2.97173041782,0.02
 10/26  21:00:00,85.3355633225,17.9450700231,12.7375337128,0.0,12.3672932834,27.0668015668,65.7103197416,62.7185893238,2.97173041782,0.02
 10/26  22:00:00,74.728735758,23.0970175917,16.4475997406,0.0,4.12243109448,15.9888894789,88.9591828821,85.9674524642,2.97173041782,0.02
 10/26  23:00:00,67.9050678676,19.4421068019,13.0365317417,0.00343010499384,4.12243109448,15.9888894789,74.0090744785,71.0173440607,2.97173041782,0.02
 10/26  24:00:00,75.0561203658,24.0615103202,15.7423181453,0.113540506381,4.12243109448,15.9888894789,93.2822372218,90.290506804,2.97173041782,0.02
 10/27  01:00:00,66.2328456113,18.4776140734,12.2237401629,0.0,4.12243109448,15.9888894789,76.2892658312,73.2975354134,2.97173041782,0.02
 10/27  02:00:00,74.4085411837,24.1930320559,14.5322423339,0.28477788169,4.12243109448,15.9888894789,95.3988529379,92.4071225201,2.97173041782,0.02
 10/27  03:00:00,69.2792709828,19.5736285376,11.2690974195,0.561050668453,4.12243109448,15.9888894789,77.3122257593,74.3204953414,2.97173041782,0.02
 10/27  04:00:00,109.309247436,29.3531360433,15.6477994404,0.55328860676,12.3672932834,24.9413748627,106.354575451,101.381691421,4.9528840297,0.02
 10/27  05:00:00,132.206536997,29.552230851,18.5443537654,15.7729392489,12.3672932834,24.9413748627,168.633066717,163.660182688,4.9528840297,0.02
 10/27  06:00:00,187.415885419,30.5726339671,18.2826823798,13.6385508422,24.7345865669,70.7195625826,143.654604478,125.147318957,9.90576805939,8.60151746106
 10/27  07:00:00,201.975769717,30.8445050868,17.9355057035,8.88680568398,37.1018798503,92.3937384068,116.540404714,106.614636654,9.90576805939,0.02
 10/27  08:00:00,208.452554558,30.9239458296,17.9391234351,7.72713948644,37.1018798503,104.434947198,111.323005865,101.397237806,9.90576805939,0.02
 10/27  09:00:00,219.65552944,30.9912023473,18.4346945328,6.81600406506,37.1018798503,116.476155989,108.351361597,98.4255935376,9.90576805939,0.02
 10/27  10:00:00,218.699408817,31.0563249252,18.7893473008,5.69385234104,37.1018798503,116.476155989,114.193578955,95.656169541,9.90576805939,8.63164135444
 10/27  11:00:00,220.754419308,31.1235751753,19.7650555246,4.51287291267,37.1018798503,116.476155989,102.689221957,92.7634538975,9.90576805939,0.02
 10/27  12:00:00,211.615294388,31.1947601502,20.9473810745,3.35712533111,37.1018798503,104.434947198,108.686816802,90.1524270111,9.90576805939,8.62862173151
 10/27  13:00:00,222.134256958,31.2871303391,21.7601013588,2.77260933923,37.1018798503,116.476155989,97.8282399512,87.9024718918,9.90576805939,0.02
 10/27  14:00:00,222.819402064,31.4615119102,22.7137038565,2.14650787571,37.1018798503,116.476155989,103.618489907,85.081174659,9.90576805939,8.63154718902
 10/27  15:00:00,223.093861022,31.7710984744,23.1616092772,1.59514820792,37.1018798503,116.476155989,91.4193581062,81.4935900469,9.90576805939,0.02
 10/27  16:00:00,223.083340668,31.8167544608,23.1582028854,1.26639290532,37.1018798503,116.476155989,90.1873462999,80.2615782406,9.90576805939,0.02
 10/27  17:00:00,225.093853251,31.6765833727,22.0031694069,1.11653360894,37.1018798503,116.476155989,99.8145977532,81.2915567555,9.90576805939,8.61727293825
 10/27  18:00:00,151.509485197,28.9220370207,18.1401541848,0.0,24.7345865669,47.5788473902,70.3574151061,65.3845310764,4.9528840297,0.02
 10/27  19:00:00,154.085984815,29.7623147766,17.4393130958,0.0,24.7345865669,47.5788473902,75.6337008871,70.6608168574,4.9528840297,0.02
 10/27  20:00:00,133.655220918,28.1548268957,17.3724743386,0.0,12.3672932834,38.6892022431,88.7164916992,85.7247612814,2.97173041782,0.02
 10/27  21:00:00,90.9578689047,15.6589028301,10.0357734283,0.0,12.3672932834,27.0668015668,53.7675962799,50.7758658621,2.97173041782,0.02
 10/27  22:00:00,90.2390397676,23.0970175917,14.7539686558,0.0,4.12243109448,15.9888894789,88.1812259701,85.1894955523,2.97173041782,0.02
 10/27  23:00:00,81.8261883595,19.7051502733,11.5732085937,0.00441794400604,4.12243109448,15.9888894789,72.1696303565,69.1778999387,2.97173041782,0.02
 10/27  24:00:00,93.0323126951,23.7546262702,14.2262025227,0.0326349836974,4.12243109448,15.9888894789,91.2620121095,88.2702816917,2.97173041782,0.02
 10/28  01:00:00,81.7132086031,18.916019859,11.172479472,0.0484996013985,4.12243109448,15.9888894789,74.4264075752,71.4346771574,2.97173041782,0.02
 10/28  02:00:00,90.471203726,24.1930320559,12.5259392808,0.34565399732,4.12243109448,15.9888894789,93.7074143225,90.7156839047,2.97173041782,0.02
 10/28  03:00:00,71.4526658529,19.5736285376,10.2943853475,0.682699135109,4.12243109448,15.9888894789,77.0623289519,74.0705985341,2.97173041782,0.02
 10/28  04:00:00,79.1128355885,27.9356240029,15.4892491381,0.124082698791,4.12243109448,16.0517297156,113.966936422,110.975206004,2.97173041782,0.02
 10/28  05:00:00,81.4953981528,28.5932326814,14.6695409318,0.931417333073,4.12243109448,16.0517297156,114.729189329,111.737458911,2.97173041782,0.02
 10/28  06:00:00,110.732403906,30.3468558241,14.1909775018,3.95880927493,4.12243109448,39.6058045677,107.029844828,95.4562980633,2.97173041782,8.60181634722
 10/28  07:00:00,159.250232147,30.4172803185,16.968667988,29.089640369,12.3672932834,65.3531420225,149.452283149,144.479399119,4.9528840297,0.02
 10/28  08:00:00,153.660100934,30.3995843999,18.6432749454,23.1770210768,12.3672932834,68.2430321324,145.434857483,140.461973453,4.9528840297,0.02
 10/28  09:00:00,176.958108243,30.4370047406,21.7465934203,14.4463007685,16.4897243779,93.1370602926,132.319635294,124.375020847,7.92461444751,0.02
 10/28  10:00:00,175.342091586,30.4653684336,24.0795905947,10.4688125168,16.4897243779,93.1370602926,125.011015508,117.06640106,7.92461444751,0.02
 10/28  11:00:00,174.543248432,30.5345668613,24.8967108084,8.78363793131,16.4897243779,93.1370602926,120.739696754,112.795082307,7.92461444751,0.02
 10/28  12:00:00,164.533732534,30.6107384372,25.500809641,7.24547359185,16.4897243779,83.9857416113,118.408907277,110.464292829,7.92461444751,0.02
 10/28  13:00:00,165.044067625,30.6710306002,27.3658650124,5.83045977504,16.4897243779,83.9857416113,125.259721001,108.724380799,7.92461444751,8.61072575407
 10/28  14:00:00,165.562935797,30.6516407029,28.9265434992,4.80811611556,16.4897243779,83.9857416113,115.686204211,107.741589763,7.92461444751,0.02
 10/28  15:00:00,140.309836268,30.3468558241,26.243246153,0.0,12.3672932834,70.6512738906,63.4481856098,58.4753015801,4.9528840297,0.02
 10/28  16:00:00,138.083122837,30.3468558241,24.0165269888,0.0,12.3672932834,70.6512738906,64.3299102282,59.3570261985,4.9528840297,0.02
 10/28  17:00:00,126.278502318,30.3468558241,22.386267609,0.0,12.3672932834,58.1284167478,68.5485671966,63.5756831669,4.9528840297,0.02
 10/28  18:00:00,100.063637415,27.71642111,20.2435140146,0.0,12.3672932834,24.9413748627,91.3407225899,86.3678385602,4.9528840297,0.02
 10/28  19:00:00,99.8413286461,28.5932326814,19.1246551679,0.0197384852166,12.3672932834,24.9413748627,98.0834920027,93.110607973,4.9528840297,0.02
 10/28  20:00:00,82.1843963314,28.1548268957,19.0560490904,0.00432534469401,4.12243109448,16.0517297156,106.620226364,103.628495947,2.97173041782,0.02
 10/28  21:00:00,71.6903998244,21.2492561844,15.3437679408,0.0,4.12243109448,15.9888894789,90.0298206986,87.0380902808,2.97173041782,0.02
 10/28  22:00:00,66.827612242,18.4776140734,13.3447902029,0.0,4.12243109448,15.9888894789,80.169739866,77.1780094482,2.97173041782,0.02
 10/28  23:00:00,75.9602891187,23.6450248238,16.7835584711,0.0823466885199,4.12243109448,15.9888894789,100.28904406,97.297313642,2.97173041782,0.02
 10/28  24:00:00,67.1108015786,18.916019859,13.0922584067,0.119499104562,4.12243109448,15.9888894789,79.0239238767,76.0321934588,2.97173041782,0.02
 10/29  01:00:00,72.99065516,23.0970175917,16.5469324236,0.0,2.06121554724,15.9888894789,100.983725314,97.9919948957,2.97173041782,0.02
 10/29  02:00:00,66.5676547977,19.7928314304,13.2621307282,0.686755724757,2.06121554724,15.9888894789,80.9789541774,77.9872237596,2.97173041782,0.02
 10/29  03:00:00,72.976944921,23.0970175917,16.7550580958,0.0,2.06121554724,15.9888894789,102.144313316,99.1525828978,2.97173041782,0.02
 10/29  04:00:00,66.7019475511,19.7928314304,12.7194360816,1.30367459248,2.06121554724,15.9888894789,90.587899534,79.0143433806,2.97173041782,8.60182573561
 10/29  05:00:00,73.9762728375,23.8642277167,15.7988685834,1.05812671857,2.06121554724,15.9888894789,103.655732528,100.66400211,2.97173041782,0.02
 10/29  06:00:00,65.0875529531,18.916019859,12.5097198271,0.780318426728,2.06121554724,15.9888894789,83.9574749519,80.9657445341,2.97173041782,0.02
 10/29  07:00:00,64.2734660428,24.4122349488,15.684888666,2.69578275007,2.06121554724,15.9888894789,104.160907264,101.169176847,2.97173041782,0.02
 10/29  08:00:00,81.8474844555,20.0266478494,12.4449129871,2.47393186856,4.12243109448,41.7362269337,80.8435883342,75.8707043045,4.9528840297,0.02
 10/29  09:00:00,91.8425586115,24.8506407344,16.0860594298,3.30230734742,4.12243109448,41.7362269337,98.2794566802,93.3065726505,4.9528840297,0.02
 10/29  10:00:00,80.9238334858,19.529787959,12.7115141585,1.74988163968,4.12243109448,41.7362269337,79.5943596325,74.6214756028,4.9528840297,0.02
 10/29  11:00:00,91.7712915827,24.8506407344,15.784659769,3.47814713055,4.12243109448,41.7362269337,98.4829110943,93.5100270646,4.9528840297,0.02
 10/29  12:00:00,82.3469639068,19.8805125876,12.4840330046,3.03778750552,4.12243109448,41.7362269337,80.3076686585,75.3347846288,4.9528840297,0.02
 10/29  13:00:00,91.2173199486,24.4122349488,14.6276405356,3.27604587587,4.12243109448,41.7362269337,99.2158421459,94.2429581162,4.9528840297,0.02
 10/29  14:00:00,85.4225314073,20.2312372161,10.1760948505,4.57075335886,4.12243109448,41.7362269337,80.2965982948,75.3237142651,4.9528840297,0.02
 10/29  15:00:00,96.8802628788,24.9383218916,11.6231900817,4.94126935796,4.12243109448,41.7362269337,98.4162888736,93.4434048439,4.9528840297,0.02
 10/29  16:00:00,70.1736316529,19.7928314304,8.55012381492,3.8079006976,4.12243109448,24.8785346261,80.2589663544,75.2860823247,4.9528840297,0.02
 10/29  17:00:00,81.8871810436,25.2890465201,10.0085446932,9.48309957671,2.06121554724,15.9888894789,102.804315237,99.8125848194,2.97173041782,0.02
 10/29  18:00:00,83.7984083964,20.2312372161,6.84130669718,9.19805317273,2.06121554724,15.9888894789,84.2943362829,81.302605865,2.97173041782,0.02
 10/29  19:00:00,100.377406972,25.2890465201,7.44411270338,12.8235055455,2.06121554724,15.9888894789,105.266114804,102.274384386,2.97173041782,0.02
 10/29  20:00:00,88.3385301802,20.2312372161,5.31265362266,11.771122199,2.06121554724,15.9888894789,85.449091997,82.4573615792,2.97173041782,0.02
 10/29  21:00:00,104.655604595,25.2890465201,6.34880939045,15.6691931072,2.06121554724,15.9888894789,106.94705514,103.955324722,2.97173041782,0.02
 10/29  22:00:00,91.8612867497,20.2312372161,4.98520887785,13.8951572179,2.06121554724,15.9888894789,86.4391840975,83.4474536797,2.97173041782,0.02
 10/29  23:00:00,109.986223605,25.2890465201,6.28450503272,17.8341775827,2.06121554724,15.9888894789,107.748764392,104.757033974,2.97173041782,0.02
 10/29  24:00:00,97.4812214124,20.2312372161,4.63253490821,15.6627442785,2.06121554724,15.9888894789,86.938305778,83.9465753602,2.97173041782,0.02
 10/30  01:00:00,116.866019766,25.2890465201,5.50076210688,19.0616864261,4.12243109448,15.9888894789,107.409336885,104.417606467,2.97173041782,0.02
 10/30  02:00:00,100.804760965,20.2312372161,4.34928857663,16.1973717496,4.12243109448,15.9888894789,86.3919869069,83.4002564891,2.97173041782,0.02
 10/30  03:00:00,118.069887925,25.2890465201,5.49883386306,20.3713748683,4.12243109448,15.9888894789,107.623135998,104.63140558,2.97173041782,0.02
 10/30  04:00:00,138.668628844,29.4700442528,6.38884222939,13.744327172,12.3672932834,24.9413748627,122.139402647,117.166518618,4.9528840297,0.02
 10/30  05:00:00,184.569379071,29.9113509233,9.10335007878,56.2220068772,12.3672932834,24.9413748627,188.38848496,183.41560093,4.9528840297,0.02
 10/30  06:00:00,230.688178973,30.3579626506,9.02125138779,44.4806799415,24.7345865669,70.7195625826,179.824290914,169.898522854,9.90576805939,0.02
 10/30  07:00:00,237.081514236,30.4040132259,8.4791471134,31.9502558332,37.1018798503,92.3937384068,170.174300175,151.660516899,9.90576805939,8.60801521723
 10/30  08:00:00,240.266266339,30.4268657424,8.63420532383,27.5099541345,37.1018798503,104.434947198,154.125719338,144.199951278,9.90576805939,0.02
 10/30  09:00:00,248.817443659,30.4431957531,9.02572847977,24.1774600252,37.1018798503,116.476155989,147.87972513,137.95395707,9.90576805939,0.02
 10/30  10:00:00,245.959111026,30.4573553132,9.57941251826,21.369119173,37.1018798503,116.476155989,151.017255519,132.479554507,9.90576805939,8.63193295322
 10/30  11:00:00,243.525461656,30.4696227283,10.5212065615,18.9712115988,37.1018798503,116.476155989,135.746122124,125.820354065,9.90576805939,0.02
 10/30  12:00:00,229.423819578,30.4816992027,10.9055523296,16.9619472466,37.1018798503,104.434947198,139.764495971,121.229839433,9.90576805939,8.62888847863
 10/30  13:00:00,236.839844171,30.494006769,10.8996060104,15.1201017402,37.1018798503,116.476155989,128.494456177,118.568688118,9.90576805939,0.02
 10/30  14:00:00,236.335050643,30.5043349573,11.4564928153,13.532748514,37.1018798503,116.476155989,133.119064823,114.581424895,9.90576805939,8.6318718689
 10/30  15:00:00,235.590287679,30.5140226283,11.8525676219,12.3776887905,37.1018798503,116.476155989,120.906508809,110.98074075,9.90576805939,0.02
 10/30  16:00:00,233.776219261,30.5254196105,11.8471852098,11.8356732827,37.1018798503,116.476155989,119.653800309,109.72803225,9.90576805939,0.02
 10/30  17:00:00,235.845708981,30.545788321,11.8410725991,11.5701813542,37.1018798503,116.476155989,127.16389344,108.640735727,9.90576805939,8.61738965362
 10/30  18:00:00,151.399319341,28.3740297886,8.77727988681,0.024174934841,24.7345865669,47.5788473902,83.134334944,78.1614509143,4.9528840297,0.02
 10/30  19:00:00,152.621675604,29.177773729,7.83857520669,0.299895590197,24.7345865669,47.5788473902,86.3755333869,81.4026493572,4.9528840297,0.02
 10/30  20:00:00,132.96714757,27.71642111,7.39522442659,0.0,12.3672932834,38.6892022431,98.8388095292,95.8470791114,2.97173041782,0.02
 10/30  21:00:00,112.382709622,23.3129919308,5.89429880296,2.20651982069,12.3672932834,27.0668015668,85.3035365227,82.3118061048,2.97173041782,0.02
 10/30  22:00:00,88.5936391328,20.2312372161,4.6532117058,5.96328046495,4.12243109448,15.9888894789,75.8192439798,72.827513562,2.97173041782,0.02
 10/30  23:00:00,105.067825296,25.2890465201,5.98586451171,9.3769453571,4.12243109448,15.9888894789,96.6787707851,93.6870403672,2.97173041782,0.02
 10/30  24:00:00,91.7594702846,20.2312372161,4.61530200277,9.00888301874,4.12243109448,15.9888894789,78.5423755595,75.5506451417,2.97173041782,0.02
 10/31  01:00:00,106.808077069,25.2890465201,5.91907526848,12.3832986578,4.12243109448,15.9888894789,99.004426312,96.0126958942,2.97173041782,0.02
 10/31  02:00:00,92.3291850976,20.2312372161,4.60184291049,11.1924592533,4.12243109448,15.9888894789,80.2672048075,77.2754743897,2.97173041782,0.02
 10/31  03:00:00,107.195400833,25.2890465201,5.90512039777,14.7228110807,4.12243109448,15.9888894789,100.847542516,97.855812098,2.97173041782,0.02
 10/31  04:00:00,127.281090611,29.4700442528,6.54214921361,10.0102697684,12.3672932834,24.9413748627,112.942356203,107.969472173,4.9528840297,0.02
 10/31  05:00:00,167.278114399,29.9154184028,9.71933359927,46.9038353819,12.3672932834,24.9413748627,178.191752405,173.218868375,4.9528840297,0.02
 10/31  06:00:00,213.862621358,30.3945063271,9.93642196918,36.1357861579,24.7345865669,70.7195625826,165.209828178,155.284060119,9.90576805939,0.02
 10/31  07:00:00,222.231961867,30.4662269226,9.93857108036,25.0428902917,37.1018798503,92.3937384068,154.629617296,136.115792989,9.90576805939,8.60805624775
 10/31  08:00:00,225.038299246,30.4893412926,10.2710420334,20.8790732965,37.1018798503,104.434947198,137.863385507,127.937617447,9.90576805939,0.02
 10/31  09:00:00,233.601452699,30.5047646944,10.729865206,18.9182960192,37.1018798503,116.476155989,132.948508566,123.022740507,9.90576805939,0.02
 10/31  10:00:00,232.756897093,30.5170498159,10.8939344707,17.2752881264,37.1018798503,116.476155989,138.224464084,119.686664405,9.90576805939,8.63203161916
 10/31  11:00:00,233.04246711,30.5272212588,10.9020305225,15.8859629384,37.1018798503,116.476155989,127.26023705,117.334468991,9.90576805939,0.02
 10/31  12:00:00,219.896752999,30.5364938345,11.4440603972,14.5957988052,37.1018798503,104.434947198,132.298786199,113.763954293,9.90576805939,8.62906384576
 10/31  13:00:00,228.414466495,30.557460895,11.8321071254,13.4759135904,37.1018798503,116.476155989,120.053025408,110.127257349,9.90576805939,0.02
 10/31  14:00:00,227.910206375,30.5921964352,11.8325759522,12.5685600661,37.1018798503,116.476155989,126.482703355,107.944977611,9.90576805939,8.63195768399
 10/31  15:00:00,225.567538473,30.6237290893,11.8333821943,11.969080843,37.1018798503,116.476155989,116.307927374,106.382159315,9.90576805939,0.02
 10/31  16:00:00,224.157676039,30.6526856024,11.8212299986,11.6029895198,37.1018798503,116.476155989,114.913800154,104.988032094,9.90576805939,0.02
 10/31  17:00:00,229.861508127,30.6764610147,11.8195299,11.4745318251,37.1018798503,116.476155989,122.487951187,103.964684562,9.90576805939,8.61749856628
 10/31  18:00:00,146.194499728,28.7393679433,8.44058523017,0.0578308657791,24.7345865669,47.5788473902,81.4091604983,76.4362764686,4.9528840297,0.02
 10/31  19:00:00,148.457656373,29.3239089909,8.1545172379,0.360324905615,24.7345865669,47.5788473902,84.9879804322,80.0150964025,4.9528840297,0.02
 10/31  20:00:00,127.477972362,28.1548268957,7.82070454299,0.499885094825,12.3672932834,38.6892022431,97.3222194384,94.3304890206,2.97173041782,0.02
 10/31  21:00:00,105.949902121,22.786904988,5.94382572985,1.20707170547,12.3672932834,27.0668015668,84.4288398328,81.437109415,2.97173041782,0.02
 10/31  22:00:00,85.5461533088,20.2312372161,4.78911492477,5.78763258849,4.12243109448,15.9888894789,74.9084028406,71.9166724228,2.97173041782,0.02
 10/31  23:00:00,102.179856052,25.2890465201,6.1788823912,9.34890768541,4.12243109448,15.9888894789,96.0684257415,93.0766953237,2.97173041782,0.02
 10/31  24:00:00,89.4236345509,20.2312372161,4.83664086761,8.78102250395,4.12243109448,15.9888894789,78.4727485164,75.4810180986,2.97173041782,0.02
 11/01  01:00:00,104.199767503,25.2890465201,6.17247032501,12.5150444868,4.12243109448,15.9888894789,99.0035809235,96.0118505057,2.97173041782,0.02
 11/01  02:00:00,90.6914582468,20.2312372161,4.80633393294,10.8480697281,4.12243109448,15.9888894789,80.2489020024,77.2571715846,2.97173041782,0.02
 11/01  03:00:00,108.552372957,25.2890465201,6.02996130371,14.8981577338,4.12243109448,15.9888894789,100.641753109,97.6500226912,2.97173041782,0.02
 11/01  04:00:00,130.049849388,29.4700442528,6.49784119479,9.85250558378,12.3672932834,24.9413748627,111.673697428,106.700813398,4.9528840297,0.02
 11/01  05:00:00,167.603538479,29.9233016103,9.61205603491,44.8853894095,12.3672932834,24.9413748627,175.347764885,170.374880856,4.9528840297,0.02
 11/01  06:00:00,216.817843209,30.4035417272,9.93711388344,35.1590576082,24.7345865669,70.7195625826,163.153665422,153.227897362,9.90576805939,0.02
 11/01  07:00:00,228.123650309,30.488843446,9.95350864575,24.9582730719,37.1018798503,92.3937384068,152.908271008,134.39444219,9.90576805939,8.60806075882
 11/01  08:00:00,230.563251319,30.5095246711,9.95697552908,21.8358896895,37.1018798503,104.434947198,138.001194077,128.075426017,9.90576805939,0.02
 11/01  09:00:00,239.301590306,30.5239157748,9.95366557856,19.5193591813,37.1018798503,116.476155989,134.358820587,124.433052527,9.90576805939,0.02
 11/01  10:00:00,234.723875765,30.539116948,10.4994520399,17.3778652573,37.1018798503,116.476155989,138.614694088,120.07677349,9.90576805939,8.63215253863
 11/01  11:00:00,232.553402991,30.5628577786,10.8965027962,15.5357318528,37.1018798503,116.476155989,125.720240395,115.794472335,9.90576805939,0.02
 11/01  12:00:00,219.191531842,30.5884781283,11.4344006317,14.0177252867,37.1018798503,104.434947198,130.34069026,111.805853559,9.90576805939,8.62906864091
 11/01  13:00:00,227.81404389,30.6263257025,11.8275930924,12.819009246,37.1018798503,116.476155989,117.963231906,108.037463847,9.90576805939,0.02
 11/01  14:00:00,227.172690936,30.6666772488,11.8388948712,11.8142589765,37.1018798503,116.476155989,124.396337941,105.858499926,9.90576805939,8.63206995595
 11/01  15:00:00,227.030394221,30.6990477596,12.3693611886,11.1827356271,37.1018798503,116.476155989,112.599625074,102.673857014,9.90576805939,0.02
 11/01  16:00:00,224.982500466,30.7243185887,12.2093150318,10.8586527248,37.1018798503,116.476155989,113.036003748,101.437660433,9.90576805939,1.692575255
 11/01  17:00:00,229.164475723,30.7432922363,11.8197888622,10.7597144387,37.1018798503,116.476155989,119.08752467,102.236241534,9.90576805939,6.94551507709
 11/01  18:00:00,145.352009588,28.8855032052,8.82597166637,0.0383209617934,24.7345865669,47.5788473902,81.0664078638,76.0935238341,4.9528840297,0.02
 11/01  19:00:00,146.214441358,29.3239089909,8.47915048137,0.250737006768,24.7345865669,47.5788473902,84.8329891453,79.8601051156,4.9528840297,0.02
 11/01  20:00:00,125.072178944,28.1548268957,8.40330488432,0.434554104724,12.3672932834,38.6892022431,97.3298007596,94.3380703418,2.97173041782,0.02
 11/01  21:00:00,101.255087259,22.3923397809,7.59169844125,0.278653538342,12.3672932834,27.0668015668,84.4735243921,81.4817939743,2.97173041782,0.02
 11/01  22:00:00,81.4492871806,20.6696430018,6.5703875969,5.8194309531,4.12243109448,15.9888894789,74.7321853441,71.7404549263,2.97173041782,0.02
 11/01  23:00:00,91.9860480168,24.8506407344,8.33524571106,6.30865783221,4.12243109448,15.9888894789,95.0647297401,92.0729993222,2.97173041782,0.02
 11/01  24:00:00,85.2348488099,20.6696430018,6.5082269919,9.39724203094,4.12243109448,15.9888894789,77.1616770208,74.169946603,2.97173041782,0.02
 11/02  01:00:00,94.2751822259,24.8506407344,8.27202825598,8.65778678854,4.12243109448,15.9888894789,97.5782062159,94.5864757981,2.97173041782,0.02
 11/02  02:00:00,87.5437943107,20.6696430018,6.77760798098,11.6057446642,4.12243109448,15.9888894789,78.9429270981,75.9511966803,2.97173041782,0.02
 11/02  03:00:00,94.5909029658,24.8506407344,8.94541756323,10.1790047818,4.12243109448,15.9888894789,99.2982816953,96.3065512775,2.97173041782,0.02
 11/02  04:00:00,117.106025259,29.9084500385,10.7682835037,9.97346671226,12.3672932834,24.9413748627,111.319489219,106.34660519,4.9528840297,0.02
 11/02  05:00:00,141.196549916,29.4860354606,14.2118237653,32.8133754638,12.3672932834,24.9413748627,184.128436914,170.573751832,4.9528840297,8.60180105292
 11/02  06:00:00,197.647728175,30.409306922,14.4650788743,31.3969149442,24.7345865669,70.7195625826,148.150471788,138.224703729,9.90576805939,0.02
 11/02  07:00:00,211.06459719,30.496909724,13.9593962494,21.4285410315,37.1018798503,92.3937384068,128.956194393,119.030426334,9.90576805939,0.02
 11/02  08:00:00,213.789727433,30.5208131776,13.6004263785,17.9296410579,37.1018798503,104.434947198,123.919075016,113.993306957,9.90576805939,0.02
 11/02  09:00:00,221.347097969,30.5544770178,14.1100915407,15.4362078644,37.1018798503,116.476155989,118.466612492,108.540844432,9.90576805939,0.02
 11/02  10:00:00,218.027373496,30.5940855212,14.989834235,13.062828164,37.1018798503,116.476155989,120.331449767,101.79518769,9.90576805939,8.63049401764
 11/02  11:00:00,218.745345242,30.6404460504,15.3586715862,11.1901218498,37.1018798503,116.476155989,107.167051486,97.2412834265,9.90576805939,0.02
