Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/02  12:00:00,207.471002965,30.6898414217,15.7723105994,9.77934864912,37.1018798503,104.434947198,113.909914554,95.375024671,9.90576805939,8.62912182402
 11/02  13:00:00,215.049537217,30.7465976868,16.148473516,8.13780895353,37.1018798503,116.476155989,103.187267719,93.2614996598,9.90576805939,0.02
 11/02  14:00:00,211.490954219,30.7907560546,16.2202967411,6.92652270749,37.1018798503,116.476155989,110.354888367,91.8169815955,9.90576805939,8.63213871205
 11/02  15:00:00,209.458299688,30.8303380568,16.216902751,6.26676691023,37.1018798503,116.476155989,100.97326346,91.0474954004,9.90576805939,0.02
 11/02  16:00:00,207.716722529,30.8631867054,16.2305209894,5.93287250746,37.1018798503,116.476155989,109.312036723,90.7817742223,9.90576805939,8.62449444084
 11/02  17:00:00,211.999583711,30.8853131391,16.3096231204,5.78152420501,37.1018798503,116.476155989,100.487893419,90.5621253591,9.90576805939,0.02
 11/02  18:00:00,134.352299787,28.8855032052,12.9768231662,0.0,24.7345865669,47.5788473902,78.0723093068,73.0994252771,4.9528840297,0.02
 11/02  19:00:00,135.722671128,29.3239089909,12.1790158757,0.0,24.7345865669,47.5788473902,82.9052591953,77.9323751656,4.9528840297,0.02
 11/02  20:00:00,114.402920744,28.1548268957,12.0998068441,0.0334578047124,12.3672932834,38.6892022431,95.7340476539,92.7423172361,2.97173041782,0.02
 11/02  21:00:00,94.4986168711,21.4684590772,9.60983897048,0.0286090824417,12.3672932834,27.0668015668,81.7089466448,78.717216227,2.97173041782,0.02
 11/02  22:00:00,71.8655868996,19.3544256447,7.87608766113,0.747119869968,4.12243109448,15.9888894789,74.1349494355,71.1432190177,2.97173041782,0.02
 11/02  23:00:00,83.0775024049,23.0970175917,9.5712884244,0.0,4.12243109448,15.9888894789,94.9501601344,91.9584297166,2.97173041782,0.02
 11/02  24:00:00,77.6414370118,19.6174691161,7.19976094092,2.22666609264,4.12243109448,15.9888894789,77.0573693666,74.0656389487,2.97173041782,0.02
 11/03  01:00:00,91.7492525669,24.6314378416,9.52124743863,3.76877096146,4.12243109448,15.9888894789,96.5579381753,93.5662077575,2.97173041782,0.02
 11/03  02:00:00,85.8580116373,20.6696430018,7.68399660204,6.9352383646,4.12243109448,15.9888894789,77.3707256237,74.3789952059,2.97173041782,0.02
 11/03  03:00:00,97.1820714909,24.8506407344,9.27844297486,6.62949115949,4.12243109448,15.9888894789,105.982391094,94.4101761251,2.97173041782,8.60048455075
 11/03  04:00:00,122.674007569,29.9084500385,9.62608020227,6.95404454268,12.3672932834,24.9413748627,109.54071576,104.56783173,4.9528840297,0.02
 11/03  05:00:00,145.133532359,29.5029918589,12.4453199893,28.3584886599,12.3672932834,24.9413748627,174.032962772,169.060078742,4.9528840297,0.02
 11/03  06:00:00,201.581882792,30.4494130048,12.7176046933,26.7995699592,24.7345865669,70.7195625826,151.918354466,141.992586406,9.90576805939,0.02
 11/03  07:00:00,215.21173005,30.5563455973,13.7550843033,17.7685648928,37.1018798503,92.3937384068,127.836486247,117.910718188,9.90576805939,0.02
 11/03  08:00:00,217.541385797,30.6406041829,15.00477551,11.6199882577,37.1018798503,104.434947198,112.707138074,102.781370014,9.90576805939,0.02
 11/03  09:00:00,229.57505515,30.7642005135,16.3774815892,7.94523769878,37.1018798503,116.476155989,105.005441157,95.0796730973,9.90576805939,0.02
 11/03  10:00:00,230.524023718,31.0063865487,18.0874740632,6.34517600697,37.1018798503,116.476155989,108.319093909,89.7809806415,9.90576805939,8.63234520775
 11/03  11:00:00,228.076851002,31.3214638987,19.2836290241,5.42256150994,37.1018798503,116.476155989,95.911284476,85.9855164166,9.90576805939,0.02
 11/03  12:00:00,216.712770005,31.6567180559,20.1184462217,4.12802954164,37.1018798503,104.434947198,101.191369035,82.6560348565,9.90576805939,8.62956611871
 11/03  13:00:00,229.634312027,31.9529472366,20.4622176338,2.99726686775,37.1018798503,116.476155989,89.9435227753,80.0177547159,9.90576805939,0.02
 11/03  14:00:00,234.972935586,32.157489706,20.9436341803,1.9750383116,37.1018798503,116.476155989,96.1302419704,77.5922382394,9.90576805939,8.6322356716
 11/03  15:00:00,235.248981352,32.217978868,21.2829240894,1.45045986958,37.1018798503,116.476155989,85.9321394839,76.0063714246,9.90576805939,0.02
 11/03  16:00:00,231.036985994,32.065394616,20.8075754311,1.34358616806,37.1018798503,116.476155989,95.2705407633,76.7384482061,9.90576805939,8.62632449786
 11/03  17:00:00,232.392644123,31.6598222436,18.017996702,1.49531216199,37.1018798503,116.476155989,89.5236329617,79.5978649023,9.90576805939,0.02
 11/03  18:00:00,155.073102978,29.0316384671,12.9446711515,0.0,24.7345865669,47.5788473902,70.4657317464,65.4928477167,4.9528840297,0.02
 11/03  19:00:00,153.440926704,29.4700442528,10.5552603637,0.0,24.7345865669,47.5788473902,76.7410728709,71.7681888412,4.9528840297,0.02
 11/03  20:00:00,134.877457885,28.1548268957,10.4024085572,0.0,12.3672932834,38.6892022431,90.2936895754,87.3019591576,2.97173041782,0.02
 11/03  21:00:00,109.968250394,23.2691513522,8.5022760543,0.0106588974952,12.3672932834,27.0668015668,79.4498849145,76.4581544967,2.97173041782,0.02
 11/03  22:00:00,79.2742672579,18.4776140734,6.23962885132,0.0,4.12243109448,15.9888894789,71.4527915028,68.4610610849,2.97173041782,0.02
 11/03  23:00:00,91.9632932173,23.8861480059,7.24960659683,0.316160767557,4.12243109448,15.9888894789,92.898655839,89.9069254212,2.97173041782,0.02
 11/03  24:00:00,79.5668941724,18.916019859,5.39453700656,0.241705791731,4.12243109448,15.9888894789,76.0424050547,73.0506746369,2.97173041782,0.02
 11/04  01:00:00,92.5798676409,24.1930320559,6.80435493966,1.33856311208,4.12243109448,15.9888894789,104.461354996,92.8894355327,2.97173041782,8.60018904494
 11/04  02:00:00,86.0249660407,20.6696430018,5.1694394211,4.62476582417,4.12243109448,15.9888894789,76.7777916977,73.7860612799,2.97173041782,0.02
 11/04  03:00:00,97.5376956229,24.8506407344,6.5935063661,5.06363821528,4.12243109448,15.9888894789,96.8810790911,93.8893486733,2.97173041782,0.02
 11/04  04:00:00,109.67451748,29.9084500385,7.36020481727,7.97301458035,4.12243109448,16.0517297156,115.236748939,112.245018521,2.97173041782,0.02
 11/04  05:00:00,108.891373383,29.4700442528,7.31986283063,7.5863572493,4.12243109448,16.0517297156,116.775139954,113.783409536,2.97173041782,0.02
 11/04  06:00:00,138.689158828,30.3468558241,6.83588025693,13.1506253171,4.12243109448,39.6058045677,123.754435523,120.762705105,2.97173041782,0.02
 11/04  07:00:00,197.999608404,30.350801047,10.1697440253,45.4720592051,12.3672932834,65.3531420225,176.326654853,171.353770823,4.9528840297,0.02
 11/04  08:00:00,183.864134067,30.3506657136,12.9907981803,34.9376182718,12.3672932834,68.2430321324,162.530955513,157.558071483,4.9528840297,0.02
 11/04  09:00:00,201.566811941,30.390553964,16.0025403973,25.837156504,16.4897243779,93.1370602926,139.062118182,131.117503734,7.92461444751,0.02
 11/04  10:00:00,196.281594031,30.3957681878,18.0721571835,21.877137466,16.4897243779,93.1370602926,130.005016398,122.06040195,7.92461444751,0.02
 11/04  11:00:00,190.392575199,30.3975228902,19.758899153,17.6691083052,16.4897243779,93.1370602926,125.767807955,117.823193507,7.92461444751,0.02
 11/04  12:00:00,178.064919797,30.3981562431,21.9458008042,15.8538286568,16.4897243779,83.9857416113,133.115591167,116.58008531,7.92461444751,8.61089140986
 11/04  13:00:00,175.175382786,30.3983961603,23.1469182413,13.3513715634,16.4897243779,83.9857416113,122.309653617,114.36503917,7.92461444751,0.02
 11/04  14:00:00,174.147976106,30.3986136008,23.1483976862,12.2511021651,16.4897243779,83.9857416113,121.252248997,113.30763455,7.92461444751,0.02
 11/04  15:00:00,142.233232521,30.3468558241,20.4293789545,0.0,12.3672932834,70.6512738906,64.7828873016,59.8100032719,4.9528840297,0.02
 11/04  16:00:00,140.712874515,30.3468558241,20.8145787667,0.0,12.3672932834,70.6512738906,63.1162941755,58.1434101458,4.9528840297,0.02
 11/04  17:00:00,129.590057428,30.3468558241,18.912534136,0.076493239768,12.3672932834,58.1284167478,68.1658337758,63.1929497461,4.9528840297,0.02
 11/04  18:00:00,102.979278269,27.71642111,15.8058552574,0.0,12.3672932834,24.9413748627,92.0434961139,87.0706120842,4.9528840297,0.02
 11/04  19:00:00,103.097198442,27.71642111,14.1721857337,0.0,12.3672932834,24.9413748627,98.961000743,93.9881167133,4.9528840297,0.02
 11/04  20:00:00,88.8651390353,27.71642111,12.2285157706,0.0,4.12243109448,16.0517297156,107.975839427,104.984109009,2.97173041782,0.02
 11/04  21:00:00,80.9010245858,22.173136888,9.80535431209,0.0,4.12243109448,15.9888894789,92.7897625044,89.7980320866,2.97173041782,0.02
 11/04  22:00:00,73.0178196815,18.4776140734,8.94773269672,0.0,4.12243109448,15.9888894789,89.7766577077,78.2030873211,2.97173041782,8.60183996878
 11/04  23:00:00,83.5254228341,23.7546262702,11.6724897729,0.926133817796,4.12243109448,15.9888894789,102.114643461,99.1229130428,2.97173041782,0.02
 11/04  24:00:00,80.6985128669,20.2312372161,8.9648066397,3.74211401114,4.12243109448,15.9888894789,80.2128627861,77.2211323683,2.97173041782,0.02
 11/05  01:00:00,96.3988542734,25.2890465201,10.8732396017,6.51554898027,2.06121554724,15.9888894789,100.623345675,97.6316152572,2.97173041782,0.02
 11/05  02:00:00,86.5828608155,20.2312372161,8.94569811521,6.37043586313,2.06121554724,15.9888894789,81.3746378679,78.3829074501,2.97173041782,0.02
 11/05  03:00:00,105.446507879,25.2890465201,11.1355496024,9.28526071307,2.06121554724,15.9888894789,101.825943152,98.8342127337,2.97173041782,0.02
 11/05  04:00:00,91.7931075916,20.2312372161,8.27901236567,8.52905200683,2.06121554724,15.9888894789,82.5087964377,79.5170660199,2.97173041782,0.02
 11/05  05:00:00,107.898674798,25.2890465201,10.0094106335,11.9714086833,2.06121554724,15.9888894789,103.476310222,100.484579804,2.97173041782,0.02
 11/05  06:00:00,92.9418290022,20.2312372161,7.63312529787,10.3400880762,2.06121554724,15.9888894789,83.7493776518,80.757647234,2.97173041782,0.02
 11/05  07:00:00,99.1264345232,25.2890465201,9.19195530364,13.4980185385,2.06121554724,15.9888894789,104.437483326,101.445752908,2.97173041782,0.02
 11/05  08:00:00,104.873892058,20.2312372161,8.0812880573,7.05869203178,4.12243109448,41.7362269337,80.4740070814,75.5011230517,4.9528840297,0.02
 11/05  09:00:00,121.835625525,25.2890465201,12.9814040557,6.16794807898,4.12243109448,41.7362269337,95.0026031391,90.0297191094,4.9528840297,0.02
 11/05  10:00:00,104.523438868,20.2312372161,11.8235170198,4.17939977638,4.12243109448,41.7362269337,74.152682729,69.1797986993,4.9528840297,0.02
 11/05  11:00:00,120.77438457,25.2890465201,16.0488677646,4.53344265627,4.12243109448,41.7362269337,89.7440697622,84.7711857325,4.9528840297,0.02
 11/05  12:00:00,108.27396513,20.2312372161,13.3499491556,3.16683787892,4.12243109448,41.7362269337,71.7017296034,66.7288455737,4.9528840297,0.02
 11/05  13:00:00,124.396978282,25.0260030487,17.7297200433,2.6532309081,4.12243109448,41.7362269337,87.028982913,82.0560988833,4.9528840297,0.02
 11/05  14:00:00,108.524567458,20.2312372161,14.866404712,2.25643014289,4.12243109448,41.7362269337,69.7527552143,64.7798711846,4.9528840297,0.02
 11/05  15:00:00,127.535003305,25.2892556097,19.6036579711,2.46863623874,4.12243109448,41.7362269337,85.4188838576,80.4459998279,4.9528840297,0.02
 11/05  16:00:00,91.8318717731,20.2312372161,14.9041688859,1.97953521973,4.12243109448,24.8785346261,70.088437231,65.1155532013,4.9528840297,0.02
 11/05  17:00:00,91.4889084975,23.0970175917,15.7081939897,0.0,2.06121554724,15.9888894789,92.723588357,89.7318579392,2.97173041782,0.02
 11/05  18:00:00,83.7889423065,18.4776140734,10.2459970093,0.0,2.06121554724,15.9888894789,79.2563293889,76.2645989711,2.97173041782,0.02
 11/05  19:00:00,99.1081235812,23.8642277167,11.0854792378,1.56673199014,2.06121554724,15.9888894789,100.957882556,97.9661521384,2.97173041782,0.02
 11/05  20:00:00,86.7802320463,20.2312372161,7.54646629608,4.7464655533,2.06121554724,15.9888894789,82.6219962674,79.6302658496,2.97173041782,0.02
 11/05  21:00:00,102.70395508,25.2890465201,8.77357265895,7.663429259,2.06121554724,15.9888894789,103.652486027,100.660755609,2.97173041782,0.02
 11/05  22:00:00,89.700615279,20.2312372161,6.27031776535,7.75679541032,2.06121554724,15.9888894789,84.375373014,81.3836425962,2.97173041782,0.02
 11/05  23:00:00,104.684333217,25.2890465201,6.73615477437,12.015923295,2.06121554724,15.9888894789,105.995685833,103.003955415,2.97173041782,0.02
 11/05  24:00:00,91.16212613,20.2312372161,5.04898476119,11.0613153478,2.06121554724,15.9888894789,86.0463035674,83.0545731496,2.97173041782,0.02
 11/06  01:00:00,108.228215312,25.2890465201,6.81523591197,14.9812815576,4.12243109448,15.9888894789,106.559323709,103.567593291,2.97173041782,0.02
 11/06  02:00:00,93.5019809778,20.2312372161,5.67295897196,12.87895281,4.12243109448,15.9888894789,94.6966170571,83.1245128674,2.97173041782,8.60037377187
 11/06  03:00:00,110.825693551,25.2890465201,6.29482561835,17.8099672723,4.12243109448,15.9888894789,107.33036763,104.338637212,2.97173041782,0.02
 11/06  04:00:00,97.308440118,20.2312372161,4.44724906629,15.0271803496,4.12243109448,15.9888894789,86.8310409549,83.8393105371,2.97173041782,0.02
 11/06  05:00:00,137.466849936,29.9084500385,7.08128562602,15.4953785859,12.3672932834,24.9413748627,122.212331617,117.239447587,4.9528840297,0.02
 11/06  06:00:00,169.342222894,29.4702663385,10.0892277431,44.8897519835,12.3672932834,24.9413748627,187.766606116,182.793722086,4.9528840297,0.02
 11/06  07:00:00,214.807341968,30.3502833711,11.0480861572,43.3338683689,24.7345865669,70.7195625826,172.478931499,162.55316344,9.90576805939,0.02
 11/06  08:00:00,221.478243975,30.3676890708,12.3541757263,26.100892566,37.1018798503,92.3937384068,145.054803809,135.12903575,9.90576805939,0.02
 11/06  09:00:00,225.039923871,30.3911251718,15.2850326631,18.6694334088,37.1018798503,104.434947198,125.107287357,115.181519297,9.90576805939,0.02
 11/06  10:00:00,237.471659197,30.4928231861,18.5759397827,14.3721458712,37.1018798503,116.476155989,120.093429639,101.559795651,9.90576805939,8.62786592888
 11/06  11:00:00,238.402634622,30.7189482114,21.6058668893,11.1301250848,37.1018798503,116.476155989,105.821146319,95.8953782592,9.90576805939,0.02
 11/06  12:00:00,239.202360042,31.017362626,24.8080357142,8.32658973387,37.1018798503,116.476155989,108.924285484,90.3842615894,9.90576805939,8.63425583564
 11/06  13:00:00,231.548145139,31.3197118639,29.5662326853,6.00973805878,37.1018798503,104.434947198,96.0687612242,86.1429931648,9.90576805939,0.02
 11/06  14:00:00,245.275375066,31.5317692385,35.2067214369,4.11945031867,37.1018798503,116.476155989,92.7424404904,82.816672431,9.90576805939,0.02
 11/06  15:00:00,245.212325416,31.6795809003,37.8160197623,2.7013601002,37.1018798503,116.476155989,98.7648445706,80.2264203058,9.90576805939,8.6326562054
 11/06  16:00:00,243.309571033,31.6742407031,37.8136036815,1.67188513869,37.1018798503,116.476155989,89.5084840649,79.5827160055,9.90576805939,0.02
 11/06  17:00:00,235.520285763,31.3854561324,29.5262358726,1.43102230393,37.1018798503,116.476155989,100.492302571,81.959973206,9.90576805939,8.62656130558
 11/06  18:00:00,231.087138798,31.0959180976,19.9137204472,1.59254991018,37.1018798503,116.476155989,95.5291978669,85.6034298075,9.90576805939,0.02
 11/06  19:00:00,144.379552838,28.5932326814,13.2591592762,0.0,24.7345865669,47.5788473902,73.6493562926,68.6764722629,4.9528840297,0.02
 11/06  20:00:00,147.095325015,29.4700442528,13.1695885131,0.0,24.7345865669,47.5788473902,78.9824720964,74.0095880667,4.9528840297,0.02
 11/06  21:00:00,124.986148696,27.71642111,11.2016698341,0.0,12.3672932834,38.6892022431,93.0994283752,90.1076979574,2.97173041782,0.02
 11/06  22:00:00,102.61609359,22.173136888,7.85736893347,0.0,12.3672932834,27.0668015668,90.4609826643,78.883836201,2.97173041782,8.6054160455
 11/06  23:00:00,75.8708291024,18.4776140734,6.89603061699,0.0,4.12243109448,15.9888894789,73.2025234742,70.2107930564,2.97173041782,0.02
 11/06  24:00:00,88.1583683556,23.0970175917,7.89539886558,0.0,4.12243109448,15.9888894789,94.1822729264,91.1905425085,2.97173041782,0.02
 11/07  01:00:00,80.0064101461,19.7928314304,5.35340521861,0.766213328294,4.12243109448,15.9888894789,76.9674123154,73.9756818976,2.97173041782,0.02
 11/07  02:00:00,92.9740676813,23.7984668488,6.34786218512,0.910509169996,4.12243109448,15.9888894789,96.8789911427,93.8872607249,2.97173041782,0.02
 11/07  03:00:00,84.5568410513,20.2312372161,4.98573088749,3.61356403156,4.12243109448,15.9888894789,78.8357383339,75.844007916,2.97173041782,0.02
 11/07  04:00:00,98.7152141343,25.2890465201,7.08492842869,6.18120962982,4.12243109448,15.9888894789,98.87471307,95.8829826522,2.97173041782,0.02
 11/07  05:00:00,122.353995894,29.4700442528,7.75580181076,4.36294797662,12.3672932834,24.9413748627,110.635838819,105.662954789,4.9528840297,0.02
 11/07  06:00:00,158.617761552,29.9329137227,10.0111658075,34.7496930723,12.3672932834,24.9413748627,175.050973018,170.078088988,4.9528840297,0.02
 11/07  07:00:00,196.63361356,30.4202276749,11.033524534,24.9799677854,24.7345865669,70.7195625826,158.645336528,148.719568469,9.90576805939,0.02
 11/07  08:00:00,208.729827996,30.5446538342,13.9016270973,13.2717013008,37.1018798503,92.3937384068,126.313603316,116.387835257,9.90576805939,0.02
 11/07  09:00:00,212.679329807,30.6816213257,16.3750582624,8.82827107034,37.1018798503,104.434947198,109.304330698,99.3785626391,9.90576805939,0.02
 11/07  10:00:00,225.537086091,30.9437494481,19.5481220838,6.94981952831,37.1018798503,116.476155989,111.380818182,92.8471055647,9.90576805939,8.62794455836
 11/07  11:00:00,225.907125419,31.327542725,23.828487419,5.38247590871,37.1018798503,116.476155989,97.8816018615,87.9558338021,9.90576805939,0.02
 11/07  12:00:00,234.291167683,31.7285084045,33.0882445386,3.4249948499,37.1018798503,116.476155989,102.189335545,83.6493091098,9.90576805939,8.63425837608
 11/07  13:00:00,241.458441565,31.9985801785,45.6892813876,1.92961493919,37.1018798503,104.434947198,90.2120830187,80.2863149593,9.90576805939,0.02
 11/07  14:00:00,266.665779878,32.4390343037,54.4317787783,0.926210836842,37.1018798503,116.476155989,94.6082704969,76.0681368458,9.90576805939,8.63436559176
 11/07  15:00:00,275.571589072,32.7268517773,59.3318107126,0.574362335364,37.1018798503,116.476155989,83.0860631039,73.1602950445,9.90576805939,0.02
 11/07  16:00:00,273.789491891,32.7394067564,58.8888725713,0.338449263333,37.1018798503,116.476155989,91.2434175189,72.7065812641,9.90576805939,8.63106819539
 11/07  17:00:00,239.83802568,32.2472085872,37.4682254724,0.31745814738,37.1018798503,116.476155989,86.9679275703,77.0421595109,9.90576805939,0.02
 11/07  18:00:00,232.194470993,31.8410364771,22.9824165788,0.365601318056,37.1018798503,116.476155989,90.5313989136,80.6056308542,9.90576805939,0.02
 11/07  19:00:00,151.326862042,29.1412399135,19.4931167174,0.0,24.7345865669,47.5788473902,69.1763181895,64.2034341598,4.9528840297,0.02
 11/07  20:00:00,154.692565708,29.6892471456,18.1403437879,0.0,24.7345865669,47.5788473902,74.2821377411,69.3092537114,4.9528840297,0.02
 11/07  21:00:00,132.351294386,27.71642111,16.353457586,0.0,12.3672932834,38.6892022431,96.6023614112,85.0236684343,2.97173041782,8.60696255905
 11/07  22:00:00,100.635260343,20.4975092412,10.9889351869,0.0,12.3672932834,27.0668015668,71.514906006,68.5231755882,2.97173041782,0.02
 11/07  23:00:00,78.7495138197,18.4776140734,10.2705244116,0.0,4.12243109448,15.9888894789,69.8917278302,66.8999974124,2.97173041782,0.02
 11/07  24:00:00,97.0442278394,24.2368726345,13.7361531226,0.0,4.12243109448,15.9888894789,90.2102110496,87.2184806318,2.97173041782,0.02
 11/08  01:00:00,81.9330971804,18.4776140734,9.53543066744,0.0,4.12243109448,15.9888894789,73.4460371063,70.4543066884,2.97173041782,0.02
 11/08  02:00:00,92.6909002903,24.4122349488,11.4831132362,0.152054405939,4.12243109448,15.9888894789,93.1884186787,90.1966882609,2.97173041782,0.02
 11/08  03:00:00,82.2614221691,18.6529763876,10.2084575013,0.0105317751181,4.12243109448,15.9888894789,75.2894014817,72.2976710639,2.97173041782,0.02
 11/08  04:00:00,95.6699032907,23.9738291631,12.3061844456,0.239688646832,4.12243109448,15.9888894789,95.0221027349,92.0303723171,2.97173041782,0.02
 11/08  05:00:00,121.295448201,29.6746336194,12.4769628871,0.679767615987,12.3672932834,24.9413748627,106.356113633,101.383229603,4.9528840297,0.02
 11/08  06:00:00,138.290359685,29.5309475842,14.6115061792,17.6099799187,12.3672932834,24.9413748627,170.504061984,165.531177954,4.9528840297,0.02
 11/08  07:00:00,184.17054524,30.5231540001,14.4902319899,14.6586590019,24.7345865669,70.7195625826,141.080998087,131.155230027,9.90576805939,0.02
 11/08  08:00:00,203.070852747,30.8003940658,17.0141318865,6.7607889859,37.1018798503,92.3937384068,114.805674179,104.879906119,9.90576805939,0.02
 11/08  09:00:00,212.231838757,31.1046183393,21.8095725689,4.35292537024,37.1018798503,104.434947198,104.983016479,95.0572484193,9.90576805939,0.02
 11/08  10:00:00,232.24497904,31.6127535489,28.6728594817,3.02790220118,37.1018798503,116.476155989,106.778017736,88.2446988045,9.90576805939,8.62755087185
 11/08  11:00:00,238.993710077,32.0063421878,35.6674628139,1.71429175161,37.1018798503,116.476155989,94.0242956198,84.0985275604,9.90576805939,0.02
 11/08  12:00:00,245.953120748,31.9599928932,43.5119357032,0.915316806217,37.1018798503,116.476155989,102.14352045,83.6048476402,9.90576805939,8.63290475052
 11/08  13:00:00,246.046430189,32.5470510542,51.9373233453,0.604523796613,37.1018798503,104.434947198,89.1196648864,79.193896827,9.90576805939,0.02
 11/08  14:00:00,265.712995047,32.6915788855,60.0085367525,0.3570697214,37.1018798503,116.476155989,95.9257695808,77.3855514996,9.90576805939,8.63445002176
 11/08  15:00:00,263.981992773,33.1874145317,59.4419630615,0.211890158679,37.1018798503,116.476155989,84.2456724069,74.3199043475,9.90576805939,0.02
 11/08  16:00:00,258.99199273,33.2454618593,55.7133762116,0.124845415016,37.1018798503,116.476155989,92.1033341915,73.5663966113,9.90576805939,8.63116952081
 11/08  17:00:00,252.574190393,32.7947428848,49.4054326575,0.0623873855739,37.1018798503,116.476155989,86.2975436799,76.3717756205,9.90576805939,0.02
 11/08  18:00:00,248.705405424,32.4302938911,38.1580387452,0.0245237492566,37.1018798503,116.476155989,88.5984560694,78.67268801,9.90576805939,0.02
 11/08  19:00:00,161.386876483,29.4700442528,29.2493009026,0.0,24.7345865669,47.5788473902,67.2769338111,62.3040497814,4.9528840297,0.02
 11/08  20:00:00,159.511640114,29.798848592,26.831295992,0.0,24.7345865669,47.5788473902,80.8695529439,67.3080344599,4.9528840297,8.60863445437
 11/08  21:00:00,129.225135829,28.5932326814,21.4747433715,0.0,12.3672932834,38.6892022431,86.2422897354,83.2505593176,2.97173041782,0.02
 11/08  22:00:00,90.1418905896,16.144377748,11.7900148009,0.0,12.3672932834,27.0668015668,59.2610803933,56.2693499755,2.97173041782,0.02
 11/08  23:00:00,80.6112906065,20.3253754807,14.499851016,0.0,4.12243109448,15.9888894789,79.6586586748,76.666928257,2.97173041782,0.02
 11/08  24:00:00,76.2643694249,19.6174691161,12.0607708677,0.0,4.12243109448,15.9888894789,72.803861142,69.8121307242,2.97173041782,0.02
 11/09  01:00:00,84.6564618708,23.7546262702,14.238830118,0.0,4.12243109448,15.9888894789,91.1247845736,88.1330541558,2.97173041782,0.02
 11/09  02:00:00,75.7697784896,18.916019859,11.9042701676,0.0,4.12243109448,15.9888894789,74.3418257646,71.3500953468,2.97173041782,0.02
 11/09  03:00:00,87.3096966481,24.1930320559,16.6693101368,0.0,4.12243109448,15.9888894789,92.7636505293,89.7719201115,2.97173041782,0.02
 11/09  04:00:00,75.2602138728,19.3544256447,12.9209577307,0.0265460327969,4.12243109448,15.9888894789,75.6220120994,72.6302816816,2.97173041782,0.02
 11/09  05:00:00,107.587078535,29.3239089909,16.863733382,0.0621135337229,12.3672932834,24.9413748627,105.221985644,100.249101614,4.9528840297,0.02
 11/09  06:00:00,123.049234672,30.0295457657,17.8607429916,14.0365287012,12.3672932834,24.9413748627,168.254017298,163.281133268,4.9528840297,0.02
 11/09  07:00:00,169.091107472,30.5627057046,19.5354531392,8.99107167241,24.7345865669,70.7195625826,134.578675051,124.652906992,9.90576805939,0.02
 11/09  08:00:00,193.745295296,30.9852002989,22.9187537703,3.11412382088,37.1018798503,92.3937384068,112.514178629,102.58841057,9.90576805939,0.02
 11/09  09:00:00,202.100933815,31.4295947931,25.692298803,1.8790594486,37.1018798503,104.434947198,112.656280181,94.1256410142,9.90576805939,8.62487110781
 11/09  10:00:00,222.672661291,32.0771780714,35.3046006711,1.00941207984,37.1018798503,116.476155989,97.5068922842,87.5811242248,9.90576805939,0.02
 11/09  11:00:00,239.201244888,32.7319832475,50.8906395791,0.694738896939,37.1018798503,116.476155989,92.2961248334,82.370356774,9.90576805939,0.02
 11/09  12:00:00,248.129072749,33.3049537967,55.3063363748,0.493025089602,37.1018798503,116.476155989,96.568898968,78.0286321011,9.90576805939,8.6344988075
 11/09  13:00:00,244.926390172,33.8614267525,59.7575374918,0.29573829668,37.1018798503,104.434947198,84.8694050253,74.9436369659,9.90576805939,0.02
 11/09  14:00:00,265.497289385,34.3970733561,63.5224821466,0.178559753991,37.1018798503,116.476155989,90.4730443435,71.9326427307,9.90576805939,8.63463355344
 11/09  15:00:00,268.057533929,34.7808770159,64.3833789234,0.094486292631,37.1018798503,116.476155989,79.7895229104,69.863754851,9.90576805939,0.02
 11/09  16:00:00,258.161974074,34.6083166019,60.3464358093,0.0170756449089,37.1018798503,116.476155989,89.1187218346,70.5817392077,9.90576805939,8.63121456753
 11/09  17:00:00,248.844791711,33.8382452827,45.8266181013,0.0,37.1018798503,116.476155989,83.7180616762,73.7922936168,9.90576805939,0.02
 11/09  18:00:00,238.079353309,33.1776763206,29.1292280885,0.0,37.1018798503,116.476155989,87.0482723767,77.1225043173,9.90576805939,0.02
 11/09  19:00:00,140.715658663,29.5577254099,19.8093075743,0.0,24.7345865669,47.5788473902,76.3195855053,62.7579914274,4.9528840297,8.60871004821
 11/09  20:00:00,134.866561528,29.3604428064,18.0382271896,0.0,24.7345865669,47.5788473902,73.742977295,68.7700932653,4.9528840297,0.02
 11/09  21:00:00,112.682419485,29.0316384671,17.7983626081,0.0,12.3672932834,38.6892022431,87.6120139219,84.6202835041,2.97173041782,0.02
 11/09  22:00:00,81.813876004,16.0973086157,10.6329523899,0.0,12.3672932834,27.0668015668,56.9478789638,53.956148546,2.97173041782,0.02
 11/09  23:00:00,74.2492853074,23.0970175917,15.5819350011,0.0,4.12243109448,15.9888894789,88.3975466766,85.4058162588,2.97173041782,0.02
 11/09  24:00:00,66.9223195093,18.4776140734,12.4861862484,0.0,4.12243109448,15.9888894789,72.8894089195,69.8976785017,2.97173041782,0.02
 11/10  01:00:00,74.5134960592,24.1930320559,14.8427225621,0.0,4.12243109448,15.9888894789,91.6159562612,88.6242258434,2.97173041782,0.02
 11/10  02:00:00,67.4417407478,18.8283387019,11.1808958734,0.0,4.12243109448,15.9888894789,75.1469477254,72.1552173076,2.97173041782,0.02
 11/10  03:00:00,79.9191131778,23.9738291631,12.0372483002,0.0,4.12243109448,15.9888894789,94.6499482019,91.6582177841,2.97173041782,0.02
 11/10  04:00:00,78.0087912843,19.7928314304,9.49109589829,0.129992922056,4.12243109448,15.9888894789,76.3363320576,73.3446016398,2.97173041782,0.02
 11/10  05:00:00,117.211406057,29.0316384671,12.8627632249,0.13568650935,12.3672932834,24.9413748627,105.819589206,100.846705176,4.9528840297,0.02
 11/10  06:00:00,136.641459626,30.0118866427,14.572383017,16.8535221183,12.3672932834,24.9413748627,169.193750868,164.220866839,4.9528840297,0.02
 11/10  07:00:00,178.105321873,30.5608507564,13.9739471296,11.2149289387,24.7345865669,70.7195625826,140.50226455,130.576496491,9.90576805939,0.02
 11/10  08:00:00,193.655742235,30.9398865785,15.1388323106,4.61943452052,37.1018798503,92.3937384068,115.019565413,105.093797353,9.90576805939,0.02
 11/10  09:00:00,202.243774978,31.2615376617,17.7257125125,3.03490109499,37.1018798503,104.434947198,114.310249121,95.7795416328,9.90576805939,8.62493942897
 11/10  10:00:00,221.27042079,31.8058532731,20.2484824387,2.11630788472,37.1018798503,116.476155989,99.0144357339,89.0886676745,9.90576805939,0.02
 11/10  11:00:00,225.400531155,32.345961124,21.761762015,1.3208992485,37.1018798503,116.476155989,102.841832421,84.3031281842,9.90576805939,8.63293617743
 11/10  12:00:00,228.751454701,32.889498336,23.3413182915,0.73740498914,37.1018798503,116.476155989,90.1207867126,80.1950186532,9.90576805939,0.02
 11/10  13:00:00,222.397802542,33.4240030943,24.2856430748,0.484039103064,37.1018798503,104.434947198,95.5100153851,76.9743658292,9.90576805939,8.62988149654
 11/10  14:00:00,238.477040141,33.7245325417,26.0950637707,0.314119514011,37.1018798503,116.476155989,84.4613708587,74.5356027993,9.90576805939,0.02
 11/10  15:00:00,242.149036908,33.9386485936,27.3398808,0.200906923282,37.1018798503,116.476155989,91.1836724475,72.6449255789,9.90576805939,8.63297880923
 11/10  16:00:00,241.836329465,33.7241988669,27.2830154473,0.120905280478,37.1018798503,116.476155989,82.88324517,72.9574771106,9.90576805939,0.02
 11/10  17:00:00,238.668928956,33.028718299,22.412612102,0.117692160558,37.1018798503,116.476155989,86.5094676728,76.5836996134,9.90576805939,0.02
 11/10  18:00:00,243.279427061,32.4529826765,19.9867106614,0.274306984111,37.1018798503,116.476155989,98.2665164325,79.7427685088,9.90576805939,8.6179798643
 11/10  19:00:00,156.173225172,29.2508413599,15.4485702138,0.0,24.7345865669,47.5788473902,69.2946773162,64.3217932865,4.9528840297,0.02
 11/10  20:00:00,153.945189617,29.7623147766,12.942716631,0.0,24.7345865669,47.5788473902,75.2832916713,70.3104076416,4.9528840297,0.02
 11/10  21:00:00,129.98570267,27.71642111,12.6303319726,0.0,12.3672932834,38.6892022431,88.8193706012,85.8276401834,2.97173041782,0.02
 11/10  22:00:00,103.172387584,22.5644735414,9.90699620228,0.0,12.3672932834,27.0668015668,77.6102537754,74.6185233575,2.97173041782,0.02
 11/10  23:00:00,75.0392087582,18.4776140734,8.19778570761,0.0,4.12243109448,15.9888894789,71.05480635,68.0630759321,2.97173041782,0.02
 11/10  24:00:00,88.4615204129,24.1930320559,11.1916550957,0.046774833195,4.12243109448,15.9888894789,91.092566632,88.1008362142,2.97173041782,0.02
 11/11  01:00:00,75.1752179941,18.4776140734,8.42927580484,0.0,2.06121554724,15.9888894789,75.2262881009,72.2345576831,2.97173041782,0.02
 11/11  02:00:00,87.2747669917,24.2368726345,9.05728894481,0.265210312581,2.06121554724,15.9888894789,95.6805451336,92.6888147158,2.97173041782,0.02
 11/11  03:00:00,77.1678499318,19.1352227519,6.2206714244,0.473726708087,2.06121554724,15.9888894789,78.0097719255,75.0180415077,2.97173041782,0.02
 11/11  04:00:00,91.7788035281,24.8506407344,7.87603888544,2.02037240313,2.06121554724,15.9888894789,97.426699711,94.4349692932,2.97173041782,0.02
 11/11  05:00:00,81.0640337634,20.2312372161,5.76153527124,3.178747655,2.06121554724,15.9888894789,79.2936676229,76.3019372051,2.97173041782,0.02
 11/11  06:00:00,96.4228721154,25.2890465201,6.62239973966,5.88125856906,2.06121554724,15.9888894789,99.9841669108,96.9924364929,2.97173041782,0.02
 11/11  07:00:00,77.6557738433,20.2312372161,4.83410870701,5.79503084405,2.06121554724,15.9888894789,81.0199407707,78.0282103528,2.97173041782,0.02
 11/11  08:00:00,78.8209835865,24.6752784202,7.0847520305,4.06486477974,2.06121554724,15.9888894789,107.802804216,96.2292301016,2.97173041782,8.60184369653
 11/11  09:00:00,91.8392303953,20.143556059,7.50327732349,2.36173275213,4.12243109448,41.7362269337,76.9613371038,71.9884530741,4.9528840297,0.02
 11/11  10:00:00,104.640327375,25.1136842058,12.2474291571,2.31585858469,4.12243109448,41.7362269337,91.3294131336,86.3565291039,4.9528840297,0.02
 11/11  11:00:00,94.5353683269,19.9681937447,11.56528676,1.438949977,4.12243109448,41.7362269337,72.0027789606,67.0298949309,4.9528840297,0.02
 11/11  12:00:00,110.652897867,24.4122349488,16.5383665424,0.793162452862,4.12243109448,41.7362269337,86.8929830288,81.9200989991,4.9528840297,0.02
 11/11  13:00:00,98.8329073812,20.2312413223,13.6457246336,0.987818386688,4.12243109448,41.7362269337,69.3980301261,64.4251460964,4.9528840297,0.02
 11/11  14:00:00,107.520590704,23.9738291631,15.7974265841,0.449694323229,4.12243109448,41.7362269337,87.9533477032,82.9804636735,4.9528840297,0.02
 11/11  15:00:00,95.6947400149,19.6174691161,12.0635654214,0.15112200261,4.12243109448,41.7362269337,71.4089848244,66.4361007947,4.9528840297,0.02
 11/11  16:00:00,107.146080506,23.7984668488,15.1071716016,0.0991148482548,4.12243109448,41.7362269337,89.5737843193,84.6009002896,4.9528840297,0.02
 11/11  17:00:00,80.7937344841,19.6466961685,11.4410369635,0.302314684234,4.12243109448,24.8785346261,74.8091268536,69.8362428239,4.9528840297,0.02
 11/11  18:00:00,84.1847373238,23.5354233774,12.4491309214,0.34751822743,2.06121554724,15.9888894789,97.8955200014,94.9037895836,2.97173041782,0.02
 11/11  19:00:00,71.6158145946,18.4776140734,8.57839336729,0.0,2.06121554724,15.9888894789,82.3334298729,79.3416994551,2.97173041782,0.02
 11/11  20:00:00,82.2553123416,23.0970175917,9.94812641474,0.0,2.06121554724,15.9888894789,103.151016842,100.159286424,2.97173041782,0.02
 11/11  21:00:00,79.7912368214,20.6696430018,6.51515759282,5.1012716269,2.06121554724,15.9888894789,82.9219718607,79.9302414428,2.97173041782,0.02
 11/11  22:00:00,92.6879457903,24.8506407344,7.17242413767,5.91902584236,2.06121554724,15.9888894789,104.061533733,101.069803315,2.97173041782,0.02
 11/11  23:00:00,85.5221707726,20.6696430018,5.96538666406,9.32252450505,2.06121554724,15.9888894789,84.4094643321,81.4177339143,2.97173041782,0.02
 11/11  24:00:00,95.5763960835,24.8506407344,7.44691345727,8.77586906479,2.06121554724,15.9888894789,105.608640045,102.616909627,2.97173041782,0.02
 11/12  01:00:00,89.7195935533,20.6696430018,5.6183889377,12.7805472892,2.06121554724,15.9888894789,85.5750899492,82.5833595314,2.97173041782,0.02
 11/12  02:00:00,98.8585650211,24.8506407344,7.52690299482,11.0963812961,2.06121554724,15.9888894789,106.798362815,103.806632397,2.97173041782,0.02
 11/12  03:00:00,93.4773132193,20.6696430018,5.89173353365,15.384771844,2.06121554724,15.9888894789,86.2783008596,83.2865704418,2.97173041782,0.02
 11/12  04:00:00,102.676332059,24.8506407344,7.06982222287,13.0993892857,2.06121554724,15.9888894789,107.687393963,104.695663545,2.97173041782,0.02
 11/12  05:00:00,96.3061333469,20.6696430018,5.59930230324,17.7251569406,2.06121554724,15.9888894789,87.0715330855,84.0798026677,2.97173041782,0.02
 11/12  06:00:00,104.149566752,24.8506407344,7.05721112022,14.6461066131,2.06121554724,15.9888894789,108.56190357,105.570173152,2.97173041782,0.02
 11/12  07:00:00,91.2457332833,20.6696430018,5.25385736983,18.9984634455,2.06121554724,15.9888894789,87.5249756249,84.5332452071,2.97173041782,0.02
 11/12  08:00:00,88.72524168,24.8506407344,7.63817379239,12.6816377063,2.06121554724,15.9888894789,106.610494415,103.618763997,2.97173041782,0.02
 11/12  09:00:00,102.531381897,20.6696430018,7.59941044687,10.8626356216,4.12243109448,41.7362269337,81.2857461454,76.3128621157,4.9528840297,0.02
 11/12  10:00:00,113.609765818,24.8506407344,11.6026525409,7.33436355338,4.12243109448,41.7362269337,95.6774859594,90.7046019297,4.9528840297,0.02
 11/12  11:00:00,106.748205719,20.6696430018,10.9003977193,7.9965419507,4.12243109448,41.7362269337,75.3437288973,70.3708448676,4.9528840297,0.02
 11/12  12:00:00,122.308550594,24.8506407344,15.5456053093,5.52047828796,4.12243109448,41.7362269337,98.6412533557,85.0865259885,4.9528840297,8.60184333749
 11/12  13:00:00,113.434860792,20.6696430018,13.5789184546,5.72033527532,4.12243109448,41.7362269337,71.8136022142,66.8407181845,4.9528840297,0.02
 11/12  14:00:00,131.922991783,24.8506873822,17.9330683172,3.84545012837,4.12243109448,41.7362269337,86.9740978173,82.0012137876,4.9528840297,0.02
 11/12  15:00:00,115.626501793,20.6700539156,14.2407564163,4.08433750164,4.12243109448,41.7362269337,70.129295302,65.1564112723,4.9528840297,0.02
 11/12  16:00:00,130.177135442,24.8506875375,17.9203294812,3.12928256345,4.12243109448,41.7362269337,86.870401289,81.8975172593,4.9528840297,0.02
 11/12  17:00:00,98.4839237952,19.7928314304,12.4546565428,2.29023933473,4.12243109448,24.8785346261,73.3556674952,68.3827834655,4.9528840297,0.02
 11/12  18:00:00,106.513544044,24.1930320559,13.2166631495,2.57155512762,2.06121554724,15.9888894789,97.6027413873,94.6110109695,2.97173041782,0.02
 11/12  19:00:00,94.1724863819,20.4504401089,8.99677648983,5.9739442403,2.06121554724,15.9888894789,81.5463455787,78.5546151609,2.97173041782,0.02
 11/12  20:00:00,105.152000269,24.8506407344,8.90489781725,6.66619922771,2.06121554724,15.9888894789,102.639706334,99.6479759159,2.97173041782,0.02
 11/12  21:00:00,94.4702826241,20.6696430018,5.90270519966,10.3875121863,2.06121554724,15.9888894789,84.0160506083,81.0243201905,2.97173041782,0.02
 11/12  22:00:00,104.360866658,24.8506407344,6.18800149916,10.1856958474,2.06121554724,15.9888894789,105.541281001,102.549550583,2.97173041782,0.02
 11/12  23:00:00,97.2220789632,20.6696430018,4.68883913908,15.0305718179,2.06121554724,15.9888894789,85.9099691141,82.9182386963,2.97173041782,0.02
 11/12  24:00:00,108.331237575,24.8506407344,5.83417677853,13.456514181,2.06121554724,15.9888894789,107.257727974,104.265997556,2.97173041782,0.02
 11/13  01:00:00,102.946357863,20.6696430018,5.02772869336,17.7887672439,4.12243109448,15.9888894789,86.0370620572,83.0453316394,2.97173041782,0.02
 11/13  02:00:00,113.151313284,24.8506407344,7.51048781787,14.7619487615,4.12243109448,15.9888894789,106.58855091,103.596820492,2.97173041782,0.02
 11/13  03:00:00,104.999482982,20.6696430018,5.8881294092,19.8236836932,4.12243109448,15.9888894789,86.2226776236,83.2309472058,2.97173041782,0.02
 11/13  04:00:00,114.875140445,24.8506407344,7.50392107184,16.3441580359,4.12243109448,15.9888894789,107.199515648,104.20778523,2.97173041782,0.02
 11/13  05:00:00,143.663731102,29.9084500385,7.56148278616,17.1514663855,12.3672932834,24.9413748627,122.068622414,117.095738385,4.9528840297,0.02
 11/13  06:00:00,176.457882363,29.4700703699,10.2520494459,47.2679342536,12.3672932834,24.9413748627,188.587208682,183.614324652,4.9528840297,0.02
 11/13  07:00:00,226.741890448,30.3475580572,11.4530892627,46.14962645,24.7345865669,70.7195625826,172.016196711,162.090428652,9.90576805939,0.02
 11/13  08:00:00,232.369682307,30.3566312971,13.4052881963,28.0233533881,37.1018798503,92.3937384068,143.167569924,133.241801864,9.90576805939,0.02
 11/13  09:00:00,234.915980181,30.3661857938,15.5203636927,20.8855682912,37.1018798503,104.434947198,134.177031945,115.646092676,9.90576805939,8.62517121032
 11/13  10:00:00,244.919273497,30.3782083846,18.2265518316,16.73431118,37.1018798503,116.476155989,115.616118499,105.69035044,9.90576805939,0.02
 11/13  11:00:00,242.929202532,30.4751781427,21.6077445867,12.2174143622,37.1018798503,116.476155989,117.399441527,98.8603042116,9.90576805939,8.63336925618
 11/13  12:00:00,243.492596004,30.6612591662,25.9884605562,9.29135142419,37.1018798503,116.476155989,103.341740427,93.4159723672,9.90576805939,0.02
 11/13  13:00:00,238.56798361,30.5917857324,31.5568123815,7.05101378518,37.1018798503,104.434947198,110.689103247,92.1532048033,9.90576805939,8.63013038441
 11/13  14:00:00,248.347460396,30.5650788717,32.1389557648,5.47002421757,37.1018798503,116.476155989,101.056137734,91.1303696748,9.90576805939,0.02
 11/13  15:00:00,237.035790048,30.5689382343,28.3099164966,4.45685359096,37.1018798503,116.476155989,100.755858267,90.8300902079,9.90576805939,0.02
 11/13  16:00:00,228.758205315,30.5861743422,24.2254244869,3.92509597111,37.1018798503,116.476155989,109.251635496,90.7141990421,9.90576805939,8.63166839434
 11/13  17:00:00,233.501782918,30.5994231595,21.5066525508,3.88248258759,37.1018798503,116.476155989,100.525882622,90.6001145623,9.90576805939,0.02
 11/13  18:00:00,237.672005719,30.6177275401,19.4835799749,4.0116852567,37.1018798503,116.476155989,109.162661622,90.6392161295,9.90576805939,8.61767743283
 11/13  19:00:00,148.226397763,27.71642111,16.0296207,0.0,24.7345865669,47.5788473902,77.0798812578,72.1069972281,4.9528840297,0.02
 11/13  20:00:00,149.39239377,29.2508413599,15.1508744152,0.0,24.7345865669,47.5788473902,81.8589885302,76.8861045005,4.9528840297,0.02
 11/13  21:00:00,130.72334228,28.5932326814,15.2484600025,0.00235324611016,12.3672932834,38.6892022431,94.7704496014,91.7787191836,2.97173041782,0.02
 11/13  22:00:00,105.824483549,21.2492561844,13.8176040712,0.0,12.3672932834,27.0668015668,80.3394220219,77.347691604,2.97173041782,0.02
 11/13  23:00:00,79.2552903954,18.4776140734,12.1683254871,0.0,4.12243109448,15.9888894789,72.858310649,69.8665802312,2.97173041782,0.02
 11/13  24:00:00,89.7073237867,23.0970175917,15.0787114765,0.0,4.12243109448,15.9888894789,93.4106824737,90.4189520558,2.97173041782,0.02
 11/14  01:00:00,76.6154907026,18.4776140734,11.6215920107,0.0,4.12243109448,15.9888894789,76.2502779087,73.2585474909,2.97173041782,0.02
 11/14  02:00:00,88.8566669549,24.4122349488,14.2166991193,0.599103009105,4.12243109448,15.9888894789,95.094995277,92.1032648591,2.97173041782,0.02
 11/14  03:00:00,70.7533338823,18.4776140734,10.7939853227,0.0,4.12243109448,15.9888894789,78.240817305,75.2490868871,2.97173041782,0.02
 11/14  04:00:00,79.5111431047,24.4122349488,13.4770883939,1.35131667819,4.12243109448,15.9888894789,98.6768508535,95.6851204356,2.97173041782,0.02
 11/14  05:00:00,103.14452284,29.3531360433,15.1266067263,1.16090596175,12.3672932834,24.9413748627,109.226463651,104.253579621,4.9528840297,0.02
 11/14  06:00:00,128.126095308,29.5010438057,17.1858420341,22.0836441541,12.3672932834,24.9413748627,174.113986211,169.141102181,4.9528840297,0.02
 11/14  07:00:00,176.035234725,30.4506747627,17.0714339866,17.9233050275,24.7345865669,70.7195625826,139.533443389,129.607675329,9.90576805939,0.02
 11/14  08:00:00,192.237537579,30.5856060741,18.0724742722,8.69344815461,37.1018798503,92.3937384068,125.924570545,107.410432236,9.90576805939,8.60837024987
 11/14  09:00:00,201.477881877,30.7887542055,20.2395683935,5.5815686118,37.1018798503,104.434947198,108.20800181,98.2822337502,9.90576805939,0.02
 11/14  10:00:00,216.055611695,31.1310721499,22.3069593567,4.28616994999,37.1018798503,116.476155989,101.988700427,92.0629323672,9.90576805939,0.02
 11/14  11:00:00,223.536587304,31.4139653558,23.7972821934,3.2963322222,37.1018798503,116.476155989,106.43890218,87.8996835684,9.90576805939,8.63345055218
 11/14  12:00:00,228.787949606,31.5418721489,25.6291438486,2.09215481371,37.1018798503,116.476155989,95.4903072832,85.5645392238,9.90576805939,0.02
 11/14  13:00:00,217.176138302,31.8157390238,25.2555403976,1.24518586235,37.1018798503,104.434947198,101.341869491,82.8058432613,9.90576805939,8.63025817034
 11/14  14:00:00,228.239966339,31.9521822932,24.2584738042,0.966583474989,37.1018798503,116.476155989,90.720837184,80.7950691246,9.90576805939,0.02
 11/14  15:00:00,229.297503539,31.6647259282,23.6091474969,0.878426571979,37.1018798503,116.476155989,100.635909731,82.0967520435,9.90576805939,8.63338962813
 11/14  16:00:00,229.302653115,31.6771736039,23.7972209997,0.769613450362,37.1018798503,116.476155989,91.429309432,81.5035413726,9.90576805939,0.02
 11/14  17:00:00,231.313475922,31.4674861291,20.9094917435,1.0030904433,37.1018798503,116.476155989,101.381225881,82.8482364002,9.90576805939,8.6272214219
 11/14  18:00:00,238.113656465,31.2870997342,18.3030301095,1.40411876545,37.1018798503,116.476155989,94.2941383533,84.3683702939,9.90576805939,0.02
 11/14  19:00:00,151.871311826,29.0316384671,14.1617352048,0.0,24.7345865669,47.5788473902,72.2006073994,67.2277233697,4.9528840297,0.02
 11/14  20:00:00,150.18509481,29.4700442528,12.5404669213,0.0,24.7345865669,47.5788473902,77.9121381118,72.9392540821,4.9528840297,0.02
 11/14  21:00:00,128.383411061,28.1548268957,12.0987517005,0.0,12.3672932834,38.6892022431,91.362506084,88.3707756661,2.97173041782,0.02
 11/14  22:00:00,103.638166413,22.3452706486,9.54299803809,0.0,12.3672932834,27.0668015668,78.6771525563,75.6854221385,2.97173041782,0.02
 11/14  23:00:00,76.7164906002,18.4776140734,7.48637620191,0.0,4.12243109448,15.9888894789,71.6223224743,68.6305920564,2.97173041782,0.02
 11/14  24:00:00,89.1495864917,24.4122349488,9.15744790762,0.340422006732,4.12243109448,15.9888894789,92.2462706351,89.2545402173,2.97173041782,0.02
 11/15  01:00:00,76.7210886581,18.4776140734,7.19326155599,0.0,4.12243109448,15.9888894789,75.126115238,72.1343848202,2.97173041782,0.02
 11/15  02:00:00,88.5578154744,24.2368726345,9.5944461913,0.819199949528,4.12243109448,15.9888894789,95.6648122537,92.6730818358,2.97173041782,0.02
 11/15  03:00:00,78.0142505746,19.5736285376,8.77696332971,1.14651774449,4.12243109448,15.9888894789,86.0210384315,74.447464709,2.97173041782,8.60184330466
 11/15  04:00:00,85.8874530344,23.7107856917,12.0634363,0.770565141801,4.12243109448,15.9888894789,96.9524928419,93.960762424,2.97173041782,0.02
 11/15  05:00:00,109.378036544,29.3239089909,13.8300536555,1.67352134145,12.3672932834,24.9413748627,107.87676606,102.90388203,4.9528840297,0.02
 11/15  06:00:00,136.112308945,29.9777397648,16.7765844998,24.8634810016,12.3672932834,24.9413748627,171.49772643,166.5248424,4.9528840297,0.02
 11/15  07:00:00,179.171905423,30.4732290152,17.0719338679,17.4362643083,24.7345865669,70.7195625826,137.747879911,127.822111852,9.90576805939,0.02
 11/15  08:00:00,198.299813615,30.7040744884,18.0741806847,9.24390361676,37.1018798503,92.3937384068,116.242492132,106.316724072,9.90576805939,0.02
 11/15  09:00:00,206.243459158,30.831096357,18.7857793318,6.73732046599,37.1018798503,104.434947198,109.145405938,99.2196378788,9.90576805939,0.02
 11/15  10:00:00,216.29429469,30.920531238,19.7658017571,5.76766115116,37.1018798503,116.476155989,114.363017249,95.8286130767,9.90576805939,8.62863611254
 11/15  11:00:00,220.102337607,31.219402227,20.9418818884,4.64217092483,37.1018798503,116.476155989,100.368460039,90.4426919794,9.90576805939,0.02
 11/15  12:00:00,224.975347183,31.716246018,21.2806013341,3.54954721836,37.1018798503,116.476155989,103.536496572,84.9956293927,9.90576805939,8.63509912042
 11/15  13:00:00,217.395114568,32.0105530954,22.3117494763,2.25930650463,37.1018798503,104.434947198,91.6832776522,81.7575095929,9.90576805939,0.02
 11/15  14:00:00,226.062693042,31.7656761481,22.0023497842,1.62579367105,37.1018798503,116.476155989,94.226392288,82.868366758,9.90576805939,1.45225747062
 11/15  15:00:00,223.870973679,31.5760793439,20.8044960288,1.60809218141,37.1018798503,116.476155989,101.361735236,84.2554478277,9.90576805939,7.2005193493
 11/15  16:00:00,220.961131573,31.5614982692,19.979203768,1.46577336999,37.1018798503,116.476155989,93.936889533,84.0111214736,9.90576805939,0.02
 11/15  17:00:00,225.703745661,31.4068295979,18.6521993814,1.68647528916,37.1018798503,116.476155989,103.391768343,84.8587245019,9.90576805939,8.62727578214
 11/15  18:00:00,232.444150876,31.2713030023,16.9506832768,2.05969744527,37.1018798503,116.476155989,95.8720278634,85.946259804,9.90576805939,0.02
 11/15  19:00:00,145.136630386,28.8489693897,12.3647820613,0.0,24.7345865669,47.5788473902,73.9766910877,69.003807058,4.9528840297,0.02
 11/15  20:00:00,146.753192711,29.7623147766,10.6838796994,0.0,24.7345865669,47.5788473902,79.5596637718,74.5867797421,4.9528840297,0.02
 11/15  21:00:00,125.512731542,27.71642111,10.2230025067,0.0,12.3672932834,38.6892022431,101.432103041,89.851637233,2.97173041782,8.6087353898
 11/15  22:00:00,106.136810776,23.4883542451,7.34942924008,0.107910985032,12.3672932834,27.0668015668,81.4026614799,78.4109310621,2.97173041782,0.02
 11/15  23:00:00,76.804677009,18.4776140734,6.01379503894,0.0,4.12243109448,15.9888894789,72.9203354473,69.9286050295,2.97173041782,0.02
 11/15  24:00:00,89.7563739201,24.2368726345,7.96714724926,0.729145373892,4.12243109448,15.9888894789,93.5277482835,90.5360178657,2.97173041782,0.02
