Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/16  01:00:00,79.2067066267,19.3544256447,5.9530973123,1.19834380256,4.12243109448,15.9888894789,76.5136211113,73.5218906935,2.97173041782,0.02
 11/16  02:00:00,93.362050513,24.8506407344,7.86869416249,3.29965321473,4.12243109448,15.9888894789,95.300641393,92.3089109752,2.97173041782,0.02
 11/16  03:00:00,86.0168373149,20.6696430018,6.07363853085,5.77361723073,4.12243109448,15.9888894789,77.1656484358,74.173918018,2.97173041782,0.02
 11/16  04:00:00,98.2839286314,24.8506407344,6.48409215079,5.93575361759,4.12243109448,15.9888894789,97.3968238895,94.4050934717,2.97173041782,0.02
 11/16  05:00:00,126.688072853,29.9084500385,6.47402303573,6.69229139552,12.3672932834,24.9413748627,109.731559034,104.758675004,4.9528840297,0.02
 11/16  06:00:00,149.413861871,29.4990833071,9.68562126544,28.4930468811,12.3672932834,24.9413748627,174.435137685,169.462253655,4.9528840297,0.02
 11/16  07:00:00,196.998689765,30.4615369707,9.93137354442,26.2916948131,24.7345865669,70.7195625826,160.441780819,150.516012759,9.90576805939,0.02
 11/16  08:00:00,210.838837456,30.594894344,11.57955735,16.0486687575,37.1018798503,92.3937384068,133.966107344,124.040339284,9.90576805939,0.02
 11/16  09:00:00,214.618958948,30.7286473798,13.7613454768,10.6888725487,37.1018798503,104.434947198,114.583277837,104.657509778,9.90576805939,0.02
 11/16  10:00:00,225.0397344,30.8962189828,16.0104669482,8.60875717352,37.1018798503,116.476155989,112.66757586,94.1330433,9.90576805939,8.62876450076
 11/16  11:00:00,227.722370913,31.2149883396,18.5750098081,7.28697158281,37.1018798503,116.476155989,99.0246631055,89.0988950461,9.90576805939,0.02
 11/16  12:00:00,232.095378077,31.6273425189,21.0758637821,5.57757513937,37.1018798503,116.476155989,103.068401976,84.5274084517,9.90576805939,8.63522546487
 11/16  13:00:00,226.339688013,31.9551203214,22.7047328172,4.08698672213,37.1018798503,104.434947198,90.8870375756,80.9612695162,9.90576805939,0.02
 11/16  14:00:00,242.554969784,32.2711758483,24.9414088464,2.88085593519,37.1018798503,116.476155989,96.2517732229,77.7106911875,9.90576805939,8.63531397594
 11/16  15:00:00,247.236924293,32.4306906346,26.9117627086,1.99634749405,37.1018798503,116.476155989,85.2320546782,75.3062866188,9.90576805939,0.02
 11/16  16:00:00,244.961902803,32.3245940389,25.3612316094,1.49953243862,37.1018798503,116.476155989,93.8534790626,75.3157909818,9.90576805939,8.63192002141
 11/16  17:00:00,245.428319272,31.8339745938,21.412091392,1.49963690825,37.1018798503,116.476155989,88.8794338091,78.9536657497,9.90576805939,0.02
 11/16  18:00:00,247.784271513,31.5263465406,17.6710073614,1.65800440045,37.1018798503,116.476155989,91.7924420891,81.8666740297,9.90576805939,0.02
 11/16  19:00:00,159.256031277,29.0316384671,11.8720322104,0.0,24.7345865669,47.5788473902,79.9195410593,66.357776474,4.9528840297,8.60888055561
 11/16  20:00:00,158.102807366,29.4700442528,9.77830464395,0.0,24.7345865669,47.5788473902,77.3834367206,72.4105526909,4.9528840297,0.02
 11/16  21:00:00,135.794787379,28.1548268957,8.7525791091,0.0,12.3672932834,38.6892022431,90.9748994625,87.9831690447,2.97173041782,0.02
 11/16  22:00:00,111.980270528,23.4883542451,7.52747767247,0.0996440657789,12.3672932834,27.0668015668,79.6171468583,76.6254164405,2.97173041782,0.02
 11/16  23:00:00,83.1230823927,18.4776140734,6.58768071068,0.0,4.12243109448,15.9888894789,71.3317653451,68.3400349273,2.97173041782,0.02
 11/16  24:00:00,96.8661048495,23.8861480059,7.59048891297,0.465516157458,4.12243109448,15.9888894789,92.6531093559,89.6613789381,2.97173041782,0.02
 11/17  01:00:00,85.0603957317,19.5736285376,5.03611802801,1.11000415102,4.12243109448,15.9888894789,75.9440128014,72.9522823836,2.97173041782,0.02
 11/17  02:00:00,99.1760563051,24.8506407344,5.89516901878,3.26242811209,4.12243109448,15.9888894789,94.9306873112,91.9389568934,2.97173041782,0.02
 11/17  03:00:00,90.0725275256,20.6696430018,4.54738376399,5.85728134395,4.12243109448,15.9888894789,76.8055316067,73.8138011889,2.97173041782,0.02
 11/17  04:00:00,102.994759311,24.8506407344,5.80830736157,5.96797532388,4.12243109448,15.9888894789,96.8443276314,93.8525972136,2.97173041782,0.02
 11/17  05:00:00,131.504020768,29.9084500385,6.4374187878,6.55926623779,12.3672932834,24.9413748627,108.84796398,103.875079951,4.9528840297,0.02
 11/17  06:00:00,155.065672625,29.4969796883,10.2378340086,28.1904880416,12.3672932834,24.9413748627,173.207131823,168.234247793,4.9528840297,0.02
 11/17  07:00:00,203.045881083,30.4621146825,10.8864592921,25.8024562283,24.7345865669,70.7195625826,156.310922965,146.385154906,9.90576805939,0.02
 11/17  08:00:00,216.986812808,30.5856024021,11.9758306034,17.4974989816,37.1018798503,92.3937384068,132.998983358,123.073215299,9.90576805939,0.02
 11/17  09:00:00,222.020316948,30.6736401368,15.2914844862,13.6962506896,37.1018798503,104.434947198,124.311761779,105.782017233,9.90576805939,8.62397648627
 11/17  10:00:00,235.132945672,30.7464906425,19.5529120543,10.6340863374,37.1018798503,116.476155989,108.08445454,98.158686481,9.90576805939,0.02
 11/17  11:00:00,237.183215301,30.8178372825,22.3111768482,8.35594868275,37.1018798503,116.476155989,112.703399231,94.1639876704,9.90576805939,8.63364350111
 11/17  12:00:00,239.423463588,31.0041681661,26.0872714337,6.19123211551,37.1018798503,116.476155989,98.7804040628,88.8546360034,9.90576805939,0.02
 11/17  13:00:00,235.070681571,31.4065248908,32.2799735786,4.56782528227,37.1018798503,104.434947198,102.066746798,83.5304160626,9.90576805939,8.63056267617
 11/17  14:00:00,251.012319192,31.7943907254,36.6783077474,2.96068260849,37.1018798503,116.476155989,89.6627102196,79.7369421602,9.90576805939,0.02
 11/17  15:00:00,249.596008895,31.9558139579,38.1284132841,1.79680743258,37.1018798503,116.476155989,96.6664652987,78.1270042585,9.90576805939,8.63369298085
 11/17  16:00:00,243.918206336,31.9955314863,36.3887417783,1.37415419164,37.1018798503,116.476155989,87.7326442467,77.8068761873,9.90576805939,0.02
 11/17  17:00:00,237.470320722,31.7263132297,26.2939584479,1.27933325294,37.1018798503,116.476155989,90.1967770106,80.2710089512,9.90576805939,0.02
 11/17  18:00:00,239.09862533,31.5154532183,20.6689054758,1.38311446432,37.1018798503,116.476155989,101.083123227,82.5589319559,9.90576805939,8.6184232117
 11/17  19:00:00,155.04334671,29.0316384671,16.3291087692,0.0,24.7345865669,47.5788473902,71.1552472305,66.1823632008,4.9528840297,0.02
 11/17  20:00:00,158.226940397,29.4700442528,15.0903470572,0.0,24.7345865669,47.5788473902,76.5871652301,71.6142812004,4.9528840297,0.02
 11/17  21:00:00,139.431291112,28.1548268957,14.3853261523,0.0,12.3672932834,38.6892022431,89.7254662136,86.7337357958,2.97173041782,0.02
 11/17  22:00:00,114.642173804,22.3452706486,11.4267519132,0.0,12.3672932834,27.0668015668,77.369290926,74.3775605081,2.97173041782,0.02
 11/17  23:00:00,86.4328076147,18.4776140734,9.00260518447,0.0,4.12243109448,15.9888894789,70.3965242448,67.4047938269,2.97173041782,0.02
 11/17  24:00:00,100.958798862,23.8861480059,11.6432220936,0.150490489722,4.12243109448,15.9888894789,91.3369760843,88.3452456665,2.97173041782,0.02
 11/18  01:00:00,88.4914644389,18.916019859,10.9275123796,0.120292554385,4.12243109448,15.9888894789,74.1971456503,71.2054152325,2.97173041782,0.02
 11/18  02:00:00,101.551672504,24.4122349488,15.0711806559,0.64275560302,4.12243109448,15.9888894789,93.317263734,90.3255333162,2.97173041782,0.02
 11/18  03:00:00,83.5766442008,18.4776140734,11.8851375494,0.0,4.12243109448,15.9888894789,75.5454310002,72.5537005824,2.97173041782,0.02
 11/18  04:00:00,98.2002533701,24.1491914773,14.9441835147,0.824724396558,4.12243109448,15.9888894789,94.6158649821,91.6241345642,2.97173041782,0.02
 11/18  05:00:00,110.915054275,29.0316384671,17.3377218332,1.48251573875,4.12243109448,16.0517297156,111.408349972,108.416619554,2.97173041782,0.02
 11/18  06:00:00,109.210335701,28.1548268957,16.275186,0.603894832538,4.12243109448,16.0517297156,112.541372064,109.549641646,2.97173041782,0.02
 11/18  07:00:00,130.602230827,30.3468558241,14.542231589,5.00712437686,4.12243109448,39.6058045677,95.002985517,92.0112550992,2.97173041782,0.02
 11/18  08:00:00,184.727434047,30.4057239697,17.7959127466,28.1003026433,12.3672932834,65.3531420225,153.724806046,140.170075136,4.9528840297,8.60184688032
 11/18  09:00:00,179.55912182,30.3929740178,19.7440837473,19.4766145947,12.3672932834,68.2430321324,138.607037074,133.634153044,4.9528840297,0.02
 11/18  10:00:00,202.253326206,30.4817063102,21.412591577,12.2333616896,16.4897243779,93.1370602926,125.989611531,118.044997083,7.92461444751,0.02
 11/18  11:00:00,204.913489785,30.5702568063,23.3379447438,10.2940421959,16.4897243779,93.1370602926,120.049051455,112.104437007,7.92461444751,0.02
 11/18  12:00:00,205.808923585,30.7446875591,24.2544900202,8.74041441784,16.4897243779,93.1370602926,116.211066059,108.266451612,7.92461444751,0.02
 11/18  13:00:00,196.660017061,30.8842374216,25.4674569062,7.47474993295,16.4897243779,83.9857416113,113.511348637,105.56673419,7.92461444751,0.02
 11/18  14:00:00,200.765220383,30.9618542468,27.8767756201,6.39725378124,16.4897243779,83.9857416113,119.68981343,103.153885031,7.92461444751,8.61131395149
 11/18  15:00:00,201.367930048,30.9609793891,27.4784266866,5.63369413389,16.4897243779,83.9857416113,109.449382881,101.504768433,7.92461444751,0.02
 11/18  16:00:00,171.886409517,30.3468558241,22.414768192,0.0,12.3672932834,70.6512738906,57.611743423,52.6388593933,4.9528840297,0.02
 11/18  17:00:00,174.100854579,30.3468558241,18.4894447456,0.0,12.3672932834,70.6512738906,59.6330398756,54.6601558459,4.9528840297,0.02
 11/18  18:00:00,164.402481358,30.3468558241,13.5906650444,0.0,12.3672932834,58.1284167478,69.3152355296,64.3423514999,4.9528840297,0.02
 11/18  19:00:00,125.263388932,27.71642111,10.6136704952,0.0,12.3672932834,24.9413748627,90.9306867981,85.9578027684,4.9528840297,0.02
 11/18  20:00:00,124.887798381,28.5932326814,10.1804723199,0.0801102534056,12.3672932834,24.9413748627,97.1082262646,92.1353422349,4.9528840297,0.02
 11/18  21:00:00,108.631388207,28.1548268957,10.7782061376,0.11895544821,4.12243109448,16.0517297156,106.122283551,103.130553133,2.97173041782,0.02
 11/18  22:00:00,95.135384097,22.173136888,10.0118837903,0.0,4.12243109448,15.9888894789,91.0249869797,88.0332565619,2.97173041782,0.02
 11/18  23:00:00,86.6951484471,18.4776140734,9.37906520513,0.0,4.12243109448,15.9888894789,79.509618178,76.5178877601,2.97173041782,0.02
 11/18  24:00:00,101.306873295,23.8642277167,11.5955544612,0.774951698782,4.12243109448,15.9888894789,100.128761808,97.1370313898,2.97173041782,0.02
 11/19  01:00:00,86.8094451987,20.2312372161,7.38709607569,3.39920274634,2.06121554724,15.9888894789,80.3220362043,77.3303057864,2.97173041782,0.02
 11/19  02:00:00,100.598243267,25.2890465201,7.76425509548,6.37267970297,2.06121554724,15.9888894789,100.726750665,97.735020247,2.97173041782,0.02
 11/19  03:00:00,88.098887778,20.2312372161,6.14576174318,6.45905146058,2.06121554724,15.9888894789,90.3482654599,78.7746778729,2.97173041782,8.60185716914
 11/19  04:00:00,104.857984828,25.2890465201,9.03737979778,9.38579693408,2.06121554724,15.9888894789,102.434453918,99.4427234997,2.97173041782,0.02
 11/19  05:00:00,91.4828557118,20.2312372161,7.3158633919,8.44734926915,2.06121554724,15.9888894789,82.7784532599,79.7867228421,2.97173041782,0.02
 11/19  06:00:00,108.661361462,25.2890465201,8.88380147931,12.0528630282,2.06121554724,15.9888894789,103.735650795,100.743920377,2.97173041782,0.02
 11/19  07:00:00,85.8045311818,20.2312372161,7.00140828468,10.4297310481,2.06121554724,15.9888894789,83.9289570624,80.9372266446,2.97173041782,0.02
 11/19  08:00:00,93.4093373879,25.2890465201,9.72002789882,13.5743041838,2.06121554724,15.9888894789,104.562297466,101.570567048,2.97173041782,0.02
 11/19  09:00:00,104.924711175,20.2312372161,9.89130580674,7.42133666174,4.12243109448,41.7362269337,80.60397282,75.6310887903,4.9528840297,0.02
 11/19  10:00:00,123.248647425,25.2890465201,15.411145092,6.37300135701,4.12243109448,41.7362269337,94.1531757789,89.1802917492,4.9528840297,0.02
 11/19  11:00:00,110.721972354,20.2312372161,14.8136109715,4.41995541597,4.12243109448,41.7362269337,73.408738012,68.4358539823,4.9528840297,0.02
 11/19  12:00:00,132.369871524,25.2890465201,21.6499349279,4.37259093029,4.12243109448,41.7362269337,87.8624451661,82.8895611364,4.9528840297,0.02
 11/19  13:00:00,114.799786661,20.143556059,17.9045887312,2.67316299619,4.12243109448,41.7362269337,70.1589277674,65.1860437377,4.9528840297,0.02
 11/19  14:00:00,132.83117178,25.289216895,23.5231112646,2.84723741513,4.12243109448,41.7362269337,85.2843797789,80.3114957492,4.9528840297,0.02
 11/19  15:00:00,114.825268067,20.2315295989,18.7167592552,2.1070271815,4.12243109448,41.7362269337,68.876886627,63.9040025973,4.9528840297,0.02
 11/19  16:00:00,129.048687372,25.2892677585,22.4487653202,2.33785147121,4.12243109448,41.7362269337,85.8181059329,80.8452219032,4.9528840297,0.02
 11/19  17:00:00,94.9336500829,18.916019859,13.9986735459,0.527360028058,4.12243109448,24.8785346261,72.167443152,67.1945591223,4.9528840297,0.02
 11/19  18:00:00,103.502854448,23.0970175917,14.3710292322,0.0,2.06121554724,15.9888894789,95.9560130029,92.964282585,2.97173041782,0.02
 11/19  19:00:00,85.6856844876,18.4776140734,9.08675836088,0.0,2.06121554724,15.9888894789,80.9823313868,77.990600969,2.97173041782,0.02
 11/19  20:00:00,101.926840431,24.9602421809,9.14140169838,4.55687842987,2.06121554724,15.9888894789,101.784894477,98.7931640591,2.97173041782,0.02
 11/19  21:00:00,89.0999120253,20.2312372161,6.94828679601,5.41536934342,2.06121554724,15.9888894789,82.9082934591,79.9165630413,2.97173041782,0.02
 11/19  22:00:00,105.734091595,25.2890465201,9.21375157274,8.47665141064,2.06121554724,15.9888894789,103.895788282,100.904057864,2.97173041782,0.02
 11/19  23:00:00,92.3001280599,20.2312372161,7.57578746093,8.09266818824,2.06121554724,15.9888894789,84.2631504503,81.2714200325,2.97173041782,0.02
 11/19  24:00:00,108.41767004,25.2890465201,8.64154032585,12.0528599893,2.06121554724,15.9888894789,105.458462778,102.466732361,2.97173041782,0.02
 11/20  01:00:00,95.708550396,20.2312372161,5.97676989564,10.4433080318,4.12243109448,15.9888894789,84.9883269755,81.9965965577,2.97173041782,0.02
 11/20  02:00:00,111.423341017,25.2890465201,7.61725834824,14.3499126488,4.12243109448,15.9888894789,105.689190122,102.697459704,2.97173041782,0.02
 11/20  03:00:00,95.9142544313,20.2312372161,5.96559612475,12.1767127771,4.12243109448,15.9888894789,85.4927536122,82.5010231944,2.97173041782,0.02
 11/20  04:00:00,114.772974539,25.2890465201,7.60648116935,16.548708441,4.12243109448,15.9888894789,106.395216023,103.403485605,2.97173041782,0.02
 11/20  05:00:00,137.147877363,29.4700442528,9.22238790121,10.5528846445,12.3672932834,24.9413748627,120.250214939,115.277330909,4.9528840297,0.02
 11/20  06:00:00,181.134911908,29.9090059288,13.4485958968,49.8789532251,12.3672932834,24.9413748627,184.862157637,179.889273607,4.9528840297,0.02
 11/20  07:00:00,223.134906828,30.3496473595,15.0174440437,37.946708586,24.7345865669,70.7195625826,165.731171521,147.225284323,9.90576805939,8.60011913857
 11/20  08:00:00,230.280793834,30.3725223088,17.3770724638,23.753747032,37.1018798503,92.3937384068,129.046520106,119.120752046,9.90576805939,0.02
 11/20  09:00:00,231.522085129,30.406784184,19.7662739865,16.24635181,37.1018798503,104.434947198,117.832694739,107.90692668,9.90576805939,0.02
 11/20  10:00:00,237.472638592,30.5733062889,23.3255464816,11.8093241029,37.1018798503,116.476155989,110.025699933,100.099931873,9.90576805939,0.02
 11/20  11:00:00,238.540599733,30.8664932241,29.2996602041,9.2307740339,37.1018798503,116.476155989,112.515759739,93.9759311802,9.90576805939,8.6340604994
 11/20  12:00:00,240.128318957,31.1996975417,34.8736117283,6.80017656627,37.1018798503,116.476155989,98.9859720797,89.0602040203,9.90576805939,0.02
 11/20  13:00:00,231.476201273,31.4602658042,39.3463337924,4.7169258732,37.1018798503,104.434947198,103.956297563,85.4195086454,9.90576805939,8.63102085807
 11/20  14:00:00,242.066978881,31.6544696031,40.9239352153,3.32794687313,37.1018798503,116.476155989,92.4319082457,82.5061401864,9.90576805939,0.02
 11/20  15:00:00,243.55766537,31.7990658416,41.1202537432,2.3220203511,37.1018798503,116.476155989,98.5580875562,80.0182309498,9.90576805939,8.63408854702
 11/20  16:00:00,240.381761614,31.7325940494,39.1889600753,1.66941801544,37.1018798503,116.476155989,89.7139077233,79.7881396639,9.90576805939,0.02
 11/20  17:00:00,235.510066227,31.3609273282,27.2413643185,1.64911374692,37.1018798503,116.476155989,101.232212995,82.6987464783,9.90576805939,8.6276984571
 11/20  18:00:00,241.800028375,31.1456369481,22.0965074022,1.67865344444,37.1018798503,116.476155989,94.6104980873,84.6847300279,9.90576805939,0.02
 11/20  19:00:00,156.163478046,28.7393679433,18.9619569066,0.0,24.7345865669,47.5788473902,71.9272921487,66.9544081191,4.9528840297,0.02
 11/20  20:00:00,152.750251824,28.8124355743,14.7058038173,0.0,24.7345865669,47.5788473902,77.7179767001,72.7450926704,4.9528840297,0.02
 11/20  21:00:00,131.09199248,29.0316384671,13.1118197093,0.0,12.3672932834,38.6892022431,91.9839989251,88.9922685073,2.97173041782,0.02
 11/20  22:00:00,103.759125134,21.2492561844,10.4974045264,0.0,12.3672932834,27.0668015668,87.7028718214,76.1255388279,2.97173041782,8.60560257562
 11/20  23:00:00,78.6285016842,18.4776140734,8.428733844,0.0,4.12243109448,15.9888894789,72.366459449,69.3747290312,2.97173041782,0.02
 11/20  24:00:00,92.4299591947,23.0970175917,11.1481816721,0.0,4.12243109448,15.9888894789,92.8024660235,89.8107356057,2.97173041782,0.02
 11/21  01:00:00,80.0472907795,18.6529763876,8.39471081681,0.0249177948301,4.12243109448,15.9888894789,75.8687419242,72.8770115064,2.97173041782,0.02
 11/21  02:00:00,92.2764713661,23.9738291631,9.85451041897,0.446069515938,4.12243109448,15.9888894789,95.4313656141,92.4396351962,2.97173041782,0.02
 11/21  03:00:00,81.5574803204,18.916019859,8.1163429498,0.404309826491,4.12243109448,15.9888894789,77.7304275394,74.7386971216,2.97173041782,0.02
 11/21  04:00:00,98.905794007,25.201365363,10.2284697447,3.29301148725,4.12243109448,15.9888894789,98.1539790161,95.1622485983,2.97173041782,0.02
 11/21  05:00:00,121.322828765,29.0316384671,10.039296816,1.90312148505,12.3672932834,24.9413748627,109.004901916,104.032017886,4.9528840297,0.02
 11/21  06:00:00,152.015981081,29.9521985541,12.4029500065,29.1480916622,12.3672932834,24.9413748627,173.395813237,168.422929208,4.9528840297,0.02
 11/21  07:00:00,197.414812426,30.4411948315,13.7536409417,20.8781704636,24.7345865669,70.7195625826,148.301518114,138.375750054,9.90576805939,0.02
 11/21  08:00:00,211.884047604,30.5959461261,15.5111454912,11.648861277,37.1018798503,92.3937384068,119.498241678,109.572473619,9.90576805939,0.02
 11/21  09:00:00,218.702726048,30.7318338802,17.7314356601,7.83731810254,37.1018798503,104.434947198,108.910819685,98.9850516258,9.90576805939,0.02
 11/21  10:00:00,229.537485013,31.017819661,21.2507204467,6.25492313789,37.1018798503,116.476155989,111.028578505,92.4947894932,9.90576805939,8.62802095238
 11/21  11:00:00,227.315630786,31.4568956097,27.6639724685,4.89646572369,37.1018798503,116.476155989,97.7880501959,87.8622821366,9.90576805939,0.02
 11/21  12:00:00,229.757213648,31.9234771961,37.4303299704,3.16671836678,37.1018798503,116.476155989,102.435735007,83.8942309096,9.90576805939,8.63573603787
 11/21  13:00:00,221.549434121,32.2869220615,41.7866055875,1.99427165844,37.1018798503,104.434947198,90.7076195668,80.7818515074,9.90576805939,0.02
 11/21  14:00:00,231.485143077,32.5384365627,42.0961879246,1.19365669906,37.1018798503,116.476155989,96.9822759159,78.4423163,9.90576805939,8.63419155651
 11/21  15:00:00,232.187415447,32.7011472704,42.2876445213,0.875576919176,37.1018798503,116.476155989,86.5033111993,76.5775431399,9.90576805939,0.02
 11/21  16:00:00,227.378046791,32.5487369235,38.2839467317,0.686248926038,37.1018798503,116.476155989,95.3399989142,76.8017993632,9.90576805939,8.63243149159
 11/21  17:00:00,224.60669557,32.0332786706,28.749986599,0.751685120384,37.1018798503,116.476155989,90.0154123591,80.0896442997,9.90576805939,0.02
 11/21  18:00:00,226.801602249,31.6967140655,20.8979034671,0.985223957008,37.1018798503,116.476155989,92.4475471458,82.5217790864,9.90576805939,0.02
 11/21  19:00:00,142.369263353,28.8489693897,14.5196222009,0.0,24.7345865669,47.5788473902,71.2576576482,66.2847736185,4.9528840297,0.02
 11/21  20:00:00,145.025549606,29.6161795147,12.5335209971,0.0,24.7345865669,47.5788473902,85.6581027805,72.0971380358,4.9528840297,8.60808071506
 11/21  21:00:00,124.125453098,27.71642111,12.0928501134,0.0,12.3672932834,38.6892022431,90.7283280409,87.7365976231,2.97173041782,0.02
 11/21  22:00:00,102.481352239,22.4183382795,9.13333565136,0.0,12.3672932834,27.0668015668,78.2551663792,75.2634359614,2.97173041782,0.02
 11/21  23:00:00,76.8909137304,18.4776140734,6.88130135337,0.0,4.12243109448,15.9888894789,71.8317887553,68.8400583375,2.97173041782,0.02
 11/21  24:00:00,89.7530452274,24.1930320559,8.86390678412,0.200428015865,4.12243109448,15.9888894789,92.2646042681,89.2728738503,2.97173041782,0.02
 11/22  01:00:00,76.7735887249,18.8283387019,6.89331413502,0.137672644108,4.12243109448,15.9888894789,75.7466048084,72.7548743906,2.97173041782,0.02
 11/22  02:00:00,87.4304765836,23.9738291631,9.20998454112,0.645552446791,4.12243109448,15.9888894789,95.3829932198,92.391262802,2.97173041782,0.02
 11/22  03:00:00,77.601146634,19.7051502733,7.80371837301,1.46728300762,4.12243109448,15.9888894789,77.762630605,74.7709001872,2.97173041782,0.02
 11/22  04:00:00,92.2508000258,25.2890465201,8.91869981754,4.22558649235,4.12243109448,15.9888894789,97.4914965134,94.4997660955,2.97173041782,0.02
 11/22  05:00:00,119.267468858,29.4700442528,8.15107449407,3.19341015608,12.3672932834,24.9413748627,108.684747007,103.711862978,4.9528840297,0.02
 11/22  06:00:00,149.143097171,29.9620601071,11.1019302123,28.9560889141,12.3672932834,24.9413748627,172.467803623,167.494919594,4.9528840297,0.02
 11/22  07:00:00,194.711438481,30.4623667112,11.2655479212,21.3543843144,24.7345865669,70.7195625826,154.871174669,144.94540661,9.90576805939,0.02
 11/22  08:00:00,205.410138218,30.6529804219,13.5207655581,12.282992439,37.1018798503,92.3937384068,125.801669579,115.87590152,9.90576805939,0.02
 11/22  09:00:00,208.450432908,30.814559418,16.3655590858,8.14504326712,37.1018798503,104.434947198,117.765195557,99.2335693206,9.90576805939,8.62585817716
 11/22  10:00:00,219.987998017,31.09854196,19.5460774045,6.5923818844,37.1018798503,116.476155989,102.660632326,92.7348642669,9.90576805939,0.02
 11/22  11:00:00,225.880098665,31.5115986746,24.9847262371,5.17803270494,37.1018798503,116.476155989,106.186562615,87.6465175021,9.90576805939,8.63427705387
 11/22  12:00:00,236.425478842,32.0148391178,34.4912421152,3.36361251391,37.1018798503,116.476155989,92.5686962533,82.6429281939,9.90576805939,0.02
 11/22  13:00:00,238.872198883,32.49655764,46.6231082053,2.10416378801,37.1018798503,104.434947198,97.0472007794,78.5103242925,9.90576805939,8.63110842756
 11/22  14:00:00,261.527254787,32.8786294524,55.3659406879,1.11819319965,37.1018798503,116.476155989,85.0675068202,75.1417387608,9.90576805939,0.02
 11/22  15:00:00,271.299383281,33.1555833393,60.2260037716,0.664171798946,37.1018798503,116.476155989,91.1380184472,72.5980466898,9.90576805939,8.63420369799
 11/22  16:00:00,268.282560213,33.0264144493,59.4918398679,0.410491567961,37.1018798503,116.476155989,82.8729921273,72.9472240679,9.90576805939,0.02
 11/22  17:00:00,255.43667335,32.4452803888,40.9783802379,0.382486165016,37.1018798503,116.476155989,86.401357698,76.4755896386,9.90576805939,0.02
 11/22  18:00:00,248.110536707,32.0630224358,24.3957103121,0.510547758877,37.1018798503,116.476155989,97.5731871847,79.048779188,9.90576805939,8.61863993726
 11/22  19:00:00,160.781469601,29.1412399135,18.521263888,0.0,24.7345865669,47.5788473902,68.665424643,63.6925406133,4.9528840297,0.02
 11/22  20:00:00,154.500625208,29.7623147766,14.9196557318,0.0,24.7345865669,47.5788473902,74.8909103655,69.9180263358,4.9528840297,0.02
 11/22  21:00:00,128.913581602,27.71642111,13.0083206162,0.0,12.3672932834,38.6892022431,89.1105854139,86.118854996,2.97173041782,0.02
 11/22  22:00:00,106.700671765,22.4767923843,11.9308090724,0.0,12.3672932834,27.0668015668,77.2199912867,74.2282608689,2.97173041782,0.02
 11/22  23:00:00,80.1985394308,18.4776140734,11.1267428648,0.0,4.12243109448,15.9888894789,70.2511119685,67.2593815507,2.97173041782,0.02
 11/22  24:00:00,92.7030268816,24.4122349488,13.1358456691,0.0545323063197,4.12243109448,15.9888894789,90.0289411948,87.037210777,2.97173041782,0.02
 11/23  01:00:00,76.9988818987,18.4776140734,9.29774653904,0.0,2.06121554724,15.9888894789,74.2834111265,71.2916807087,2.97173041782,0.02
 11/23  02:00:00,88.4893999571,24.1930320559,10.5453095058,0.308421692413,2.06121554724,15.9888894789,94.9745902239,91.9828598061,2.97173041782,0.02
 11/23  03:00:00,75.6897425985,18.4776140734,7.08525807305,0.0,2.06121554724,15.9888894789,77.1912065155,74.1994760977,2.97173041782,0.02
 11/23  04:00:00,91.8522283411,24.9383218916,8.72265930456,2.09621609459,2.06121554724,15.9888894789,97.9476031183,94.9558727005,2.97173041782,0.02
 11/23  05:00:00,80.6739876677,20.2312372161,7.4415706399,3.2132699203,2.06121554724,15.9888894789,79.3329314068,76.341200989,2.97173041782,0.02
 11/23  06:00:00,92.9206152248,25.2890465201,8.84290560786,5.61743939863,2.06121554724,15.9888894789,99.6516723266,96.6599419088,2.97173041782,0.02
 11/23  07:00:00,76.513319369,20.2312372161,6.39925907494,5.70487405046,2.06121554724,15.9888894789,89.4838374729,77.9102531296,2.97173041782,8.60185392551
 11/23  08:00:00,76.5431913662,24.4122349488,9.02589621974,3.59457744661,2.06121554724,15.9888894789,99.3041556909,96.3124252731,2.97173041782,0.02
 11/23  09:00:00,91.4243907576,20.377372478,8.6620197253,2.31439332242,4.12243109448,41.7362269337,75.3624251098,70.3895410801,4.9528840297,0.02
 11/23  10:00:00,104.065710257,24.5583702107,13.250795197,1.56402519138,4.12243109448,41.7362269337,88.8844075161,83.9115234864,4.9528840297,0.02
 11/23  11:00:00,94.6474456285,19.5005609066,11.5236121036,0.97413902334,4.12243109448,41.7362269337,70.5411773724,65.5682933427,4.9528840297,0.02
 11/23  12:00:00,110.018845088,25.201365363,15.7806496338,1.67841542138,4.12243109448,41.7362269337,87.2104000339,82.2375160043,4.9528840297,0.02
 11/23  13:00:00,95.304666764,20.2312372161,12.9650446733,1.32305914006,4.12243109448,41.7362269337,70.4222318068,65.4493477771,4.9528840297,0.02
 11/23  14:00:00,109.124104821,25.2892392819,16.8499563211,1.42667551519,4.12243109448,41.7362269337,86.395857596,81.4229735663,4.9528840297,0.02
 11/23  15:00:00,96.2114208438,20.2313515275,13.6477188673,1.0462917941,4.12243109448,41.7362269337,70.3158205296,65.3429364999,4.9528840297,0.02
 11/23  16:00:00,106.279150042,24.4122349488,16.2273954797,0.791413403075,4.12243109448,41.7362269337,88.9735257875,84.0006417578,4.9528840297,0.02
 11/23  17:00:00,79.9048623127,18.4776140734,12.0123433577,0.0,4.12243109448,24.8785346261,73.8631778247,68.890293795,4.9528840297,0.02
 11/23  18:00:00,88.2167886287,23.0970175917,14.4709626025,0.0,2.06121554724,15.9888894789,97.091328018,94.0995976002,2.97173041782,0.02
 11/23  19:00:00,76.8565701229,18.4776140734,10.8759206384,0.0,2.06121554724,15.9888894789,80.9809949151,77.9892644973,2.97173041782,0.02
 11/23  20:00:00,87.5862121531,23.0970175917,12.8666269099,0.0,2.06121554724,15.9888894789,101.423476511,98.4317460928,2.97173041782,0.02
 11/23  21:00:00,78.8240876378,19.7928314304,9.66826094686,2.33994496421,2.06121554724,15.9888894789,82.2989659663,79.3072355485,2.97173041782,0.02
 11/23  22:00:00,89.9363200598,24.4122349488,11.4043747974,3.02223987162,2.06121554724,15.9888894789,103.068760886,100.077030468,2.97173041782,0.02
 11/23  23:00:00,82.1738328327,20.6696430018,8.40990813609,6.5133985371,2.06121554724,15.9888894789,83.2602062119,80.2684757941,2.97173041782,0.02
 11/23  24:00:00,93.3165024117,24.8506407344,9.80168622281,6.58760592613,2.06121554724,15.9888894789,104.111685536,101.119955118,2.97173041782,0.02
 11/24  01:00:00,88.7092444567,20.6696430018,6.83173073384,9.49980619901,4.12243109448,15.9888894789,83.7512987897,80.7595683719,2.97173041782,0.02
 11/24  02:00:00,98.1273151456,24.8506407344,8.78753616718,8.40202251038,4.12243109448,15.9888894789,104.257857366,101.266126948,2.97173041782,0.02
 11/24  03:00:00,90.543226829,20.6696430018,7.84608121209,11.3150467907,4.12243109448,15.9888894789,84.0904075348,81.098677117,2.97173041782,0.02
 11/24  04:00:00,101.594568738,24.8506407344,10.6564617581,9.57954682517,4.12243109448,15.9888894789,104.417287888,101.425557471,2.97173041782,0.02
 11/24  05:00:00,131.603173599,29.9084500385,12.3949790987,9.51584377597,12.3672932834,24.9413748627,118.227627594,113.254743565,4.9528840297,0.02
 11/24  06:00:00,160.230134965,29.4760556897,15.1200843711,34.8414264571,12.3672932834,24.9413748627,183.767641087,178.794757058,4.9528840297,0.02
 11/24  07:00:00,214.54976468,30.391471949,14.8605692381,32.1021631827,24.7345865669,70.7195625826,154.846732301,144.920964241,9.90576805939,0.02
 11/24  08:00:00,229.585077424,30.4338610133,14.5147718608,21.4847328197,37.1018798503,92.3937384068,143.195646553,124.681299192,9.90576805939,8.60857930177
 11/24  09:00:00,235.763833989,30.4598886597,14.5175402515,18.0997236751,37.1018798503,104.434947198,127.439277955,117.513509896,9.90576805939,0.02
 11/24  10:00:00,244.22687148,30.4904815323,14.5098942024,15.9527074007,37.1018798503,116.476155989,123.146098031,113.220329971,9.90576805939,0.02
 11/24  11:00:00,241.808262463,30.5179751732,14.5174814022,14.0343697453,37.1018798503,116.476155989,128.126344548,109.58608577,9.90576805939,8.63449071867
 11/24  12:00:00,240.940255482,30.5387298062,14.5296501611,12.7160680344,37.1018798503,116.476155989,116.657727961,106.731959902,9.90576805939,0.02
 11/24  13:00:00,229.040632921,30.5580647534,14.5170389385,11.5379736096,37.1018798503,104.434947198,122.371328268,103.834248834,9.90576805939,8.63131137426
 11/24  14:00:00,236.675758564,30.5847146092,14.5107697472,10.3780375152,37.1018798503,116.476155989,111.104335016,101.178566956,9.90576805939,0.02
 11/24  15:00:00,235.426590525,30.6184625814,14.5124594801,9.46935556395,37.1018798503,116.476155989,117.265638777,98.7254846302,9.90576805939,8.63438608743
 11/24  16:00:00,234.972890867,30.6519469012,14.515058023,9.090805114,37.1018798503,116.476155989,106.910789658,96.9850215988,9.90576805939,0.02
 11/24  17:00:00,244.532296823,30.6800656374,14.5126979795,8.9831537594,37.1018798503,116.476155989,114.235078387,95.7012666526,9.90576805939,8.62804367513
 11/24  18:00:00,249.893914677,30.7038117102,14.0002458938,9.02326240678,37.1018798503,116.476155989,106.057067054,96.1312989946,9.90576805939,0.02
 11/24  19:00:00,157.164874468,28.8855032052,10.0927024122,0.00523354181416,24.7345865669,47.5788473902,80.3746847259,75.4018006962,4.9528840297,0.02
 11/24  20:00:00,156.768488361,28.8855032052,9.32739842783,0.0853685161901,24.7345865669,47.5788473902,84.7615013716,79.788617342,4.9528840297,0.02
 11/24  21:00:00,137.769452346,28.5932326814,8.72147927987,0.554395529752,12.3672932834,38.6892022431,97.3851316071,94.3934011893,2.97173041782,0.02
 11/24  22:00:00,111.968152633,22.173136888,7.09185621305,0.0,12.3672932834,27.0668015668,84.2321501541,81.2404197363,2.97173041782,0.02
 11/24  23:00:00,87.5200996527,19.7051502733,5.93120832931,2.59972508901,4.12243109448,15.9888894789,74.9485914799,71.9568610621,2.97173041782,0.02
 11/24  24:00:00,105.242639352,25.2890465201,7.11674635777,6.72980177919,4.12243109448,15.9888894789,104.267819965,92.6942253841,2.97173041782,8.60186416306
 11/25  01:00:00,91.2047878724,20.2312372161,5.30220304745,6.82535473189,4.12243109448,15.9888894789,78.1765923121,75.1848618943,2.97173041782,0.02
 11/25  02:00:00,106.587443124,25.2890465201,6.7368618778,10.1544208257,4.12243109448,15.9888894789,98.6951811401,95.7034507223,2.97173041782,0.02
 11/25  03:00:00,92.9045994255,20.2312372161,5.26842301453,9.15819484781,4.12243109448,15.9888894789,80.1592447662,77.1675143483,2.97173041782,0.02
 11/25  04:00:00,109.270094391,25.2890465201,6.67325454293,12.9157152794,4.12243109448,15.9888894789,100.619839876,97.6281094581,2.97173041782,0.02
 11/25  05:00:00,117.194428129,29.4700442528,7.36233416528,11.0637045596,4.12243109448,16.0517297156,118.126467017,115.1347366,2.97173041782,0.02
 11/25  06:00:00,121.708811811,29.9084500385,7.31635180125,15.0107266859,4.12243109448,16.0517297156,119.045129798,116.05339938,2.97173041782,0.02
 11/25  07:00:00,144.133119389,30.3468558241,7.3141737735,18.0624082464,4.12243109448,39.6058045677,124.82604243,121.834312012,2.97173041782,0.02
 11/25  08:00:00,208.061533673,30.3468558241,10.0178152086,55.4912129729,12.3672932834,65.3531420225,179.744477839,174.77159381,4.9528840297,0.02
 11/25  09:00:00,201.323947499,30.3468558241,10.4875442996,46.330042103,12.3672932834,68.2430321324,176.079616663,171.106732633,4.9528840297,0.02
 11/25  10:00:00,220.995678893,30.3497892243,10.8958572353,37.5697129567,16.4897243779,93.1370602926,163.311653687,155.367039239,7.92461444751,0.02
 11/25  11:00:00,218.615637273,30.3560461076,11.4560456051,34.7639546623,16.4897243779,93.1370602926,157.135633807,149.19101936,7.92461444751,0.02
 11/25  12:00:00,215.994652412,30.3597709428,12.3707448609,32.5309270443,16.4897243779,93.1370602926,159.913383958,143.374689052,7.92461444751,8.61408045867
 11/25  13:00:00,203.198376783,30.3616288295,13.2531916194,30.342745399,16.4897243779,83.9857416113,145.92500388,137.980389433,7.92461444751,0.02
 11/25  14:00:00,201.324214339,30.3627292522,14.1401150074,28.7764008351,16.4897243779,83.9857416113,141.122183367,133.177568919,7.92461444751,0.02
 11/25  15:00:00,200.559600893,30.3635457492,14.5112005956,27.5769372376,16.4897243779,83.9857416113,138.179792388,130.23517794,7.92461444751,0.02
 11/25  16:00:00,156.256810781,30.3468558241,10.4820525569,2.6479908133,12.3672932834,70.6512738906,91.7700607569,86.7971767272,4.9528840297,0.02
 11/25  17:00:00,169.265126604,30.3468558241,7.79012611019,6.14908095772,12.3672932834,70.6512738906,100.786674945,95.8137909155,4.9528840297,0.02
 11/25  18:00:00,164.389257685,30.3468558241,5.54083801526,8.40753145137,12.3672932834,58.1284167478,120.661803191,107.103264981,4.9528840297,8.60565417999
 11/25  19:00:00,130.793653248,29.4700442528,3.55104001941,6.90052337205,12.3672932834,24.9413748627,103.614718263,98.641834233,4.9528840297,0.02
 11/25  20:00:00,134.614024724,29.9084500385,3.28640104567,10.0249751823,12.3672932834,24.9413748627,105.815300262,100.842416232,4.9528840297,0.02
 11/25  21:00:00,118.63007882,29.4700442528,4.40519839529,11.9359085839,4.12243109448,16.0517297156,114.005884065,111.014153648,2.97173041782,0.02
 11/25  22:00:00,108.33926435,24.3651658165,4.9174353631,15.985298051,4.12243109448,15.9888894789,95.9371403419,92.9454099241,2.97173041782,0.02
 11/25  23:00:00,96.8700079914,20.2312372161,4.52437581998,14.3183196372,4.12243109448,15.9888894789,81.7091338954,78.7174034776,2.97173041782,0.02
 11/25  24:00:00,115.516368984,25.2890465201,6.20093526788,18.1155392384,4.12243109448,15.9888894789,101.849715724,98.8579853061,2.97173041782,0.02
 11/26  01:00:00,100.712668098,20.2312372161,4.75791361236,16.3639948483,2.06121554724,15.9888894789,82.7337272722,79.7419968544,2.97173041782,0.02
 11/26  02:00:00,119.840214508,25.2890465201,4.80708595041,20.9201289657,2.06121554724,15.9888894789,104.314380829,101.322650411,2.97173041782,0.02
 11/26  03:00:00,104.514162984,20.2312372161,2.85519907519,18.5955574096,2.06121554724,15.9888894789,84.4140863417,81.4223559239,2.97173041782,0.02
 11/26  04:00:00,123.532877098,25.2890465201,3.30215346841,23.7326559503,2.06121554724,15.9888894789,106.175285039,103.183554621,2.97173041782,0.02
 11/26  05:00:00,106.366524884,20.2312372161,2.20930484627,20.7531693604,2.06121554724,15.9888894789,85.8572915686,82.8655611508,2.97173041782,0.02
 11/26  06:00:00,125.646765882,25.2890465201,2.05871892825,26.461355581,2.06121554724,15.9888894789,107.894696119,104.902965701,2.97173041782,0.02
 11/26  07:00:00,103.661391122,20.2312372161,1.29456986014,22.783040205,2.06121554724,15.9888894789,87.1629271246,84.1711967068,2.97173041782,0.02
 11/26  08:00:00,111.810234525,25.2890465201,2.74468742851,26.2895313469,2.06121554724,15.9888894789,107.980923914,104.989193496,2.97173041782,0.02
 11/26  09:00:00,116.697211962,20.2312372161,3.77181600555,15.6097436175,4.12243109448,41.7362269337,82.6786516187,77.705767589,4.9528840297,0.02
 11/26  10:00:00,133.656179318,25.2890465201,6.54348738666,16.3727611237,4.12243109448,41.7362269337,97.3317671013,92.3588830716,4.9528840297,0.02
 11/26  11:00:00,114.633846547,20.2312372161,5.97824685965,11.6123088247,4.12243109448,41.7362269337,76.7243294526,71.7514454229,4.9528840297,0.02
 11/26  12:00:00,132.190797418,25.2890465201,8.65459523068,12.90191864,4.12243109448,41.7362269337,92.8992347584,87.9263507287,4.9528840297,0.02
 11/26  13:00:00,113.841186184,20.2312372161,7.3698201516,9.22270711191,4.12243109448,41.7362269337,74.2052278298,69.2323438001,4.9528840297,0.02
 11/26  14:00:00,130.871740621,25.2890465201,9.60411338831,10.3453134895,4.12243109448,41.7362269337,90.7326833765,85.7597993468,4.9528840297,0.02
 11/26  15:00:00,112.942480306,20.2312372161,7.60025657505,7.55930973215,4.12243109448,41.7362269337,73.0384956986,68.0656116689,4.9528840297,0.02
 11/26  16:00:00,130.020479685,25.2890465201,9.22729578119,9.19914553667,4.12243109448,41.7362269337,90.9193493437,85.946465314,4.9528840297,0.02
 11/26  17:00:00,103.355670041,20.2312372161,5.646324047,8.33563814103,4.12243109448,24.8785346261,77.2716418886,72.2987578589,4.9528840297,0.02
 11/26  18:00:00,117.077839319,25.2890465201,4.8064200207,15.1520962237,2.06121554724,15.9888894789,101.573028615,98.5812981974,2.97173041782,0.02
 11/26  19:00:00,100.912354266,20.2312372161,2.4609016956,14.5995438526,2.06121554724,15.9888894789,84.3061622192,81.3144318013,2.97173041782,0.02
 11/26  20:00:00,120.284363251,25.2890465201,1.98463973666,20.4616732642,2.06121554724,15.9888894789,106.302902555,103.311172138,2.97173041782,0.02
 11/26  21:00:00,104.416486843,20.2312372161,0.544578808908,18.9828438908,2.06121554724,15.9888894789,95.2249591323,83.6513669185,2.97173041782,8.60186179599
 11/26  22:00:00,124.109029641,25.2890465201,0.10140888461,25.1902422634,2.06121554724,15.9888894789,109.231938525,106.240208107,2.97173041782,0.02
 11/26  23:00:00,107.403622929,20.2312372161,0.0200407519755,22.555388658,2.06121554724,15.9888894789,90.4086408468,87.416910429,2.97173041782,0.02
 11/26  24:00:00,126.612534738,25.2890465201,0.0270342310803,28.9037447834,2.06121554724,15.9888894789,113.65349856,110.661768142,2.97173041782,0.02
 11/27  01:00:00,110.965703806,20.2312372161,0.0462888484378,24.1509088755,4.12243109448,15.9888894789,89.1494089818,86.157678564,2.97173041782,0.02
 11/27  02:00:00,131.038833543,25.2890465201,0.0893178914475,30.2887245004,4.12243109448,15.9888894789,110.787629887,107.795899469,2.97173041782,0.02
 11/27  03:00:00,113.198972094,20.2312372161,0.0169581634713,25.9271805002,4.12243109448,15.9888894789,91.1106376553,88.1189072375,2.97173041782,0.02
 11/27  04:00:00,132.321480629,25.2890465201,0.0259068426182,32.2580654134,4.12243109448,15.9888894789,114.034572894,111.042842476,2.97173041782,0.02
 11/27  05:00:00,151.342090349,29.4700442528,0.0,22.6826406349,12.3672932834,24.9413748627,130.162633549,125.189749519,4.9528840297,0.02
 11/27  06:00:00,206.709744924,29.9084500385,2.21183189929,74.9297787265,12.3672932834,24.9413748627,194.244986764,189.272102734,4.9528840297,0.02
 11/27  07:00:00,247.038341653,30.3468558241,2.48059715798,62.7092916467,24.7345865669,70.7195625826,205.437685161,195.511917101,9.90576805939,0.02
 11/27  08:00:00,251.025662945,30.3484773114,4.49695898102,44.0094569894,37.1018798503,92.3937384068,180.570981445,170.645213386,9.90576805939,0.02
 11/27  09:00:00,252.775212019,30.3545823878,8.30234702687,32.9639505657,37.1018798503,104.434947198,155.909911201,145.984143141,9.90576805939,0.02
 11/27  10:00:00,260.302932053,30.3621663941,11.8292656186,25.6694446348,37.1018798503,116.476155989,144.06143681,125.525967041,9.90576805939,8.62970170939
 11/27  11:00:00,257.296210718,30.3822383036,14.7042180122,20.5898014299,37.1018798503,116.476155989,118.221039725,108.295271665,9.90576805939,0.02
 11/27  12:00:00,255.257783998,30.5413182792,17.1813179162,16.2312176366,37.1018798503,116.476155989,113.463976449,94.9217275391,9.90576805939,8.6364808503
 11/27  13:00:00,244.189030252,30.759639332,19.5081747748,12.73407237,37.1018798503,104.434947198,99.9911558151,90.0653877557,9.90576805939,0.02
 11/27  14:00:00,252.861625293,30.9194003217,20.9452921127,9.89669114695,37.1018798503,116.476155989,104.923451801,86.3811906407,9.90576805939,8.63649310122
 11/27  15:00:00,252.276045999,31.0033925844,21.2854338111,7.76874778684,37.1018798503,116.476155989,93.6908063551,83.7650382957,9.90576805939,0.02
 11/27  16:00:00,251.054514455,30.9345479556,21.2920863501,6.55226369592,37.1018798503,116.476155989,101.628488995,83.0897766411,9.90576805939,8.63294429411
 11/27  17:00:00,256.779846065,30.6717675593,17.8829534157,6.30860888952,37.1018798503,116.476155989,96.0243062175,86.0985381581,9.90576805939,0.02
 11/27  18:00:00,258.774344324,30.5740846154,15.8968716709,6.28177329025,37.1018798503,116.476155989,98.0412394462,88.1154713868,9.90576805939,0.02
 11/27  19:00:00,166.174377402,27.71642111,12.4057072695,0.0,24.7345865669,47.5788473902,84.2686609013,70.7066455189,4.9528840297,8.6091313527
 11/27  20:00:00,163.452809854,28.5932326814,9.59764258598,0.0,24.7345865669,47.5788473902,81.4077184784,76.4348344487,4.9528840297,0.02
 11/27  21:00:00,139.067735018,28.1548268957,8.34660011925,0.0259315124334,12.3672932834,38.6892022431,95.3279101066,92.3361796888,2.97173041782,0.02
 11/27  22:00:00,112.508425325,22.173136888,6.662492487,0.0,12.3672932834,27.0668015668,83.1056467138,80.113916296,2.97173041782,0.02
 11/27  23:00:00,83.2495496803,18.4776140734,4.2879531683,0.0,4.12243109448,15.9888894789,74.4418723058,71.450141888,2.97173041782,0.02
 11/27  24:00:00,100.988781273,24.8506407344,4.36376598544,3.22310802504,4.12243109448,15.9888894789,94.9904696964,91.9987392785,2.97173041782,0.02
 11/28  01:00:00,92.9695157761,20.6696430018,3.99590462925,6.38595205868,4.12243109448,15.9888894789,77.0098581673,74.0181277495,2.97173041782,0.02
 11/28  02:00:00,106.556501715,24.8506407344,5.83638383885,6.79625736885,4.12243109448,15.9888894789,97.2084942733,94.2167638555,2.97173041782,0.02
 11/28  03:00:00,97.49263603,20.6696430018,4.53848778041,10.3390547045,4.12243109448,15.9888894789,78.8828492813,75.8911188635,2.97173041782,0.02
 11/28  04:00:00,109.46370021,24.8506407344,5.77396539298,9.79016804302,4.12243109448,15.9888894789,99.3421560744,96.3504256566,2.97173041782,0.02
 11/28  05:00:00,137.964021191,29.9084500385,5.88178593833,10.2987866477,12.3672932834,24.9413748627,111.673914888,106.701030858,4.9528840297,0.02
 11/28  06:00:00,166.924645967,29.4801086813,9.29465082447,36.4801257526,12.3672932834,24.9413748627,177.030623636,172.057739606,4.9528840297,0.02
 11/28  07:00:00,218.449855275,30.379864711,8.86609688039,35.4627815646,24.7345865669,70.7195625826,168.014273312,158.088505252,9.90576805939,0.02
 11/28  08:00:00,227.58338722,30.4365178554,9.72757445269,22.9891518943,37.1018798503,92.3937384068,146.640211694,136.714443635,9.90576805939,0.02
 11/28  09:00:00,232.875030196,30.4878842529,13.0381128742,16.1164232575,37.1018798503,104.434947198,133.348627853,114.816588257,9.90576805939,8.62627153707
 11/28  10:00:00,243.850113587,30.6035328594,16.0337833849,12.3981714264,37.1018798503,116.476155989,106.47878998,96.5530219204,9.90576805939,0.02
 11/28  11:00:00,243.728367003,30.748443693,18.5912467525,10.2310236381,37.1018798503,116.476155989,109.644290362,91.1036465439,9.90576805939,8.63487575901
 11/28  12:00:00,244.476019335,31.0604483165,20.6030886027,8.16787969589,37.1018798503,116.476155989,96.0818363,86.1560682406,9.90576805939,0.02
 11/28  13:00:00,234.492464459,31.3845500132,22.9232991674,6.21465878844,37.1018798503,104.434947198,100.819501097,82.2820733732,9.90576805939,8.63165966464
 11/28  14:00:00,247.649003006,31.6148150302,27.1223988028,4.39286439402,37.1018798503,116.476155989,89.417774623,79.4920065636,9.90576805939,0.02
 11/28  15:00:00,252.456663367,31.7465825511,32.5269447093,3.2411221632,37.1018798503,116.476155989,95.7859781651,77.2453940479,9.90576805939,8.63481605776
 11/28  16:00:00,251.530114496,31.7113575905,31.5778102475,2.44026073137,37.1018798503,116.476155989,86.6003993208,76.6746312614,9.90576805939,0.02
 11/28  17:00:00,254.047164454,31.3512636922,24.3236034816,2.14134103962,37.1018798503,116.476155989,98.1969484961,79.6627829709,9.90576805939,8.62839746583
 11/28  18:00:00,254.713169941,31.1038716311,18.229914937,2.44317491185,37.1018798503,116.476155989,92.3635440389,82.4377759795,9.90576805939,0.02
 11/28  19:00:00,166.589832314,29.0316384671,11.5003007102,0.0,24.7345865669,47.5788473902,71.8624798926,66.8895958629,4.9528840297,0.02
 11/28  20:00:00,165.769556546,28.8855032052,10.3372590395,0.0,24.7345865669,47.5788473902,77.6669666349,72.6940826052,4.9528840297,0.02
 11/28  21:00:00,143.729206279,28.5932326814,8.61510363427,0.0,12.3672932834,38.6892022431,91.4188365556,88.4271061378,2.97173041782,0.02
 11/28  22:00:00,116.142172602,22.173136888,7.2991228271,0.0,12.3672932834,27.0668015668,80.6205555088,77.628825091,2.97173041782,0.02
 11/28  23:00:00,87.3052821912,18.4776140734,6.60926378749,0.0,4.12243109448,15.9888894789,72.1036402735,69.1119098557,2.97173041782,0.02
 11/28  24:00:00,105.001340668,24.4122349488,9.26956736483,0.805744784493,4.12243109448,15.9888894789,91.7297807391,88.7380503213,2.97173041782,0.02
 11/29  01:00:00,91.6252503334,19.1352227519,7.54637704495,0.736444905164,4.12243109448,15.9888894789,83.9512719596,72.377669818,2.97173041782,8.60187172375
 11/29  02:00:00,108.360474888,24.8506407344,8.58952469898,3.42189855157,4.12243109448,15.9888894789,94.0981580249,91.1064276071,2.97173041782,0.02
 11/29  03:00:00,95.4315273435,20.6696430018,6.77290449986,5.91222103879,4.12243109448,15.9888894789,76.2278584567,73.2361280388,2.97173041782,0.02
 11/29  04:00:00,107.950499257,24.8506407344,9.38904328296,5.807658725,4.12243109448,15.9888894789,96.107444011,93.1157135932,2.97173041782,0.02
 11/29  05:00:00,136.611826971,29.9084500385,10.0486635695,6.21888759256,12.3672932834,24.9413748627,107.978683561,103.005799532,4.9528840297,0.02
 11/29  06:00:00,161.7938557,29.4879081945,12.4907671043,29.4785650361,12.3672932834,24.9413748627,172.629861508,167.656977478,4.9528840297,0.02
 11/29  07:00:00,214.373050602,30.4331795265,12.7375600448,26.5353631458,24.7345865669,70.7195625826,150.51323394,140.587465881,9.90576805939,0.02
 11/29  08:00:00,225.20023441,30.5400742855,13.7807439086,16.868406861,37.1018798503,92.3937384068,126.136593093,116.210825034,9.90576805939,0.02
 11/29  09:00:00,231.568203398,30.6060072058,15.5328590576,12.9046153479,37.1018798503,104.434947198,112.467049013,102.541280954,9.90576805939,0.02
 11/29  10:00:00,239.786703155,30.7460419162,18.2343329852,9.15098491186,37.1018798503,116.476155989,113.056562487,94.5209602838,9.90576805939,8.62983414396
 11/29  11:00:00,237.609242372,31.0310516886,21.6034803858,7.45185688698,37.1018798503,116.476155989,98.6996614777,88.7738934183,9.90576805939,0.02
