Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/29  12:00:00,240.115210265,31.3316423344,29.0868589527,5.45531656057,37.1018798503,116.476155989,103.645374199,85.1029773744,9.90576805939,8.63662876527
 11/29  13:00:00,233.835915617,31.5238024148,38.1763229267,3.6203170908,37.1018798503,104.434947198,92.710631019,82.7848629596,9.90576805939,0.02
 11/29  14:00:00,244.886116796,31.8192380191,41.1432276932,2.33898783749,37.1018798503,116.476155989,98.5886379594,80.0461626529,9.90576805939,8.63670724706
 11/29  15:00:00,246.864257508,32.0868467799,41.4980772509,1.53028627553,37.1018798503,116.476155989,87.0014314798,77.0756634204,9.90576805939,0.02
 11/29  16:00:00,242.446064062,32.025168298,37.723856081,1.26778732813,37.1018798503,116.476155989,95.3292762797,76.7903502901,9.90576805939,8.63315793012
 11/29  17:00:00,240.230915739,31.6347477127,26.2703676774,1.27086411738,37.1018798503,116.476155989,89.8304106986,79.9046426392,9.90576805939,0.02
 11/29  18:00:00,242.350042756,31.4160557449,21.1480113519,1.37055239045,37.1018798503,116.476155989,91.859267213,81.9334991536,9.90576805939,0.02
 11/29  19:00:00,154.630727185,29.0316384671,16.7836541326,0.0,24.7345865669,47.5788473902,79.442607355,65.8805438611,4.9528840297,8.60917946418
 11/29  20:00:00,153.301953667,29.4700442528,15.7121576297,0.0,24.7345865669,47.5788473902,76.667026136,71.6941421063,4.9528840297,0.02
 11/29  21:00:00,132.303179969,28.1548268957,14.6249563615,0.0,12.3672932834,38.6892022431,90.1052024339,87.1134720161,2.97173041782,0.02
 11/29  22:00:00,109.402863507,22.4767923843,11.3815602147,0.000847424353736,12.3672932834,27.0668015668,77.9634758419,74.9717454241,2.97173041782,0.02
 11/29  23:00:00,81.8857613965,18.4776140734,9.01462906545,0.0,4.12243109448,15.9888894789,71.1628964101,68.1711659922,2.97173041782,0.02
 11/29  24:00:00,98.1126320983,23.3162204845,10.7978599096,0.0213300424245,4.12243109448,15.9888894789,91.4794459423,88.4877155245,2.97173041782,0.02
 11/30  01:00:00,89.7183744805,19.3544256447,8.46269235323,0.261245536873,4.12243109448,15.9888894789,74.0679723594,71.0762419416,2.97173041782,0.02
 11/30  02:00:00,107.791207726,24.3245537916,10.7216098179,0.889555611202,4.12243109448,15.9888894789,93.5504122419,90.5586818241,2.97173041782,0.02
 11/30  03:00:00,91.8496371995,19.1352227519,7.06381022156,0.801394708929,4.12243109448,15.9888894789,75.766999494,72.7752690762,2.97173041782,0.02
 11/30  04:00:00,108.817574321,24.8506407344,7.41618527108,3.33619643925,4.12243109448,15.9888894789,95.1637238986,92.1719934808,2.97173041782,0.02
 11/30  05:00:00,137.951910844,29.9084500385,7.46667589009,3.88861836906,12.3672932834,24.9413748627,106.92831246,101.95542843,4.9528840297,0.02
 11/30  06:00:00,159.414636944,29.5098181866,9.33080923545,24.8845622888,12.3672932834,24.9413748627,171.806457998,166.833573968,4.9528840297,0.02
 11/30  07:00:00,211.934639927,30.4830576356,8.47995365787,23.2729066067,24.7345865669,70.7195625826,162.437289868,152.511521809,9.90576805939,0.02
 11/30  08:00:00,222.090235672,30.6199331535,9.73304775151,15.643847397,37.1018798503,92.3937384068,139.804742464,129.878974404,9.90576805939,0.02
 11/30  09:00:00,228.021604946,30.7520694535,13.5500756148,10.6779695869,37.1018798503,104.434947198,125.191828455,106.659607594,9.90576805939,8.62645280143
 11/30  10:00:00,241.765968557,30.9383737411,16.8926541734,8.22896396463,37.1018798503,116.476155989,103.187543877,93.2617758177,9.90576805939,0.02
 11/30  11:00:00,246.007254683,31.2773835948,18.948444475,7.03723152425,37.1018798503,116.476155989,106.352992716,87.8122439493,9.90576805939,8.6349807073
 11/30  12:00:00,250.080653587,31.6912272289,20.1314105255,5.41634336102,37.1018798503,116.476155989,93.1091727666,83.1834047072,9.90576805939,0.02
 11/30  13:00:00,240.282161958,32.1087987771,20.9474227271,3.99142131302,37.1018798503,104.434947198,97.9133981912,79.3758248691,9.90576805939,8.63180526274
 11/30  14:00:00,250.670101358,32.4075868316,21.7642624564,2.90604655608,37.1018798503,116.476155989,86.7269260403,76.8011579809,9.90576805939,0.02
 11/30  15:00:00,249.673160941,32.4908311218,21.6299311897,2.0662461641,37.1018798503,116.476155989,93.8151096714,75.274322517,9.90576805939,8.63501909502
 11/30  16:00:00,247.716152927,32.3399631397,20.8135559144,1.71444505516,37.1018798503,116.476155989,85.7055888614,75.779820802,9.90576805939,0.02
 11/30  17:00:00,253.571517239,31.8190804045,18.5244437985,1.76361662618,37.1018798503,116.476155989,97.9877601538,79.4534570111,9.90576805939,8.62853508332
 11/30  18:00:00,257.19595606,31.507627432,16.617343417,1.94214831942,37.1018798503,116.476155989,91.8350896674,81.909321608,9.90576805939,0.02
 11/30  19:00:00,170.922747106,28.8489693897,12.9594842676,0.0,24.7345865669,47.5788473902,71.0016852087,66.028801179,4.9528840297,0.02
 11/30  20:00:00,168.037496769,29.7623147766,8.94074673358,0.0,24.7345865669,47.5788473902,77.2692817109,72.2963976812,4.9528840297,0.02
 11/30  21:00:00,143.663239956,27.71642111,7.05559870973,0.0,12.3672932834,38.6892022431,91.1482840095,88.1565535917,2.97173041782,0.02
 11/30  22:00:00,119.963031809,23.4883542451,6.52695210333,0.137119781078,12.3672932834,27.0668015668,80.0974934819,77.1057630641,2.97173041782,0.02
 11/30  23:00:00,89.9031360675,18.4776140734,5.55975030484,0.0,4.12243109448,15.9888894789,71.6518381935,68.6601077756,2.97173041782,0.02
 11/30  24:00:00,104.697271488,24.1930320559,7.26542578265,0.729079463046,4.12243109448,15.9888894789,92.3467004291,89.3549700113,2.97173041782,0.02
 12/01  01:00:00,88.8018847151,20.2312372161,5.72399761894,2.43108698571,4.12243109448,15.9888894789,75.6903000085,72.6985695907,2.97173041782,0.02
 12/01  02:00:00,102.455732221,25.2890465201,7.34651113578,5.08437654692,4.12243109448,15.9888894789,95.2827558495,92.2910254317,2.97173041782,0.02
 12/01  03:00:00,90.0236726737,20.2312372161,5.80802123016,5.40819584687,4.12243109448,15.9888894789,85.9643464965,74.3907426912,2.97173041782,8.60187338739
 12/01  04:00:00,106.947930273,25.2890465201,7.46070725127,8.2234959058,4.12243109448,15.9888894789,97.3105176542,94.3187872364,2.97173041782,0.02
 12/01  05:00:00,131.012008635,29.4700442528,5.60730876522,5.91120348825,12.3672932834,24.9413748627,109.201877399,104.22899337,4.9528840297,0.02
 12/01  06:00:00,165.399270206,29.9370188935,8.48718268215,36.5051717776,12.3672932834,24.9413748627,173.245210276,168.272326246,4.9528840297,0.02
 12/01  07:00:00,210.274794311,30.444395602,8.85798189323,27.0037358385,24.7345865669,70.7195625826,163.269838008,153.344069948,9.90576805939,0.02
 12/01  08:00:00,220.423576133,30.5665976322,9.72831660051,17.8985624331,37.1018798503,92.3937384068,141.436823534,131.511055474,9.90576805939,0.02
 12/01  09:00:00,226.851759852,30.6942258801,13.0337220516,12.1153689785,37.1018798503,104.434947198,118.706030571,108.780262511,9.90576805939,0.02
 12/01  10:00:00,240.975060231,30.8128338775,15.5271474446,9.61197306435,37.1018798503,116.476155989,113.030707246,94.4949439813,9.90576805939,8.62999520537
 12/01  11:00:00,242.243502547,30.8494695999,16.7543175063,8.38280194129,37.1018798503,116.476155989,102.092794314,92.1670262551,9.90576805939,0.02
 12/01  12:00:00,242.613431742,30.9821811546,18.1007661273,6.99582250551,37.1018798503,116.476155989,107.616467665,89.0739007489,9.90576805939,8.63679885629
 12/01  13:00:00,231.578545871,31.4596681807,19.774791557,5.66755142124,37.1018798503,104.434947198,93.6584001244,83.732632065,9.90576805939,0.02
 12/01  14:00:00,240.901850553,31.7830559932,20.4649691508,4.48565440191,37.1018798503,116.476155989,98.7460414207,80.2034922969,9.90576805939,8.63678106442
 12/01  15:00:00,239.163778327,31.7648666057,20.465286531,3.68090506054,37.1018798503,116.476155989,89.2406735129,79.3149054536,9.90576805939,0.02
 12/01  16:00:00,236.539226672,31.4204711173,20.4628797406,3.27201699331,37.1018798503,116.476155989,100.623755047,82.0846712587,9.90576805939,8.63331572924
 12/01  17:00:00,244.553694289,31.2466419364,19.980831703,3.18437685132,37.1018798503,116.476155989,93.8142125244,83.888444465,9.90576805939,0.02
 12/01  18:00:00,249.390658746,31.155963571,18.6591904329,3.27358920362,37.1018798503,116.476155989,94.5429440331,84.6171759737,9.90576805939,0.02
 12/01  19:00:00,161.567889033,29.0316384671,15.7044600555,0.0,24.7345865669,47.5788473902,72.7359202063,67.7630361766,4.9528840297,0.02
 12/01  20:00:00,159.360337178,29.4700442528,15.2044970268,0.0,24.7345865669,47.5788473902,86.6666501739,73.1045439041,4.9528840297,8.60922224009
 12/01  21:00:00,136.560944171,28.1548268957,14.7661071293,0.0,12.3672932834,38.6892022431,91.1372901738,88.145559756,2.97173041782,0.02
 12/01  22:00:00,110.482804617,22.3452706486,11.9872798286,0.0589785913431,12.3672932834,27.0668015668,78.2256881903,75.2339577725,2.97173041782,0.02
 12/01  23:00:00,83.0846392355,18.4776140734,9.5435244623,0.0,4.12243109448,15.9888894789,71.104686799,68.1129563811,2.97173041782,0.02
 12/01  24:00:00,96.5851347625,23.7107856917,10.6193557743,0.237840777126,4.12243109448,15.9888894789,92.0886547032,89.0969242854,2.97173041782,0.02
 12/02  01:00:00,84.3949730419,18.916019859,7.50388773027,0.293617297674,4.12243109448,15.9888894789,74.9222965184,71.9305661005,2.97173041782,0.02
 12/02  02:00:00,98.9621794332,24.1930320559,7.79560293092,1.49091219912,4.12243109448,15.9888894789,95.1437434605,92.1520130426,2.97173041782,0.02
 12/02  03:00:00,90.6386869894,20.6696430018,7.54246614603,4.27414699171,4.12243109448,15.9888894789,76.1054625273,73.1137321095,2.97173041782,0.02
 12/02  04:00:00,106.289615127,24.8506407344,13.2071586946,4.02156908108,4.12243109448,15.9888894789,94.9949638219,92.0032334041,2.97173041782,0.02
 12/02  05:00:00,119.72417586,29.9084500385,12.8599260941,6.47938907361,4.12243109448,16.0517297156,112.970028282,109.978297864,2.97173041782,0.02
 12/02  06:00:00,120.342972701,29.4700442528,13.3559145715,6.02290759681,4.12243109448,16.0517297156,114.39880693,111.407076512,2.97173041782,0.02
 12/02  07:00:00,147.3285738,30.3468558241,15.5630627951,9.47164618243,4.12243109448,39.6058045677,94.5256023822,91.5338719644,2.97173041782,0.02
 12/02  08:00:00,199.738084878,30.3512506107,18.9984951259,36.8158665911,12.3672932834,65.3531420225,145.542083046,140.569199016,4.9528840297,0.02
 12/02  09:00:00,195.667469411,30.3511779162,20.5767306194,29.6513537215,12.3672932834,68.2430321324,142.423413197,137.450529167,4.9528840297,0.02
 12/02  10:00:00,215.419821555,30.3917745598,22.9071443203,21.5377062677,16.4897243779,93.1370602926,140.653092505,124.114949913,7.92461444751,8.61352814437
 12/02  11:00:00,215.661685195,30.4147774691,32.3646662392,15.0824005701,16.4897243779,93.1370602926,123.372019882,115.427405434,7.92461444751,0.02
 12/02  12:00:00,220.262102302,30.556745454,41.4802584624,11.8082525715,16.4897243779,93.1370602926,116.949077066,109.004462618,7.92461444751,0.02
 12/02  13:00:00,209.959545177,30.7406093626,43.8280865254,9.65019625066,16.4897243779,83.9857416113,113.617412646,105.672798198,7.92461444751,0.02
 12/02  14:00:00,209.473077005,30.751424158,46.2815537638,7.4767095383,16.4897243779,83.9857416113,112.198730553,104.254116106,7.92461444751,0.02
 12/02  15:00:00,210.388272974,30.5730284745,48.1903874485,6.17621879997,16.4897243779,83.9857416113,113.544241656,105.599627208,7.92461444751,0.02
 12/02  16:00:00,183.470476342,30.3468558241,43.0998814102,0.0,12.3672932834,70.6512738906,68.695402166,55.1311009259,4.9528840297,8.61141721041
 12/02  17:00:00,193.702113847,30.3468558241,43.098557956,0.0,12.3672932834,70.6512738906,60.4485926938,55.4757086641,4.9528840297,0.02
 12/02  18:00:00,177.955272995,30.3468558241,30.1076525395,0.0,12.3672932834,58.1284167478,64.9392815869,59.9663975572,4.9528840297,0.02
 12/02  19:00:00,140.286126807,27.71642111,23.1991633063,0.0,12.3672932834,24.9413748627,87.0781673322,82.1052833025,4.9528840297,0.02
 12/02  20:00:00,140.79056814,27.71642111,21.9021527783,0.0,12.3672932834,24.9413748627,93.450770716,88.4778866863,4.9528840297,0.02
 12/02  21:00:00,120.922483725,27.71642111,18.8758636168,0.0,4.12243109448,16.0517297156,102.719864262,99.7281338441,2.97173041782,0.02
 12/02  22:00:00,99.2189033203,21.2492561844,13.8701584646,0.0,4.12243109448,15.9888894789,87.4196736605,84.4279432427,2.97173041782,0.02
 12/02  23:00:00,87.9637254193,18.4776140734,11.8653425196,0.0,4.12243109448,15.9888894789,78.3939673056,75.4022368878,2.97173041782,0.02
 12/02  24:00:00,97.9665529999,23.0970175917,15.5268077549,0.0,4.12243109448,15.9888894789,97.5038431511,94.5121127332,2.97173041782,0.02
 12/03  01:00:00,86.8166077727,19.3544256447,13.4705181451,0.199066386475,2.06121554724,15.9888894789,78.5514852223,75.5597548045,2.97173041782,0.02
 12/03  02:00:00,102.027956063,23.5354233774,17.6564719556,0.134042325795,2.06121554724,15.9888894789,98.1061511573,95.1144207395,2.97173041782,0.02
 12/03  03:00:00,86.9477014091,18.5652952305,13.3121424093,0.0,2.06121554724,15.9888894789,79.6941427107,76.7024122929,2.97173041782,0.02
 12/03  04:00:00,102.131092723,23.9738291631,15.1162149553,0.452703555063,2.06121554724,15.9888894789,99.558678984,96.5669485662,2.97173041782,0.02
 12/03  05:00:00,88.0365597117,19.3544256447,11.5587080153,0.813316311862,2.06121554724,15.9888894789,80.9484055309,77.9566751131,2.97173041782,0.02
 12/03  06:00:00,103.035679164,23.5354233774,16.1243852834,0.556164651271,2.06121554724,15.9888894789,100.773726184,97.7819957665,2.97173041782,0.02
 12/03  07:00:00,87.72826129,19.5736285376,13.6488150244,1.47578956808,2.06121554724,15.9888894789,81.6346529542,78.6429225363,2.97173041782,0.02
 12/03  08:00:00,88.6556866635,23.3162204845,17.1913485535,0.0598153859648,2.06121554724,15.9888894789,101.040026078,98.0482956599,2.97173041782,0.02
 12/03  09:00:00,106.649028117,20.377372478,16.1780317377,0.629683081995,4.12243109448,41.7362269337,75.7998147403,70.8269307106,4.9528840297,0.02
 12/03  10:00:00,124.802881095,24.4122349488,25.5368178984,0.215084238536,4.12243109448,41.7362269337,87.4953054272,82.5224213975,4.9528840297,0.02
 12/03  11:00:00,115.885513005,20.6698697781,28.3997917462,0.444289374443,4.12243109448,41.7362269337,77.8544668599,64.2997163221,4.9528840297,8.60186650818
 12/03  12:00:00,121.162324095,24.8593872715,22.9855628647,0.347948883606,4.12243109448,41.7362269337,83.9726675229,78.9997834932,4.9528840297,0.02
 12/03  13:00:00,104.408878412,20.6859038887,14.015577275,0.339998865683,4.12243109448,41.7362269337,68.1695892989,63.1967052692,4.9528840297,0.02
 12/03  14:00:00,120.799187818,24.8841029913,18.9618284309,0.222697517978,4.12243109448,41.7362269337,83.3980480889,78.4251640592,4.9528840297,0.02
 12/03  15:00:00,106.617839283,20.692640936,15.827821699,0.221255201477,4.12243109448,41.7362269337,67.3023964665,62.3295124368,4.9528840297,0.02
 12/03  16:00:00,121.452020151,24.8693370721,18.636520362,0.284283487926,4.12243109448,41.7362269337,83.3469804657,78.374096436,4.9528840297,0.02
 12/03  17:00:00,97.4698480955,20.6697570104,12.5030357209,0.577517764566,4.12243109448,24.8785346261,70.697566954,65.7246829243,4.9528840297,0.02
 12/03  18:00:00,100.843397074,23.0970175917,12.4663208721,0.0,2.06121554724,15.9888894789,94.8315447889,91.839814371,2.97173041782,0.02
 12/03  19:00:00,85.3784140497,18.4776140734,8.85758257266,0.0,2.06121554724,15.9888894789,79.8452097239,76.8534793061,2.97173041782,0.02
 12/03  20:00:00,99.1762523091,23.0970175917,11.1501449588,0.0,2.06121554724,15.9888894789,100.874955504,97.8832250864,2.97173041782,0.02
 12/03  21:00:00,88.3904873753,19.7051502733,9.12668401285,1.81604599226,2.06121554724,15.9888894789,81.9205531986,78.9288227808,2.97173041782,0.02
 12/03  22:00:00,102.551995932,24.4122349488,9.65923253926,2.92666981852,2.06121554724,15.9888894789,102.675721219,99.6839908012,2.97173041782,0.02
 12/03  23:00:00,89.7094247226,20.2312372161,5.57711895387,4.80012541339,2.06121554724,15.9888894789,83.4022944266,80.4105640088,2.97173041782,0.02
 12/03  24:00:00,105.685221401,25.2890465201,5.87373380025,7.36167107606,2.06121554724,15.9888894789,104.577442094,101.585711676,2.97173041782,0.02
 12/04  01:00:00,94.0261705176,20.2312372161,3.35380400539,7.53066067965,4.12243109448,15.9888894789,84.3819377525,81.3902073346,2.97173041782,0.02
 12/04  02:00:00,111.006645218,25.2890465201,3.21192425785,11.2873517544,4.12243109448,15.9888894789,105.522700147,102.530969729,2.97173041782,0.02
 12/04  03:00:00,97.0403860538,20.2312372161,2.17957425203,11.0763892547,4.12243109448,15.9888894789,85.6486814875,82.6569510696,2.97173041782,0.02
 12/04  04:00:00,114.255714714,25.2890465201,2.42734142854,15.3562337666,4.12243109448,15.9888894789,107.161011718,104.1692813,2.97173041782,0.02
 12/04  05:00:00,136.461621329,29.4700442528,2.70576591179,10.8615185205,12.3672932834,24.9413748627,122.015368163,117.042484133,4.9528840297,0.02
 12/04  06:00:00,179.107388054,29.9146241416,5.88866908059,50.1247956848,12.3672932834,24.9413748627,187.847019091,182.874135061,4.9528840297,0.02
 12/04  07:00:00,223.311431938,30.3780198297,7.29219970274,38.4633891854,24.7345865669,70.7195625826,184.489751576,174.563983517,9.90576805939,0.02
 12/04  08:00:00,229.527286254,30.4329960977,9.73681785148,24.6722709861,37.1018798503,92.3937384068,154.967860468,145.042092409,9.90576805939,0.02
 12/04  09:00:00,234.496229992,30.5346285552,13.5524571587,17.207901416,37.1018798503,104.434947198,137.587625195,119.055095451,9.90576805939,8.62676168439
 12/04  10:00:00,245.360560199,30.7412050911,17.8764675361,13.1753455323,37.1018798503,116.476155989,110.589294235,100.663526176,9.90576805939,0.02
 12/04  11:00:00,241.549212742,31.0473029386,21.6067388073,10.5733707311,37.1018798503,116.476155989,113.22900981,94.6877544637,9.90576805939,8.6354872865
 12/04  12:00:00,235.319421682,31.3851343202,22.5295737618,8.05901960416,37.1018798503,116.476155989,99.9607444104,90.034976351,9.90576805939,0.02
 12/04  13:00:00,219.313746918,31.6150950823,21.1436219843,6.36985653141,37.1018798503,104.434947198,105.616570952,87.0786072278,9.90576805939,8.63219566497
 12/04  14:00:00,228.57101028,31.7434584725,20.4609621363,5.23243484678,37.1018798503,116.476155989,94.7828799929,84.8571119336,9.90576805939,0.02
 12/04  15:00:00,230.466633154,31.7764910438,19.9752291711,4.54765214765,37.1018798503,116.476155989,101.240193429,82.6990756609,9.90576805939,8.63534970887
 12/04  16:00:00,231.819269471,31.6112325625,19.1436972025,4.14016073834,37.1018798503,116.476155989,92.6961683017,82.7704002424,9.90576805939,0.02
 12/04  17:00:00,241.538261875,31.2038733125,17.3129068418,4.04290525133,37.1018798503,116.476155989,104.524934166,85.990296607,9.90576805939,8.62886949953
 12/04  18:00:00,248.389570881,30.9788874635,14.7309221144,4.3731278284,37.1018798503,116.476155989,97.9293193288,88.0035512694,9.90576805939,0.02
 12/04  19:00:00,161.144103634,28.7393679433,10.1103912694,0.0,24.7345865669,47.5788473902,74.9531667619,69.9802827322,4.9528840297,0.02
 12/04  20:00:00,161.359768089,29.3239089909,8.23787958573,0.0,24.7345865669,47.5788473902,80.5971398374,75.6242558077,4.9528840297,0.02
 12/04  21:00:00,140.09152074,28.1548268957,7.40644034588,0.0245137004405,12.3672932834,38.6892022431,94.4069662792,91.4152358614,2.97173041782,0.02
 12/04  22:00:00,117.311170961,22.6992238309,7.18621248662,0.123440904582,12.3672932834,27.0668015668,81.6923007551,78.7005703373,2.97173041782,0.02
 12/04  23:00:00,91.2789539344,18.916019859,6.55444849636,0.223038284135,4.12243109448,15.9888894789,72.4671706059,69.4754401881,2.97173041782,0.02
 12/04  24:00:00,107.628485337,23.7984668488,8.40144352313,0.760322058904,4.12243109448,15.9888894789,101.885198995,90.3115889391,2.97173041782,8.60187963839
 12/05  01:00:00,96.275122528,20.2312372161,6.55339834544,3.27943440873,4.12243109448,15.9888894789,75.8060739904,72.8143435726,2.97173041782,0.02
 12/05  02:00:00,113.608334948,25.2890465201,7.8636227527,5.87436918933,4.12243109448,15.9888894789,95.7934817634,92.8017513455,2.97173041782,0.02
 12/05  03:00:00,98.1301336472,20.2312372161,4.89407555647,6.22332081259,4.12243109448,15.9888894789,78.4508955331,75.4591651153,2.97173041782,0.02
 12/05  04:00:00,115.467050958,25.2890465201,5.12989017404,9.53549700702,4.12243109448,15.9888894789,98.9245872797,95.9328568619,2.97173041782,0.02
 12/05  05:00:00,139.440337365,29.4700442528,4.42371878296,6.60895926063,12.3672932834,24.9413748627,110.575904368,105.603020339,4.9528840297,0.02
 12/05  06:00:00,175.432618585,29.9285534498,6.83357447637,39.6982833911,12.3672932834,24.9413748627,175.504682701,170.531798671,4.9528840297,0.02
 12/05  07:00:00,220.908142669,30.4158193725,6.06284889562,31.1706037002,24.7345865669,70.7195625826,175.336390343,165.410622283,9.90576805939,0.02
 12/05  08:00:00,229.889839163,30.5123286096,6.92538575566,20.5073969113,37.1018798503,92.3937384068,153.929696204,144.003928144,9.90576805939,0.02
 12/05  09:00:00,235.781233538,30.62027724,9.74786783293,14.280424092,37.1018798503,104.434947198,132.352170854,122.426402795,9.90576805939,0.02
 12/05  10:00:00,248.933664728,30.7765109371,13.0548418139,11.2887636577,37.1018798503,116.476155989,119.784530056,101.248415693,9.90576805939,8.63034630327
 12/05  11:00:00,250.491598724,31.0484551617,15.0384038871,9.70727855943,37.1018798503,116.476155989,99.1024139281,89.1766458688,9.90576805939,0.02
 12/05  12:00:00,249.633069829,31.4255427359,16.4016063623,7.84953516726,37.1018798503,116.476155989,103.322976035,84.7799863682,9.90576805939,8.63722160784
 12/05  13:00:00,237.375613196,31.7440612193,17.1137041404,6.35292477182,37.1018798503,104.434947198,91.6893371041,81.7635690447,9.90576805939,0.02
 12/05  14:00:00,247.551435407,31.9605196784,18.1044734358,5.16921295052,37.1018798503,116.476155989,98.133574995,79.5904757162,9.90576805939,8.63733121936
 12/05  15:00:00,247.494945965,32.0293638582,18.3199880345,4.35582858664,37.1018798503,116.476155989,87.7779435523,77.852175493,9.90576805939,0.02
 12/05  16:00:00,245.538784551,31.8523661967,16.9777834399,3.92539847537,37.1018798503,116.476155989,96.9349108811,78.3954569119,9.90576805939,8.63368590981
 12/05  17:00:00,252.010995572,31.3786997439,14.23437523,3.94357056136,37.1018798503,116.476155989,92.3200457112,82.3942776518,9.90576805939,0.02
 12/05  18:00:00,255.730423982,31.0827732045,9.52314953223,4.61396556922,37.1018798503,116.476155989,104.321281632,94.3955135724,9.90576805939,0.02
 12/05  19:00:00,166.611424261,29.0316384671,3.59727607578,0.0,24.7345865669,47.5788473902,84.83346829,71.2712659952,4.9528840297,8.60931826505
 12/05  20:00:00,167.118915983,29.3239089909,3.37383472359,0.0238784679698,24.7345865669,47.5788473902,80.134160688,75.1612766583,4.9528840297,0.02
 12/05  21:00:00,145.790826631,28.1548268957,3.14848354388,0.0833103335374,12.3672932834,38.6892022431,93.5808482474,90.5891178296,2.97173041782,0.02
 12/05  22:00:00,119.23818347,22.9622673023,2.2843960013,0.54679077103,12.3672932834,27.0668015668,82.6737543666,79.6820239488,2.97173041782,0.02
 12/05  23:00:00,93.5612129172,20.2312372161,1.7324010448,2.97867602038,4.12243109448,15.9888894789,73.6602915434,70.6685611255,2.97173041782,0.02
 12/05  24:00:00,112.733817277,25.2890465201,2.7419672715,6.33048112593,4.12243109448,15.9888894789,94.4540231155,91.4622926977,2.97173041782,0.02
 12/06  01:00:00,98.9554456482,20.2312372161,3.93580727491,6.47108028273,4.12243109448,15.9888894789,77.1775207409,74.1857903231,2.97173041782,0.02
 12/06  02:00:00,115.80306051,25.2890465201,6.36811807332,9.62978489646,4.12243109448,15.9888894789,97.1484561619,94.156725744,2.97173041782,0.02
 12/06  03:00:00,98.9262862082,20.2312372161,3.66351366543,9.06872458963,4.12243109448,15.9888894789,79.1066332146,76.1149027968,2.97173041782,0.02
 12/06  04:00:00,116.420464646,25.2890465201,3.58333639495,13.3662172683,4.12243109448,15.9888894789,99.7899705707,96.7982401529,2.97173041782,0.02
 12/06  05:00:00,139.456628143,29.4700442528,3.10811316501,9.07448319857,12.3672932834,24.9413748627,111.149617423,106.176733393,4.9528840297,0.02
 12/06  06:00:00,178.002438736,29.9247298495,5.34412539007,43.6694191995,12.3672932834,24.9413748627,175.139625867,170.166741837,4.9528840297,0.02
 12/06  07:00:00,223.775656811,30.409796531,5.82632096283,34.2538842599,24.7345865669,70.7195625826,176.011410632,166.085642573,9.90576805939,0.02
 12/06  08:00:00,233.971979353,30.4964172035,7.321336121,24.7544835019,37.1018798503,92.3937384068,153.582122624,143.656354565,9.90576805939,0.02
 12/06  09:00:00,241.377404005,30.5300531968,9.75235490243,20.558922803,37.1018798503,104.434947198,146.423744326,127.89285681,9.90576805939,8.62511945697
 12/06  10:00:00,252.03486448,30.5636171304,12.0101778776,18.209959637,37.1018798503,116.476155989,125.640493786,115.714725726,9.90576805939,0.02
 12/06  11:00:00,248.969592262,30.6276840143,13.793953989,14.3206009982,37.1018798503,116.476155989,122.412414604,103.870990013,9.90576805939,8.6356565317
 12/06  12:00:00,247.685590611,30.68855021,15.0340085484,11.4776534839,37.1018798503,116.476155989,104.417438275,94.4916702157,9.90576805939,0.02
 12/06  13:00:00,235.483588018,30.7259067574,16.4039260249,9.57249640315,37.1018798503,104.434947198,110.213004844,91.6748641462,9.90576805939,8.63237263837
 12/06  14:00:00,244.227974116,30.7874235432,18.1027311465,7.64260585584,37.1018798503,116.476155989,99.045176672,89.1194086126,9.90576805939,0.02
 12/06  15:00:00,243.09466527,30.8772981014,19.7802570092,6.30055165924,37.1018798503,116.476155989,104.918806289,86.3775004564,9.90576805939,8.63553777362
 12/06  16:00:00,242.049285102,30.922174588,20.4708719074,5.42874031512,37.1018798503,116.476155989,95.1346915958,85.2089235364,9.90576805939,0.02
 12/06  17:00:00,249.593736925,30.8985752953,18.5203447991,5.31390054888,37.1018798503,116.476155989,104.794692547,86.2599476057,9.90576805939,8.62897688159
 12/06  18:00:00,253.284287921,30.904600557,16.1128323482,5.49177187471,37.1018798503,116.476155989,97.030867192,87.1050991327,9.90576805939,0.02
 12/06  19:00:00,163.237692918,28.8855032052,11.4893792147,0.0,24.7345865669,47.5788473902,75.4021956375,70.4293116078,4.9528840297,0.02
 12/06  20:00:00,163.613053381,29.3239089909,8.67698562117,0.0156772060968,24.7345865669,47.5788473902,80.7590452727,75.786161243,4.9528840297,0.02
 12/06  21:00:00,142.749596948,28.1548268957,7.42965473199,0.0836238818647,12.3672932834,38.6892022431,93.9488248693,90.9570944515,2.97173041782,0.02
 12/06  22:00:00,116.307590487,22.6115426737,5.92775197452,0.342667692727,12.3672932834,27.0668015668,90.754624752,79.1770639716,2.97173041782,8.60583036255
 12/06  23:00:00,90.6891519114,20.0851019542,5.04562912933,2.4812676701,4.12243109448,15.9888894789,73.1819465218,70.190216104,2.97173041782,0.02
 12/06  24:00:00,105.564944329,24.8506407344,5.41141596247,4.67596730416,4.12243109448,15.9888894789,93.6067256453,90.6149952275,2.97173041782,0.02
 12/07  01:00:00,96.4680687103,20.6696430018,3.3358357927,8.14258207064,4.12243109448,15.9888894789,76.1953116479,73.2035812301,2.97173041782,0.02
 12/07  02:00:00,110.299287744,24.8506407344,4.75048139933,7.97533109208,4.12243109448,15.9888894789,96.3697293539,93.3779989361,2.97173041782,0.02
 12/07  03:00:00,100.755027871,20.6696430018,4.25808350162,11.5872175663,4.12243109448,15.9888894789,78.0196443396,75.0279139218,2.97173041782,0.02
 12/07  04:00:00,112.619453775,24.8506407344,6.25116111433,10.2393918897,4.12243109448,15.9888894789,98.3353132902,95.3435828724,2.97173041782,0.02
 12/07  05:00:00,143.328336098,29.9084500385,7.94572447927,10.9452467469,12.3672932834,24.9413748627,110.210267438,105.237383408,4.9528840297,0.02
 12/07  06:00:00,168.923903244,29.4802603471,10.4941183515,34.5005743568,12.3672932834,24.9413748627,174.594175519,169.621291489,4.9528840297,0.02
 12/07  07:00:00,222.510595514,30.4244358292,10.5189258022,32.8639015282,24.7345865669,70.7195625826,159.952997326,150.027229267,9.90576805939,0.02
 12/07  08:00:00,230.826683896,30.5068665537,13.0365613344,21.4440615435,37.1018798503,92.3937384068,131.802230402,121.876462343,9.90576805939,0.02
 12/07  09:00:00,236.06517652,30.5802696151,18.0118473624,15.0301247266,37.1018798503,104.434947198,112.04615272,102.12038466,9.90576805939,0.02
 12/07  10:00:00,245.14079938,30.6746305562,20.4673120969,10.8313929378,37.1018798503,116.476155989,114.058152204,95.5218517348,9.90576805939,8.63053240997
 12/07  11:00:00,243.820516126,30.8044770713,23.3387228148,8.56518634404,37.1018798503,116.476155989,100.913279668,90.9875116082,9.90576805939,0.02
 12/07  12:00:00,248.031571244,31.2437960139,32.7042759273,6.34686909712,37.1018798503,116.476155989,103.235509803,84.6922930919,9.90576805939,8.63744865194
 12/07  13:00:00,250.271176598,31.6699636418,47.1253218786,4.36366072664,37.1018798503,104.434947198,89.8502147834,79.924446724,9.90576805939,0.02
 12/07  14:00:00,267.235085224,31.7363143634,52.3200770316,2.72921139942,37.1018798503,116.476155989,97.2051674889,78.6618870508,9.90576805939,8.63751237866
 12/07  15:00:00,266.176265578,32.1169869272,51.6015489726,1.66661791592,37.1018798503,116.476155989,85.4404896462,75.5147215869,9.90576805939,0.02
 12/07  16:00:00,258.340319943,32.1349230855,43.9507247024,1.3007045653,37.1018798503,116.476155989,93.2064638278,74.6667511695,9.90576805939,8.63394459888
 12/07  17:00:00,250.727415436,31.6818816801,27.3540601592,1.26809855979,37.1018798503,116.476155989,88.3158969003,78.3901288409,9.90576805939,0.02
 12/07  18:00:00,251.562005116,31.4225867922,20.6712506758,1.36826364152,37.1018798503,116.476155989,99.524277786,80.999260715,9.90576805939,8.61924901156
 12/07  19:00:00,167.003894938,29.0316384671,16.9453161154,0.0,24.7345865669,47.5788473902,69.9405621422,64.9676781125,4.9528840297,0.02
 12/07  20:00:00,168.566217849,29.3239089909,17.5852018072,0.0,24.7345865669,47.5788473902,75.1565406783,70.1836566486,4.9528840297,0.02
 12/07  21:00:00,146.948464639,28.1548268957,17.2258356228,0.0,12.3672932834,38.6892022431,88.3239587101,85.3322282923,2.97173041782,0.02
 12/07  22:00:00,114.963475629,20.9391435807,12.993355243,0.0,12.3672932834,27.0668015668,74.9937363953,72.0020059775,2.97173041782,0.02
 12/07  23:00:00,88.7790807456,18.916019859,10.1308249546,0.0,4.12243109448,15.9888894789,69.8435155996,66.8517851818,2.97173041782,0.02
 12/07  24:00:00,101.746191931,23.0970175917,12.3855525131,0.0,4.12243109448,15.9888894789,90.8777316928,87.8860012749,2.97173041782,0.02
 12/08  01:00:00,87.0767796672,19.6174691161,10.5479946455,0.184385598165,4.12243109448,15.9888894789,74.0973717069,71.1056412891,2.97173041782,0.02
 12/08  02:00:00,96.8781570133,23.0970175917,12.8166987896,0.0,4.12243109448,15.9888894789,93.6184167952,90.6266863774,2.97173041782,0.02
 12/08  03:00:00,86.2845989082,19.7928314304,9.19694913592,0.695792418034,4.12243109448,15.9888894789,75.4393489588,72.447618541,2.97173041782,0.02
 12/08  04:00:00,100.535757438,23.8861480059,10.5385071226,0.874984922947,4.12243109448,15.9888894789,95.8505806337,92.8588502158,2.97173041782,0.02
 12/08  05:00:00,127.175556132,29.3239089909,10.066685737,1.61976020414,12.3672932834,24.9413748627,107.147521527,102.174637497,4.9528840297,0.02
 12/08  06:00:00,155.100362633,29.9902119037,11.8989786224,25.4074433948,12.3672932834,24.9413748627,170.659494659,165.686610629,4.9528840297,0.02
 12/08  07:00:00,203.812793267,30.5061927984,12.3616813478,19.2213141397,24.7345865669,70.7195625826,149.43108481,139.50531675,9.90576805939,0.02
 12/08  08:00:00,217.491836887,30.7084853071,13.7768393449,12.9584802241,37.1018798503,92.3937384068,131.824687089,113.310020975,9.90576805939,8.60889805548
 12/08  09:00:00,223.332246633,30.8904556258,17.5202418632,8.10756458113,37.1018798503,104.434947198,108.695786819,98.7700187592,9.90576805939,0.02
 12/08  10:00:00,234.524635554,31.2341685129,21.0806194302,6.29371907303,37.1018798503,116.476155989,101.082880929,91.1571128694,9.90576805939,0.02
 12/08  11:00:00,235.150745713,31.7416829336,24.3350852333,5.17329764596,37.1018798503,116.476155989,104.366819929,85.8252157556,9.90576805939,8.63583611447
 12/08  12:00:00,238.875774683,32.2795993364,30.0842303398,3.3799721353,37.1018798503,116.476155989,91.1103567465,81.1845886871,9.90576805939,0.02
 12/08  13:00:00,231.990434453,32.6944176037,34.4352280106,2.1918236094,37.1018798503,104.434947198,96.3823183959,77.8437873485,9.90576805939,8.63276298796
 12/08  14:00:00,244.652906998,32.7917425992,35.7869955999,1.2807912551,37.1018798503,116.476155989,86.33329441,76.4075263506,9.90576805939,0.02
 12/08  15:00:00,239.823491227,32.4176932204,28.8103324299,1.04578332829,37.1018798503,116.476155989,96.6960867442,78.1545731389,9.90576805939,8.63574554589
 12/08  16:00:00,234.387444958,32.2855598536,22.4295900461,1.01712288923,37.1018798503,116.476155989,88.473682082,78.5479140226,9.90576805939,0.02
 12/08  17:00:00,240.094331021,31.8862944545,20.3294842959,1.17182061883,37.1018798503,116.476155989,99.4439370243,80.9090329451,9.90576805939,8.62913601983
 12/08  18:00:00,242.154667775,31.6278221271,19.1480413073,1.36822995014,37.1018798503,116.476155989,92.6975059782,82.7717379188,9.90576805939,0.02
 12/08  19:00:00,149.308199724,28.8489693897,14.0132843393,0.0,24.7345865669,47.5788473902,71.929280921,66.9563968913,4.9528840297,0.02
 12/08  20:00:00,144.078006327,29.7623147766,11.6322288837,0.0,24.7345865669,47.5788473902,78.3384394652,73.3655554355,4.9528840297,0.02
 12/08  21:00:00,122.142737403,27.71642111,11.1677107311,0.0,12.3672932834,38.6892022431,100.462697008,88.8816396508,2.97173041782,8.60932693982
 12/08  22:00:00,101.22212793,22.5644735414,8.90593538587,0.00472125435541,12.3672932834,27.0668015668,79.3486783798,76.3569479619,2.97173041782,0.02
 12/08  23:00:00,74.0153621859,18.4776140734,6.91393026677,0.0,4.12243109448,15.9888894789,72.4407593014,69.4490288836,2.97173041782,0.02
 12/08  24:00:00,87.2661558975,24.0615103202,8.39419250124,0.247589475652,4.12243109448,15.9888894789,92.3559551477,89.3642247299,2.97173041782,0.02
 12/09  01:00:00,78.3358461824,19.3544256447,6.25043002883,0.631911738209,4.12243109448,15.9888894789,75.9549171606,72.9631867428,2.97173041782,0.02
 12/09  02:00:00,91.6936931328,24.0615103202,7.45917955101,1.03869257851,4.12243109448,15.9888894789,94.8029899477,91.8112595299,2.97173041782,0.02
 12/09  03:00:00,83.9634087766,20.2312372161,5.86605898975,2.98688431753,4.12243109448,15.9888894789,77.2719176596,74.2801872418,2.97173041782,0.02
 12/09  04:00:00,99.4998949292,25.2890465201,7.47070514373,5.30550889112,4.12243109448,15.9888894789,97.661121004,94.6693905862,2.97173041782,0.02
 12/09  05:00:00,110.073626322,29.4700442528,8.30968688362,5.36335196107,4.12243109448,16.0517297156,115.028683262,112.036952844,2.97173041782,0.02
 12/09  06:00:00,113.905183157,29.9084500385,8.81157919331,7.95540198474,4.12243109448,16.0517297156,116.216114297,113.224383879,2.97173041782,0.02
 12/09  07:00:00,138.983550275,30.3468558241,9.20420275157,10.8777330671,4.12243109448,39.6058045677,115.541051388,112.54932097,2.97173041782,0.02
 12/09  08:00:00,195.20946581,30.3525198074,12.4252523372,42.3675520607,12.3672932834,65.3531420225,167.54517815,162.57229412,4.9528840297,0.02
 12/09  09:00:00,190.498488847,30.3530950446,12.7101122057,35.4748729055,12.3672932834,68.2430321324,163.880518525,158.907634495,4.9528840297,0.02
 12/09  10:00:00,211.081100568,30.3951592704,13.2492297146,27.6931071473,16.4897243779,93.1370602926,150.921291985,142.976677537,7.92461444751,0.02
 12/09  11:00:00,208.757528316,30.3999982764,14.1371392871,24.6378025118,16.4897243779,93.1370602926,150.905305446,134.36599901,7.92461444751,8.61469198819
 12/09  12:00:00,206.511425735,30.4015274479,15.0193465158,21.4269225215,16.4897243779,93.1370602926,135.005464724,127.060850277,7.92461444751,0.02
 12/09  13:00:00,194.683916801,30.4021114697,15.3705968534,19.6673244203,16.4897243779,83.9857416113,131.072186866,123.127572419,7.92461444751,0.02
 12/09  14:00:00,193.365850054,30.4027596024,15.8900165061,16.082681152,16.4897243779,83.9857416113,125.27049517,117.325880723,7.92461444751,0.02
 12/09  15:00:00,193.484220117,30.4178943364,16.2545124751,13.7212156041,16.4897243779,83.9857416113,119.640693383,111.696078935,7.92461444751,0.02
 12/09  16:00:00,159.924020264,30.3468558241,12.9042497712,0.352794209738,12.3672932834,70.6512738906,79.3886083202,65.8242547158,4.9528840297,8.61146957473
 12/09  17:00:00,169.303248328,30.3468558241,10.6407681789,1.13706801079,12.3672932834,70.6512738906,81.5435322323,76.5706482026,4.9528840297,0.02
 12/09  18:00:00,162.884742379,30.3468558241,9.45384905435,2.15475249951,12.3672932834,58.1284167478,92.4383287182,87.4654446885,4.9528840297,0.02
 12/09  19:00:00,124.01165724,27.71642111,8.17521572536,0.0,12.3672932834,24.9413748627,97.0141524306,92.0412684009,4.9528840297,0.02
 12/09  20:00:00,127.254510291,28.8124355743,7.35548849303,1.6457262415,12.3672932834,24.9413748627,101.530603589,96.5577195589,4.9528840297,0.02
 12/09  21:00:00,117.250634235,29.9084500385,6.25103339492,7.3385322471,4.12243109448,16.0517297156,110.295026213,107.303295795,2.97173041782,0.02
 12/09  22:00:00,102.677002408,23.9267600308,4.14743910709,7.92289889568,4.12243109448,15.9888894789,92.6271844137,89.6354539959,2.97173041782,0.02
 12/09  23:00:00,97.9460212002,20.6696430018,2.98024533382,12.1351741788,4.12243109448,15.9888894789,79.8769393782,76.8852089604,2.97173041782,0.02
 12/09  24:00:00,109.43153954,24.8506407344,3.07804508419,11.1882229885,4.12243109448,15.9888894789,100.969530031,97.9777996129,2.97173041782,0.02
 12/10  01:00:00,101.311884344,20.6696430018,1.7047717601,16.8705261182,2.06121554724,15.9888894789,82.5388128994,79.5470824816,2.97173041782,0.02
 12/10  02:00:00,111.803419021,24.8506407344,1.87400157539,14.7053964618,2.06121554724,15.9888894789,104.332471217,101.340740799,2.97173041782,0.02
 12/10  03:00:00,105.070154083,20.6696430018,1.37552718984,20.4663819703,2.06121554724,15.9888894789,84.3896785992,81.3979481814,2.97173041782,0.02
 12/10  04:00:00,114.090862451,24.8506407344,1.81707801053,17.099649496,2.06121554724,15.9888894789,106.240665994,103.248935576,2.97173041782,0.02
 12/10  05:00:00,108.401255922,20.6696430018,0.62396966551,23.5303811186,2.06121554724,15.9888894789,85.8482304688,82.856500051,2.97173041782,0.02
 12/10  06:00:00,117.243821447,24.8506407344,0.0993339241896,19.6493665502,2.06121554724,15.9888894789,110.029314169,107.037583751,2.97173041782,0.02
 12/10  07:00:00,112.214303368,20.6696430018,0.0198532681597,26.6658419425,2.06121554724,15.9888894789,91.3601920371,88.3684616193,2.97173041782,0.02
 12/10  08:00:00,104.24181402,24.8506407344,0.374920867176,21.2737766802,2.06121554724,15.9888894789,110.963005771,107.971275353,2.97173041782,0.02
 12/10  09:00:00,117.855287203,20.6696430018,2.44973873627,20.1265882745,4.12243109448,41.7362269337,83.4289341449,78.4560501152,4.9528840297,0.02
 12/10  10:00:00,123.514698892,24.8506407344,5.86452195186,12.7150637457,4.12243109448,41.7362269337,97.6674265943,92.6945425646,4.9528840297,0.02
 12/10  11:00:00,113.250283336,20.6696430018,6.13902910111,13.8272130263,4.12243109448,41.7362269337,76.6517247314,71.6788407017,4.9528840297,0.02
 12/10  12:00:00,123.645161802,24.8506407344,10.2186035953,9.49502308524,4.12243109448,41.7362269337,91.9139343739,86.9410503442,4.9528840297,0.02
 12/10  13:00:00,111.465012031,20.6696430018,9.16251872974,10.3289926258,4.12243109448,41.7362269337,81.8545693238,68.2998045433,4.9528840297,8.60188075081
 12/10  14:00:00,122.732932367,24.8506407344,12.5166427402,7.22950261332,4.12243109448,41.7362269337,89.4809207788,84.5080367491,4.9528840297,0.02
 12/10  15:00:00,109.582452188,20.6696430018,10.434134963,7.92404952772,4.12243109448,41.7362269337,71.9907764639,67.0178924342,4.9528840297,0.02
 12/10  16:00:00,121.310282868,24.8506407344,12.5502195718,6.12488531929,4.12243109448,41.7362269337,89.5208859482,84.5480019185,4.9528840297,0.02
 12/10  17:00:00,99.8798243718,20.6696430018,8.10222119748,8.1451290588,4.12243109448,24.8785346261,75.8708243541,70.8979403245,4.9528840297,0.02
 12/10  18:00:00,103.462353436,24.8506407344,7.88450571728,9.18399406401,2.06121554724,15.9888894789,100.216020912,97.2242904945,2.97173041782,0.02
 12/10  19:00:00,95.6583770918,20.6696430018,5.64126680817,13.8576653841,2.06121554724,15.9888894789,83.3775107139,80.385780296,2.97173041782,0.02
 12/10  20:00:00,106.94682191,24.8506407344,6.68101036615,12.7009611303,2.06121554724,15.9888894789,104.973414788,101.98168437,2.97173041782,0.02
 12/10  21:00:00,99.9827976432,20.6696430018,5.00234305554,17.9115160778,2.06121554724,15.9888894789,85.4276477329,82.4359173151,2.97173041782,0.02
 12/10  22:00:00,110.422380021,24.8506407344,5.00400551291,15.7330227776,2.06121554724,15.9888894789,107.083846401,104.092115983,2.97173041782,0.02
 12/10  23:00:00,104.749753635,20.6696430018,2.82066787552,21.8854947572,2.06121554724,15.9888894789,86.9869362022,83.9952057844,2.97173041782,0.02
 12/10  24:00:00,114.555115314,24.8506407344,1.89871291076,18.7220445336,2.06121554724,15.9888894789,109.036710238,106.044979821,2.97173041782,0.02
 12/11  01:00:00,110.096992738,20.6696430018,1.33380701049,24.4352888691,4.12243109448,15.9888894789,87.510696374,84.5189659561,2.97173041782,0.02
 12/11  02:00:00,116.960575601,24.8506407344,2.46127887127,19.8160935984,4.12243109448,15.9888894789,108.784869726,105.793139308,2.97173041782,0.02
 12/11  03:00:00,110.769324059,20.6696430018,2.25617185221,26.0088911213,4.12243109448,15.9888894789,87.8303060908,84.838575673,2.97173041782,0.02
 12/11  04:00:00,116.547755384,24.8506407344,3.25115705905,21.13552288,4.12243109448,15.9888894789,109.487019247,106.495288829,2.97173041782,0.02
 12/11  05:00:00,146.668418002,29.9084500385,3.68536721184,22.7879018157,12.3672932834,24.9413748627,124.412319154,119.439435124,4.9528840297,0.02
 12/11  06:00:00,180.243289797,29.4700442528,6.8913620535,53.4238760219,12.3672932834,24.9413748627,191.03240215,186.059518121,4.9528840297,0.02
 12/11  07:00:00,239.248467093,30.3469780984,7.13977193554,54.6981631117,24.7345865669,70.7195625826,188.16446282,178.23869476,9.90576805939,0.02
 12/11  08:00:00,239.895618123,30.3511182013,7.13790481296,39.3915658679,37.1018798503,92.3937384068,169.458475113,159.532707053,9.90576805939,0.02
 12/11  09:00:00,242.337846172,30.3602446586,7.13377717283,32.7728770505,37.1018798503,104.434947198,170.087279065,151.554280939,9.90576805939,8.62723006701
 12/11  10:00:00,249.64071365,30.3671201054,7.68778044157,28.1546523057,37.1018798503,116.476155989,155.045439997,145.119671937,9.90576805939,0.02
 12/11  11:00:00,246.378326676,30.3742185565,8.08805024347,25.0772974939,37.1018798503,116.476155989,158.806243421,140.264342865,9.90576805939,8.63613249648
 12/11  12:00:00,242.738018078,30.3859337887,8.63406508508,22.1045379909,37.1018798503,116.476155989,145.516497042,135.590728982,9.90576805939,0.02
 12/11  13:00:00,229.823120795,30.4001045531,8.4792406202,19.2484414723,37.1018798503,104.434947198,150.562409837,132.024003804,9.90576805939,8.63263797356
 12/11  14:00:00,236.167023449,30.4142791495,9.17410036459,15.0344167067,37.1018798503,116.476155989,134.736191266,124.810423206,9.90576805939,0.02
 12/11  15:00:00,235.72398081,30.4416403821,10.5167279218,12.3333812418,37.1018798503,116.476155989,133.730271094,115.188464307,9.90576805939,8.63603872744
 12/11  16:00:00,235.041255994,30.4501233863,9.26039979281,12.0872452374,37.1018798503,116.476155989,127.86994581,117.944177751,9.90576805939,0.02
 12/11  17:00:00,244.152506658,30.4571286692,8.08450789976,12.6787340621,37.1018798503,116.476155989,142.557825361,124.022688482,9.90576805939,8.62936881917
 12/11  18:00:00,248.939845645,30.4702162497,8.08437286856,12.9274554324,37.1018798503,116.476155989,133.792570498,123.866802439,9.90576805939,0.02
 12/11  19:00:00,153.158674084,27.71642111,5.09439046888,0.0,24.7345865669,47.5788473902,85.1438367414,80.1709527117,4.9528840297,0.02
 12/11  20:00:00,155.647022036,29.0316384671,4.19228798064,0.543529675757,24.7345865669,47.5788473902,87.1059766808,82.1330926511,4.9528840297,0.02
 12/11  21:00:00,134.338472542,27.71642111,3.72352816287,0.0,12.3672932834,38.6892022431,99.8749044139,96.883173996,2.97173041782,0.02
 12/11  22:00:00,117.615882237,24.3651658165,3.37621887511,5.36571046608,12.3672932834,27.0668015668,86.4901061228,83.498375705,2.97173041782,0.02
 12/11  23:00:00,91.6682678502,20.2312372161,2.84477105951,7.42251659114,4.12243109448,15.9888894789,85.2551251466,73.6815104788,2.97173041782,8.60188424999
 12/11  24:00:00,110.106571964,25.2890465201,3.74157941883,11.6874453864,4.12243109448,15.9888894789,98.409794885,95.4180644671,2.97173041782,0.02
 12/12  01:00:00,95.6160024742,20.2312372161,2.86724714917,10.5441733509,4.12243109448,15.9888894789,80.1443764133,77.1526459955,2.97173041782,0.02
 12/12  02:00:00,112.405081199,25.2890465201,3.67805950449,14.9669885283,4.12243109448,15.9888894789,100.90267434,97.9109439226,2.97173041782,0.02
 12/12  03:00:00,97.3105866482,20.2312372161,2.82626356691,12.768895765,4.12243109448,15.9888894789,81.8521712976,78.8604408798,2.97173041782,0.02
 12/12  04:00:00,114.722279476,25.2890465201,3.61411176667,17.4312272423,4.12243109448,15.9888894789,102.721049055,99.7293186376,2.97173041782,0.02
 12/12  05:00:00,135.776109248,29.4700442528,3.7126742286,11.7528930822,12.3672932834,24.9413748627,114.196312753,109.223428723,4.9528840297,0.02
 12/12  06:00:00,178.587158567,29.9156294796,6.90004052966,51.4474634377,12.3672932834,24.9413748627,179.693752596,174.720868567,4.9528840297,0.02
 12/12  07:00:00,225.613161979,30.3655887195,7.13615416975,41.1042540513,24.7345865669,70.7195625826,176.211146287,166.285378228,9.90576805939,0.02
 12/12  08:00:00,231.055075345,30.4238526861,7.14019616331,29.4057445013,37.1018798503,92.3937384068,158.325720181,148.399952122,9.90576805939,0.02
 12/12  09:00:00,237.436852335,30.4490229728,7.14588084145,25.8798701045,37.1018798503,104.434947198,151.971891588,142.046123528,9.90576805939,0.02
 12/12  10:00:00,245.744316217,30.4650040762,7.68796971526,23.4120425891,37.1018798503,116.476155989,155.312126042,136.775457322,9.90576805939,8.63090066133
 12/12  11:00:00,242.363140101,30.4784974674,8.08576333165,21.0313230204,37.1018798503,116.476155989,141.934411105,132.008643046,9.90576805939,0.02
 12/12  12:00:00,240.278209205,30.4913820347,8.08418665705,18.4215818151,37.1018798503,116.476155989,147.093480524,128.549821388,9.90576805939,8.63789107728
 12/12  13:00:00,228.000804729,30.5025312976,9.18876622286,15.73278892,37.1018798503,104.434947198,132.126413328,122.200645268,9.90576805939,0.02
 12/12  14:00:00,237.876323245,30.5135456311,9.96868803479,14.374610721,37.1018798503,116.476155989,135.772460172,117.228681862,9.90576805939,8.63801025076
 12/12  15:00:00,237.16926501,30.5266772567,9.97349414,13.1992045582,37.1018798503,116.476155989,125.650404623,115.724636564,9.90576805939,0.02
 12/12  16:00:00,236.099570043,30.5581902918,9.97340220134,12.1547214477,37.1018798503,116.476155989,132.214295178,113.674144646,9.90576805939,8.63438247249
 12/12  17:00:00,244.760188503,30.5766132488,8.87061746495,12.423528611,37.1018798503,116.476155989,126.187969312,116.262201252,9.90576805939,0.02
 12/12  18:00:00,251.632690949,30.5903064068,6.98978696478,12.9863932658,37.1018798503,116.476155989,140.851768484,122.326361287,9.90576805939,8.61963913717
 12/12  19:00:00,157.680069676,28.8855032052,3.2383950473,0.312383788315,24.7345865669,47.5788473902,84.7899827476,79.8170987179,4.9528840297,0.02
 12/12  20:00:00,159.047611622,29.0316384671,2.32048831396,1.00555070719,24.7345865669,47.5788473902,86.5538302113,81.5809461816,4.9528840297,0.02
 12/12  21:00:00,142.388306578,29.0316384671,0.704536723776,3.5421676857,12.3672932834,38.6892022431,99.2512877422,96.2595573244,2.97173041782,0.02
