Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/12  22:00:00,121.237467965,23.9267600308,0.190752009695,6.75347765203,12.3672932834,27.0668015668,87.6865684865,84.6948380686,2.97173041782,0.02
 12/12  23:00:00,99.7700583614,20.6696430018,0.101255041847,12.5767191529,4.12243109448,15.9888894789,79.2889245279,76.2971941101,2.97173041782,0.02
 12/12  24:00:00,112.295603021,24.8506407344,0.27821105532,12.4142938243,4.12243109448,15.9888894789,99.6965629083,96.7048324905,2.97173041782,0.02
 12/13  01:00:00,104.303689529,20.6696430018,0.110984065573,16.9899234255,4.12243109448,15.9888894789,80.7458571578,77.75412674,2.97173041782,0.02
 12/13  02:00:00,117.228052111,24.8506407344,0.0512868584454,15.8654999893,4.12243109448,15.9888894789,108.518607251,105.526876833,2.97173041782,0.02
 12/13  03:00:00,110.076959547,20.6696430018,0.0,20.5560972835,4.12243109448,15.9888894789,92.8397837999,89.8480533821,2.97173041782,0.02
 12/13  04:00:00,120.420240041,24.8506407344,0.0,18.4440479316,4.12243109448,15.9888894789,114.374536233,111.382805815,2.97173041782,0.02
 12/13  05:00:00,150.972408028,29.9084500385,0.0,19.623988646,12.3672932834,24.9413748627,128.252139921,123.279255891,4.9528840297,0.02
 12/13  06:00:00,179.455641676,29.4811328697,0.790098439388,47.282920495,12.3672932834,24.9413748627,182.914662735,177.941778705,4.9528840297,0.02
 12/13  07:00:00,240.203376577,30.3822110371,1.16429268347,50.8563589148,24.7345865669,70.7195625826,195.335296543,185.409528484,9.90576805939,0.02
 12/13  08:00:00,241.448295155,30.4615628355,2.65437533642,35.9065531132,37.1018798503,92.3937384068,184.148345113,165.633609995,9.90576805939,8.60896705848
 12/13  09:00:00,240.734658752,30.4852264422,5.58941567412,26.5886604686,37.1018798503,104.434947198,155.161458822,145.235690762,9.90576805939,0.02
 12/13  10:00:00,245.122255377,30.5282233354,9.33640390646,20.2794672078,37.1018798503,116.476155989,133.870668877,123.944900818,9.90576805939,0.02
 12/13  11:00:00,242.544830074,30.6277791533,13.0321159229,16.3284032659,37.1018798503,116.476155989,122.342867104,103.80078646,9.90576805939,8.6363125839
 12/13  12:00:00,244.413244844,30.8603700705,16.0328225717,13.1224920825,37.1018798503,116.476155989,98.8970491993,88.9712811399,9.90576805939,0.02
 12/13  13:00:00,234.799887316,31.1268725449,19.0793316904,10.2868970257,37.1018798503,104.434947198,102.945785218,84.4068263461,9.90576805939,8.63319081203
 12/13  14:00:00,245.227412752,31.3688887857,21.4211076813,7.74842641771,37.1018798503,116.476155989,91.0810006262,81.1552325669,9.90576805939,0.02
 12/13  15:00:00,248.492287475,31.4959030647,22.7114177816,5.81338012068,37.1018798503,116.476155989,96.9880309091,78.446021153,9.90576805939,8.63624169668
 12/13  16:00:00,246.852090289,31.3900184189,21.030568912,5.0386499297,37.1018798503,116.476155989,96.9319451243,78.3917844106,9.90576805939,8.63439265431
 12/13  17:00:00,251.477824261,31.0124907721,17.1826697135,4.94850046882,37.1018798503,116.476155989,92.3917138753,82.4659458159,9.90576805939,0.02
 12/13  18:00:00,250.874690161,30.8221197143,12.8151788225,5.40520126251,37.1018798503,116.476155989,99.3231213646,89.3973533052,9.90576805939,0.02
 12/13  19:00:00,158.499102349,28.7393679433,6.79283217048,0.0,24.7345865669,47.5788473902,76.2499421924,71.2770581628,4.9528840297,0.02
 12/13  20:00:00,158.445159379,29.3239089909,5.61778441252,0.0264856498502,24.7345865669,47.5788473902,89.5899557262,76.0275891914,4.9528840297,8.60948250511
 12/13  21:00:00,136.897449545,28.1548268957,3.94617507136,0.128833939409,12.3672932834,38.6892022431,94.6677709284,91.6760405106,2.97173041782,0.02
 12/13  22:00:00,112.461826701,22.173136888,2.31219222154,0.0,12.3672932834,27.0668015668,83.6936637336,80.7019333158,2.97173041782,0.02
 12/13  23:00:00,89.9312096456,20.5819618446,1.92031126609,4.0171085857,4.12243109448,15.9888894789,74.0696709016,71.0779404838,2.97173041782,0.02
 12/13  24:00:00,104.456564689,24.8506407344,2.42990707642,5.60726329766,4.12243109448,15.9888894789,94.5736515131,91.5819210953,2.97173041782,0.02
 12/14  01:00:00,96.6883261936,20.6696430018,1.49119724084,9.68268435496,4.12243109448,15.9888894789,76.9672998263,73.9755694085,2.97173041782,0.02
 12/14  02:00:00,107.883955172,24.8506407344,2.44805235485,9.37939554511,4.12243109448,15.9888894789,97.627129775,94.6353993572,2.97173041782,0.02
 12/14  03:00:00,100.559267389,20.6696430018,1.39428143732,14.0903269812,4.12243109448,15.9888894789,79.2350351866,76.2433047687,2.97173041782,0.02
 12/14  04:00:00,112.269981058,24.8506407344,1.58123363927,12.5751116897,4.12243109448,15.9888894789,100.169724955,97.1779945371,2.97173041782,0.02
 12/14  05:00:00,141.459440185,29.9084500385,1.82150552221,14.3107379037,12.3672932834,24.9413748627,112.587350845,107.614466816,4.9528840297,0.02
 12/14  06:00:00,168.218138592,29.477673029,6.10603627399,39.386890175,12.3672932834,24.9413748627,177.308171817,172.335287787,4.9528840297,0.02
 12/14  07:00:00,225.326345895,30.4126682973,7.14277586754,38.54897822,24.7345865669,70.7195625826,172.98277071,163.05700265,9.90576805939,0.02
 12/14  08:00:00,231.564495808,30.4946523265,7.14364811604,27.6150935946,37.1018798503,92.3937384068,154.708319891,144.782551832,9.90576805939,0.02
 12/14  09:00:00,236.799431684,30.513952423,9.34075127005,23.0978652039,37.1018798503,104.434947198,150.05244954,131.519246233,9.90576805939,8.62743524755
 12/14  10:00:00,239.692597996,30.548647727,13.0246622646,18.2270562261,37.1018798503,116.476155989,122.943357138,113.017589079,9.90576805939,0.02
 12/14  11:00:00,233.351385455,30.6614752703,17.5110150746,13.1205948631,37.1018798503,116.476155989,114.257346994,95.7152571029,9.90576805939,8.63632183176
 12/14  12:00:00,236.14651937,30.9688674706,22.9676831093,9.83969523649,37.1018798503,116.476155989,97.9652218043,88.0394537449,9.90576805939,0.02
 12/14  13:00:00,232.238188788,31.3995101062,31.1891750579,7.14078658978,37.1018798503,104.434947198,101.240374585,82.7014404855,9.90576805939,8.63316604043
 12/14  14:00:00,250.568201326,31.7069321717,38.3872417662,4.95516843023,37.1018798503,116.476155989,88.9074571006,78.9816890412,9.90576805939,0.02
 12/14  15:00:00,259.826187452,31.8149481316,45.5153836561,3.55477088132,37.1018798503,116.476155989,95.341209783,76.7991069433,9.90576805939,8.63633478024
 12/14  16:00:00,258.878849827,31.8049765315,44.5348267184,2.52971412663,37.1018798503,116.476155989,86.2987956466,76.3730275872,9.90576805939,0.02
 12/14  17:00:00,248.990702308,31.4663194352,30.734860753,2.07507747094,37.1018798503,116.476155989,98.36885087,79.8334871205,9.90576805939,8.62959569009
 12/14  18:00:00,241.942603078,31.2162489467,20.4152709873,2.2267659611,37.1018798503,116.476155989,92.7788227925,82.8530547331,9.90576805939,0.02
 12/14  19:00:00,155.64551847,28.8855032052,14.187852036,0.0,24.7345865669,47.5788473902,72.2655269187,67.292642889,4.9528840297,0.02
 12/14  20:00:00,154.994739287,29.3239089909,13.082660891,0.0,24.7345865669,47.5788473902,77.975481555,73.0025975253,4.9528840297,0.02
 12/14  21:00:00,134.204257561,28.1548268957,13.0150280765,0.0,12.3672932834,38.6892022431,91.4187755928,88.427045175,2.97173041782,0.02
 12/14  22:00:00,114.437361243,21.4684590772,13.1166206015,0.0,12.3672932834,27.0668015668,78.283719659,75.2919892412,2.97173041782,0.02
 12/14  23:00:00,89.3911006906,19.3544256447,10.3620433563,0.0800388939883,4.12243109448,15.9888894789,70.9743827857,67.9826523679,2.97173041782,0.02
 12/14  24:00:00,100.566299549,23.0970175917,9.95270084287,0.0,4.12243109448,15.9888894789,92.1231557065,89.1314252887,2.97173041782,0.02
 12/15  01:00:00,88.1047149751,19.6174691161,6.56551455662,0.836911843901,4.12243109448,15.9888894789,83.8624804348,72.2888708827,2.97173041782,8.60187913422
 12/15  02:00:00,101.319253125,23.8861480059,7.18317639599,1.07273674144,4.12243109448,15.9888894789,95.4435668607,92.4518364429,2.97173041782,0.02
 12/15  03:00:00,90.6491000339,20.2312372161,4.96420274526,3.7071393274,4.12243109448,15.9888894789,77.638137705,74.6464072872,2.97173041782,0.02
 12/15  04:00:00,106.640728863,25.2890465201,5.93174058657,6.55992512563,4.12243109448,15.9888894789,97.8424853367,94.8507549189,2.97173041782,0.02
 12/15  05:00:00,133.498773144,29.4700442528,5.3636579814,4.897935136,12.3672932834,24.9413748627,109.161630159,104.188746129,4.9528840297,0.02
 12/15  06:00:00,168.581152984,29.9487590628,9.40336911735,34.2632484666,12.3672932834,24.9413748627,172.507214729,167.5343307,4.9528840297,0.02
 12/15  07:00:00,218.653068156,30.455430177,11.9907276074,25.552891278,24.7345865669,70.7195625826,152.987587283,143.061819224,9.90576805939,0.02
 12/15  08:00:00,226.772893277,30.5697770573,15.3096452081,17.5837715883,37.1018798503,92.3937384068,123.258731545,113.332963486,9.90576805939,0.02
 12/15  09:00:00,223.183352955,30.63553891,16.0934399496,15.07834042,37.1018798503,104.434947198,114.414979545,104.489211486,9.90576805939,0.02
 12/15  10:00:00,227.311569327,30.6720979168,15.4159695974,13.7604482652,37.1018798503,116.476155989,120.962484376,102.425594245,9.90576805939,8.63112207072
 12/15  11:00:00,226.481713937,30.7128363596,15.3066336136,12.5188037772,37.1018798503,116.476155989,110.136532152,100.210764092,9.90576805939,0.02
 12/15  12:00:00,226.689986189,30.7481794249,14.7894871798,11.6367176582,37.1018798503,116.476155989,116.875352303,98.3314220221,9.90576805939,8.63816222187
 12/15  13:00:00,217.745123769,30.7759118001,14.5048732751,10.9842980594,37.1018798503,104.434947198,106.657519095,96.7317510355,9.90576805939,0.02
 12/15  14:00:00,230.3602374,30.8030023187,14.5015386717,10.4139696296,37.1018798503,116.476155989,113.657135996,95.1130969912,9.90576805939,8.63827094536
 12/15  15:00:00,232.883745127,30.823770375,14.5093539943,9.98710428594,37.1018798503,116.476155989,103.7137965,93.7880284406,9.90576805939,0.02
 12/15  16:00:00,235.222843964,30.841586955,14.5221773675,9.6822237527,37.1018798503,116.476155989,111.293113158,92.7544364283,9.90576805939,8.6329086702
 12/15  17:00:00,245.237471021,30.8543685534,14.0055108881,9.59597860543,37.1018798503,116.476155989,102.213014145,92.2872460853,9.90576805939,0.02
 12/15  18:00:00,252.211404281,30.8632341785,13.6387674489,9.58329005881,37.1018798503,116.476155989,111.240667601,92.7153209479,9.90576805939,8.61957859358
 12/15  19:00:00,161.343443627,29.0316384671,10.1328483028,0.0354148225129,24.7345865669,47.5788473902,78.8041456596,73.8312616299,4.9528840297,0.02
 12/15  20:00:00,163.705322016,29.4700442528,9.38146223872,0.280033841185,24.7345865669,47.5788473902,83.4108517866,78.4379677569,4.9528840297,0.02
 12/15  21:00:00,142.901772187,28.1548268957,9.09772123408,0.400663487495,12.3672932834,38.6892022431,95.9571672102,92.9654367924,2.97173041782,0.02
 12/15  22:00:00,118.372140596,23.4883542451,7.25151241274,2.01452707294,12.3672932834,27.0668015668,82.9180733115,79.9263428937,2.97173041782,0.02
 12/15  23:00:00,94.3714445965,20.4942806875,5.88585751793,5.35166225966,4.12243109448,15.9888894789,73.4397085213,70.4479781035,2.97173041782,0.02
 12/15  24:00:00,108.987744172,24.8506407344,7.06332955023,6.33011295472,4.12243109448,15.9888894789,93.9769010909,90.985170673,2.97173041782,0.02
 12/16  01:00:00,99.0215938701,20.6696430018,4.53144679955,10.059656182,4.12243109448,15.9888894789,76.5658428509,73.574112433,2.97173041782,0.02
 12/16  02:00:00,111.426277276,24.8506407344,4.18900334563,9.56558836418,4.12243109448,15.9888894789,97.1895319633,94.1978015455,2.97173041782,0.02
 12/16  03:00:00,102.709020918,20.6696430018,2.99792916478,13.806745041,4.12243109448,15.9888894789,78.9220999411,75.9303695233,2.97173041782,0.02
 12/16  04:00:00,113.927560967,24.8506407344,3.7777258582,12.0885743616,4.12243109448,15.9888894789,99.6065388745,96.6148084567,2.97173041782,0.02
 12/16  05:00:00,131.262221582,29.9084500385,3.08449191293,16.9978175337,4.12243109448,16.0517297156,118.341163379,115.349432962,2.97173041782,0.02
 12/16  06:00:00,128.205654901,29.4700442528,1.58393630005,14.524011774,4.12243109448,16.0517297156,119.876987638,116.88525722,2.97173041782,0.02
 12/16  07:00:00,161.403111205,30.3468558241,1.35669568626,23.0390513246,4.12243109448,39.6058045677,144.645878324,141.654147906,2.97173041782,0.02
 12/16  08:00:00,221.861602748,30.3468558241,5.51804651348,60.955518089,12.3672932834,65.3531420225,196.959663724,191.986779694,4.9528840297,0.02
 12/16  09:00:00,211.137411084,30.3468558241,7.29869037062,47.952725505,12.3672932834,68.2430321324,194.427041178,180.863841583,4.9528840297,8.61031556522
 12/16  10:00:00,227.382877649,30.3522083087,10.282431134,34.8221643125,16.4897243779,93.1370602926,161.32630255,153.381688103,7.92461444751,0.02
 12/16  11:00:00,222.516695627,30.3608128119,13.4056038594,28.7211230407,16.4897243779,93.1370602926,141.997740968,134.05312652,7.92461444751,0.02
 12/16  12:00:00,219.973727153,30.3703917979,15.378617361,23.782440019,16.4897243779,93.1370602926,129.174273379,121.229658931,7.92461444751,0.02
 12/16  13:00:00,210.939918804,30.3896535287,16.6449591964,20.6864783397,16.4897243779,83.9857416113,120.798159884,112.853545437,7.92461444751,0.02
 12/16  14:00:00,210.462829541,30.4163019405,17.1131912732,18.0588594291,16.4897243779,83.9857416113,125.960660775,109.423902494,7.92461444751,8.61214383362
 12/16  15:00:00,210.378385544,30.4244848657,17.1136462447,15.8609227088,16.4897243779,83.9857416113,115.45684225,107.512227803,7.92461444751,0.02
 12/16  16:00:00,173.236304941,30.3468558241,13.8479948353,0.369922728383,12.3672932834,70.6512738906,66.0316972409,61.0588132112,4.9528840297,0.02
 12/16  17:00:00,178.100509073,30.3468558241,9.9773130602,1.58126014101,12.3672932834,70.6512738906,81.713847931,76.7409639013,4.9528840297,0.02
 12/16  18:00:00,168.119459313,30.3468558241,5.96163302348,3.19362835444,12.3672932834,58.1284167478,103.11708556,98.1442015305,4.9528840297,0.02
 12/16  19:00:00,127.20359977,27.71642111,4.03840552432,0.0,12.3672932834,24.9413748627,98.8172763865,93.8443923568,4.9528840297,0.02
 12/16  20:00:00,133.030265326,29.9084500385,2.00364136162,4.64556408134,12.3672932834,24.9413748627,102.190212107,97.2173280769,4.9528840297,0.02
 12/16  21:00:00,118.869371406,29.4700442528,0.243743001974,7.89246078945,4.12243109448,16.0517297156,111.334694952,108.342964534,2.97173041782,0.02
 12/16  22:00:00,109.764895944,24.3651658165,1.70656357529,12.4326163125,4.12243109448,15.9888894789,95.8057353157,92.8140048979,2.97173041782,0.02
 12/16  23:00:00,99.5598114735,20.2312372161,2.21960588862,11.4350611386,4.12243109448,15.9888894789,81.8465224218,78.854792004,2.97173041782,0.02
 12/16  24:00:00,118.875170132,25.2890465201,3.74342531984,16.4104382504,4.12243109448,15.9888894789,102.799747066,99.8080166478,2.97173041782,0.02
 12/17  01:00:00,101.368724433,20.2312372161,3.06244272455,14.5157486016,2.06121554724,15.9888894789,83.7302994839,80.738569066,2.97173041782,0.02
 12/17  02:00:00,120.663299535,25.2890465201,3.54680976415,20.1913237837,2.06121554724,15.9888894789,114.065187509,102.491567955,2.97173041782,8.60188913554
 12/17  03:00:00,102.935888107,20.2312372161,2.06523133997,17.0180430114,2.06121554724,15.9888894789,85.4662280588,82.474497641,2.97173041782,0.02
 12/17  04:00:00,122.622418359,25.2890465201,2.37935604116,23.3145697824,2.06121554724,15.9888894789,107.373317697,104.381587279,2.97173041782,0.02
 12/17  05:00:00,105.010578685,20.2312372161,2.07320716383,19.1081130558,2.06121554724,15.9888894789,86.6825258849,83.6907954671,2.97173041782,0.02
 12/17  06:00:00,125.049359628,25.2890465201,2.65505445421,25.564496127,2.06121554724,15.9888894789,108.602970913,105.611240495,2.97173041782,0.02
 12/17  07:00:00,106.276562151,20.2312372161,2.36980640508,20.6693975914,2.06121554724,15.9888894789,87.6380084797,84.6462780619,2.97173041782,0.02
 12/17  08:00:00,112.180204376,25.2890465201,3.81575826563,26.8887078997,2.06121554724,15.9888894789,109.355090245,106.363359827,2.97173041782,0.02
 12/17  09:00:00,119.175133061,20.2312372161,4.98102406369,18.2876262961,4.12243109448,41.7362269337,85.1469310262,80.1740469965,4.9528840297,0.02
 12/17  10:00:00,137.952466121,25.2890465201,9.49695934491,20.8507879374,4.12243109448,41.7362269337,102.544268426,97.5713843966,4.9528840297,0.02
 12/17  11:00:00,116.479527069,20.2312372161,10.2256285166,13.0914430863,4.12243109448,41.7362269337,79.9552355239,74.9823514942,4.9528840297,0.02
 12/17  12:00:00,131.310242963,25.2890465201,16.5589759544,12.0837163172,4.12243109448,41.7362269337,93.5767898282,88.6039057986,4.9528840297,0.02
 12/17  13:00:00,114.725778141,20.2312372161,15.7947900192,7.98027249246,4.12243109448,41.7362269337,74.1214884319,69.1486044022,4.9528840297,0.02
 12/17  14:00:00,134.505006766,25.2890465201,23.7517830815,7.89545586225,4.12243109448,41.7362269337,89.9875217363,85.0146377066,4.9528840297,0.02
 12/17  15:00:00,116.790033625,20.2312372161,20.1957708236,5.42665989731,4.12243109448,41.7362269337,73.6379413844,68.6650573547,4.9528840297,0.02
 12/17  16:00:00,131.418902575,25.2890465201,22.1083840525,5.8440398743,4.12243109448,41.7362269337,91.7192742915,86.7463902618,4.9528840297,0.02
 12/17  17:00:00,101.530274713,19.8805125876,13.4679395237,3.92564603777,4.12243109448,24.8785346261,75.488946855,70.5160628253,4.9528840297,0.02
 12/17  18:00:00,114.062446504,24.9383218916,15.0346638402,7.95029009284,2.06121554724,15.9888894789,98.3493791816,95.3576487637,2.97173041782,0.02
 12/17  19:00:00,98.2261819089,20.2312372161,9.83837255642,9.38027760259,2.06121554724,15.9888894789,82.3002576121,79.3085271943,2.97173041782,0.02
 12/17  20:00:00,114.403826689,25.2890465201,9.01727226867,14.2116821581,2.06121554724,15.9888894789,104.164784514,101.173054096,2.97173041782,0.02
 12/17  21:00:00,99.1532472944,20.2312372161,6.32910503029,12.7934568248,2.06121554724,15.9888894789,84.9175591418,81.925828724,2.97173041782,0.02
 12/17  22:00:00,118.207639715,25.2890465201,7.52352424896,17.8786860141,2.06121554724,15.9888894789,106.2228281,103.231097682,2.97173041782,0.02
 12/17  23:00:00,101.983422719,20.2312372161,5.35035854928,15.6019379089,2.06121554724,15.9888894789,86.3476717545,83.3559413367,2.97173041782,0.02
 12/17  24:00:00,121.812937428,25.2890465201,6.38054774202,21.395524431,2.06121554724,15.9888894789,107.919224373,104.927493955,2.97173041782,0.02
 12/18  01:00:00,105.038728669,20.2312372161,4.04396663706,17.5191914395,4.12243109448,15.9888894789,86.8790690415,83.8873386236,2.97173041782,0.02
 12/18  02:00:00,123.857293823,25.2890465201,4.44639806826,23.5907020635,4.12243109448,15.9888894789,108.231885665,105.240155247,2.97173041782,0.02
 12/18  03:00:00,106.314507814,20.2312372161,3.73720348891,19.3615311577,4.12243109448,15.9888894789,86.9984834141,84.0067529963,2.97173041782,0.02
 12/18  04:00:00,126.216313538,25.2890465201,3.83475919022,25.9055844569,4.12243109448,15.9888894789,108.573910336,105.582179919,2.97173041782,0.02
 12/18  05:00:00,145.291024819,29.4700442528,3.05674164228,17.4367721075,12.3672932834,24.9413748627,123.579307429,118.606423399,4.9528840297,0.02
 12/18  06:00:00,196.422744227,29.9084500385,6.41795128966,64.9973253823,12.3672932834,24.9413748627,198.302559488,184.749534481,4.9528840297,8.60014097791
 12/18  07:00:00,244.162035445,30.3468558241,6.60379185687,54.5353795276,24.7345865669,70.7195625826,189.313752299,179.387984239,9.90576805939,0.02
 12/18  08:00:00,245.492468362,30.3491910284,7.31068563752,39.2828166975,37.1018798503,92.3937384068,169.037419152,159.111651093,9.90576805939,0.02
 12/18  09:00:00,245.5454313,30.3569613816,10.8285125034,28.4220934959,37.1018798503,104.434947198,146.454020141,136.528252082,9.90576805939,0.02
 12/18  10:00:00,251.54581545,30.3657430896,14.2914389022,21.419331691,37.1018798503,116.476155989,133.213701323,114.67659977,9.90576805939,8.63133349358
 12/18  11:00:00,249.027525534,30.4474608466,17.3863000307,17.2129445633,37.1018798503,116.476155989,109.255932554,99.3301644942,9.90576805939,0.02
 12/18  12:00:00,249.339869744,30.6885060386,19.2915210333,13.3976941283,37.1018798503,116.476155989,111.313338845,92.7690066684,9.90576805939,8.63856411682
 12/18  13:00:00,240.123744454,30.9091851758,20.1243411394,10.5134000923,37.1018798503,104.434947198,98.2561530808,88.3303850214,9.90576805939,0.02
 12/18  14:00:00,248.336147543,31.0791490732,20.4655917337,8.2706134226,37.1018798503,116.476155989,103.947701733,85.4033642538,9.90576805939,8.63856942003
 12/18  15:00:00,245.662797555,31.2053294175,20.9438557756,6.56085813465,37.1018798503,116.476155989,92.7805422383,82.8547741789,9.90576805939,0.02
 12/18  16:00:00,244.156759575,31.125280892,20.8053878564,5.62053759846,37.1018798503,116.476155989,100.756236033,82.2155878789,9.90576805939,8.634880095
 12/18  17:00:00,250.203071753,30.8002986748,17.7765707015,5.27256995003,37.1018798503,116.476155989,95.6869251043,85.7611570449,9.90576805939,0.02
 12/18  18:00:00,252.805622358,30.640714579,13.5242104183,5.59111503524,37.1018798503,116.476155989,102.553240832,92.6274727726,9.90576805939,0.02
 12/18  19:00:00,160.699581234,27.71642111,7.17277526257,0.0,24.7345865669,47.5788473902,86.1503257881,72.5878622175,4.9528840297,8.60957954087
 12/18  20:00:00,160.971816559,29.0316384671,4.50188849711,0.00198281731115,24.7345865669,47.5788473902,82.5514016758,77.5785176462,4.9528840297,0.02
 12/18  21:00:00,139.503176781,27.71642111,3.66231052365,0.0,12.3672932834,38.6892022431,96.4097055785,93.4179751607,2.97173041782,0.02
 12/18  22:00:00,113.46724263,22.173136888,2.95149882532,0.0,12.3672932834,27.0668015668,84.1974866759,81.2057562581,2.97173041782,0.02
 12/18  23:00:00,86.9908944384,19.4421068019,1.4812779953,1.44990277537,4.12243109448,15.9888894789,74.8563355206,71.8646051028,2.97173041782,0.02
 12/18  24:00:00,106.133779202,25.2890465201,1.32985527445,6.03782799376,4.12243109448,15.9888894789,96.4802443695,93.4885139517,2.97173041782,0.02
 12/19  01:00:00,93.3525299923,20.2312372161,0.599766215089,7.057483139,4.12243109448,15.9888894789,79.121025542,76.1292951242,2.97173041782,0.02
 12/19  02:00:00,111.215160047,25.2890465201,0.382678831641,11.5372977714,4.12243109448,15.9888894789,99.8017377547,96.8100073369,2.97173041782,0.02
 12/19  03:00:00,97.472685117,20.2312372161,0.0948640964586,10.9152133792,4.12243109448,15.9888894789,82.203621029,79.2118906112,2.97173041782,0.02
 12/19  04:00:00,116.040619992,25.2890465201,0.201930782632,16.1893586786,4.12243109448,15.9888894789,104.164357733,101.172627315,2.97173041782,0.02
 12/19  05:00:00,138.953990348,29.4700442528,0.975697317621,11.1933502382,12.3672932834,24.9413748627,114.080908115,109.108024085,4.9528840297,0.02
 12/19  06:00:00,181.291975589,29.9176940217,4.39563197936,50.4648186246,12.3672932834,24.9413748627,179.091028464,174.118144435,4.9528840297,0.02
 12/19  07:00:00,228.628556966,30.3756365899,3.78305808413,40.4553710673,24.7345865669,70.7195625826,186.786519529,176.86075147,9.90576805939,0.02
 12/19  08:00:00,233.695302212,30.4366998584,4.49822745805,28.7338787183,37.1018798503,92.3937384068,168.012295747,158.086527688,9.90576805939,0.02
 12/19  09:00:00,235.46423944,30.4731196403,8.01630499085,20.3636887707,37.1018798503,104.434947198,154.230885336,135.697409469,9.90576805939,8.627707808
 12/19  10:00:00,243.676817993,30.5759185954,12.1335915632,15.5129890855,37.1018798503,116.476155989,121.394044095,111.468276036,9.90576805939,0.02
 12/19  11:00:00,243.085180871,30.7536851433,15.1615856968,13.0932551846,37.1018798503,116.476155989,112.349222591,93.8066445236,9.90576805939,8.63681000824
 12/19  12:00:00,243.981787356,31.0741104803,18.2325515446,10.3370962344,37.1018798503,116.476155989,96.9138769306,86.9881088712,9.90576805939,0.02
 12/19  13:00:00,232.933654879,31.4073180312,20.6039574492,7.92105427645,37.1018798503,104.434947198,101.417875613,82.8788630734,9.90576805939,8.63324448071
 12/19  14:00:00,241.927962768,31.6659817701,22.3103630831,5.82838883947,37.1018798503,116.476155989,89.9029216551,79.9771535957,9.90576805939,0.02
 12/19  15:00:00,240.804193693,31.8064744401,23.1492274843,4.50322474779,37.1018798503,116.476155989,96.3108669888,77.7683669763,9.90576805939,8.63673195311
 12/19  16:00:00,239.107713795,31.7337828148,23.1487878298,3.59987967534,37.1018798503,116.476155989,87.5021733028,77.5764052434,9.90576805939,0.02
 12/19  17:00:00,245.49009444,31.3308885205,21.0245821279,3.12038936382,37.1018798503,116.476155989,99.7263943572,81.1906576812,9.90576805939,8.62996861664
 12/19  18:00:00,246.899202429,31.0576628652,15.6536769209,3.42976782495,37.1018798503,116.476155989,94.3071630781,84.3813950187,9.90576805939,0.02
 12/19  19:00:00,158.74216257,28.8855032052,7.03255317577,0.0,24.7345865669,47.5788473902,73.9784239273,69.0055398976,4.9528840297,0.02
 12/19  20:00:00,159.083359848,28.8855032052,6.31829968329,0.0,24.7345865669,47.5788473902,79.6279947779,74.6551107482,4.9528840297,0.02
 12/19  21:00:00,139.13311982,28.5932326814,6.32474890155,0.0603619519842,12.3672932834,38.6892022431,101.623372472,90.0438062788,2.97173041782,8.60783577565
 12/19  22:00:00,112.651452219,22.173136888,3.61222460137,0.0,12.3672932834,27.0668015668,82.1240157903,79.1322853725,2.97173041782,0.02
 12/19  23:00:00,85.6410023042,19.0621551209,1.91917996308,0.626714988774,4.12243109448,15.9888894789,73.7188315378,70.72710112,2.97173041782,0.02
 12/19  24:00:00,102.622631014,24.8506407344,2.53379430429,3.49092722309,4.12243109448,15.9888894789,93.9630642747,90.9713338568,2.97173041782,0.02
 12/20  01:00:00,93.4485365174,20.6696430018,1.43907978023,7.15988262261,4.12243109448,15.9888894789,76.5411903126,73.5494598948,2.97173041782,0.02
 12/20  02:00:00,106.333048292,24.8506407344,1.19490567748,7.69907913105,4.12243109448,15.9888894789,97.300304149,94.3085737311,2.97173041782,0.02
 12/20  03:00:00,98.0285872656,20.6696430018,1.49438685008,11.7693542928,4.12243109448,15.9888894789,78.9378298654,75.9460994476,2.97173041782,0.02
 12/20  04:00:00,108.516365142,24.8506407344,2.71426860904,10.6194561668,4.12243109448,15.9888894789,99.6326156014,96.6408851836,2.97173041782,0.02
 12/20  05:00:00,137.676805779,29.9084500385,2.77062166121,12.1808212685,12.3672932834,24.9413748627,112.101655698,107.128771668,4.9528840297,0.02
 12/20  06:00:00,165.823497995,29.4786610625,5.95273129917,37.0515536726,12.3672932834,24.9413748627,177.146371932,172.173487903,4.9528840297,0.02
 12/20  07:00:00,222.562656946,30.4152409149,6.20499002258,36.3064205298,24.7345865669,70.7195625826,175.887017439,165.96124938,9.90576805939,0.02
 12/20  08:00:00,226.91106371,30.4946386369,7.30085418027,25.4223007863,37.1018798503,92.3937384068,154.74553857,144.819770511,9.90576805939,0.02
 12/20  09:00:00,231.589287177,30.5689062474,11.3553482365,17.4207073301,37.1018798503,104.434947198,138.999404156,120.465804672,9.90576805939,8.62783142484
 12/20  10:00:00,242.791879376,30.7129136989,16.6622870081,12.6798262643,37.1018798503,116.476155989,105.910424109,95.9846560499,9.90576805939,0.02
 12/20  11:00:00,240.644904001,30.9781053988,20.254520384,10.3226315403,37.1018798503,116.476155989,107.841606951,89.2990140542,9.90576805939,8.63682483739
 12/20  12:00:00,238.491888044,31.3270024375,22.315009557,7.69964428037,37.1018798503,116.476155989,94.737439551,84.8116714916,9.90576805939,0.02
 12/20  13:00:00,228.539351098,31.4619579456,26.1886320343,5.52313560143,37.1018798503,104.434947198,101.333054228,82.7938009566,9.90576805939,8.63348521192
 12/20  14:00:00,246.360494577,31.6857896332,34.1745745463,3.90961142232,37.1018798503,116.476155989,90.0818075499,80.1560394905,9.90576805939,0.02
 12/20  15:00:00,250.477456508,31.7437186325,37.8810411672,2.71688290407,37.1018798503,116.476155989,97.2799275061,78.7373577926,9.90576805939,8.63680165413
 12/20  16:00:00,243.006907275,31.7369369647,31.2105973902,1.95310903497,37.1018798503,116.476155989,88.3276319675,78.4018639081,9.90576805939,0.02
 12/20  17:00:00,240.923599853,31.4478323663,22.9418825171,1.76644219885,37.1018798503,116.476155989,99.7995640525,81.2638091912,9.90576805939,8.62998680189
 12/20  18:00:00,245.805273998,31.2061795102,17.3695965717,2.16773881581,37.1018798503,116.476155989,93.3336487639,83.4078807045,9.90576805939,0.02
 12/20  19:00:00,161.057157303,29.0316384671,12.1870284884,0.0,24.7345865669,47.5788473902,72.2590105362,67.2861265065,4.9528840297,0.02
 12/20  20:00:00,161.007707933,29.3239089909,11.108838013,0.0,24.7345865669,47.5788473902,77.882716332,72.9098323023,4.9528840297,0.02
 12/20  21:00:00,138.756673933,28.1548268957,9.14895861027,0.0,12.3672932834,38.6892022431,91.5810429423,88.5893125245,2.97173041782,0.02
 12/20  22:00:00,113.087682562,22.786904988,8.43945472277,0.0310196501675,12.3672932834,27.0668015668,80.4539194043,77.4621889865,2.97173041782,0.02
 12/20  23:00:00,86.2892969788,18.916019859,8.1703063573,0.0994801267088,4.12243109448,15.9888894789,71.4680651597,68.4763347419,2.97173041782,0.02
 12/20  24:00:00,100.962931506,23.0970175917,9.93722464358,0.0,4.12243109448,15.9888894789,92.4304909925,89.4387605747,2.97173041782,0.02
 12/21  01:00:00,87.916237815,19.7928314304,6.54931680251,1.15197203303,4.12243109448,15.9888894789,84.1078011404,72.5341843931,2.97173041782,8.6018863295
 12/21  02:00:00,102.210259121,24.4122349488,9.71398063407,1.95007101289,4.12243109448,15.9888894789,94.6230462751,91.6313158573,2.97173041782,0.02
 12/21  03:00:00,92.1537031286,20.4504401089,7.92903240458,4.12838213982,4.12243109448,15.9888894789,76.1278786355,73.1361482177,2.97173041782,0.02
 12/21  04:00:00,105.676246374,24.8506407344,9.39370853011,4.9100346343,4.12243109448,15.9888894789,95.8632687804,92.8715383626,2.97173041782,0.02
 12/21  05:00:00,135.172586044,29.9084500385,11.6954146573,4.99998850819,12.3672932834,24.9413748627,107.460833017,102.487948987,4.9528840297,0.02
 12/21  06:00:00,160.665564419,29.496741436,15.134920262,26.5601895625,12.3672932834,24.9413748627,171.406975341,166.434091311,4.9528840297,0.02
 12/21  07:00:00,214.963798498,30.4602394492,14.8687479501,23.6562160125,24.7345865669,70.7195625826,141.82014428,131.894376221,9.90576805939,0.02
 12/21  08:00:00,223.212746578,30.5748023158,14.0020376248,16.331475908,37.1018798503,92.3937384068,124.2885354,114.36276734,9.90576805939,0.02
 12/21  09:00:00,230.131392872,30.63885778,15.1654221085,13.7679706771,37.1018798503,104.434947198,115.229916223,105.304148164,9.90576805939,0.02
 12/21  10:00:00,238.817487809,30.704118027,16.7430624414,11.6325126148,37.1018798503,116.476155989,118.122093708,99.5847829225,9.90576805939,8.6315427263
 12/21  11:00:00,239.048994699,30.8972254422,21.1119199061,8.28646788326,37.1018798503,116.476155989,102.241586155,92.315818096,9.90576805939,0.02
 12/21  12:00:00,245.904210272,31.3569964546,27.0531128395,6.36358582499,37.1018798503,116.476155989,103.713169886,85.1686443254,9.90576805939,8.63875750117
 12/21  13:00:00,239.38860294,31.8367440494,32.6044777483,4.58293325324,37.1018798503,104.434947198,90.3755731626,80.4498051032,9.90576805939,0.02
 12/21  14:00:00,249.217995965,32.1327382996,33.5141301274,3.08224460667,37.1018798503,116.476155989,96.4021555609,77.857559604,9.90576805939,8.63882789751
 12/21  15:00:00,245.841034034,32.2048802356,30.7109238418,2.08623314445,37.1018798503,116.476155989,86.572577213,76.6468091536,9.90576805939,0.02
 12/21  16:00:00,239.300595417,31.9061164014,26.3729058499,1.68922269326,37.1018798503,116.476155989,97.2177211737,78.6768885068,9.90576805939,8.63506460745
 12/21  17:00:00,242.79846767,31.6179133537,22.7026522544,1.57530038207,37.1018798503,116.476155989,91.248941502,81.3231734426,9.90576805939,0.02
 12/21  18:00:00,245.89484277,31.4360608872,20.9852101329,1.68508524576,37.1018798503,116.476155989,101.336672129,82.8109637151,9.90576805939,8.61994035423
 12/21  19:00:00,159.188423063,29.0316384671,15.2678353121,0.0,24.7345865669,47.5788473902,71.6516092186,66.6787251889,4.9528840297,0.02
 12/21  20:00:00,159.703643221,29.4700442528,12.033524776,0.0,24.7345865669,47.5788473902,77.5445250134,72.5716409837,4.9528840297,0.02
 12/21  21:00:00,139.39131227,28.1548268957,10.6381415009,0.0,12.3672932834,38.6892022431,90.9366320107,87.9449015929,2.97173041782,0.02
 12/21  22:00:00,113.45377494,23.2691513522,7.32041586631,0.0653289552775,12.3672932834,27.0668015668,80.1602741797,77.1685437619,2.97173041782,0.02
 12/21  23:00:00,83.6269243579,18.4776140734,5.33352268978,0.0,4.12243109448,15.9888894789,71.7779171658,68.786186748,2.97173041782,0.02
 12/21  24:00:00,99.4690419378,24.2368726345,6.46969702851,0.842156027481,4.12243109448,15.9888894789,93.1357436244,90.1440132066,2.97173041782,0.02
 12/22  01:00:00,86.2708585623,19.3544256447,4.67584785728,1.17216504155,4.12243109448,15.9888894789,75.6170561887,72.6253257708,2.97173041782,0.02
 12/22  02:00:00,100.988351688,24.8506407344,6.77031921116,3.2912804904,4.12243109448,15.9888894789,94.854550068,91.8628196502,2.97173041782,0.02
 12/22  03:00:00,90.4378861086,20.6696430018,5.79983583344,5.7839628331,4.12243109448,15.9888894789,76.8521865241,73.8604561063,2.97173041782,0.02
 12/22  04:00:00,102.499928731,24.8506407344,7.37429388698,5.83527694163,4.12243109448,15.9888894789,96.9157849576,93.9240545398,2.97173041782,0.02
 12/22  05:00:00,128.168527871,29.9084500385,8.85823320542,6.14805334824,12.3672932834,24.9413748627,108.881351852,103.908467822,4.9528840297,0.02
 12/22  06:00:00,150.868585021,29.4959217682,12.9948758475,27.6726491568,12.3672932834,24.9413748627,173.229984084,168.257100054,4.9528840297,0.02
 12/22  07:00:00,205.147855979,30.4601453879,14.1167764364,24.6693167405,24.7345865669,70.7195625826,145.843989809,135.91822175,9.90576805939,0.02
 12/22  08:00:00,213.469996383,30.5860030796,14.4961300563,16.458949818,37.1018798503,92.3937384068,131.983907474,113.468983548,9.90576805939,8.60915586669
 12/22  09:00:00,211.495044647,30.6932338999,14.9981510804,11.7035548733,37.1018798503,104.434947198,112.977963274,103.052195215,9.90576805939,0.02
 12/22  10:00:00,217.16739162,30.7207330551,15.8583694913,10.9494854278,37.1018798503,116.476155989,110.458055811,100.532287751,9.90576805939,0.02
 12/22  11:00:00,216.719759265,30.7599652203,16.7272641352,9.99497765004,37.1018798503,116.476155989,117.443834063,98.9010122187,9.90576805939,8.63705378477
 12/22  12:00:00,222.64530433,30.8195976264,18.0898315496,8.4224261278,37.1018798503,116.476155989,114.130730019,95.5861693524,9.90576805939,8.63879260693
 12/22  13:00:00,221.39409163,30.9205389979,19.7771886478,6.64530988905,37.1018798503,104.434947198,100.463298323,90.5375302641,9.90576805939,0.02
 12/22  14:00:00,237.265686082,31.2341521257,20.9427208131,5.44518290606,37.1018798503,116.476155989,103.138343624,84.5937897006,9.90576805939,8.63878586431
 12/22  15:00:00,237.691510249,31.4876727683,20.809526179,4.48275893121,37.1018798503,116.476155989,91.1395342296,81.2137661702,9.90576805939,0.02
 12/22  16:00:00,236.09493474,31.4957058223,19.9852721133,3.86008766256,37.1018798503,116.476155989,99.0451524362,80.5042401494,9.90576805939,8.63514422735
 12/22  17:00:00,243.36262333,31.2038657874,18.1686442845,3.67203886659,37.1018798503,116.476155989,93.3604890037,83.4347209443,9.90576805939,0.02
 12/22  18:00:00,248.146144928,31.0737041875,15.0943057906,4.07770797103,37.1018798503,116.476155989,95.4978365157,85.5720684563,9.90576805939,0.02
 12/22  19:00:00,159.905451564,29.0316384671,9.05501532921,0.0,24.7345865669,47.5788473902,82.9458719393,69.3833292083,4.9528840297,8.60965870129
 12/22  20:00:00,160.155041896,29.4700442528,7.50206031318,0.0205104082668,24.7345865669,47.5788473902,80.275959285,75.3030752553,4.9528840297,0.02
 12/22  21:00:00,137.57739084,28.1548268957,6.32889950819,0.0638977129383,12.3672932834,38.6892022431,93.7627880041,90.7710575863,2.97173041782,0.02
 12/22  22:00:00,113.173129761,23.2691513522,5.28838411929,0.533431613363,12.3672932834,27.0668015668,82.0345032094,79.0427727915,2.97173041782,0.02
 12/22  23:00:00,85.4887885448,19.529787959,3.66782837292,1.53668806817,4.12243109448,15.9888894789,72.9898944907,69.9981640729,2.97173041782,0.02
 12/22  24:00:00,103.339266169,25.2890465201,4.61241954846,5.40303533524,4.12243109448,15.9888894789,94.5459133122,91.5541828944,2.97173041782,0.02
 12/23  01:00:00,91.2151337131,20.2312372161,4.08444285918,5.79871508695,4.12243109448,15.9888894789,77.2174577287,74.2257273109,2.97173041782,0.02
 12/23  02:00:00,106.60718838,25.2890465201,4.81158557804,9.40900287935,4.12243109448,15.9888894789,97.9192394803,94.9275090624,2.97173041782,0.02
 12/23  03:00:00,93.1991902861,20.2312372161,3.45970320884,9.01269320039,4.12243109448,15.9888894789,79.7224695885,76.7307391707,2.97173041782,0.02
 12/23  04:00:00,110.76197357,25.2890465201,4.3962855615,13.0049800247,4.12243109448,15.9888894789,100.197720887,97.2059904688,2.97173041782,0.02
 12/23  05:00:00,119.153413264,29.4700442528,4.60180643082,11.400415303,4.12243109448,16.0517297156,117.729647262,114.737916845,2.97173041782,0.02
 12/23  06:00:00,124.233935846,29.9084500385,4.54299133878,15.9194616227,4.12243109448,16.0517297156,118.814106983,115.822376566,2.97173041782,0.02
 12/23  07:00:00,152.084676029,30.3468558241,3.49377966415,19.614393734,4.12243109448,39.6058045677,136.598648788,133.60691837,2.97173041782,0.02
 12/23  08:00:00,210.395773708,30.3468558241,6.9814231133,55.8437158863,12.3672932834,65.3531420225,190.688097026,185.715212996,4.9528840297,0.02
 12/23  09:00:00,199.551055106,30.3468558241,9.70284449285,41.3169779688,12.3672932834,68.2430321324,174.562095492,169.589211462,4.9528840297,0.02
 12/23  10:00:00,217.217018249,30.3548593986,12.5089159644,29.2110088609,16.4897243779,93.1370602926,158.498245606,141.959396188,7.92461444751,8.61423497116
 12/23  11:00:00,212.572029126,30.3665386485,15.1549420006,24.3075222002,16.4897243779,93.1370602926,133.2299363,125.285321853,7.92461444751,0.02
 12/23  12:00:00,210.206923736,30.4087582528,17.7285415009,20.216146606,16.4897243779,93.1370602926,121.538051474,113.593437026,7.92461444751,0.02
 12/23  13:00:00,202.439210586,30.5360767335,20.2538098329,17.111478061,16.4897243779,83.9857416113,117.396487745,109.451873297,7.92461444751,0.02
 12/23  14:00:00,202.269397958,30.6466810437,21.7627176579,14.6087204697,16.4897243779,83.9857416113,114.569513964,106.624899516,7.92461444751,0.02
 12/23  15:00:00,202.971630962,30.6602484491,22.7065304484,12.3844729234,16.4897243779,83.9857416113,120.929252956,104.392779046,7.92461444751,8.61185946306
 12/23  16:00:00,171.629389107,30.3468558241,19.9462449828,0.0087327535764,12.3672932834,70.6512738906,60.0047480584,55.0318640287,4.9528840297,0.02
 12/23  17:00:00,178.057589182,30.3468558241,17.2438766201,0.282114832641,12.3672932834,70.6512738906,62.3740743687,57.401190339,4.9528840297,0.02
 12/23  18:00:00,167.553438985,30.3468558241,10.5446624597,1.01375228984,12.3672932834,58.1284167478,81.2941460245,76.3212619948,4.9528840297,0.02
 12/23  19:00:00,129.708344205,27.71642111,5.37952260918,0.0,12.3672932834,24.9413748627,95.3316161264,90.3587320968,4.9528840297,0.02
 12/23  20:00:00,128.671986646,27.71642111,4.55223232862,0.0,12.3672932834,24.9413748627,99.7138483728,94.7409643431,4.9528840297,0.02
 12/23  21:00:00,116.756598949,29.4700442528,4.53417368091,3.44174841029,4.12243109448,16.0517297156,108.712022677,105.720292259,2.97173041782,0.02
 12/23  22:00:00,105.283650794,24.3651658165,2.69569991479,7.33067800253,4.12243109448,15.9888894789,92.7165059463,89.7247755285,2.97173041782,0.02
 12/23  23:00:00,95.8263104689,20.2312372161,1.87202208325,8.09118067205,4.12243109448,15.9888894789,80.0434824967,77.0517520789,2.97173041782,0.02
 12/23  24:00:00,113.522359598,25.2890465201,2.33360050384,12.1051703896,4.12243109448,15.9888894789,100.627834853,97.6361044352,2.97173041782,0.02
 12/24  01:00:00,97.6981400223,20.2312372161,0.453109763208,12.8596572792,2.06121554724,15.9888894789,82.3771136273,79.3853832095,2.97173041782,0.02
 12/24  02:00:00,116.307152708,25.2890465201,0.0908329844176,17.9753810884,2.06121554724,15.9888894789,108.070150775,105.078420357,2.97173041782,0.02
 12/24  03:00:00,101.651234269,20.2312372161,0.0389832279024,16.7790012717,2.06121554724,15.9888894789,88.2290248851,85.2372944673,2.97173041782,0.02
 12/24  04:00:00,120.627587425,25.2890465201,0.0672223334877,21.7167023422,2.06121554724,15.9888894789,110.835856223,107.844125805,2.97173041782,0.02
 12/24  05:00:00,104.28802009,20.2312372161,0.0446884420534,19.5003186886,2.06121554724,15.9888894789,88.3373299862,85.3455995684,2.97173041782,0.02
 12/24  06:00:00,122.497484805,25.2890465201,0.182362048881,24.7421179935,2.06121554724,15.9888894789,117.16017485,105.587330443,2.97173041782,8.60111398866
 12/24  07:00:00,105.959427291,20.2312372161,0.0750654514094,21.682775212,2.06121554724,15.9888894789,87.544247419,84.5525170011,2.97173041782,0.02
 12/24  08:00:00,109.901152511,25.2890465201,0.143508538979,26.2760677036,2.06121554724,15.9888894789,109.329116739,106.337386321,2.97173041782,0.02
 12/24  09:00:00,114.014127144,20.2312372161,2.53234340831,15.4577149952,4.12243109448,41.7362269337,83.4682223008,78.4953382711,4.9528840297,0.02
 12/24  10:00:00,128.284695725,25.2890465201,7.12463473295,15.5093381399,4.12243109448,41.7362269337,97.7457105775,92.7728265478,4.9528840297,0.02
 12/24  11:00:00,111.160824649,20.2312372161,7.37041834741,10.842687435,4.12243109448,41.7362269337,76.568243364,71.5953593343,4.9528840297,0.02
 12/24  12:00:00,129.195246646,25.2890465201,11.7240691122,11.4035076619,4.12243109448,41.7362269337,91.5082199639,86.5353359342,4.9528840297,0.02
 12/24  13:00:00,110.75843185,20.2312372161,10.7030920798,7.72197018547,4.12243109448,41.7362269337,73.5812835222,68.6083994925,4.9528840297,0.02
 12/24  14:00:00,125.72856116,25.2890465201,14.4598884804,8.29774604786,4.12243109448,41.7362269337,90.8069350311,85.8340510014,4.9528840297,0.02
 12/24  15:00:00,107.052199604,20.2312372161,12.0089937908,5.56912146493,4.12243109448,41.7362269337,73.3305742872,68.3576902575,4.9528840297,0.02
 12/24  16:00:00,120.309255813,25.2890465201,15.0580132644,6.48463881913,4.12243109448,41.7362269337,90.3869472231,85.4140631935,4.9528840297,0.02
 12/24  17:00:00,94.5487538134,20.2312372161,10.1671177019,5.53521041465,4.12243109448,24.8785346261,76.0528016664,71.0799176367,4.9528840297,0.02
 12/24  18:00:00,108.030677002,25.2890465201,10.2816410496,10.3449292208,2.06121554724,15.9888894789,100.012801045,97.0210706274,2.97173041782,0.02
 12/24  19:00:00,90.535701813,20.2312372161,6.84244650231,10.0668752976,2.06121554724,15.9888894789,83.068996719,80.0772663012,2.97173041782,0.02
 12/24  20:00:00,105.427644791,25.2890465201,7.00548959497,14.6943235573,2.06121554724,15.9888894789,104.745987408,101.75425699,2.97173041782,0.02
 12/24  21:00:00,93.2374994685,20.2312372161,4.65446543805,13.4612651573,2.06121554724,15.9888894789,85.2795003902,82.2877699724,2.97173041782,0.02
 12/24  22:00:00,113.935781446,25.2890465201,3.80120934038,18.7675725028,2.06121554724,15.9888894789,106.839222947,103.847492529,2.97173041782,0.02
 12/24  23:00:00,99.6999067634,20.2312372161,2.57328521408,16.831705288,2.06121554724,15.9888894789,86.7330876513,83.7413572335,2.97173041782,0.02
 12/24  24:00:00,117.459334468,25.2890465201,3.55125603884,22.0129191027,2.06121554724,15.9888894789,108.520945192,105.529214774,2.97173041782,0.02
 12/25  01:00:00,103.156846516,20.2312372161,1.50111275987,19.8501247396,2.06121554724,15.9888894789,88.0312409894,85.0395105716,2.97173041782,0.02
 12/25  02:00:00,123.393238259,25.2890465201,0.371181333657,25.9809855466,2.06121554724,15.9888894789,110.289402618,107.2976722,2.97173041782,0.02
 12/25  03:00:00,106.273833746,20.2312372161,0.635416262724,22.4715843987,2.06121554724,15.9888894789,89.1205785401,86.1288481223,2.97173041782,0.02
 12/25  04:00:00,125.016305418,25.2890465201,2.06097105771,28.0046911444,2.06121554724,15.9888894789,111.274769509,108.283039091,2.97173041782,0.02
 12/25  05:00:00,107.263291097,20.2312372161,1.87859173548,23.8349050993,2.06121554724,15.9888894789,89.7637643837,86.7720339659,2.97173041782,0.02
 12/25  06:00:00,127.081703624,25.2890465201,1.9460046196,30.0963146349,2.06121554724,15.9888894789,112.102823603,109.111093185,2.97173041782,0.02
 12/25  07:00:00,110.017068455,20.2312372161,0.518283040239,25.7749747115,2.06121554724,15.9888894789,90.5007245021,87.5089940843,2.97173041782,0.02
 12/25  08:00:00,114.514849192,25.2890465201,0.883448658095,30.9873953943,2.06121554724,15.9888894789,112.463661216,109.471930798,2.97173041782,0.02
 12/25  09:00:00,116.495645916,20.2312372161,2.68429310527,18.4808259038,4.12243109448,41.7362269337,94.5751843697,81.0204000536,4.9528840297,8.60190028634
 12/25  10:00:00,130.79497816,25.2890465201,7.14109993259,19.1312691017,4.12243109448,41.7362269337,101.016182212,96.043298182,4.9528840297,0.02
 12/25  11:00:00,111.650108505,20.2312372161,8.26252193215,13.3189982936,4.12243109448,41.7362269337,79.8621084417,74.889224412,4.9528840297,0.02
 12/25  12:00:00,131.833851478,25.2890465201,13.8525801242,13.87359946,4.12243109448,41.7362269337,94.426749844,89.4538658143,4.9528840297,0.02
 12/25  13:00:00,116.250096357,20.2312372161,12.9242030194,9.12077303452,4.12243109448,41.7362269337,74.3076784411,69.3347944114,4.9528840297,0.02
 12/25  14:00:00,134.133552318,25.2890465201,17.0536517343,9.85035771085,4.12243109448,41.7362269337,89.9231366911,84.9502526614,4.9528840297,0.02
 12/25  15:00:00,114.037567513,20.2312372161,13.5515123906,6.56377285796,4.12243109448,41.7362269337,72.9406120936,67.9677280639,4.9528840297,0.02
 12/25  16:00:00,130.070298777,25.2890465201,16.0487955739,7.95224673602,4.12243109448,41.7362269337,91.1856212881,86.2127372584,4.9528840297,0.02
 12/25  17:00:00,102.184019751,20.2312372161,10.8752703371,6.46435783258,4.12243109448,24.8785346261,76.5416238564,71.5687398267,4.9528840297,0.02
 12/25  18:00:00,116.94221063,25.2890465201,11.3224550223,11.6093651339,2.06121554724,15.9888894789,100.140754654,97.149024236,2.97173041782,0.02
 12/25  19:00:00,96.6566013152,20.2312372161,7.24662355773,10.8974111554,2.06121554724,15.9888894789,83.3898061183,80.3980757005,2.97173041782,0.02
 12/25  20:00:00,113.237576995,25.2890465201,6.9649119488,15.9310929859,2.06121554724,15.9888894789,105.371476636,102.379746218,2.97173041782,0.02
 12/25  21:00:00,99.7143397155,20.2312372161,4.29825962849,14.8020930365,2.06121554724,15.9888894789,85.8830172391,82.8912868213,2.97173041782,0.02
 12/25  22:00:00,118.610892883,25.2890465201,4.25940545655,20.4572817974,2.06121554724,15.9888894789,107.700192429,104.708462012,2.97173041782,0.02
 12/25  23:00:00,101.837165519,20.2312372161,3.75898956744,18.0234316288,2.06121554724,15.9888894789,87.4225843381,84.4308539203,2.97173041782,0.02
 12/25  24:00:00,121.274876876,25.2890465201,4.14767177243,23.7094310955,2.06121554724,15.9888894789,109.129275149,106.137544731,2.97173041782,0.02
 12/26  01:00:00,106.061035682,20.2312372161,2.81207857064,19.9668637381,4.12243109448,15.9888894789,87.7339011455,84.7421707276,2.97173041782,0.02
 12/26  02:00:00,124.266514382,25.2890465201,3.49779737103,25.5585935083,4.12243109448,15.9888894789,109.173433718,106.181703301,2.97173041782,0.02
 12/26  03:00:00,107.181554296,20.2312372161,2.49377971044,21.8369745457,4.12243109448,15.9888894789,88.283886185,85.2921557672,2.97173041782,0.02
 12/26  04:00:00,125.23059971,25.2890465201,3.6030261791,27.2929947229,4.12243109448,15.9888894789,109.806447408,106.814716991,2.97173041782,0.02
 12/26  05:00:00,143.483374111,29.4700442528,5.06335783307,18.0177884894,12.3672932834,24.9413748627,124.805482391,119.832598362,4.9528840297,0.02
 12/26  06:00:00,198.574375629,29.9084500385,7.61299280868,69.2062951183,12.3672932834,24.9413748627,190.964005348,185.991121319,4.9528840297,0.02
 12/26  07:00:00,244.614465418,30.3468558241,6.16192070931,57.1809210928,24.7345865669,70.7195625826,191.955125881,182.029357822,9.90576805939,0.02
