Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/26  08:00:00,249.225924305,30.3468602459,5.35555643405,41.6350178307,37.1018798503,92.3937384068,176.764858731,166.839090672,9.90576805939,0.02
 12/26  09:00:00,246.893829909,30.3481488128,6.91373251174,32.9299204662,37.1018798503,104.434947198,171.495501028,152.961585902,9.90576805939,8.62814706706
 12/26  10:00:00,252.717676408,30.3499319606,11.3552088643,26.7314705187,37.1018798503,116.476155989,142.306772602,132.381004543,9.90576805939,0.02
 12/26  11:00:00,249.417438494,30.3540185815,15.6709238837,21.5185794732,37.1018798503,116.476155989,129.861317699,111.318142159,9.90576805939,8.63740748016
 12/26  12:00:00,245.5521011,30.378001866,18.5950149366,16.0502146518,37.1018798503,116.476155989,108.712082311,98.7863142519,9.90576805939,0.02
 12/26  13:00:00,238.147436301,30.6318529894,30.4678769638,11.9569630636,37.1018798503,104.434947198,110.320919093,91.7810379322,9.90576805939,8.63411310112
 12/26  14:00:00,259.675878804,30.9071504699,44.666200821,8.72882673014,37.1018798503,116.476155989,96.2352187657,86.3094507063,9.90576805939,0.02
 12/26  15:00:00,260.093633001,31.0478309312,45.1028190838,6.52357126648,37.1018798503,116.476155989,101.492440528,82.9492625431,9.90576805939,8.63740992537
 12/26  16:00:00,255.176503871,30.9938339096,40.2089415785,5.13281732076,37.1018798503,116.476155989,100.288670127,81.7474763147,9.90576805939,8.63542575339
 12/26  17:00:00,256.02395617,30.772324008,31.9809055855,4.31166247277,37.1018798503,116.476155989,93.9318275944,84.0060595351,9.90576805939,0.02
 12/26  18:00:00,259.26833824,30.665053175,27.3651952303,3.77202893776,37.1018798503,116.476155989,95.6032851697,85.6775171103,9.90576805939,0.02
 12/26  19:00:00,161.692026073,27.71642111,20.2101800118,0.0,24.7345865669,47.5788473902,73.4720385069,68.4991544772,4.9528840297,0.02
 12/26  20:00:00,161.77343324,29.0316384671,17.7481286976,0.0,24.7345865669,47.5788473902,87.2869785277,73.7256400707,4.9528840297,8.60845442731
 12/26  21:00:00,145.179590383,27.71642111,16.340546858,0.0,12.3672932834,38.6892022431,91.952829102,88.9610986842,2.97173041782,0.02
 12/26  22:00:00,119.603041062,21.2492561844,12.6570050885,0.0,12.3672932834,27.0668015668,78.7216244138,75.729893996,2.97173041782,0.02
 12/26  23:00:00,93.2264302517,18.4776140734,10.4729205354,0.0,4.12243109448,15.9888894789,71.7077233392,68.7159929213,2.97173041782,0.02
 12/26  24:00:00,110.245484017,23.0970175917,12.1309193076,0.0,4.12243109448,15.9888894789,92.1839910004,89.1922605826,2.97173041782,0.02
 12/27  01:00:00,94.1919574655,18.4776140734,9.0640575774,0.0,4.12243109448,15.9888894789,75.4197782107,72.4280477929,2.97173041782,0.02
 12/27  02:00:00,109.831407456,23.0970175917,11.4240975744,0.0,4.12243109448,15.9888894789,95.0180869543,92.0263565365,2.97173041782,0.02
 12/27  03:00:00,94.2292552822,18.4776140734,8.14968464983,0.0,4.12243109448,15.9888894789,78.1921000484,75.2003696306,2.97173041782,0.02
 12/27  04:00:00,109.917681426,23.8861480059,9.09194696069,1.08057694724,4.12243109448,15.9888894789,97.6538399916,94.6621095738,2.97173041782,0.02
 12/27  05:00:00,139.135689033,29.2508413599,8.03833011672,1.92290943131,12.3672932834,24.9413748627,108.78204255,103.809158521,4.9528840297,0.02
 12/27  06:00:00,169.618579304,29.9394432321,9.65601965247,30.2543974836,12.3672932834,24.9413748627,173.527878414,168.554994385,4.9528840297,0.02
 12/27  07:00:00,217.638933569,30.4207727224,7.24018242809,23.5341527417,24.7345865669,70.7195625826,169.756091863,159.830323804,9.90576805939,0.02
 12/27  08:00:00,230.826605545,30.4943066282,7.48098462599,17.0936146624,37.1018798503,92.3937384068,152.985716112,143.059948053,9.90576805939,0.02
 12/27  09:00:00,235.710552347,30.5926889599,12.8055678692,11.7601589712,37.1018798503,104.434947198,133.133780482,114.599770483,9.90576805939,8.62824193992
 12/27  10:00:00,248.893753759,30.7396386443,17.3966362603,8.99076093733,37.1018798503,116.476155989,105.142037115,95.2162690553,9.90576805939,0.02
 12/27  11:00:00,251.160798345,31.0186407532,19.7821311361,7.73137503728,37.1018798503,116.476155989,108.156361018,89.6131451595,9.90576805939,8.637447799
 12/27  12:00:00,253.845898475,31.3874967948,20.9532078823,6.23588506977,37.1018798503,116.476155989,94.7917366782,84.8659686188,9.90576805939,0.02
 12/27  13:00:00,244.415875496,31.7191578332,20.8181421473,4.96462738416,37.1018798503,104.434947198,99.7743775505,81.2346890061,9.90576805939,8.63392048494
 12/27  14:00:00,254.498497712,31.9371240401,20.4709721511,3.90868617128,37.1018798503,116.476155989,88.7976640778,78.8718960184,9.90576805939,0.02
 12/27  15:00:00,254.89862216,32.023517241,20.4759580642,3.2725102208,37.1018798503,116.476155989,95.5398565263,76.9966747916,9.90576805939,8.63741367533
 12/27  16:00:00,255.975063978,31.902338925,19.9985431476,2.88309205664,37.1018798503,116.476155989,86.638218191,76.7124501316,9.90576805939,0.02
 12/27  17:00:00,260.501111274,31.4629300568,18.1866625385,2.84949751405,37.1018798503,116.476155989,98.3519957808,79.8174524075,9.90576805939,8.6287753139
 12/27  18:00:00,265.790327347,31.1868857422,16.6351876378,2.95570835077,37.1018798503,116.476155989,92.6050643288,82.6792962694,9.90576805939,0.02
 12/27  19:00:00,178.358379072,29.0316384671,12.4321183267,0.0,24.7345865669,47.5788473902,71.3303321101,66.3574480804,4.9528840297,0.02
 12/27  20:00:00,176.987237037,29.4700442528,10.1973088284,0.0,24.7345865669,47.5788473902,77.2641617145,72.2912776848,4.9528840297,0.02
 12/27  21:00:00,153.124719291,28.1548268957,7.14085659209,0.0155291523072,12.3672932834,38.6892022431,91.2543161249,88.2625857071,2.97173041782,0.02
 12/27  22:00:00,125.654449256,23.4883542451,5.38374251291,0.39665012831,12.3672932834,27.0668015668,89.3286577341,77.7508707911,2.97173041782,8.60605652522
 12/27  23:00:00,93.0553023318,18.4776140734,4.40806929779,0.0,4.12243109448,15.9888894789,72.3495327394,69.3578023216,2.97173041782,0.02
 12/27  24:00:00,110.451533746,24.9383218916,2.57800926553,3.03175455014,4.12243109448,15.9888894789,93.0064076889,90.0146772711,2.97173041782,0.02
 12/28  01:00:00,97.5202309977,20.2312372161,1.01203823082,4.93523735482,4.12243109448,15.9888894789,76.7412324608,73.749502043,2.97173041782,0.02
 12/28  02:00:00,116.842977522,25.2890465201,3.01009723592,8.00501727901,4.12243109448,15.9888894789,97.2682398907,94.2765094729,2.97173041782,0.02
 12/28  03:00:00,100.300158737,20.2312372161,1.46399559297,8.20688883271,4.12243109448,15.9888894789,79.3528706612,76.3611402434,2.97173041782,0.02
 12/28  04:00:00,118.277411597,25.2890465201,0.210038293796,13.0312946094,4.12243109448,15.9888894789,101.392278132,98.400547714,2.97173041782,0.02
 12/28  05:00:00,142.670805856,29.4700442528,0.222568037678,9.09399364464,12.3672932834,24.9413748627,113.238167298,108.265283268,4.9528840297,0.02
 12/28  06:00:00,181.498133718,29.9263102159,2.93814779881,44.1750961264,12.3672932834,24.9413748627,175.970110381,170.997226351,4.9528840297,0.02
 12/28  07:00:00,229.582380237,30.411864364,1.93592607835,35.3965129906,24.7345865669,70.7195625826,189.339550238,179.413782179,9.90576805939,0.02
 12/28  08:00:00,240.235558296,30.493532813,2.10444540423,26.8810118294,37.1018798503,92.3937384068,173.314260491,163.388492432,9.90576805939,0.02
 12/28  09:00:00,246.457005994,30.5193377614,5.77699916423,22.714079546,37.1018798503,104.434947198,154.377891798,144.452123738,9.90576805939,0.02
 12/28  10:00:00,256.792545597,30.5991337491,10.8542442864,16.5420722193,37.1018798503,116.476155989,136.043881619,117.506082742,9.90576805939,8.63203081827
 12/28  11:00:00,256.611547246,30.6389855235,13.8035797975,13.8136216351,37.1018798503,116.476155989,111.510429919,101.58466186,9.90576805939,0.02
 12/28  12:00:00,256.18683838,30.6927064316,15.047068558,11.1086437831,37.1018798503,116.476155989,111.935270664,93.3902155313,9.90576805939,8.63928707349
 12/28  13:00:00,244.710722067,30.8234960593,16.417222828,8.93272365026,37.1018798503,104.434947198,106.460340171,87.9206417848,9.90576805939,8.63393032695
 12/28  14:00:00,253.92856903,30.9250064937,18.1120081592,7.43471168743,37.1018798503,116.476155989,95.2490571102,85.3232890508,9.90576805939,0.02
 12/28  15:00:00,251.547592174,30.9090231442,17.8300443862,6.44345274527,37.1018798503,116.476155989,103.693503316,85.1502457102,9.90576805939,8.63748954597
 12/28  16:00:00,249.667577243,30.9976550173,17.1250555436,5.57515811567,37.1018798503,116.476155989,93.5862259763,83.6604579169,9.90576805939,0.02
 12/28  17:00:00,254.906948458,30.9142209618,14.6035779171,5.70325332909,37.1018798503,116.476155989,103.802593336,85.2663419883,9.90576805939,8.63048328832
 12/28  18:00:00,259.522383412,30.8535741152,8.99019834784,6.6132162152,37.1018798503,116.476155989,112.1968293,102.27106124,9.90576805939,0.02
 12/28  19:00:00,168.927966747,29.0316384671,3.75789668327,0.00842388733759,24.7345865669,47.5788473902,78.9429876365,73.9701036068,4.9528840297,0.02
 12/28  20:00:00,167.913389408,29.3239089909,1.59070168874,0.184842867338,24.7345865669,47.5788473902,82.212484198,77.2396001683,4.9528840297,0.02
 12/28  21:00:00,145.754935482,28.1548268957,0.432632376344,0.261208526457,12.3672932834,38.6892022431,95.3726606001,92.3809301823,2.97173041782,0.02
 12/28  22:00:00,123.669947142,24.1898035022,0.304717360456,3.71578746018,12.3672932834,27.0668015668,86.1822611724,83.1905307546,2.97173041782,0.02
 12/28  23:00:00,97.3961530506,20.2312372161,0.057444517879,6.48104844789,4.12243109448,15.9888894789,81.2432905763,78.2515601585,2.97173041782,0.02
 12/28  24:00:00,117.213779254,25.2890465201,0.0991295631685,11.1868705023,4.12243109448,15.9888894789,104.060583168,101.06885275,2.97173041782,0.02
 12/29  01:00:00,102.474936327,20.2312372161,0.0267804086985,10.9210449134,4.12243109448,15.9888894789,95.5537717174,83.9817955261,2.97173041782,8.60024577349
 12/29  02:00:00,122.056713506,25.2890465201,0.0369559876448,16.3747673203,4.12243109448,15.9888894789,110.275280881,107.283550463,2.97173041782,0.02
 12/29  03:00:00,105.00729135,20.2312372161,0.0274940693182,14.3512857783,4.12243109448,15.9888894789,87.9977452099,85.0060147921,2.97173041782,0.02
 12/29  04:00:00,125.464313079,25.2890465201,0.0178888386967,20.4531384498,4.12243109448,15.9888894789,112.861621219,109.869890801,2.97173041782,0.02
 12/29  05:00:00,149.551577535,29.4700442528,0.0,14.6660892828,12.3672932834,24.9413748627,139.217505144,134.244621114,4.9528840297,0.02
 12/29  06:00:00,189.78996591,29.922318387,0.0,54.6306356463,12.3672932834,24.9413748627,192.513959491,187.541075461,4.9528840297,0.02
 12/29  07:00:00,240.494205335,30.3785184842,0.0,49.0687442298,24.7345865669,70.7195625826,200.233841329,190.30807327,9.90576805939,0.02
 12/29  08:00:00,245.432529068,30.460999324,0.0,34.8587468913,37.1018798503,92.3937384068,182.671893778,172.746125719,9.90576805939,0.02
 12/29  09:00:00,244.781782639,30.5172546581,3.50731294072,24.5115563244,37.1018798503,104.434947198,161.716904967,151.791136907,9.90576805939,0.02
 12/29  10:00:00,254.448014079,30.6015046777,8.4366870458,18.481231438,37.1018798503,116.476155989,142.744080853,124.206232276,9.90576805939,8.63208051771
 12/29  11:00:00,254.868212937,30.7153692779,12.6827873349,15.2244465616,37.1018798503,116.476155989,112.160277178,102.234509119,9.90576805939,0.02
 12/29  12:00:00,256.671818737,30.9503343913,16.0491962998,12.3058262908,37.1018798503,116.476155989,105.992387977,87.4472221916,9.90576805939,8.63939772586
 12/29  13:00:00,246.833649743,31.2499461471,18.1129329571,9.74094253701,37.1018798503,104.434947198,93.2034010589,83.2776329995,9.90576805939,0.02
 12/29  14:00:00,257.51552614,31.4828406668,19.3014051873,7.59815960146,37.1018798503,116.476155989,98.8823524348,80.3371126111,9.90576805939,8.63947176426
 12/29  15:00:00,257.229677355,31.59694352,19.6528287954,6.06306358719,37.1018798503,116.476155989,88.0374777761,78.1117097167,9.90576805939,0.02
 12/29  16:00:00,256.33933214,31.5228397802,19.1682368398,5.41821041113,37.1018798503,116.476155989,96.3473852739,77.8068605554,9.90576805939,8.6347566591
 12/29  17:00:00,260.479924283,31.163118209,16.3393706242,5.33025679835,37.1018798503,116.476155989,90.9731691582,81.0474010989,9.90576805939,0.02
 12/29  18:00:00,266.991186505,30.9384392649,15.0482329512,5.47155033316,37.1018798503,116.476155989,102.357717968,83.8315506105,9.90576805939,8.62039929795
 12/29  19:00:00,178.477525461,28.8855032052,12.0793149487,0.0,24.7345865669,47.5788473902,72.8215550234,67.8486709937,4.9528840297,0.02
 12/29  20:00:00,177.992023373,29.3239089909,10.7614907508,0.0105946961311,24.7345865669,47.5788473902,78.3212142357,73.348330206,4.9528840297,0.02
 12/29  21:00:00,156.034572237,28.1548268957,10.2845861691,0.0666801227663,12.3672932834,38.6892022431,91.4399028956,88.4481724778,2.97173041782,0.02
 12/29  22:00:00,125.250745223,22.173136888,7.393392825,0.0,12.3672932834,27.0668015668,80.6169540779,77.6252236601,2.97173041782,0.02
 12/29  23:00:00,96.3112419608,19.9681937447,5.32729319192,1.18940304675,4.12243109448,15.9888894789,71.996547995,69.0048175772,2.97173041782,0.02
 12/29  24:00:00,115.615246662,25.2890465201,6.44315247899,4.4372067068,4.12243109448,15.9888894789,92.743009673,89.7512792552,2.97173041782,0.02
 12/30  01:00:00,99.2709951337,20.2312372161,3.33695820767,5.57671521311,4.12243109448,15.9888894789,75.9667601333,72.9750297155,2.97173041782,0.02
 12/30  02:00:00,117.463802957,25.2890465201,4.19538455199,8.89383971262,4.12243109448,15.9888894789,96.3595194886,93.3677890708,2.97173041782,0.02
 12/30  03:00:00,101.643837809,20.2312372161,2.65363000303,8.99580555604,4.12243109448,15.9888894789,78.3737196021,75.3819891843,2.97173041782,0.02
 12/30  04:00:00,119.993293566,25.2890465201,2.88293637766,12.7945901269,4.12243109448,15.9888894789,98.9818156918,95.990085274,2.97173041782,0.02
 12/30  05:00:00,130.000243945,29.4700442528,4.20648577389,11.6448148689,4.12243109448,16.0517297156,125.269862336,113.696228954,2.97173041782,8.60190296446
 12/30  06:00:00,133.709126977,29.9084500385,4.5441139531,15.2742978451,4.12243109448,16.0517297156,117.752884283,114.761153865,2.97173041782,0.02
 12/30  07:00:00,160.690876539,30.3468558241,6.72614774219,18.5255783276,4.12243109448,39.6058045677,125.756876286,122.765145868,2.97173041782,0.02
 12/30  08:00:00,220.93142353,30.3468558241,13.0946046722,54.7834442637,12.3672932834,65.3531420225,167.03916067,162.066276641,4.9528840297,0.02
 12/30  09:00:00,208.35755509,30.3468558241,15.5081586885,41.5429624589,12.3672932834,68.2430321324,152.174895889,147.20201186,4.9528840297,0.02
 12/30  10:00:00,228.175846332,30.351791521,20.2089649425,30.5622220548,16.4897243779,93.1370602926,134.4260816,126.481467153,7.92461444751,0.02
 12/30  11:00:00,225.499137203,30.3592862288,25.9000898618,23.9704352967,16.4897243779,93.1370602926,126.727565002,118.782950555,7.92461444751,0.02
 12/30  12:00:00,220.816036833,30.3667962178,27.2251782475,18.8894032651,16.4897243779,93.1370602926,121.373114042,113.428499594,7.92461444751,0.02
 12/30  13:00:00,210.962012935,30.3711343583,28.9444037085,16.314724801,16.4897243779,83.9857416113,128.294487982,111.757446349,7.92461444751,8.61242718546
 12/30  14:00:00,213.583661392,30.3717831368,35.3680459861,14.4842706871,16.4897243779,83.9857416113,119.580615398,111.636000951,7.92461444751,0.02
 12/30  15:00:00,210.164381704,30.3860338948,37.142489366,11.4719079036,16.4897243779,83.9857416113,116.21331846,108.268704013,7.92461444751,0.02
 12/30  16:00:00,173.106405322,30.3468558241,28.7242933499,0.0,12.3672932834,70.6512738906,60.9364987306,55.9636147009,4.9528840297,0.02
 12/30  17:00:00,173.803601949,30.3468558241,20.6072303615,0.026792368172,12.3672932834,70.6512738906,62.4240684877,57.451184458,4.9528840297,0.02
 12/30  18:00:00,167.927628698,30.3468558241,16.8577245433,0.295760201512,12.3672932834,58.1284167478,68.3902856934,63.4174016637,4.9528840297,0.02
 12/30  19:00:00,131.015586694,27.71642111,16.1181472015,0.0,12.3672932834,24.9413748627,90.6435283384,85.6706443087,4.9528840297,0.02
 12/30  20:00:00,130.040391644,27.71642111,14.9290974894,0.0,12.3672932834,24.9413748627,106.038771355,92.4839922008,4.9528840297,8.60189512499
 12/30  21:00:00,112.236801964,27.71642111,13.8312854193,0.0,4.12243109448,16.0517297156,106.511072095,103.519341677,2.97173041782,0.02
 12/30  22:00:00,98.3540729972,22.173136888,11.1287238564,0.0,4.12243109448,15.9888894789,91.4554000322,88.4636696144,2.97173041782,0.02
 12/30  23:00:00,88.7470211085,18.6529763876,8.26302577843,0.15793944691,4.12243109448,15.9888894789,80.2517791678,77.26004875,2.97173041782,0.02
 12/30  24:00:00,107.869807331,25.2890465201,7.63877270767,5.34909380135,4.12243109448,15.9888894789,97.8721031527,94.8803727349,2.97173041782,0.02
 12/31  01:00:00,92.8047536852,20.2312372161,5.12845550777,6.57315478347,2.06121554724,15.9888894789,79.7925419147,76.8008114969,2.97173041782,0.02
 12/31  02:00:00,110.348446313,25.2890465201,6.07421842806,10.2797477804,2.06121554724,15.9888894789,100.985506447,97.993776029,2.97173041782,0.02
 12/31  03:00:00,95.8015488239,20.2312372161,4.80239170601,9.85476414511,2.06121554724,15.9888894789,81.8870959745,78.8953655566,2.97173041782,0.02
 12/31  04:00:00,112.816597543,25.2890465201,6.46554815585,13.4603656539,2.06121554724,15.9888894789,102.926188059,99.9344576417,2.97173041782,0.02
 12/31  05:00:00,98.4088836703,20.2312372161,3.03184657219,13.1039584697,2.06121554724,15.9888894789,83.5637783425,80.5720479247,2.97173041782,0.02
 12/31  06:00:00,116.641643886,25.2890465201,1.75377225413,17.8128225545,2.06121554724,15.9888894789,105.603969211,102.612238793,2.97173041782,0.02
 12/31  07:00:00,100.999557934,20.2312372161,1.65216997794,16.0152927847,2.06121554724,15.9888894789,85.4441042923,82.4523738745,2.97173041782,0.02
 12/31  08:00:00,107.124490072,25.2890465201,2.06035750608,20.3516544124,2.06121554724,15.9888894789,107.059721907,104.067991489,2.97173041782,0.02
 12/31  09:00:00,113.314259581,20.2312372161,3.76223644154,13.1892047755,4.12243109448,41.7362269337,83.127764238,78.1548802083,4.9528840297,0.02
 12/31  10:00:00,131.061547291,25.2890465201,8.24209760308,12.9019342265,4.12243109448,41.7362269337,97.4055713417,92.432687312,4.9528840297,0.02
 12/31  11:00:00,113.25733622,20.2312372161,6.97819455025,9.37445719772,4.12243109448,41.7362269337,76.7845668695,71.8116828398,4.9528840297,0.02
 12/31  12:00:00,130.07467328,25.2890465201,10.1587035708,10.757973492,4.12243109448,41.7362269337,94.6632955619,89.6904115322,4.9528840297,0.02
 12/31  13:00:00,111.845377,20.2312372161,9.12366398853,7.19888407152,4.12243109448,41.7362269337,75.8533914752,70.8805074455,4.9528840297,0.02
 12/31  14:00:00,129.888633281,25.2890465201,12.2802956308,8.12743595178,4.12243109448,41.7362269337,92.7452907046,87.7724066749,4.9528840297,0.02
 12/31  15:00:00,111.996604638,20.2312372161,9.9741131175,5.9991554118,4.12243109448,41.7362269337,75.3701725603,70.3972885306,4.9528840297,0.02
 12/31  16:00:00,128.100888029,25.2890465201,12.1707289846,7.36403553364,4.12243109448,41.7362269337,93.0606996271,88.0878155974,4.9528840297,0.02
 12/31  17:00:00,101.376713473,20.2312372161,8.7795369834,6.90024152238,4.12243109448,24.8785346261,77.1754418399,72.2025578102,4.9528840297,0.02
 12/31  18:00:00,117.376335583,25.2890465201,10.3852927242,12.6728668868,2.06121554724,15.9888894789,100.662501498,97.6707710801,2.97173041782,0.02
 12/31  19:00:00,100.294555857,20.2312372161,7.47839858662,11.7576606516,2.06121554724,15.9888894789,83.1273420056,80.1356115878,2.97173041782,0.02
 12/31  20:00:00,119.274770902,25.2890465201,8.6922931056,16.1853393018,2.06121554724,15.9888894789,104.259092698,101.26736228,2.97173041782,0.02
 12/31  21:00:00,102.354817833,20.2312372161,6.20536079466,14.3968987853,2.06121554724,15.9888894789,84.7312362902,81.7395058724,2.97173041782,0.02
 12/31  22:00:00,120.769858494,25.2890465201,4.87729851534,19.7202007389,2.06121554724,15.9888894789,106.453500186,103.461769768,2.97173041782,0.02
 12/31  23:00:00,104.062138371,20.2312372161,2.8202223555,17.753017412,2.06121554724,15.9888894789,95.2836694502,83.7100422556,2.97173041782,8.60189677677
 12/31  24:00:00,122.950279857,25.2890465201,3.93710625212,22.9686118113,2.06121554724,15.9888894789,108.40827105,105.416540632,2.97173041782,0.02
 01/01  01:00:00,101.570843491,20.2312372161,5.12687762446,19.130356288,2.06121554724,15.9888894789,87.6730335654,84.6813031475,2.97173041782,0.02
 01/01  02:00:00,113.157963949,25.2890465201,8.17294109868,23.8340818073,2.06121554724,15.9888894789,109.483374912,106.491644494,2.97173041782,0.02
 01/01  03:00:00,97.7438503011,20.2312372161,6.89385209366,19.7593515144,2.06121554724,15.9888894789,88.2543052234,85.2625748056,2.97173041782,0.02
 01/01  04:00:00,114.954685831,25.2890465201,7.62090257284,24.8776501271,2.06121554724,15.9888894789,109.774496768,106.78276635,2.97173041782,0.02
 01/01  05:00:00,99.1342706974,20.2312372161,4.66580852474,21.1275086794,2.06121554724,15.9888894789,88.8799940291,85.8882636113,2.97173041782,0.02
 01/01  06:00:00,118.208043566,25.2890465201,5.09012393261,26.7357561299,2.06121554724,15.9888894789,110.764251763,107.772521345,2.97173041782,0.02
 01/01  07:00:00,101.355023416,20.2312372161,4.09649871844,22.2910443796,2.06121554724,15.9888894789,89.4106411994,86.4189107815,2.97173041782,0.02
 01/01  08:00:00,105.042507452,25.2890465201,5.95490603755,27.0447728798,2.06121554724,15.9888894789,111.186976174,108.195245756,2.97173041782,0.02
 01/01  09:00:00,107.277707037,20.2312372161,6.39450888863,16.1691533524,4.12243109448,41.7362269337,85.5431116613,80.5702276316,4.9528840297,0.02
 01/01  10:00:00,119.938451746,25.2890465201,11.2948423616,16.7855102841,4.12243109448,41.7362269337,101.416267722,96.4433836919,4.9528840297,0.02
 01/01  11:00:00,102.832081602,20.2312372161,12.6755606914,10.3377398725,4.12243109448,41.7362269337,79.0621021846,74.0892181549,4.9528840297,0.02
 01/01  12:00:00,130.267750889,25.2890465201,24.1299134384,10.3809977818,4.12243109448,41.7362269337,92.1020165616,87.1291325319,4.9528840297,0.02
 01/01  13:00:00,118.001307221,20.2312372161,22.9306499247,6.43092285889,4.12243109448,41.7362269337,72.6017751151,67.6288910854,4.9528840297,0.02
 01/01  14:00:00,138.463754033,25.2890465201,29.7593948315,6.79947531259,4.12243109448,41.7362269337,88.1611672003,83.1882831706,4.9528840297,0.02
 01/01  15:00:00,115.461904638,19.9681937447,22.07031435,3.57369965562,4.12243109448,41.7362269337,72.2363012258,67.2634171961,4.9528840297,0.02
 01/01  16:00:00,128.652564544,23.9738291631,25.6957317064,2.21774903714,4.12243109448,41.7362269337,90.8944510301,85.9215670004,4.9528840297,0.02
 01/01  17:00:00,95.5573060824,18.4776140734,16.9559796301,0.0,4.12243109448,24.8785346261,75.5669617075,70.5940776778,4.9528840297,0.02
 01/01  18:00:00,99.665362246,24.4122349488,14.302661256,4.46157444365,2.06121554724,15.9888894789,100.007180314,97.0154498957,2.97173041782,0.02
 01/01  19:00:00,86.3520717762,20.2312372161,7.43181038956,7.81094785219,2.06121554724,15.9888894789,83.9908655068,80.9991350889,2.97173041782,0.02
 01/01  20:00:00,102.533887074,25.2890465201,7.40133759838,11.6617183566,2.06121554724,15.9888894789,105.096292223,102.104561806,2.97173041782,0.02
 01/01  21:00:00,90.2363802011,20.2312372161,4.92537082971,11.3560500218,2.06121554724,15.9888894789,85.7052766143,82.7135461965,2.97173041782,0.02
 01/01  22:00:00,109.038378804,25.2890465201,5.92632577223,16.1582211198,2.06121554724,15.9888894789,107.120658299,104.128927881,2.97173041782,0.02
 01/01  23:00:00,95.8898001459,20.2312372161,4.6200480302,14.8117673464,2.06121554724,15.9888894789,86.84340456,83.8516741422,2.97173041782,0.02
 01/01  24:00:00,112.672353309,25.2890465201,6.3516534931,19.7498336199,2.06121554724,15.9888894789,108.458716435,105.466986017,2.97173041782,0.02
